Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,0.8,3.0,9.0,8.58,0.0
2016,2,2,7,30,0.0,18.0,0.8,3.0,18.0,16.52,0.0
2016,2,2,7,45,41.0,36.0,0.85,3.5,42.0,30.52,21.09
2016,2,2,8,0,82.0,54.0,0.9,4.0,66.0,44.86,35.19
2016,2,2,8,15,100.5,73.5,0.9,4.0,93.5,59.84,49.47
2016,2,2,8,30,119.0,93.0,0.9,4.0,121.0,74.42,63.16
2016,2,2,8,45,132.0,112.5,0.9,4.5,149.0,88.57,76.06
2016,2,2,9,0,145.0,132.0,0.9,5.0,177.0,102.31,88.31
2016,2,2,9,15,155.0,148.5,0.9,5.0,203.0,119.63,96.08
2016,2,2,9,30,165.0,165.0,0.9,5.0,229.0,144.28,113.24
2016,2,2,9,45,204.0,179.0,0.95,5.0,265.5,171.88,133.44
2016,2,2,10,0,243.0,193.0,1.0,5.0,302.0,199.46,154.74
2016,2,2,10,15,197.5,211.0,1.0,5.0,303.5,222.04,176.02
2016,2,2,10,30,152.0,229.0,1.0,5.0,305.0,236.75,190.42
2016,2,2,10,45,244.0,230.0,1.05,5.5,359.0,275.02,219.88
2016,2,2,11,0,336.0,231.0,1.1,6.0,413.0,322.84,257.64
2016,2,2,11,15,607.5,161.5,1.05,6.0,502.5,387.57,307.61
2016,2,2,11,30,879.0,92.0,1.0,6.0,592.0,468.35,371.41
2016,2,2,11,45,886.0,91.5,1.0,6.0,603.0,503.84,401.62
2016,2,2,12,0,893.0,91.0,1.0,6.0,614.0,537.88,430.38
2016,2,2,12,15,895.0,91.0,1.0,6.0,616.0,566.66,454.53
2016,2,2,12,30,897.0,91.0,1.0,6.0,618.0,592.92,476.32
2016,2,2,12,45,902.5,88.0,1.0,6.0,614.0,615.56,495.08
2016,2,2,13,0,908.0,85.0,1.0,6.0,610.0,635.5,511.56
2016,2,2,13,15,615.5,163.0,1.0,6.0,515.5,555.76,449.52
2016,2,2,13,30,323.0,241.0,1.0,6.0,421.0,453.2,368.56
2016,2,2,13,45,607.0,159.5,1.0,6.5,481.0,567.85,461.99
2016,2,2,14,0,891.0,78.0,1.0,7.0,541.0,666.36,538.93
2016,2,2,14,15,878.5,76.5,1.0,7.0,512.5,661.17,535.01
2016,2,2,14,30,866.0,75.0,1.0,7.0,484.0,656.79,532.76
2016,2,2,14,45,465.5,124.5,1.0,7.0,342.5,450.4,371.77
2016,2,2,15,0,65.0,174.0,1.0,7.0,201.0,223.2,184.51
2016,2,2,15,15,61.5,158.0,0.95,6.5,181.5,205.4,171.48
2016,2,2,15,30,58.0,142.0,0.9,6.0,162.0,187.39,156.99
2016,2,2,15,45,386.5,98.0,0.85,6.0,203.5,360.89,305.69
2016,2,2,16,0,715.0,54.0,0.8,6.0,245.0,492.8,411.31
2016,2,2,16,15,655.5,49.0,0.85,5.5,198.5,438.5,365.53
2016,2,2,16,30,596.0,44.0,0.9,5.0,152.0,384.8,319.88
2016,2,2,16,45,497.5,36.0,1.0,4.5,108.0,315.21,258.8
2016,2,2,17,0,399.0,28.0,1.1,4.0,64.0,246.23,190.99
2016,2,2,17,15,199.5,14.0,1.1,3.5,32.0,117.94,0.0
2016,2,2,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,136.0,9.5,0.8,2.0,17.0,9.05,0.0
2016,2,3,7,30,272.0,19.0,0.8,2.0,34.0,15.34,1.06
2016,2,3,7,45,395.5,28.5,0.8,2.5,74.0,22.34,14.12
2016,2,3,8,0,519.0,38.0,0.8,3.0,114.0,29.05,21.0
2016,2,3,8,15,590.5,44.0,0.8,3.5,160.0,35.45,27.22
2016,2,3,8,30,662.0,50.0,0.8,4.0,206.0,39.13,30.76
2016,2,3,8,45,706.0,54.5,0.85,5.0,251.0,41.37,32.77
2016,2,3,9,0,750.0,59.0,0.9,6.0,296.0,43.63,34.69
2016,2,3,9,15,780.0,62.5,0.9,6.5,338.5,67.59,38.08
2016,2,3,9,30,810.0,66.0,0.9,7.0,381.0,114.65,61.7
2016,2,3,9,45,827.0,69.5,0.95,7.5,417.5,162.27,96.27
2016,2,3,10,0,844.0,73.0,1.0,8.0,454.0,210.62,136.72
2016,2,3,10,15,859.5,75.0,1.0,8.0,486.0,257.8,178.86
2016,2,3,10,30,875.0,77.0,1.0,8.0,518.0,308.83,224.82
2016,2,3,10,45,887.0,78.0,1.0,8.5,543.5,353.47,265.02
2016,2,3,11,0,899.0,79.0,1.0,9.0,569.0,397.31,303.82
2016,2,3,11,15,906.0,80.0,1.0,9.0,586.5,438.15,339.98
2016,2,3,11,30,913.0,81.0,1.0,9.0,604.0,477.39,373.99
2016,2,3,11,45,916.5,81.5,1.0,9.5,614.0,512.73,403.46
2016,2,3,12,0,920.0,82.0,1.0,10.0,624.0,545.85,430.43
2016,2,3,12,15,921.0,82.0,0.95,10.0,626.0,574.8,453.97
2016,2,3,12,30,922.0,82.0,0.9,10.0,628.0,601.1,474.97
2016,2,3,12,45,912.0,85.0,0.9,10.0,620.5,621.31,491.42
2016,2,3,13,0,902.0,88.0,0.9,10.0,613.0,638.32,505.26
2016,2,3,13,15,485.0,168.5,0.9,10.0,450.5,479.66,384.21
2016,2,3,13,30,68.0,249.0,0.9,10.0,288.0,288.37,231.53
2016,2,3,13,45,67.0,240.0,0.9,10.0,277.0,281.8,227.92
2016,2,3,14,0,66.0,231.0,0.9,10.0,266.0,274.93,222.92
2016,2,3,14,15,52.0,212.0,0.85,9.5,238.5,248.4,202.17
2016,2,3,14,30,38.0,193.0,0.8,9.0,211.0,221.28,180.77
2016,2,3,14,45,19.0,159.0,0.8,9.0,168.0,166.72,136.11
2016,2,3,15,0,0.0,125.0,0.8,9.0,125.0,120.17,97.29
2016,2,3,15,15,0.0,112.5,0.75,8.5,112.5,108.27,87.77
2016,2,3,15,30,0.0,100.0,0.7,8.0,100.0,96.33,77.97
2016,2,3,15,45,0.0,86.5,0.7,8.0,86.5,83.27,66.92
2016,2,3,16,0,0.0,73.0,0.7,8.0,73.0,70.13,55.63
2016,2,3,16,15,0.0,59.0,0.75,7.5,59.0,56.33,43.68
2016,2,3,16,30,0.0,45.0,0.8,7.0,45.0,42.37,31.36
2016,2,3,16,45,0.0,32.0,0.85,6.5,32.0,29.72,20.02
2016,2,3,17,0,0.0,19.0,0.9,6.0,19.0,17.62,8.91
2016,2,3,17,15,0.0,9.5,0.9,6.0,9.5,8.8,0.0
2016,2,3,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,4,7,15,150.0,9.5,0.8,3.5,18.0,9.05,0.0
2016,2,4,7,30,300.0,19.0,0.7,4.0,36.0,15.23,2.32
2016,2,4,7,45,422.5,28.0,0.65,4.5,77.5,23.76,15.34
2016,2,4,8,0,545.0,37.0,0.6,5.0,119.0,30.65,22.31
2016,2,4,8,15,614.5,43.0,0.55,5.5,165.5,34.4,26.07
2016,2,4,8,30,684.0,49.0,0.5,6.0,212.0,38.12,29.62
2016,2,4,8,45,725.0,53.5,0.45,6.5,257.0,40.41,31.72
2016,2,4,9,0,766.0,58.0,0.4,7.0,302.0,42.69,33.73
2016,2,4,9,15,632.5,90.5,0.4,7.0,310.5,83.15,53.45
2016,2,4,9,30,499.0,123.0,0.4,7.0,319.0,133.03,89.17
2016,2,4,9,45,677.0,97.5,0.4,7.5,390.0,163.97,103.94
2016,2,4,10,0,855.0,72.0,0.4,8.0,461.0,214.23,138.69
2016,2,4,10,15,869.5,74.0,0.4,8.0,492.5,261.81,180.84
2016,2,4,10,30,884.0,76.0,0.4,8.0,524.0,313.17,226.57
2016,2,4,10,45,893.5,77.5,0.4,8.5,549.0,357.92,266.33
2016,2,4,11,0,903.0,79.0,0.4,9.0,574.0,401.68,304.44
2016,2,4,11,15,909.5,79.5,0.35,9.5,592.0,442.1,338.63
2016,2,4,11,30,916.0,80.0,0.3,10.0,610.0,480.87,370.4
2016,2,4,11,45,919.5,80.5,0.3,10.5,619.5,516.36,399.15
2016,2,4,12,0,923.0,81.0,0.3,11.0,629.0,549.63,425.41
2016,2,4,12,15,923.5,81.0,0.25,11.0,631.0,578.44,447.97
2016,2,4,12,30,924.0,81.0,0.2,11.0,633.0,604.57,468.05
2016,2,4,12,45,924.0,80.0,0.2,11.0,627.0,626.6,485.39
2016,2,4,13,0,924.0,79.0,0.2,11.0,621.0,645.7,500.38
2016,2,4,13,15,701.0,144.0,0.15,11.0,550.0,594.64,461.84
2016,2,4,13,30,478.0,209.0,0.1,11.0,479.0,528.19,412.01
2016,2,4,13,45,684.5,143.5,0.1,11.5,513.0,606.48,472.8
2016,2,4,14,0,891.0,78.0,0.1,12.0,547.0,673.25,522.43
2016,2,4,14,15,671.0,126.0,0.1,11.5,468.5,591.93,462.58
2016,2,4,14,30,451.0,174.0,0.1,11.0,390.0,497.68,393.37
2016,2,4,14,45,446.5,160.5,0.15,11.0,362.0,481.63,384.02
2016,2,4,15,0,442.0,147.0,0.2,11.0,334.0,463.68,372.05
2016,2,4,15,15,424.5,136.5,0.25,10.5,301.5,439.04,355.18
2016,2,4,15,30,407.0,126.0,0.3,10.0,269.0,413.17,336.9
2016,2,4,15,45,389.5,111.0,0.35,10.0,233.5,381.06,312.62
2016,2,4,16,0,372.0,96.0,0.4,10.0,198.0,348.02,286.76
2016,2,4,16,15,339.5,81.0,0.5,9.0,161.5,305.9,253.53
2016,2,4,16,30,307.0,66.0,0.6,8.0,125.0,264.17,218.88
2016,2,4,16,45,259.0,50.0,0.7,7.5,90.0,214.1,175.09
2016,2,4,17,0,211.0,34.0,0.8,7.0,55.0,166.25,129.75
2016,2,4,17,15,105.5,17.0,0.8,6.5,27.5,81.32,20.98
2016,2,4,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,7,15,132.0,11.0,1.2,2.5,19.0,10.48,0.0
2016,2,5,7,30,264.0,22.0,1.2,3.0,38.0,17.98,5.11
2016,2,5,7,45,384.5,32.5,1.2,4.0,79.0,25.78,17.23
2016,2,5,8,0,505.0,43.0,1.2,5.0,120.0,33.24,24.66
2016,2,5,8,15,578.5,50.0,1.15,5.5,167.0,37.26,28.67
2016,2,5,8,30,652.0,57.0,1.1,6.0,214.0,41.21,32.42
2016,2,5,8,45,702.5,61.0,1.05,6.5,261.0,46.8,37.53
2016,2,5,9,0,753.0,65.0,1.0,7.0,308.0,48.42,38.91
2016,2,5,9,15,784.0,68.5,0.95,7.5,351.5,77.01,43.59
2016,2,5,9,30,815.0,72.0,0.9,8.0,395.0,124.69,68.8
2016,2,5,9,45,845.5,72.5,0.85,9.0,435.0,172.12,102.93
2016,2,5,10,0,876.0,73.0,0.8,10.0,475.0,221.56,143.45
2016,2,5,10,15,890.5,74.5,0.7,10.0,507.5,274.06,189.53
2016,2,5,10,30,905.0,76.0,0.6,10.0,540.0,321.84,232.11
2016,2,5,10,45,915.0,77.5,0.55,10.5,565.5,367.78,272.53
2016,2,5,11,0,925.0,79.0,0.5,11.0,591.0,412.71,311.11
2016,2,5,11,15,931.5,80.0,0.45,11.5,609.0,454.55,346.17
2016,2,5,11,30,938.0,81.0,0.4,12.0,627.0,494.7,378.73
2016,2,5,11,45,940.5,82.0,0.35,12.5,637.0,531.04,407.38
2016,2,5,12,0,943.0,83.0,0.3,13.0,647.0,565.06,433.36
2016,2,5,12,15,943.5,83.0,0.25,13.0,648.5,594.55,456.12
2016,2,5,12,30,944.0,83.0,0.2,13.0,650.0,621.3,476.38
2016,2,5,12,45,938.5,83.5,0.2,13.0,643.0,642.17,492.64
2016,2,5,13,0,933.0,84.0,0.2,13.0,636.0,659.87,506.44
2016,2,5,13,15,927.0,83.5,0.2,13.0,621.0,673.01,516.89
2016,2,5,13,30,921.0,83.0,0.2,13.0,606.0,682.9,524.97
2016,2,5,13,45,911.0,82.0,0.25,13.0,583.0,686.42,529.23
2016,2,5,14,0,901.0,81.0,0.3,13.0,560.0,686.64,531.24
2016,2,5,14,15,887.5,79.5,0.35,13.0,530.5,684.52,531.49
2016,2,5,14,30,874.0,78.0,0.4,13.0,501.0,675.82,527.14
2016,2,5,14,45,862.0,73.5,0.5,13.0,466.0,661.58,519.62
2016,2,5,15,0,850.0,69.0,0.6,13.0,431.0,644.36,509.69
2016,2,5,15,15,700.0,84.0,0.6,12.5,363.0,561.56,449.35
2016,2,5,15,30,550.0,99.0,0.6,12.0,295.0,477.1,386.38
2016,2,5,15,45,645.0,76.5,0.65,11.5,278.0,501.77,408.36
2016,2,5,16,0,740.0,54.0,0.7,11.0,261.0,516.12,420.46
2016,2,5,16,15,686.0,49.0,0.75,10.0,214.0,463.66,379.64
2016,2,5,16,30,632.0,44.0,0.8,9.0,167.0,411.57,337.34
2016,2,5,16,45,539.0,37.0,0.85,8.5,121.0,338.29,274.93
2016,2,5,17,0,446.0,30.0,0.9,8.0,75.0,275.36,215.79
2016,2,5,17,15,223.0,15.0,0.9,7.5,37.5,134.53,53.66
2016,2,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,7,15,165.0,10.5,1.1,3.5,20.5,10.01,0.0
2016,2,6,7,30,330.0,21.0,1.1,4.0,41.0,16.9,5.43
2016,2,6,7,45,446.0,29.5,1.1,5.0,83.5,24.99,16.55
2016,2,6,8,0,562.0,38.0,1.1,6.0,126.0,31.33,22.87
2016,2,6,8,15,628.5,44.0,1.05,6.5,173.0,35.05,26.56
2016,2,6,8,30,695.0,50.0,1.0,7.0,220.0,38.74,30.04
2016,2,6,8,45,738.5,53.5,1.0,7.5,266.0,40.15,31.31
2016,2,6,9,0,782.0,57.0,1.0,8.0,312.0,41.62,32.55
2016,2,6,9,15,810.0,60.0,0.95,8.5,355.0,73.19,38.31
2016,2,6,9,30,838.0,63.0,0.9,9.0,398.0,121.62,64.52
2016,2,6,9,45,854.5,66.0,0.85,10.0,435.0,175.46,104.89
2016,2,6,10,0,871.0,69.0,0.8,11.0,472.0,224.61,145.8
2016,2,6,10,15,885.0,70.5,0.75,11.0,504.0,272.22,187.99
2016,2,6,10,30,899.0,72.0,0.7,11.0,536.0,319.63,230.44
2016,2,6,10,45,909.0,73.0,0.65,11.5,561.0,364.88,270.33
2016,2,6,11,0,919.0,74.0,0.6,12.0,586.0,409.13,308.39
2016,2,6,11,15,924.5,75.0,0.6,12.0,603.0,450.32,343.95
2016,2,6,11,30,930.0,76.0,0.6,12.0,620.0,489.76,377.22
2016,2,6,11,45,933.5,76.0,0.6,12.5,630.0,525.33,406.03
2016,2,6,12,0,937.0,76.0,0.6,13.0,640.0,558.63,432.32
2016,2,6,12,15,937.5,76.0,0.6,13.0,641.5,587.88,455.77
2016,2,6,12,30,938.0,76.0,0.6,13.0,643.0,614.4,476.76
2016,2,6,12,45,936.0,75.5,0.6,13.5,636.5,636.09,493.01
2016,2,6,13,0,934.0,75.0,0.6,14.0,630.0,654.73,506.78
2016,2,6,13,15,929.0,74.0,0.6,14.0,616.0,667.84,517.35
2016,2,6,13,30,924.0,73.0,0.6,14.0,602.0,677.71,525.54
2016,2,6,13,45,717.0,129.5,0.65,14.0,530.5,618.65,482.31
2016,2,6,14,0,510.0,186.0,0.7,14.0,459.0,545.0,428.0
2016,2,6,14,15,698.5,126.5,0.7,13.5,480.0,616.22,485.62
2016,2,6,14,30,887.0,67.0,0.7,13.0,501.0,671.32,529.64
2016,2,6,14,45,871.5,65.0,0.7,13.0,466.0,657.18,519.7
2016,2,6,15,0,856.0,63.0,0.7,13.0,431.0,640.2,508.43
2016,2,6,15,15,548.0,105.0,0.65,12.5,332.5,490.64,395.13
2016,2,6,15,30,240.0,147.0,0.6,12.0,234.0,326.17,265.88
2016,2,6,15,45,231.0,129.0,0.55,11.5,204.0,298.79,245.94
2016,2,6,16,0,222.0,111.0,0.5,11.0,174.0,270.64,223.65
2016,2,6,16,15,206.0,92.5,0.5,10.0,143.0,237.21,196.69
2016,2,6,16,30,190.0,74.0,0.5,9.0,112.0,203.55,168.42
2016,2,6,16,45,164.0,55.5,0.55,8.5,82.0,164.6,134.26
2016,2,6,17,0,138.0,37.0,0.6,8.0,52.0,125.95,98.55
2016,2,6,17,15,69.0,18.5,0.65,7.5,26.0,61.23,27.29
2016,2,6,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,7,15,191.5,10.0,1.2,5.5,22.5,9.53,0.0
2016,2,7,7,30,383.0,20.0,1.2,6.0,45.0,17.27,6.42
2016,2,7,7,45,498.0,27.5,1.2,7.0,89.0,22.89,14.61
2016,2,7,8,0,613.0,35.0,1.2,8.0,133.0,28.36,20.03
2016,2,7,8,15,676.5,40.0,1.1,8.5,181.0,31.35,22.98
2016,2,7,8,30,740.0,45.0,1.0,9.0,229.0,34.31,25.77
2016,2,7,8,45,781.0,48.0,0.95,9.5,275.5,35.53,26.85
2016,2,7,9,0,822.0,51.0,0.9,10.0,322.0,42.2,32.81
2016,2,7,9,15,849.0,53.5,0.85,10.5,365.5,77.58,39.58
2016,2,7,9,30,876.0,56.0,0.8,11.0,409.0,127.38,66.84
2016,2,7,9,45,893.0,58.0,0.8,11.5,447.5,177.11,103.88
2016,2,7,10,0,910.0,60.0,0.8,12.0,486.0,227.35,146.09
2016,2,7,10,15,923.5,61.5,0.8,12.5,518.0,276.61,189.54
2016,2,7,10,30,937.0,63.0,0.8,13.0,550.0,325.59,233.02
2016,2,7,10,45,944.5,65.0,0.8,13.5,575.5,372.52,274.44
2016,2,7,11,0,952.0,67.0,0.8,14.0,601.0,418.2,313.86
2016,2,7,11,15,958.0,67.5,0.8,14.0,619.0,460.42,350.19
2016,2,7,11,30,964.0,68.0,0.8,14.0,637.0,500.81,384.17
2016,2,7,11,45,966.5,69.0,0.8,14.5,647.0,537.99,414.1
2016,2,7,12,0,969.0,70.0,0.8,15.0,657.0,572.77,441.37
2016,2,7,12,15,969.5,70.0,0.8,15.0,659.0,602.91,465.4
2016,2,7,12,30,970.0,70.0,0.8,15.0,661.0,630.23,486.91
2016,2,7,12,45,969.5,69.0,0.8,15.5,654.5,652.97,503.86
2016,2,7,13,0,969.0,68.0,0.8,16.0,648.0,672.6,518.27
2016,2,7,13,15,964.5,67.5,0.8,16.0,634.0,687.06,529.74
2016,2,7,13,30,960.0,67.0,0.8,16.0,620.0,698.17,538.77
2016,2,7,13,45,951.5,66.5,0.8,16.0,597.5,703.3,543.52
2016,2,7,14,0,943.0,66.0,0.8,16.0,575.0,705.04,545.8
2016,2,7,14,15,931.5,65.0,0.8,15.5,546.0,700.88,544.81
2016,2,7,14,30,920.0,64.0,0.8,15.0,517.0,693.47,541.68
2016,2,7,14,45,903.0,62.5,0.8,15.0,481.0,678.68,532.4
2016,2,7,15,0,886.0,61.0,0.8,15.0,445.0,660.97,520.88
2016,2,7,15,15,863.0,58.5,0.75,14.5,404.0,635.47,503.68
2016,2,7,15,30,840.0,56.0,0.7,14.0,363.0,607.64,484.37
2016,2,7,15,45,805.5,53.5,0.7,13.5,317.5,575.3,461.4
2016,2,7,16,0,771.0,51.0,0.7,13.0,272.0,536.96,433.04
2016,2,7,16,15,719.0,46.5,0.7,12.0,224.0,485.13,393.66
2016,2,7,16,30,667.0,42.0,0.7,11.0,176.0,433.57,352.32
2016,2,7,16,45,577.5,35.5,0.75,10.5,129.5,361.1,291.62
2016,2,7,17,0,488.0,29.0,0.8,10.0,83.0,292.33,229.75
2016,2,7,17,15,244.0,14.5,0.8,9.5,41.5,144.13,79.84
2016,2,7,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,7,15,156.0,12.0,1.15,7.5,22.5,11.44,0.0
2016,2,8,7,30,312.0,24.0,1.1,8.0,45.0,19.48,8.62
2016,2,8,7,45,431.0,33.0,1.1,8.5,88.5,25.79,17.13
2016,2,8,8,0,550.0,42.0,1.1,9.0,132.0,31.88,23.13
2016,2,8,8,15,619.0,48.0,1.05,9.5,180.0,38.45,29.33
2016,2,8,8,30,688.0,54.0,1.0,10.0,228.0,42.0,32.63
2016,2,8,8,45,730.5,58.5,0.95,11.0,274.5,44.12,34.43
2016,2,8,9,0,773.0,63.0,0.9,12.0,321.0,46.25,36.16
2016,2,8,9,15,802.5,66.0,0.85,12.5,364.5,82.67,43.59
2016,2,8,9,30,832.0,69.0,0.8,13.0,408.0,131.2,70.84
2016,2,8,9,45,866.5,67.5,0.8,13.5,449.0,183.89,109.78
2016,2,8,10,0,901.0,66.0,0.8,14.0,490.0,233.64,150.61
2016,2,8,10,15,914.0,67.5,0.75,14.5,522.5,282.58,193.36
2016,2,8,10,30,927.0,69.0,0.7,15.0,555.0,331.2,235.94
2016,2,8,10,45,936.0,70.0,0.7,15.5,580.5,377.48,276.28
2016,2,8,11,0,945.0,71.0,0.7,16.0,606.0,422.62,314.75
2016,2,8,11,15,950.5,72.0,0.65,16.0,623.5,464.97,350.35
2016,2,8,11,30,956.0,73.0,0.6,16.0,641.0,505.48,383.49
2016,2,8,11,45,957.5,74.0,0.6,16.5,650.5,542.04,412.42
2016,2,8,12,0,959.0,75.0,0.6,17.0,660.0,576.15,438.71
2016,2,8,12,15,959.5,75.0,0.55,17.0,662.0,606.13,461.64
2016,2,8,12,30,960.0,75.0,0.5,17.0,664.0,633.31,482.0
2016,2,8,12,45,960.5,73.5,0.5,17.5,658.0,656.04,498.55
2016,2,8,13,0,961.0,72.0,0.5,18.0,652.0,675.7,512.65
2016,2,8,13,15,956.5,71.5,0.5,18.0,637.5,690.11,523.82
2016,2,8,13,30,952.0,71.0,0.5,18.0,623.0,701.19,532.62
2016,2,8,13,45,943.5,70.0,0.5,18.5,600.5,705.75,535.87
2016,2,8,14,0,935.0,69.0,0.5,19.0,578.0,706.92,536.64
2016,2,8,14,15,923.5,67.5,0.45,19.0,549.0,702.18,533.55
2016,2,8,14,30,912.0,66.0,0.4,19.0,520.0,694.19,528.42
2016,2,8,14,45,895.5,64.5,0.4,19.0,484.0,679.73,519.67
2016,2,8,15,0,879.0,63.0,0.4,19.0,448.0,662.37,508.89
2016,2,8,15,15,856.5,60.5,0.45,18.5,407.0,637.21,493.73
2016,2,8,15,30,834.0,58.0,0.5,18.0,366.0,609.73,476.41
2016,2,8,15,45,800.5,55.0,0.6,17.5,320.5,577.35,455.14
2016,2,8,16,0,767.0,52.0,0.7,17.0,275.0,538.93,428.32
2016,2,8,16,15,716.0,47.5,0.75,16.5,227.5,487.52,389.67
2016,2,8,16,30,665.0,43.0,0.8,16.0,180.0,436.34,349.07
2016,2,8,16,45,578.5,36.5,0.9,15.5,133.0,365.07,290.61
2016,2,8,17,0,492.0,30.0,1.0,15.0,86.0,297.27,230.97
2016,2,8,17,15,246.0,15.0,1.0,14.5,43.0,147.49,87.78
2016,2,8,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,7,15,183.5,11.5,0.65,8.0,25.0,10.96,0.0
2016,2,9,7,30,367.0,23.0,0.6,9.0,50.0,20.08,9.65
2016,2,9,7,45,479.5,31.5,0.6,10.0,94.5,26.54,17.77
2016,2,9,8,0,592.0,40.0,0.6,11.0,139.0,32.81,23.82
2016,2,9,8,15,657.5,45.5,0.6,11.5,188.0,36.02,26.94
2016,2,9,8,30,723.0,51.0,0.6,12.0,237.0,39.22,29.89
2016,2,9,8,45,764.5,55.0,0.6,12.5,284.5,41.04,31.47
2016,2,9,9,0,806.0,59.0,0.6,13.0,332.0,42.88,33.01
2016,2,9,9,15,834.0,62.0,0.6,13.5,376.0,83.39,42.01
2016,2,9,9,30,862.0,65.0,0.6,14.0,420.0,133.51,70.77
2016,2,9,9,45,687.0,111.5,0.6,14.5,410.5,187.66,120.06
2016,2,9,10,0,512.0,158.0,0.6,15.0,401.0,227.76,160.64
2016,2,9,10,15,722.5,115.0,0.55,15.5,483.0,271.63,190.31
2016,2,9,10,30,933.0,72.0,0.5,16.0,565.0,338.83,240.51
2016,2,9,10,45,942.5,73.0,0.5,16.5,591.0,385.69,280.69
2016,2,9,11,0,952.0,74.0,0.5,17.0,617.0,431.44,319.12
2016,2,9,11,15,957.5,75.0,0.5,17.0,634.5,474.19,354.88
2016,2,9,11,30,963.0,76.0,0.5,17.0,652.0,515.1,388.28
2016,2,9,11,45,964.5,76.5,0.5,17.5,661.5,551.53,416.79
2016,2,9,12,0,966.0,77.0,0.5,18.0,671.0,585.47,442.67
2016,2,9,12,15,965.5,77.5,0.5,18.0,672.5,615.68,466.05
2016,2,9,12,30,965.0,78.0,0.5,18.0,674.0,643.03,486.93
2016,2,9,12,45,962.0,77.5,0.5,18.0,667.0,664.89,503.63
2016,2,9,13,0,959.0,77.0,0.5,18.0,660.0,683.56,517.89
2016,2,9,13,15,953.5,76.5,0.5,18.0,645.0,697.38,528.63
2016,2,9,13,30,948.0,76.0,0.5,18.0,630.0,707.86,536.99
2016,2,9,13,45,937.0,76.0,0.55,18.0,607.0,711.89,541.56
2016,2,9,14,0,926.0,76.0,0.6,18.0,584.0,712.54,543.74
2016,2,9,14,15,795.0,100.0,0.6,17.5,520.5,659.25,507.23
2016,2,9,14,30,664.0,124.0,0.6,17.0,457.0,601.62,467.21
2016,2,9,14,45,584.5,134.0,0.65,17.0,412.0,558.88,437.51
2016,2,9,15,0,505.0,144.0,0.7,17.0,367.0,511.38,403.45
2016,2,9,15,15,443.0,139.5,0.65,16.0,322.0,463.25,369.18
2016,2,9,15,30,381.0,135.0,0.6,15.0,277.0,415.03,333.86
2016,2,9,15,45,360.5,121.5,0.6,14.5,242.5,382.96,310.41
2016,2,9,16,0,340.0,108.0,0.6,14.0,208.0,350.22,285.48
2016,2,9,16,15,316.5,91.5,0.65,13.0,172.0,311.76,255.73
2016,2,9,16,30,293.0,75.0,0.7,12.0,136.0,273.22,224.43
2016,2,9,16,45,250.5,58.0,0.8,11.5,101.0,224.28,182.68
2016,2,9,17,0,208.0,41.0,0.9,11.0,66.0,177.1,140.36
2016,2,9,17,15,104.0,25.5,0.9,11.0,38.0,91.18,57.12
2016,2,9,17,30,0.0,10.0,0.9,11.0,10.0,9.53,0.0
2016,2,9,17,45,0.0,5.0,0.9,11.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,15,183.5,12.0,0.9,8.5,26.0,11.44,0.0
2016,2,10,7,30,367.0,24.0,0.8,9.0,52.0,19.18,9.44
2016,2,10,7,45,475.5,33.0,0.7,9.5,97.0,25.51,16.96
2016,2,10,8,0,584.0,42.0,0.6,10.0,142.0,34.56,25.53
2016,2,10,8,15,648.0,47.5,0.55,10.0,190.0,37.68,28.63
2016,2,10,8,30,712.0,53.0,0.5,10.0,238.0,40.8,31.59
2016,2,10,8,45,752.0,57.5,0.5,10.5,285.5,42.97,33.49
2016,2,10,9,0,792.0,62.0,0.5,11.0,333.0,45.13,35.32
2016,2,10,9,15,819.5,65.0,0.5,11.5,376.5,87.82,45.4
2016,2,10,9,30,847.0,68.0,0.5,12.0,420.0,137.32,74.7
2016,2,10,9,45,866.0,70.5,0.5,13.0,458.5,187.09,112.41
2016,2,10,10,0,885.0,73.0,0.5,14.0,497.0,242.43,158.31
2016,2,10,10,15,898.5,75.0,0.5,14.0,530.0,291.5,201.29
2016,2,10,10,30,912.0,77.0,0.5,14.0,563.0,340.33,244.27
2016,2,10,10,45,920.0,78.5,0.55,14.5,588.0,386.37,284.39
2016,2,10,11,0,928.0,80.0,0.6,15.0,613.0,431.23,322.66
2016,2,10,11,15,934.5,81.0,0.6,15.0,631.0,473.61,358.36
2016,2,10,11,30,941.0,82.0,0.6,15.0,649.0,514.28,391.81
2016,2,10,11,45,945.0,82.0,0.6,15.5,659.5,550.85,420.64
2016,2,10,12,0,949.0,82.0,0.6,16.0,670.0,585.14,446.97
2016,2,10,12,15,950.0,82.0,0.6,16.0,672.0,615.31,470.52
2016,2,10,12,30,951.0,82.0,0.6,16.0,674.0,642.74,491.65
2016,2,10,12,45,951.5,80.5,0.6,16.5,668.5,665.46,508.19
2016,2,10,13,0,952.0,79.0,0.6,17.0,663.0,685.15,522.32
2016,2,10,13,15,947.5,78.5,0.6,17.0,648.5,699.54,533.49
2016,2,10,13,30,943.0,78.0,0.6,17.0,634.0,710.63,542.31
2016,2,10,13,45,935.5,77.0,0.6,17.0,611.5,715.86,547.03
2016,2,10,14,0,928.0,76.0,0.6,17.0,589.0,717.74,549.14
2016,2,10,14,15,916.5,74.5,0.55,17.0,559.5,713.04,546.07
2016,2,10,14,30,905.0,73.0,0.5,17.0,530.0,705.09,540.95
2016,2,10,14,45,690.0,112.5,0.5,17.0,447.0,609.6,472.59
2016,2,10,15,0,475.0,152.0,0.5,17.0,364.0,502.34,393.95
2016,2,10,15,15,452.0,140.5,0.55,16.5,327.5,472.18,374.58
2016,2,10,15,30,429.0,129.0,0.6,16.0,291.0,440.75,352.79
2016,2,10,15,45,405.5,117.0,0.65,15.5,255.0,407.48,328.85
2016,2,10,16,0,382.0,105.0,0.7,15.0,219.0,373.56,303.51
2016,2,10,16,15,356.5,89.5,0.75,14.5,181.5,333.9,272.6
2016,2,10,16,30,331.0,74.0,0.8,14.0,144.0,294.18,240.22
2016,2,10,16,45,285.0,58.0,0.9,13.5,107.5,243.27,197.19
2016,2,10,17,0,239.0,42.0,1.0,13.0,71.0,194.36,153.76
2016,2,10,17,15,119.5,27.0,1.0,12.5,41.5,111.14,73.63
2016,2,10,17,30,0.0,12.0,1.0,12.0,12.0,11.44,0.0
2016,2,10,17,45,0.0,6.0,1.0,12.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,7,15,61.0,14.0,0.7,8.5,19.0,13.34,0.0
2016,2,11,7,30,122.0,28.0,0.6,9.0,38.0,21.9,12.03
2016,2,11,7,45,158.5,46.5,0.55,10.0,68.5,37.55,27.6
2016,2,11,8,0,195.0,65.0,0.5,11.0,99.0,51.49,40.55
2016,2,11,8,15,218.0,83.0,0.45,11.5,132.0,64.59,52.55
2016,2,11,8,30,241.0,101.0,0.4,12.0,165.0,77.25,63.85
2016,2,11,8,45,254.0,119.0,0.35,12.5,197.0,89.44,74.45
2016,2,11,9,0,267.0,137.0,0.3,13.0,229.0,101.21,84.43
2016,2,11,9,15,320.5,148.0,0.25,13.5,272.0,129.42,93.65
2016,2,11,9,30,374.0,159.0,0.2,14.0,315.0,163.66,114.87
2016,2,11,9,45,538.5,133.0,0.2,14.5,381.0,186.96,125.29
2016,2,11,10,0,703.0,107.0,0.2,15.0,447.0,228.53,153.37
2016,2,11,10,15,798.5,94.0,0.25,15.0,504.0,281.68,195.81
2016,2,11,10,30,894.0,81.0,0.3,15.0,561.0,341.74,244.52
2016,2,11,10,45,898.0,84.5,0.35,15.5,585.0,387.52,283.9
2016,2,11,11,0,902.0,88.0,0.4,16.0,609.0,431.87,321.3
2016,2,11,11,15,907.5,89.0,0.4,16.0,627.0,472.99,355.54
2016,2,11,11,30,913.0,90.0,0.4,16.0,645.0,512.37,387.58
2016,2,11,11,45,911.5,92.0,0.45,16.0,653.5,547.29,416.04
2016,2,11,12,0,910.0,94.0,0.5,16.0,662.0,579.69,442.07
2016,2,11,12,15,617.0,188.5,0.5,16.0,574.0,534.53,409.25
2016,2,11,12,30,324.0,283.0,0.5,16.0,486.0,466.25,358.26
2016,2,11,12,45,312.5,282.0,0.5,16.0,476.5,470.31,362.57
2016,2,11,13,0,301.0,281.0,0.5,16.0,467.0,472.84,364.94
2016,2,11,13,15,363.5,260.0,0.5,15.5,479.5,501.89,388.59
2016,2,11,13,30,426.0,239.0,0.5,15.0,492.0,537.62,416.71
2016,2,11,13,45,322.0,248.5,0.5,15.0,436.0,478.91,372.86
2016,2,11,14,0,218.0,258.0,0.5,15.0,380.0,416.24,325.99
2016,2,11,14,15,213.0,244.5,0.5,14.5,359.0,402.81,317.84
2016,2,11,14,30,208.0,231.0,0.5,14.0,338.0,388.39,308.36
2016,2,11,14,45,180.0,216.0,0.5,14.0,303.5,355.71,283.81
2016,2,11,15,0,152.0,201.0,0.5,14.0,269.0,322.51,258.64
2016,2,11,15,15,275.0,168.5,0.5,13.5,278.5,378.41,305.89
2016,2,11,15,30,398.0,136.0,0.5,13.0,288.0,430.4,348.58
2016,2,11,15,45,365.5,125.5,0.55,12.5,252.0,393.7,320.73
2016,2,11,16,0,333.0,115.0,0.6,12.0,216.0,346.88,285.02
2016,2,11,16,15,304.0,98.0,0.65,11.5,178.0,304.73,251.77
2016,2,11,16,30,275.0,81.0,0.7,11.0,140.0,272.7,225.14
2016,2,11,16,45,228.0,63.0,0.75,11.0,104.0,210.6,172.35
2016,2,11,17,0,181.0,45.0,0.8,11.0,68.0,170.24,135.7
2016,2,11,17,15,90.5,28.0,0.8,10.5,39.5,90.72,61.93
2016,2,11,17,30,0.0,11.0,0.8,10.0,11.0,10.48,0.0
2016,2,11,17,45,0.0,5.5,0.85,10.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,7,15,159.0,14.5,0.9,7.5,27.5,13.82,0.0
2016,2,12,7,30,318.0,29.0,0.8,8.0,55.0,23.62,13.85
2016,2,12,7,45,423.0,39.0,0.75,8.5,99.0,30.61,21.68
2016,2,12,8,0,528.0,49.0,0.7,9.0,143.0,37.34,28.2
2016,2,12,8,15,593.0,55.5,0.65,9.0,190.5,40.71,31.54
