Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,8,30,658.0,62.0,0.6,9.0,238.0,44.04,34.67
2016,2,12,8,45,699.5,67.0,0.6,9.5,284.5,46.04,36.4
2016,2,12,9,0,741.0,72.0,0.6,10.0,331.0,53.92,43.37
2016,2,12,9,15,770.0,75.5,0.55,10.5,374.5,99.29,54.77
2016,2,12,9,30,799.0,79.0,0.5,11.0,418.0,147.17,84.54
2016,2,12,9,45,732.5,98.5,0.45,11.5,430.5,191.22,122.27
2016,2,12,10,0,666.0,118.0,0.4,12.0,443.0,232.61,160.46
2016,2,12,10,15,573.5,157.5,0.4,12.5,450.5,276.88,201.76
2016,2,12,10,30,481.0,197.0,0.4,13.0,458.0,311.85,234.11
2016,2,12,10,45,494.0,202.0,0.45,13.5,480.5,346.06,262.54
2016,2,12,11,0,507.0,207.0,0.5,14.0,503.0,380.51,290.71
2016,2,12,11,15,534.5,204.0,0.55,14.0,524.0,414.27,318.4
2016,2,12,11,30,562.0,201.0,0.6,14.0,545.0,448.78,346.36
2016,2,12,11,45,532.0,215.5,0.65,14.5,545.5,470.69,363.82
2016,2,12,12,0,502.0,230.0,0.7,15.0,546.0,489.49,378.47
2016,2,12,12,15,700.5,164.5,0.7,15.0,606.5,561.67,434.1
2016,2,12,12,30,899.0,99.0,0.7,15.0,667.0,636.54,490.68
2016,2,12,12,45,897.0,98.5,0.75,15.0,660.5,657.87,507.19
2016,2,12,13,0,895.0,98.0,0.8,15.0,654.0,678.3,523.43
2016,2,12,13,15,890.0,97.0,0.8,14.5,639.5,691.7,534.97
2016,2,12,13,30,885.0,96.0,0.8,14.0,625.0,701.91,544.27
2016,2,12,13,45,876.5,94.5,0.85,14.0,603.0,706.02,548.88
2016,2,12,14,0,868.0,93.0,0.9,14.0,581.0,706.87,551.22
2016,2,12,14,15,855.5,91.0,0.9,13.5,552.0,701.22,549.33
2016,2,12,14,30,843.0,89.0,0.9,13.0,523.0,692.44,545.2
2016,2,12,14,45,760.0,96.5,0.95,13.0,467.5,645.32,512.01
2016,2,12,15,0,677.0,104.0,1.0,13.0,412.0,594.7,475.89
2016,2,12,15,15,668.5,95.0,0.95,12.5,376.5,573.87,462.33
2016,2,12,15,30,660.0,86.0,0.9,12.0,341.0,550.66,446.28
2016,2,12,15,45,609.5,86.0,0.85,12.0,299.5,509.09,414.42
2016,2,12,16,0,559.0,86.0,0.8,12.0,258.0,466.86,381.41
2016,2,12,16,15,513.5,76.5,0.75,11.5,214.0,417.06,342.36
2016,2,12,16,30,468.0,67.0,0.7,11.0,170.0,367.62,302.04
2016,2,12,16,45,400.0,55.0,0.7,10.5,127.5,304.4,248.98
2016,2,12,17,0,332.0,43.0,0.7,10.0,85.0,244.14,196.05
2016,2,12,17,15,166.0,30.0,0.7,9.5,51.0,140.67,101.21
2016,2,12,17,30,0.0,17.0,0.7,9.0,17.0,16.2,0.0
2016,2,12,17,45,0.0,8.5,0.75,9.0,8.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,7,15,213.5,13.0,1.05,6.5,31.5,12.39,0.0
2016,2,13,7,30,427.0,26.0,1.1,7.0,63.0,22.52,13.3
2016,2,13,7,45,530.0,33.5,1.15,7.5,110.0,27.87,19.36
2016,2,13,8,0,633.0,41.0,1.2,8.0,157.0,33.11,24.5
2016,2,13,8,15,693.0,46.5,1.15,8.5,206.5,36.33,27.6
2016,2,13,8,30,753.0,52.0,1.1,9.0,256.0,39.51,30.52
2016,2,13,8,45,792.5,55.0,1.1,9.5,304.5,40.49,31.34
2016,2,13,9,0,832.0,58.0,1.1,10.0,353.0,45.58,35.81
2016,2,13,9,15,857.5,61.0,1.0,10.5,397.5,100.86,52.27
2016,2,13,9,30,883.0,64.0,0.9,11.0,442.0,152.35,85.09
2016,2,13,9,45,906.5,64.0,0.85,11.5,482.0,202.69,124.58
2016,2,13,10,0,930.0,64.0,0.8,12.0,522.0,254.1,168.49
2016,2,13,10,15,942.0,65.5,0.75,12.5,555.0,304.63,213.23
2016,2,13,10,30,954.0,67.0,0.7,13.0,588.0,354.71,257.28
2016,2,13,10,45,963.0,67.5,0.7,13.5,613.5,402.14,298.62
2016,2,13,11,0,972.0,68.0,0.7,14.0,639.0,448.37,337.87
2016,2,13,11,15,977.5,69.0,0.7,14.0,657.5,492.11,374.75
2016,2,13,11,30,983.0,70.0,0.7,14.0,676.0,533.95,409.17
2016,2,13,11,45,987.0,70.0,0.7,14.5,686.0,571.98,439.08
2016,2,13,12,0,991.0,70.0,0.7,15.0,696.0,607.6,466.37
2016,2,13,12,15,991.0,70.0,0.7,15.0,698.0,638.38,490.35
2016,2,13,12,30,991.0,70.0,0.7,15.0,700.0,666.21,511.77
2016,2,13,12,45,982.5,72.5,0.75,15.0,692.5,688.31,529.33
2016,2,13,13,0,974.0,75.0,0.8,15.0,685.0,706.98,544.29
2016,2,13,13,15,969.5,74.5,0.8,15.0,670.5,721.69,555.79
2016,2,13,13,30,965.0,74.0,0.8,15.0,656.0,733.01,564.59
2016,2,13,13,45,958.5,73.0,0.85,15.0,633.5,739.01,570.01
2016,2,13,14,0,952.0,72.0,0.9,15.0,611.0,741.59,573.26
2016,2,13,14,15,941.0,70.5,1.0,14.5,581.0,737.09,573.41
2016,2,13,14,30,930.0,69.0,1.1,14.0,551.0,729.25,571.32
2016,2,13,14,45,913.5,67.5,1.2,14.0,514.5,714.41,563.18
2016,2,13,15,0,897.0,66.0,1.3,14.0,478.0,696.57,552.83
2016,2,13,15,15,875.0,63.5,1.25,13.5,436.0,671.05,536.28
2016,2,13,15,30,853.0,61.0,1.2,13.0,394.0,643.11,517.51
2016,2,13,15,45,823.0,57.5,1.2,12.5,347.5,611.43,495.22
2016,2,13,16,0,793.0,54.0,1.2,12.0,301.0,573.31,467.29
2016,2,13,16,15,745.5,50.0,1.15,11.0,252.0,522.84,428.94
2016,2,13,16,30,698.0,46.0,1.1,10.0,203.0,472.31,388.61
2016,2,13,16,45,619.0,40.0,1.05,9.5,154.0,402.8,330.19
2016,2,13,17,0,540.0,34.0,1.0,9.0,105.0,336.07,271.11
2016,2,13,17,15,390.5,24.0,1.05,8.5,64.0,236.11,175.92
2016,2,13,17,30,241.0,14.0,1.1,8.0,23.0,118.7,0.0
2016,2,13,17,45,120.5,7.0,1.15,7.5,11.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,7,15,216.5,12.5,1.2,6.5,32.5,10.43,0.0
2016,2,14,7,30,433.0,25.0,1.2,7.0,65.0,21.3,12.5
2016,2,14,7,45,533.0,32.0,1.3,8.0,111.0,26.23,17.9
2016,2,14,8,0,633.0,39.0,1.4,9.0,157.0,31.07,22.57
2016,2,14,8,15,689.0,43.5,1.3,9.5,205.5,33.49,24.92
2016,2,14,8,30,745.0,48.0,1.2,10.0,254.0,35.92,27.13
2016,2,14,8,45,714.0,60.5,1.15,10.5,286.0,44.69,35.0
2016,2,14,9,0,683.0,73.0,1.1,11.0,318.0,54.28,43.47
2016,2,14,9,15,773.5,66.5,1.15,11.5,376.0,97.41,51.01
2016,2,14,9,30,864.0,60.0,1.2,12.0,434.0,150.2,83.62
2016,2,14,9,45,683.5,114.5,1.3,12.5,426.5,201.69,133.31
2016,2,14,10,0,503.0,169.0,1.4,13.0,419.0,244.19,177.06
2016,2,14,10,15,705.5,120.5,1.4,13.5,495.5,285.08,205.97
2016,2,14,10,30,908.0,72.0,1.4,14.0,572.0,348.5,255.18
2016,2,14,10,45,546.5,176.5,1.4,14.5,481.5,347.02,264.84
2016,2,14,11,0,185.0,281.0,1.4,15.0,391.0,321.48,251.01
2016,2,14,11,15,357.5,248.5,1.4,15.0,468.0,380.11,296.39
2016,2,14,11,30,530.0,216.0,1.4,15.0,545.0,451.57,351.72
2016,2,14,11,45,736.0,146.0,1.4,15.5,610.5,517.25,402.51
2016,2,14,12,0,942.0,76.0,1.4,16.0,676.0,590.9,459.1
2016,2,14,12,15,943.0,76.0,1.4,16.0,678.0,620.93,482.64
2016,2,14,12,30,944.0,76.0,1.4,16.0,680.0,648.21,504.1
2016,2,14,12,45,662.0,173.5,1.45,16.0,595.0,595.15,463.67
2016,2,14,13,0,380.0,271.0,1.5,16.0,510.0,517.82,404.31
2016,2,14,13,15,659.0,171.5,1.45,16.0,575.5,623.6,487.84
2016,2,14,13,30,938.0,72.0,1.4,16.0,641.0,716.7,558.8
2016,2,14,13,45,930.0,72.0,1.4,16.0,619.5,722.43,562.57
2016,2,14,14,0,922.0,72.0,1.4,16.0,598.0,724.84,565.05
2016,2,14,14,15,912.5,70.5,1.35,15.5,569.5,721.24,563.99
2016,2,14,14,30,903.0,69.0,1.3,15.0,541.0,714.39,560.79
2016,2,14,14,45,886.0,68.0,1.3,15.0,505.5,699.79,551.6
2016,2,14,15,0,869.0,67.0,1.3,15.0,470.0,682.32,540.43
2016,2,14,15,15,847.5,65.0,1.25,14.5,429.0,657.94,524.69
2016,2,14,15,30,826.0,63.0,1.2,14.0,388.0,636.07,510.28
2016,2,14,15,45,790.0,60.5,1.2,14.0,341.5,597.26,481.86
2016,2,14,16,0,754.0,58.0,1.2,14.0,295.0,557.12,451.67
2016,2,14,16,15,705.5,53.5,1.15,13.5,247.0,506.09,412.39
2016,2,14,16,30,657.0,49.0,1.1,13.0,199.0,455.13,371.43
2016,2,14,16,45,570.5,43.0,1.1,12.5,151.0,382.22,311.22
2016,2,14,17,0,484.0,37.0,1.1,12.0,103.0,318.54,255.47
2016,2,14,17,15,242.0,30.5,1.05,11.5,63.5,179.79,134.22
2016,2,14,17,30,0.0,24.0,1.0,11.0,24.0,22.88,0.0
2016,2,14,17,45,0.0,12.0,1.0,11.0,12.0,11.44,0.0
2016,2,14,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,7,15,248.0,12.5,1.15,9.5,36.5,10.34,0.0
2016,2,15,7,30,496.0,25.0,1.1,10.0,73.0,21.18,12.4
2016,2,15,7,45,592.0,31.5,1.1,10.5,121.0,25.67,17.25
2016,2,15,8,0,688.0,38.0,1.1,11.0,169.0,30.1,21.53
2016,2,15,8,15,742.0,42.0,1.05,11.5,219.0,32.16,23.52
2016,2,15,8,30,796.0,46.0,1.0,12.0,269.0,38.61,29.34
2016,2,15,8,45,830.5,49.0,0.95,12.5,317.0,40.77,31.19
2016,2,15,9,0,865.0,52.0,0.9,13.0,365.0,53.26,32.0
2016,2,15,9,15,888.5,54.0,0.9,13.5,409.5,103.81,51.03
2016,2,15,9,30,912.0,56.0,0.9,14.0,454.0,155.96,85.29
2016,2,15,9,45,929.0,57.5,0.9,14.5,493.5,207.97,126.81
2016,2,15,10,0,946.0,59.0,0.9,15.0,533.0,260.46,171.92
2016,2,15,10,15,957.5,60.5,0.9,15.5,566.0,311.73,217.15
2016,2,15,10,30,969.0,62.0,0.9,16.0,599.0,362.46,261.62
2016,2,15,10,45,976.5,62.5,0.9,16.5,624.5,410.1,302.85
2016,2,15,11,0,984.0,63.0,0.9,17.0,650.0,456.37,341.85
2016,2,15,11,15,989.0,64.0,0.9,17.0,668.5,500.43,378.68
2016,2,15,11,30,994.0,65.0,0.9,17.0,687.0,542.51,413.0
2016,2,15,11,45,996.5,65.5,0.9,17.0,696.5,580.67,443.55
2016,2,15,12,0,999.0,66.0,0.9,17.0,706.0,616.3,471.52
2016,2,15,12,15,999.0,66.0,0.9,17.0,708.0,647.31,495.56
2016,2,15,12,30,999.0,66.0,0.9,17.0,710.0,675.34,517.03
2016,2,15,12,45,993.5,67.5,0.9,17.5,703.0,698.4,533.57
2016,2,15,13,0,988.0,69.0,0.9,18.0,696.0,718.09,547.47
2016,2,15,13,15,983.5,68.5,0.9,17.5,681.5,732.92,559.77
2016,2,15,13,30,979.0,68.0,0.9,17.0,667.0,744.3,569.06
2016,2,15,13,45,970.5,68.0,0.95,17.0,644.0,750.02,574.23
2016,2,15,14,0,962.0,68.0,1.0,17.0,621.0,752.26,577.21
2016,2,15,14,15,951.5,66.5,0.95,17.0,591.0,747.96,574.54
2016,2,15,14,30,941.0,65.0,0.9,17.0,561.0,740.27,569.72
2016,2,15,14,45,925.0,64.0,0.9,17.0,524.5,726.07,561.15
2016,2,15,15,0,909.0,63.0,0.9,17.0,488.0,708.84,550.55
2016,2,15,15,15,888.5,60.5,0.85,16.5,446.0,683.9,534.84
2016,2,15,15,30,868.0,58.0,0.8,16.0,404.0,656.44,517.19
2016,2,15,15,45,836.0,56.0,0.8,15.5,357.0,619.94,492.58
2016,2,15,16,0,804.0,54.0,0.8,15.0,310.0,586.78,469.06
2016,2,15,16,15,758.5,50.0,0.75,14.0,260.5,536.81,432.21
2016,2,15,16,30,713.0,46.0,0.7,13.0,211.0,486.69,393.42
2016,2,15,16,45,639.0,40.0,0.7,12.5,162.0,418.82,338.21
2016,2,15,17,0,565.0,34.0,0.7,12.0,113.0,353.54,282.05
2016,2,15,17,15,426.5,25.0,0.7,11.5,70.5,257.7,194.66
2016,2,15,17,30,288.0,16.0,0.7,11.0,28.0,158.85,0.0
2016,2,15,17,45,144.0,8.0,0.75,11.0,14.0,66.53,0.0
2016,2,15,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,237.5,13.5,0.9,9.5,37.0,11.2,0.0
2016,2,16,7,30,475.0,27.0,0.9,10.0,74.0,23.0,14.12
2016,2,16,7,45,568.0,34.0,0.9,10.5,122.0,27.87,19.25
2016,2,16,8,0,661.0,41.0,0.9,11.0,170.0,32.64,23.84
2016,2,16,8,15,715.5,46.0,0.8,11.5,220.0,35.43,26.49
2016,2,16,8,30,770.0,51.0,0.7,12.0,270.0,38.21,28.99
2016,2,16,8,45,805.0,54.5,0.65,12.5,318.0,39.65,30.19
2016,2,16,9,0,840.0,58.0,0.6,13.0,366.0,60.52,36.14
2016,2,16,9,15,863.5,60.5,0.55,13.5,410.0,110.44,56.5
2016,2,16,9,30,887.0,63.0,0.5,14.0,454.0,161.98,90.9
2016,2,16,9,45,908.0,63.0,0.5,15.0,493.5,212.45,130.79
2016,2,16,10,0,929.0,63.0,0.5,16.0,533.0,263.75,174.1
2016,2,16,10,15,940.0,64.5,0.45,16.5,565.5,314.23,217.93
2016,2,16,10,30,951.0,66.0,0.4,17.0,598.0,364.15,260.76
2016,2,16,10,45,958.0,67.5,0.4,17.5,623.5,411.85,301.14
2016,2,16,11,0,965.0,69.0,0.4,18.0,649.0,458.21,339.28
2016,2,16,11,15,970.0,69.5,0.35,18.0,667.0,501.18,374.01
2016,2,16,11,30,975.0,70.0,0.3,18.0,685.0,542.22,406.19
2016,2,16,11,45,977.0,70.5,0.25,18.5,694.5,579.56,433.94
2016,2,16,12,0,979.0,71.0,0.2,19.0,704.0,614.41,459.01
2016,2,16,12,15,979.0,71.0,0.2,19.0,706.0,644.93,481.83
2016,2,16,12,30,979.0,71.0,0.2,19.0,708.0,672.53,502.21
2016,2,16,12,45,978.5,70.0,0.2,19.5,701.5,695.76,518.32
2016,2,16,13,0,978.0,69.0,0.2,20.0,695.0,715.81,532.0
2016,2,16,13,15,974.0,68.5,0.2,20.0,680.5,730.8,542.7
2016,2,16,13,30,970.0,68.0,0.2,20.0,666.0,742.38,550.74
2016,2,16,13,45,962.5,67.5,0.2,20.0,643.5,748.11,555.05
2016,2,16,14,0,955.0,67.0,0.2,20.0,621.0,750.38,557.3
2016,2,16,14,15,945.0,66.0,0.2,20.0,591.0,746.9,555.91
2016,2,16,14,30,935.0,65.0,0.2,20.0,561.0,740.08,552.49
2016,2,16,14,45,921.5,63.0,0.25,20.0,525.0,726.38,545.32
2016,2,16,15,0,908.0,61.0,0.3,20.0,489.0,709.59,536.18
2016,2,16,15,15,888.0,58.5,0.3,19.5,447.0,684.83,521.78
2016,2,16,15,30,868.0,56.0,0.3,19.0,405.0,657.53,505.46
2016,2,16,15,45,841.0,53.0,0.35,18.5,359.0,622.78,483.92
2016,2,16,16,0,814.0,50.0,0.4,18.0,313.0,586.37,459.62
2016,2,16,16,15,770.5,46.5,0.5,17.5,264.0,542.77,429.05
2016,2,16,16,30,727.0,43.0,0.6,17.0,215.0,494.0,392.76
2016,2,16,16,45,657.0,38.0,0.7,16.5,166.0,428.93,341.47
2016,2,16,17,0,587.0,33.0,0.8,16.0,117.0,366.22,288.72
2016,2,16,17,15,293.5,32.0,0.8,15.5,74.0,208.34,156.66
2016,2,16,17,30,0.0,31.0,0.8,15.0,31.0,42.73,0.0
2016,2,16,17,45,0.0,15.5,0.85,14.5,15.5,14.77,0.0
2016,2,16,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,5.5,1.25,11.0,5.5,5.09,0.0
2016,2,17,7,30,0.0,11.0,1.3,11.0,11.0,10.18,3.13
2016,2,17,7,45,0.0,17.5,1.4,11.5,17.5,16.22,8.82
2016,2,17,8,0,0.0,24.0,1.5,12.0,24.0,22.25,14.41
2016,2,17,8,15,0.0,31.5,1.55,12.0,31.5,29.23,20.82
2016,2,17,8,30,0.0,39.0,1.6,12.0,39.0,36.21,27.15
2016,2,17,8,45,0.0,46.5,1.7,12.0,46.5,43.2,33.4
2016,2,17,9,0,0.0,54.0,1.8,12.0,54.0,50.19,37.62
2016,2,17,9,15,180.5,114.0,1.85,12.0,194.5,102.49,75.05
2016,2,17,9,30,361.0,174.0,1.9,12.0,335.0,182.32,131.96
2016,2,17,9,45,195.0,187.5,1.95,12.5,275.5,190.26,145.24
2016,2,17,10,0,29.0,201.0,2.0,13.0,216.0,179.99,143.4
2016,2,17,10,15,14.5,140.0,2.05,13.0,147.5,132.16,104.62
2016,2,17,10,30,0.0,79.0,2.1,13.0,79.0,73.58,56.37
2016,2,17,10,45,0.0,92.5,2.2,13.5,92.5,86.19,66.71
2016,2,17,11,0,0.0,106.0,2.3,14.0,106.0,98.57,76.69
2016,2,17,11,15,0.5,133.0,2.35,13.5,133.5,123.54,97.28
2016,2,17,11,30,1.0,160.0,2.4,13.0,161.0,148.66,117.91
2016,2,17,11,45,1.5,162.0,2.45,13.0,163.0,151.13,119.81
2016,2,17,12,0,2.0,164.0,2.5,13.0,165.0,153.63,121.81
2016,2,17,12,15,173.5,229.5,2.5,13.0,343.0,320.47,258.08
2016,2,17,12,30,345.0,295.0,2.5,13.0,521.0,499.06,397.8
2016,2,17,12,45,336.5,294.0,2.55,13.0,512.5,505.45,402.41
2016,2,17,13,0,328.0,293.0,2.6,13.0,504.0,510.34,406.85
2016,2,17,13,15,566.5,212.0,2.6,13.0,567.5,607.18,485.34
2016,2,17,13,30,805.0,131.0,2.6,13.0,631.0,704.16,562.11
2016,2,17,13,45,574.0,192.5,2.65,13.0,543.0,613.87,491.66
2016,2,17,14,0,343.0,254.0,2.7,13.0,455.0,514.03,413.1
2016,2,17,14,15,356.0,237.5,2.7,12.5,437.0,510.75,413.26
2016,2,17,14,30,369.0,221.0,2.7,12.0,419.0,505.79,411.56
2016,2,17,14,45,332.5,211.5,2.7,12.0,381.0,471.92,385.61
2016,2,17,15,0,296.0,202.0,2.7,12.0,343.0,437.18,358.81
2016,2,17,15,15,288.5,184.0,2.65,11.5,311.5,412.06,340.51
2016,2,17,15,30,281.0,166.0,2.6,11.0,280.0,385.74,320.87
2016,2,17,15,45,262.5,150.5,2.6,11.0,247.5,354.2,295.87
2016,2,17,16,0,244.0,135.0,2.6,11.0,215.0,322.37,270.13
2016,2,17,16,15,225.0,115.5,2.6,11.0,180.0,284.99,239.23
2016,2,17,16,30,206.0,96.0,2.6,11.0,145.0,247.52,207.4
2016,2,17,16,45,173.0,76.0,2.65,11.0,111.0,201.64,167.43
2016,2,17,17,0,140.0,56.0,2.7,11.0,77.0,156.76,127.36
2016,2,17,17,15,70.0,38.0,2.7,10.5,48.5,89.56,67.54
2016,2,17,17,30,0.0,20.0,2.7,10.0,20.0,20.81,0.0
2016,2,17,17,45,0.0,10.0,2.75,10.0,10.0,9.53,0.0
2016,2,17,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,5.5,1.4,7.0,5.5,5.09,0.0
2016,2,18,7,30,0.0,11.0,1.4,7.0,11.0,10.18,3.31
2016,2,18,7,45,0.0,18.0,1.45,7.5,18.0,16.68,9.47
2016,2,18,8,0,0.0,25.0,1.5,8.0,25.0,23.18,15.57
2016,2,18,8,15,0.0,33.0,1.5,8.0,33.0,30.62,22.49
2016,2,18,8,30,0.0,41.0,1.5,8.0,41.0,38.07,29.33
2016,2,18,8,45,0.0,48.5,1.55,8.5,48.5,45.06,35.59
2016,2,18,9,0,0.0,56.0,1.6,9.0,56.0,52.06,39.69
2016,2,18,9,15,0.0,79.0,1.6,9.0,79.0,73.41,57.93
2016,2,18,9,30,0.0,102.0,1.6,9.0,102.0,93.7,75.03
2016,2,18,9,45,399.0,104.5,1.6,9.5,310.0,153.92,108.14
2016,2,18,10,0,798.0,107.0,1.6,10.0,518.0,269.46,190.07
2016,2,18,10,15,411.5,163.5,1.55,10.0,376.5,250.24,190.58
2016,2,18,10,30,25.0,220.0,1.5,10.0,235.0,205.98,165.65
2016,2,18,10,45,82.0,256.0,1.5,10.0,306.0,256.81,205.89
2016,2,18,11,0,139.0,292.0,1.5,10.0,377.0,315.26,251.87
2016,2,18,11,15,281.5,278.5,1.45,10.0,456.5,377.76,300.67
2016,2,18,11,30,424.0,265.0,1.4,10.0,536.0,451.4,358.21
2016,2,18,11,45,419.0,273.0,1.4,10.5,544.5,475.2,376.47
2016,2,18,12,0,414.0,281.0,1.4,11.0,553.0,497.74,393.72
2016,2,18,12,15,229.0,282.5,1.4,11.0,433.0,403.61,321.26
2016,2,18,12,30,44.0,284.0,1.4,11.0,313.0,296.4,236.16
2016,2,18,12,45,22.0,214.5,1.4,11.0,229.0,215.35,172.27
2016,2,18,13,0,0.0,145.0,1.4,11.0,145.0,135.76,107.65
2016,2,18,13,15,184.0,208.0,1.4,11.0,323.0,338.27,274.95
2016,2,18,13,30,368.0,271.0,1.4,11.0,501.0,536.39,428.73
2016,2,18,13,45,233.5,272.5,1.4,11.0,416.5,443.28,354.95
2016,2,18,14,0,99.0,274.0,1.4,11.0,332.0,346.21,278.14
2016,2,18,14,15,171.0,259.5,1.35,10.5,354.0,394.71,319.34
2016,2,18,14,30,243.0,245.0,1.3,10.0,376.0,434.2,352.48
2016,2,18,14,45,236.0,228.5,1.3,10.0,349.0,413.87,337.22
2016,2,18,15,0,229.0,212.0,1.3,10.0,322.0,392.52,321.46
2016,2,18,15,15,502.5,146.5,1.2,9.5,360.5,529.42,434.48
2016,2,18,15,30,776.0,81.0,1.1,9.0,399.0,637.33,520.4
2016,2,18,15,45,751.0,75.0,1.05,9.0,354.0,601.87,492.53
2016,2,18,16,0,726.0,69.0,1.0,9.0,309.0,564.67,464.24
2016,2,18,16,15,677.0,63.5,0.95,8.5,260.5,515.76,426.4
2016,2,18,16,30,628.0,58.0,0.9,8.0,212.0,463.68,384.6
2016,2,18,16,45,555.5,50.5,0.9,7.5,164.0,396.76,329.15
2016,2,18,17,0,483.0,43.0,0.9,7.0,116.0,332.7,273.33
2016,2,18,17,15,348.0,32.0,0.95,6.5,74.0,237.71,188.4
2016,2,18,17,30,213.0,21.0,1.0,6.0,32.0,140.31,50.67
2016,2,18,17,45,106.5,10.5,1.05,6.0,16.0,54.63,0.0
2016,2,18,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,7,15,206.5,16.5,1.2,6.5,40.0,12.67,2.53
2016,2,19,7,30,413.0,33.0,1.2,7.0,80.0,26.03,17.34
2016,2,19,7,45,504.0,41.5,1.3,7.5,126.5,31.52,22.92
2016,2,19,8,0,595.0,50.0,1.4,8.0,173.0,36.83,28.02
2016,2,19,8,15,651.5,55.5,1.4,8.0,222.0,39.41,30.53
2016,2,19,8,30,708.0,61.0,1.4,8.0,271.0,46.08,36.64
2016,2,19,8,45,490.5,107.0,1.45,8.5,264.0,75.26,62.92
2016,2,19,9,0,273.0,153.0,1.5,9.0,257.0,121.3,93.54
2016,2,19,9,15,551.5,114.5,1.45,9.5,355.0,128.27,82.34
2016,2,19,9,30,830.0,76.0,1.4,10.0,453.0,169.94,101.38
2016,2,19,9,45,594.5,144.5,1.4,10.5,426.0,223.95,156.99
2016,2,19,10,0,359.0,213.0,1.4,11.0,399.0,259.3,196.5
2016,2,19,10,15,625.0,148.5,1.35,11.0,497.0,300.43,223.97
2016,2,19,10,30,891.0,84.0,1.3,11.0,595.0,371.82,278.7
2016,2,19,10,45,717.5,146.0,1.3,11.0,568.5,396.8,305.53
2016,2,19,11,0,544.0,208.0,1.3,11.0,542.0,411.83,322.03
2016,2,19,11,15,441.5,248.0,1.3,11.0,524.5,425.91,335.33
2016,2,19,11,30,339.0,288.0,1.3,11.0,507.0,431.29,340.63
2016,2,19,11,45,429.5,263.0,1.3,11.5,544.5,474.98,374.87
2016,2,19,12,0,520.0,238.0,1.3,12.0,582.0,522.42,411.52
2016,2,19,12,15,402.5,275.0,1.25,11.5,541.5,503.91,397.56
2016,2,19,12,30,285.0,312.0,1.2,11.0,501.0,480.98,379.98
2016,2,19,12,45,578.0,211.5,1.2,11.0,590.5,589.8,466.97
2016,2,19,13,0,871.0,111.0,1.2,11.0,680.0,702.93,554.08
2016,2,19,13,15,628.0,190.0,1.15,10.5,595.5,635.49,501.55
2016,2,19,13,30,385.0,269.0,1.1,10.0,511.0,547.86,434.49
2016,2,19,13,45,398.0,255.0,1.1,10.0,498.0,550.67,438.7
2016,2,19,14,0,411.0,241.0,1.1,10.0,485.0,551.87,440.87
2016,2,19,14,15,237.5,239.5,1.05,10.0,379.0,430.73,346.57
2016,2,19,14,30,64.0,238.0,1.0,10.0,273.0,289.21,233.53
2016,2,19,14,45,32.0,133.5,0.95,10.0,151.0,155.18,125.84
2016,2,19,15,0,0.0,29.0,0.9,10.0,29.0,26.93,17.55
2016,2,19,15,15,0.0,26.5,0.85,9.5,26.5,24.6,15.73
2016,2,19,15,30,0.0,24.0,0.8,9.0,24.0,22.27,13.8
2016,2,19,15,45,0.0,21.0,0.75,9.0,21.0,19.48,11.42
2016,2,19,16,0,0.0,18.0,0.7,9.0,18.0,16.69,9.01
2016,2,19,16,15,0.0,15.0,0.65,8.5,15.0,13.9,6.6
2016,2,19,16,30,0.0,12.0,0.6,8.0,12.0,11.11,4.16
2016,2,19,16,45,0.0,9.0,0.55,8.0,9.0,8.33,1.67
2016,2,19,17,0,0.0,6.0,0.5,8.0,6.0,5.55,0.0
2016,2,19,17,15,0.0,4.0,0.5,7.5,4.0,3.7,0.0
2016,2,19,17,30,0.0,2.0,0.5,7.0,2.0,1.85,0.0
2016,2,19,17,45,0.0,1.0,0.55,7.0,1.0,0.95,0.0
2016,2,19,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,7,15,87.0,21.0,0.95,3.5,31.0,17.58,6.92
2016,2,20,7,30,174.0,42.0,0.9,4.0,62.0,32.56,23.53
2016,2,20,7,45,215.0,60.5,0.9,4.5,97.5,48.19,38.47
2016,2,20,8,0,256.0,79.0,0.9,5.0,133.0,61.81,51.3
2016,2,20,8,15,278.5,97.5,0.85,5.5,170.0,74.92,63.37
2016,2,20,8,30,301.0,116.0,0.8,6.0,207.0,87.56,74.71
2016,2,20,8,45,323.0,130.5,0.8,6.5,242.5,97.07,82.99
2016,2,20,9,0,345.0,145.0,0.8,7.0,278.0,119.66,90.47
2016,2,20,9,15,403.5,152.5,0.75,7.5,325.0,146.9,104.04
2016,2,20,9,30,462.0,160.0,0.7,8.0,372.0,185.62,131.15
2016,2,20,9,45,671.0,122.5,0.65,8.5,459.0,222.19,152.88
2016,2,20,10,0,880.0,85.0,0.6,9.0,546.0,280.94,196.08
2016,2,20,10,15,691.5,145.0,0.5,9.0,521.0,319.22,236.71
2016,2,20,10,30,503.0,205.0,0.4,9.0,496.0,341.94,261.9
2016,2,20,10,45,464.5,228.5,0.3,9.5,506.0,373.9,288.65
2016,2,20,11,0,426.0,252.0,0.2,10.0,516.0,402.1,311.11
2016,2,20,11,15,397.5,268.0,0.2,10.5,519.5,425.16,329.34
2016,2,20,11,30,369.0,284.0,0.2,11.0,523.0,444.42,344.09
2016,2,20,11,45,392.5,283.0,0.2,11.5,541.5,473.79,366.13
2016,2,20,12,0,416.0,282.0,0.2,12.0,560.0,503.59,388.07
2016,2,20,12,15,395.0,288.0,0.25,12.0,552.0,513.42,396.01
2016,2,20,12,30,374.0,294.0,0.3,12.0,544.0,521.05,402.44
2016,2,20,12,45,659.0,191.5,0.35,12.0,627.0,628.38,485.26
2016,2,20,13,0,944.0,89.0,0.4,12.0,710.0,730.99,562.12
2016,2,20,13,15,939.5,88.5,0.45,12.0,695.5,745.32,572.09
2016,2,20,13,30,935.0,88.0,0.5,12.0,681.0,756.34,580.86
2016,2,20,13,45,928.0,86.5,0.55,12.0,658.5,761.17,585.56
2016,2,20,14,0,921.0,85.0,0.6,12.0,636.0,762.61,588.16
2016,2,20,14,15,910.5,83.5,0.65,11.5,606.0,758.19,587.95
2016,2,20,14,30,900.0,82.0,0.7,11.0,576.0,750.5,585.62
2016,2,20,14,45,889.5,78.5,0.75,11.0,540.5,737.35,578.49
2016,2,20,15,0,879.0,75.0,0.8,11.0,505.0,721.13,569.23
2016,2,20,15,15,858.5,72.5,0.85,10.5,462.5,701.19,558.26
2016,2,20,15,30,838.0,70.0,0.9,10.0,420.0,673.77,541.62
2016,2,20,15,45,813.5,65.5,0.95,10.0,374.0,638.97,518.0
2016,2,20,16,0,789.0,61.0,1.0,10.0,328.0,602.3,491.57
2016,2,20,16,15,745.5,56.5,1.05,9.0,278.5,552.18,455.2
2016,2,20,16,30,702.0,52.0,1.1,8.0,229.0,501.78,416.65
2016,2,20,16,45,629.5,46.0,1.15,7.5,178.5,433.28,360.46
2016,2,20,17,0,557.0,40.0,1.2,7.0,128.0,367.09,303.19
2016,2,20,17,15,432.0,30.5,1.2,6.5,83.5,280.63,225.21
2016,2,20,17,30,307.0,21.0,1.2,6.0,39.0,188.2,102.05
2016,2,20,17,45,153.5,10.5,1.25,5.5,19.5,75.33,0.0
2016,2,20,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,7.0,1.1,3.5,7.0,0.0,0.0
2016,2,21,7,0,0.0,14.0,1.0,4.0,14.0,13.34,0.0
2016,2,21,7,15,246.0,23.5,1.0,4.5,53.0,18.86,8.65
2016,2,21,7,30,492.0,33.0,1.0,5.0,92.0,28.09,19.54
2016,2,21,7,45,580.5,40.5,1.05,6.0,142.0,33.18,24.67
2016,2,21,8,0,669.0,48.0,1.1,7.0,192.0,38.18,29.43
2016,2,21,8,15,721.5,52.5,1.1,7.5,243.5,40.27,31.4
2016,2,21,8,30,774.0,57.0,1.1,8.0,295.0,42.41,33.29
2016,2,21,8,45,811.5,60.0,1.15,8.5,344.5,43.26,33.94
2016,2,21,9,0,849.0,63.0,1.2,9.0,394.0,75.42,39.4
2016,2,21,9,15,872.5,66.0,1.2,9.0,439.0,132.8,72.26
2016,2,21,9,30,896.0,69.0,1.2,9.0,484.0,185.98,112.01
2016,2,21,9,45,914.0,70.5,1.2,9.5,524.5,238.29,156.38
2016,2,21,10,0,932.0,72.0,1.2,10.0,565.0,291.19,203.32
2016,2,21,10,15,944.0,73.5,1.2,10.0,598.0,342.68,250.07
2016,2,21,10,30,956.0,75.0,1.2,10.0,631.0,393.7,295.92
2016,2,21,10,45,964.5,76.0,1.2,10.5,657.5,442.22,338.3
2016,2,21,11,0,973.0,77.0,1.2,11.0,684.0,489.49,378.43
2016,2,21,11,15,978.0,77.5,1.15,11.0,702.5,533.18,415.06
2016,2,21,11,30,983.0,78.0,1.1,11.0,721.0,574.9,449.07
2016,2,21,11,45,986.0,78.5,1.1,11.5,731.0,613.36,479.23
2016,2,21,12,0,989.0,79.0,1.1,12.0,741.0,649.35,506.71
2016,2,21,12,15,989.5,79.0,1.05,12.0,743.0,680.69,530.59
2016,2,21,12,30,990.0,79.0,1.0,12.0,745.0,709.1,551.82
2016,2,21,12,45,988.5,78.5,1.0,12.0,738.5,732.63,569.79
2016,2,21,13,0,987.0,78.0,1.0,12.0,732.0,752.9,584.91
2016,2,21,13,15,982.5,77.5,1.05,12.0,717.0,767.76,596.16
2016,2,21,13,30,978.0,77.0,1.1,12.0,702.0,779.15,605.19
2016,2,21,13,45,969.5,77.0,1.15,12.0,678.5,784.74,610.35
2016,2,21,14,0,961.0,77.0,1.2,12.0,655.0,786.82,613.27
2016,2,21,14,15,950.5,75.5,1.2,11.5,624.5,782.31,612.23
2016,2,21,14,30,940.0,74.0,1.2,11.0,594.0,774.39,608.99
2016,2,21,14,45,923.5,73.0,1.3,11.0,556.5,759.42,600.93
2016,2,21,15,0,907.0,72.0,1.4,11.0,519.0,741.41,590.66
2016,2,21,15,15,886.5,69.5,1.4,10.5,476.0,715.94,574.88
2016,2,21,15,30,866.0,67.0,1.4,10.0,433.0,693.06,560.87
2016,2,21,15,45,835.5,64.0,1.45,10.0,385.5,655.39,534.86
2016,2,21,16,0,805.0,61.0,1.5,10.0,338.0,616.03,506.16
2016,2,21,16,15,761.5,57.0,1.45,9.0,287.0,565.91,468.79
2016,2,21,16,30,718.0,53.0,1.4,8.0,236.0,515.45,429.4
2016,2,21,16,45,649.5,46.5,1.4,7.5,185.5,447.85,373.59
2016,2,21,17,0,581.0,40.0,1.4,7.0,135.0,382.38,316.65
2016,2,21,17,15,457.0,31.0,1.4,6.5,89.0,289.26,233.59
2016,2,21,17,30,333.0,22.0,1.4,6.0,43.0,203.84,122.6
2016,2,21,17,45,166.5,11.0,1.4,6.0,21.5,81.89,0.0
2016,2,21,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.5,1.0,4.5,8.5,0.0,0.0
2016,2,22,7,0,0.0,17.0,1.0,5.0,17.0,16.2,0.0
2016,2,22,7,15,263.5,24.5,1.0,5.5,57.5,19.63,9.85
2016,2,22,7,30,527.0,32.0,1.0,6.0,98.0,26.88,18.46
2016,2,22,7,45,608.0,39.0,1.0,6.5,148.0,31.57,23.2
2016,2,22,8,0,689.0,46.0,1.0,7.0,198.0,36.17,27.61
2016,2,22,8,15,739.0,50.5,0.95,7.5,249.0,38.38,29.68
2016,2,22,8,30,789.0,55.0,0.9,8.0,300.0,40.59,31.64
2016,2,22,8,45,821.5,58.5,0.9,8.5,349.0,41.92,32.71
2016,2,22,9,0,854.0,62.0,0.9,9.0,398.0,84.28,45.17
2016,2,22,9,15,877.0,64.5,0.9,9.5,443.5,135.72,73.71
2016,2,22,9,30,900.0,67.0,0.9,10.0,489.0,188.75,113.54
2016,2,22,9,45,916.5,68.5,0.95,11.0,528.5,241.03,157.7
2016,2,22,10,0,933.0,70.0,1.0,12.0,568.0,293.75,203.96
2016,2,22,10,15,944.5,71.5,0.95,12.0,601.5,345.18,250.07
2016,2,22,10,30,956.0,73.0,0.9,12.0,635.0,396.1,295.06
2016,2,22,10,45,963.5,74.5,0.9,12.5,661.0,444.71,336.85
2016,2,22,11,0,971.0,76.0,0.9,13.0,687.0,492.0,376.29
2016,2,22,11,15,976.0,77.0,0.9,13.0,705.5,536.1,412.85
2016,2,22,11,30,981.0,78.0,0.9,13.0,724.0,578.24,446.93
2016,2,22,11,45,982.5,79.0,0.95,13.5,734.0,616.32,476.75
2016,2,22,12,0,984.0,80.0,1.0,14.0,744.0,651.85,503.97
2016,2,22,12,15,984.5,80.0,1.0,14.0,745.5,683.07,527.95
2016,2,22,12,30,985.0,80.0,1.0,14.0,747.0,711.36,549.43
2016,2,22,12,45,979.0,81.5,1.05,14.0,739.5,733.85,567.03
2016,2,22,13,0,973.0,83.0,1.1,14.0,732.0,752.98,581.75
2016,2,22,13,15,969.0,82.5,1.1,14.0,717.0,768.0,592.43
2016,2,22,13,30,965.0,82.0,1.1,14.0,702.0,779.62,600.91
2016,2,22,13,45,959.5,80.5,1.1,14.0,679.5,785.64,605.67
2016,2,22,14,0,954.0,79.0,1.1,14.0,657.0,788.18,608.24
2016,2,22,14,15,944.5,77.5,1.1,14.0,627.0,784.34,606.57
2016,2,22,14,30,935.0,76.0,1.1,14.0,597.0,777.11,602.76
2016,2,22,14,45,922.0,74.0,1.1,14.0,560.5,763.47,594.61
2016,2,22,15,0,909.0,72.0,1.1,14.0,524.0,746.72,584.38
2016,2,22,15,15,890.0,69.5,1.05,13.5,481.5,722.16,569.06
