Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,15,30,871.0,67.0,1.0,13.0,439.0,700.19,555.53
2016,2,22,15,45,843.5,64.0,0.95,12.5,391.5,664.3,531.55
2016,2,22,16,0,816.0,61.0,0.9,12.0,344.0,626.58,505.19
2016,2,22,16,15,775.5,57.0,0.85,11.0,293.5,577.88,469.92
2016,2,22,16,30,735.0,53.0,0.8,10.0,243.0,528.67,432.58
2016,2,22,16,45,667.5,47.0,0.8,9.5,192.0,461.41,378.59
2016,2,22,17,0,600.0,41.0,0.8,9.0,141.0,396.11,323.28
2016,2,22,17,15,479.5,32.0,0.85,8.5,94.0,303.51,242.75
2016,2,22,17,30,359.0,23.0,0.9,8.0,47.0,219.69,140.38
2016,2,22,17,45,179.5,11.5,0.95,7.5,23.5,88.54,0.0
2016,2,22,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,0.3,8.0,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,0.4,8.0,18.0,17.16,0.0
2016,2,23,7,15,217.0,28.5,0.35,8.0,56.5,22.38,12.48
2016,2,23,7,30,434.0,39.0,0.3,8.0,95.0,30.75,21.87
2016,2,23,7,45,526.0,45.0,0.3,8.5,142.5,33.79,25.1
2016,2,23,8,0,618.0,51.0,0.3,9.0,190.0,36.89,28.11
2016,2,23,8,15,667.5,55.5,0.3,9.5,238.0,42.38,33.13
2016,2,23,8,30,717.0,60.0,0.3,10.0,286.0,44.38,34.85
2016,2,23,8,45,758.5,60.0,0.35,10.5,333.0,42.72,33.19
2016,2,23,9,0,800.0,60.0,0.4,11.0,380.0,77.85,39.16
2016,2,23,9,15,765.0,77.5,0.4,11.5,410.5,133.1,74.94
2016,2,23,9,30,730.0,95.0,0.4,12.0,441.0,179.99,112.6
2016,2,23,9,45,842.0,84.0,0.4,12.5,514.0,237.54,156.49
2016,2,23,10,0,954.0,73.0,0.4,13.0,587.0,305.63,210.8
2016,2,23,10,15,965.0,75.0,0.4,13.5,621.0,358.5,256.75
2016,2,23,10,30,976.0,77.0,0.4,14.0,655.0,410.78,301.42
2016,2,23,10,45,983.5,78.0,0.4,14.5,681.0,459.97,342.55
2016,2,23,11,0,991.0,79.0,0.4,15.0,707.0,507.77,381.29
2016,2,23,11,15,995.5,79.5,0.35,15.0,725.0,552.07,416.45
2016,2,23,11,30,1000.0,80.0,0.3,15.0,743.0,594.31,448.96
2016,2,23,11,45,1001.0,81.0,0.3,15.5,753.0,632.84,477.56
2016,2,23,12,0,1002.0,82.0,0.3,16.0,763.0,668.73,503.47
2016,2,23,12,15,1001.5,82.0,0.25,16.0,764.0,699.91,525.74
2016,2,23,12,30,1001.0,82.0,0.2,16.0,765.0,728.06,545.47
2016,2,23,12,45,998.0,82.0,0.2,16.0,757.5,751.4,562.31
2016,2,23,13,0,995.0,82.0,0.2,16.0,750.0,771.39,576.03
2016,2,23,13,15,990.0,81.5,0.15,16.0,734.0,786.04,585.16
2016,2,23,13,30,985.0,81.0,0.1,16.0,718.0,797.18,592.2
2016,2,23,13,45,976.0,80.5,0.1,16.5,694.0,801.89,594.74
2016,2,23,14,0,967.0,80.0,0.1,17.0,670.0,803.03,595.17
2016,2,23,14,15,956.0,78.5,0.15,17.0,639.0,798.08,593.56
2016,2,23,14,30,945.0,77.0,0.2,17.0,608.0,789.69,589.99
2016,2,23,14,45,930.0,75.0,0.25,17.0,570.0,774.47,582.04
2016,2,23,15,0,915.0,73.0,0.3,17.0,532.0,756.13,572.12
2016,2,23,15,15,894.5,70.5,0.35,16.5,488.5,730.33,558.12
2016,2,23,15,30,874.0,68.0,0.4,16.0,445.0,707.18,545.8
2016,2,23,15,45,845.0,65.0,0.5,15.5,396.5,670.05,523.89
2016,2,23,16,0,816.0,62.0,0.6,15.0,348.0,631.15,499.54
2016,2,23,16,15,773.0,57.5,0.7,14.0,297.0,580.04,465.0
2016,2,23,16,30,730.0,53.0,0.8,13.0,246.0,528.57,428.06
2016,2,23,16,45,656.5,47.5,0.95,12.5,193.5,458.27,373.41
2016,2,23,17,0,583.0,42.0,1.1,12.0,141.0,390.27,317.16
2016,2,23,17,15,464.0,33.0,1.1,11.5,94.5,304.74,242.61
2016,2,23,17,30,345.0,24.0,1.1,11.0,48.0,216.79,144.47
2016,2,23,17,45,172.5,12.0,1.15,10.5,24.0,86.56,0.0
2016,2,23,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,6,45,85.5,7.0,1.05,5.5,10.0,0.0,0.0
2016,2,24,7,0,171.0,14.0,0.9,6.0,20.0,13.34,0.0
2016,2,24,7,15,317.0,25.5,0.85,6.5,59.5,20.2,11.18
2016,2,24,7,30,463.0,37.0,0.8,7.0,99.0,28.68,20.13
2016,2,24,7,45,547.5,45.0,0.8,8.0,148.5,33.61,24.97
2016,2,24,8,0,632.0,53.0,0.8,9.0,198.0,38.38,29.43
2016,2,24,8,15,683.5,58.0,0.7,9.5,248.5,44.42,34.94
2016,2,24,8,30,735.0,63.0,0.6,10.0,299.0,46.77,36.97
2016,2,24,8,45,772.0,66.5,0.55,10.5,348.0,47.82,37.75
2016,2,24,9,0,809.0,70.0,0.5,11.0,397.0,89.69,47.5
2016,2,24,9,15,833.0,73.0,0.45,11.5,441.5,139.67,77.05
2016,2,24,9,30,857.0,76.0,0.4,12.0,486.0,191.54,116.5
2016,2,24,9,45,875.0,78.0,0.35,13.0,525.5,248.19,163.54
2016,2,24,10,0,893.0,80.0,0.3,14.0,565.0,300.0,207.68
2016,2,24,10,15,905.0,81.5,0.3,14.5,598.0,349.97,250.91
2016,2,24,10,30,917.0,83.0,0.3,15.0,631.0,399.53,292.97
2016,2,24,10,45,925.0,84.5,0.35,15.5,656.5,446.85,332.59
2016,2,24,11,0,933.0,86.0,0.4,16.0,682.0,492.96,370.14
2016,2,24,11,15,938.0,87.0,0.4,16.0,700.0,535.75,404.47
2016,2,24,11,30,943.0,88.0,0.4,16.0,718.0,576.67,436.47
2016,2,24,11,45,944.5,89.0,0.4,16.5,727.5,613.58,463.93
2016,2,24,12,0,946.0,90.0,0.4,17.0,737.0,648.03,488.88
2016,2,24,12,15,946.5,90.0,0.4,17.0,739.0,678.29,511.25
2016,2,24,12,30,947.0,90.0,0.4,17.0,741.0,705.72,531.3
2016,2,24,12,45,948.5,88.0,0.45,17.0,735.0,728.87,548.97
2016,2,24,13,0,950.0,86.0,0.5,17.0,729.0,748.97,563.83
2016,2,24,13,15,946.0,85.5,0.5,16.5,714.0,763.58,574.9
2016,2,24,13,30,942.0,85.0,0.5,16.0,699.0,774.86,583.93
2016,2,24,13,45,936.5,83.0,0.5,16.0,676.5,780.06,587.98
2016,2,24,14,0,931.0,81.0,0.5,16.0,654.0,781.84,589.96
2016,2,24,14,15,920.5,79.5,0.5,16.0,623.5,777.08,587.71
2016,2,24,14,30,910.0,78.0,0.5,16.0,593.0,769.0,583.45
2016,2,24,14,45,896.0,76.0,0.55,16.0,556.5,754.57,575.82
2016,2,24,15,0,882.0,74.0,0.6,16.0,520.0,737.12,566.18
2016,2,24,15,15,861.5,71.5,0.55,15.5,477.5,711.56,550.38
2016,2,24,15,30,841.0,69.0,0.5,15.0,435.0,688.81,536.5
2016,2,24,15,45,811.0,66.0,0.5,14.5,387.5,651.42,512.58
2016,2,24,16,0,781.0,63.0,0.5,14.0,340.0,612.4,486.58
2016,2,24,16,15,738.5,58.5,0.55,13.0,290.0,562.24,452.02
2016,2,24,16,30,696.0,54.0,0.6,12.0,240.0,511.79,415.38
2016,2,24,16,45,628.5,48.0,0.7,11.0,189.5,445.11,364.04
2016,2,24,17,0,561.0,42.0,0.8,10.0,139.0,385.6,314.95
2016,2,24,17,15,447.5,32.5,0.8,9.5,93.5,297.25,238.52
2016,2,24,17,30,334.0,23.0,0.8,9.0,48.0,213.11,148.46
2016,2,24,17,45,167.0,11.5,0.85,8.5,24.0,84.25,0.0
2016,2,24,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,25,6,45,80.0,7.5,0.85,7.5,10.5,7.15,0.0
2016,2,25,7,0,160.0,15.0,0.8,8.0,21.0,14.3,0.0
2016,2,25,7,15,299.5,27.5,0.7,8.5,61.0,21.87,12.77
2016,2,25,7,30,439.0,40.0,0.6,9.0,101.0,31.18,22.26
2016,2,25,7,45,513.5,49.0,0.5,9.5,148.5,36.83,27.77
2016,2,25,8,0,588.0,58.0,0.4,10.0,196.0,42.27,32.87
2016,2,25,8,15,640.5,64.0,0.35,10.5,246.0,44.96,35.31
2016,2,25,8,30,693.0,70.0,0.3,11.0,296.0,47.59,37.58
2016,2,25,8,45,725.5,75.5,0.25,11.5,343.0,49.7,39.3
2016,2,25,9,0,758.0,81.0,0.2,12.0,390.0,99.52,55.76
2016,2,25,9,15,783.0,84.5,0.15,12.5,434.0,147.46,84.67
2016,2,25,9,30,808.0,88.0,0.1,13.0,478.0,197.5,122.59
2016,2,25,9,45,826.5,90.5,0.1,14.0,517.0,247.14,163.65
2016,2,25,10,0,845.0,93.0,0.1,15.0,556.0,297.69,206.37
2016,2,25,10,15,857.5,95.0,0.1,15.5,588.0,346.58,248.11
2016,2,25,10,30,870.0,97.0,0.1,16.0,620.0,395.27,288.84
2016,2,25,10,45,883.0,96.5,0.1,16.5,646.5,444.66,328.87
2016,2,25,11,0,896.0,96.0,0.1,17.0,673.0,489.65,364.49
2016,2,25,11,15,901.5,97.0,0.1,17.0,690.5,531.36,397.42
2016,2,25,11,30,907.0,98.0,0.1,17.0,708.0,571.32,428.2
2016,2,25,11,45,911.5,98.0,0.15,17.5,718.0,607.86,455.42
2016,2,25,12,0,916.0,98.0,0.2,18.0,728.0,642.2,480.5
2016,2,25,12,15,916.5,98.0,0.2,18.0,730.0,671.68,502.05
2016,2,25,12,30,917.0,98.0,0.2,18.0,732.0,698.44,521.37
2016,2,25,12,45,922.0,94.5,0.25,18.0,727.0,721.87,539.02
2016,2,25,13,0,927.0,91.0,0.3,18.0,722.0,742.43,554.06
2016,2,25,13,15,923.0,90.0,0.3,18.0,707.0,756.18,563.37
2016,2,25,13,30,919.0,89.0,0.3,18.0,692.0,766.65,570.69
2016,2,25,13,45,911.0,88.0,0.35,18.0,669.5,770.88,574.86
2016,2,25,14,0,903.0,87.0,0.4,18.0,647.0,771.76,577.07
2016,2,25,14,15,892.5,85.5,0.4,18.0,617.0,766.94,574.8
2016,2,25,14,30,882.0,84.0,0.4,18.0,587.0,758.9,570.59
2016,2,25,14,45,864.0,83.0,0.45,18.0,550.0,747.81,565.27
2016,2,25,15,0,846.0,82.0,0.5,18.0,513.0,729.02,554.77
2016,2,25,15,15,825.0,79.5,0.55,17.5,471.5,703.57,540.68
2016,2,25,15,30,804.0,77.0,0.6,17.0,430.0,675.68,524.64
2016,2,25,15,45,771.5,74.0,0.65,16.5,383.0,637.05,500.48
2016,2,25,16,0,739.0,71.0,0.7,16.0,336.0,596.94,473.84
2016,2,25,16,15,695.5,65.5,0.75,15.0,286.5,545.68,438.29
2016,2,25,16,30,652.0,60.0,0.8,14.0,237.0,498.46,403.85
2016,2,25,16,45,590.5,52.5,0.85,13.0,188.0,434.99,354.63
2016,2,25,17,0,529.0,45.0,0.9,12.0,139.0,373.74,304.27
2016,2,25,17,15,418.5,35.0,0.9,11.5,94.0,286.92,229.7
2016,2,25,17,30,308.0,25.0,0.9,11.0,49.0,205.46,146.45
2016,2,25,17,45,154.0,12.5,0.95,11.0,24.5,80.01,0.0
2016,2,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.7,8.5,10.5,10.01,0.0
2016,2,26,7,0,0.0,21.0,0.7,9.0,21.0,18.66,0.0
2016,2,26,7,15,162.0,34.0,0.6,9.5,57.0,26.56,16.94
2016,2,26,7,30,324.0,47.0,0.5,10.0,93.0,36.08,26.57
2016,2,26,7,45,378.5,61.5,0.45,10.5,136.0,46.28,36.17
2016,2,26,8,0,433.0,76.0,0.4,11.0,179.0,56.06,45.14
2016,2,26,8,15,469.5,88.5,0.4,11.0,224.0,63.88,52.21
2016,2,26,8,30,506.0,101.0,0.4,11.0,269.0,71.38,58.83
2016,2,26,8,45,545.5,106.5,0.4,11.5,311.0,73.97,60.85
2016,2,26,9,0,585.0,112.0,0.4,12.0,353.0,112.45,70.95
2016,2,26,9,15,459.0,156.0,0.45,12.5,358.0,166.75,114.21
2016,2,26,9,30,333.0,200.0,0.5,13.0,363.0,212.36,155.45
2016,2,26,9,45,586.0,148.5,0.55,13.5,462.0,243.19,171.16
2016,2,26,10,0,839.0,97.0,0.6,14.0,561.0,303.32,213.88
2016,2,26,10,15,852.5,99.0,0.6,14.0,594.0,352.35,256.73
2016,2,26,10,30,866.0,101.0,0.6,14.0,627.0,401.3,298.86
2016,2,26,10,45,874.0,103.0,0.65,14.0,652.0,447.68,338.44
2016,2,26,11,0,882.0,105.0,0.7,14.0,677.0,493.02,376.25
2016,2,26,11,15,702.5,174.5,0.7,14.0,638.0,504.38,387.43
2016,2,26,11,30,523.0,244.0,0.7,14.0,599.0,501.54,386.5
2016,2,26,11,45,418.5,283.5,0.7,14.5,570.0,500.1,385.23
2016,2,26,12,0,314.0,323.0,0.7,15.0,541.0,492.02,378.23
2016,2,26,12,15,392.0,298.5,0.7,15.0,571.0,532.56,409.62
2016,2,26,12,30,470.0,274.0,0.7,15.0,601.0,579.45,444.86
2016,2,26,12,45,677.0,195.0,0.7,15.0,661.0,662.36,507.55
2016,2,26,13,0,884.0,116.0,0.7,15.0,721.0,744.76,568.5
2016,2,26,13,15,879.0,115.0,0.7,15.0,706.0,757.96,577.15
2016,2,26,13,30,874.0,114.0,0.7,15.0,691.0,767.95,584.36
2016,2,26,13,45,870.5,110.0,0.75,15.0,669.0,772.62,588.89
2016,2,26,14,0,867.0,106.0,0.8,15.0,647.0,774.0,591.38
2016,2,26,14,15,854.0,104.0,0.8,14.5,616.0,767.17,588.75
2016,2,26,14,30,841.0,102.0,0.8,14.0,585.0,757.15,584.12
2016,2,26,14,45,643.0,146.0,0.8,14.0,502.0,659.96,515.36
2016,2,26,15,0,445.0,190.0,0.8,14.0,419.0,555.31,438.05
2016,2,26,15,15,609.5,137.5,0.75,13.5,423.0,619.05,490.6
2016,2,26,15,30,774.0,85.0,0.7,13.0,427.0,666.95,528.45
2016,2,26,15,45,750.5,78.5,0.7,12.5,381.5,630.9,503.97
2016,2,26,16,0,727.0,72.0,0.7,12.0,336.0,593.05,478.0
2016,2,26,16,15,682.5,67.0,0.7,11.5,286.5,545.52,443.28
2016,2,26,16,30,638.0,62.0,0.7,11.0,237.0,494.83,404.78
2016,2,26,16,45,577.0,54.5,0.7,10.5,188.5,431.79,354.67
2016,2,26,17,0,516.0,47.0,0.7,10.0,140.0,370.93,303.75
2016,2,26,17,15,404.5,37.0,0.7,9.5,95.5,283.53,228.75
2016,2,26,17,30,293.0,27.0,0.7,9.0,51.0,202.91,148.83
2016,2,26,17,45,146.5,13.5,0.7,8.5,25.5,78.14,0.0
2016,2,26,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,14.0,0.75,6.5,14.0,13.34,0.0
2016,2,27,7,0,0.0,28.0,0.6,7.0,28.0,23.92,0.0
2016,2,27,7,15,248.5,33.5,0.6,7.5,70.5,26.14,16.97
2016,2,27,7,30,497.0,39.0,0.6,8.0,113.0,29.87,21.29
2016,2,27,7,45,581.0,45.0,0.6,8.5,163.5,36.14,27.32
2016,2,27,8,0,665.0,51.0,0.6,9.0,214.0,39.61,30.6
2016,2,27,8,15,712.0,56.0,0.55,9.5,264.5,42.07,32.82
2016,2,27,8,30,759.0,61.0,0.5,10.0,315.0,44.5,34.91
2016,2,27,8,45,795.0,63.0,0.5,10.5,364.0,48.86,38.66
2016,2,27,9,0,831.0,65.0,0.5,11.0,413.0,97.61,49.53
2016,2,27,9,15,853.0,68.0,0.5,11.5,457.5,154.83,87.63
2016,2,27,9,30,875.0,71.0,0.5,12.0,502.0,207.51,129.15
2016,2,27,9,45,890.5,73.0,0.5,12.5,541.0,259.25,173.48
2016,2,27,10,0,906.0,75.0,0.5,13.0,580.0,311.36,219.04
2016,2,27,10,15,917.5,76.5,0.5,13.0,613.0,361.93,263.63
2016,2,27,10,30,929.0,78.0,0.5,13.0,646.0,412.02,306.99
2016,2,27,10,45,935.0,80.0,0.55,13.5,671.5,459.57,347.1
2016,2,27,11,0,941.0,82.0,0.6,14.0,697.0,505.73,384.95
2016,2,27,11,15,946.0,82.5,0.6,14.0,714.5,548.42,419.45
2016,2,27,11,30,951.0,83.0,0.6,14.0,732.0,589.19,451.59
2016,2,27,11,45,951.5,84.5,0.6,14.0,741.5,626.25,480.2
2016,2,27,12,0,952.0,86.0,0.6,14.0,751.0,660.76,506.33
2016,2,27,12,15,952.5,86.0,0.6,14.0,752.5,691.13,529.04
2016,2,27,12,30,953.0,86.0,0.6,14.0,754.0,718.64,549.38
2016,2,27,12,45,947.0,87.5,0.65,14.0,746.5,740.28,565.83
2016,2,27,13,0,941.0,89.0,0.7,14.0,739.0,758.63,579.21
2016,2,27,13,15,937.5,88.5,0.7,14.0,724.0,773.39,589.5
2016,2,27,13,30,934.0,88.0,0.7,14.0,709.0,784.85,597.69
2016,2,27,13,45,930.5,85.5,0.75,14.0,687.0,790.82,603.12
2016,2,27,14,0,927.0,83.0,0.8,14.0,665.0,793.39,606.46
2016,2,27,14,15,917.5,81.5,0.8,14.0,635.5,789.16,604.55
2016,2,27,14,30,908.0,80.0,0.8,14.0,606.0,781.62,600.59
2016,2,27,14,45,895.0,78.0,0.85,14.0,569.5,767.68,593.1
2016,2,27,15,0,882.0,76.0,0.9,14.0,533.0,750.69,583.57
2016,2,27,15,15,863.0,73.5,0.85,13.5,490.0,731.21,571.97
2016,2,27,15,30,844.0,71.0,0.8,13.0,447.0,703.92,554.74
2016,2,27,15,45,818.0,67.0,0.8,12.5,400.5,667.56,531.38
2016,2,27,16,0,792.0,63.0,0.8,12.0,354.0,629.38,506.15
2016,2,27,16,15,752.0,59.0,0.8,11.5,303.5,580.56,471.16
2016,2,27,16,30,712.0,55.0,0.8,11.0,253.0,531.3,434.1
2016,2,27,16,45,653.5,49.0,0.8,10.5,202.5,468.6,384.58
2016,2,27,17,0,595.0,43.0,0.8,10.0,152.0,407.49,333.63
2016,2,27,17,15,486.5,34.5,0.85,9.5,105.0,325.05,262.71
2016,2,27,17,30,378.0,26.0,0.9,9.0,58.0,245.59,183.76
2016,2,27,17,45,189.0,13.0,0.95,8.5,29.0,97.24,0.0
2016,2,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,12.5,1.0,5.5,12.5,11.91,0.0
2016,2,28,7,0,0.0,25.0,1.0,6.0,25.0,22.01,2.91
2016,2,28,7,15,129.0,40.0,1.0,6.5,59.5,32.45,22.72
2016,2,28,7,30,258.0,55.0,1.0,7.0,94.0,42.13,32.45
2016,2,28,7,45,308.0,71.5,1.05,7.5,135.5,53.68,43.35
2016,2,28,8,0,358.0,88.0,1.1,8.0,177.0,64.73,53.53
2016,2,28,8,15,402.0,98.0,1.1,8.5,218.5,70.4,58.6
2016,2,28,8,30,446.0,108.0,1.1,9.0,260.0,75.86,63.29
2016,2,28,8,45,447.5,126.5,1.15,9.5,297.5,92.29,70.45
2016,2,28,9,0,449.0,145.0,1.2,10.0,335.0,133.89,92.76
2016,2,28,9,15,344.5,182.0,1.2,10.0,337.0,182.21,133.13
2016,2,28,9,30,240.0,219.0,1.2,10.0,339.0,218.88,167.3
2016,2,28,9,45,211.0,240.5,1.2,10.5,352.0,245.06,189.88
2016,2,28,10,0,182.0,262.0,1.2,11.0,365.0,268.42,209.97
2016,2,28,10,15,220.0,274.0,1.15,11.0,405.0,303.46,237.57
2016,2,28,10,30,258.0,286.0,1.1,11.0,445.0,338.83,265.49
2016,2,28,10,45,370.5,267.5,1.05,11.5,506.0,386.83,302.1
2016,2,28,11,0,483.0,249.0,1.0,12.0,567.0,441.79,344.2
2016,2,28,11,15,504.5,248.0,1.0,12.0,588.0,476.1,371.47
2016,2,28,11,30,526.0,247.0,1.0,12.0,609.0,510.84,398.83
2016,2,28,11,45,481.5,269.0,1.0,12.5,603.5,528.61,411.81
2016,2,28,12,0,437.0,291.0,1.0,13.0,598.0,542.5,421.51
2016,2,28,12,15,371.5,311.5,1.0,13.0,573.0,535.46,416.16
2016,2,28,12,30,306.0,332.0,1.0,13.0,548.0,526.27,409.01
2016,2,28,12,45,296.0,330.5,1.0,13.0,538.0,530.35,412.54
2016,2,28,13,0,286.0,329.0,1.0,13.0,528.0,532.95,414.83
2016,2,28,13,15,374.0,296.5,1.0,13.0,550.5,574.08,447.48
2016,2,28,13,30,462.0,264.0,1.0,13.0,573.0,622.97,485.02
2016,2,28,13,45,368.5,278.5,1.0,13.0,520.5,569.22,444.69
2016,2,28,14,0,275.0,293.0,1.0,13.0,468.0,520.7,408.31
2016,2,28,14,15,260.5,280.5,0.95,12.5,440.0,501.74,395.76
2016,2,28,14,30,246.0,268.0,0.9,12.0,412.0,471.33,374.39
2016,2,28,14,45,522.5,185.5,0.9,12.0,466.0,613.03,487.02
2016,2,28,15,0,799.0,103.0,0.9,12.0,520.0,728.69,574.07
2016,2,28,15,15,603.5,134.5,0.85,12.0,435.0,616.82,490.64
2016,2,28,15,30,408.0,166.0,0.8,12.0,350.0,500.41,402.41
2016,2,28,15,45,349.5,155.5,0.8,12.0,301.0,431.53,351.25
2016,2,28,16,0,291.0,145.0,0.8,12.0,252.0,375.47,307.92
2016,2,28,16,15,264.0,128.5,0.8,11.5,216.0,334.4,276.39
2016,2,28,16,30,237.0,112.0,0.8,11.0,180.0,293.83,244.09
2016,2,28,16,45,210.5,92.0,0.8,10.5,143.5,249.54,207.62
2016,2,28,17,0,184.0,72.0,0.8,10.0,107.0,205.95,170.35
2016,2,28,17,15,139.0,52.0,0.8,9.5,74.0,153.35,124.1
2016,2,28,17,30,94.0,32.0,0.8,9.0,41.0,102.6,76.23
2016,2,28,17,45,47.0,16.0,0.8,9.0,20.5,36.51,0.0
2016,2,28,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,45,133.0,10.0,0.85,5.5,17.5,9.53,0.0
2016,2,29,7,0,266.0,20.0,0.9,6.0,35.0,15.95,4.47
2016,2,29,7,15,396.0,30.0,0.85,6.5,79.0,23.21,14.93
2016,2,29,7,30,526.0,40.0,0.8,7.0,123.0,30.14,21.76
2016,2,29,7,45,606.0,46.0,0.8,8.0,174.5,36.43,27.71
2016,2,29,8,0,686.0,52.0,0.8,9.0,226.0,39.9,30.88
2016,2,29,8,15,731.5,56.5,0.75,9.5,277.5,41.93,32.67
2016,2,29,8,30,777.0,61.0,0.7,10.0,329.0,43.94,34.36
2016,2,29,8,45,812.0,63.5,0.7,10.5,378.5,60.31,34.66
2016,2,29,9,0,847.0,66.0,0.7,11.0,428.0,110.87,56.86
2016,2,29,9,15,575.0,139.5,0.65,11.5,396.5,178.0,118.28
2016,2,29,9,30,303.0,213.0,0.6,12.0,365.0,223.48,166.45
2016,2,29,9,45,610.0,144.0,0.55,13.0,480.5,255.63,181.51
2016,2,29,10,0,917.0,75.0,0.5,14.0,596.0,327.01,231.64
2016,2,29,10,15,927.5,76.5,0.5,14.5,628.5,377.97,275.6
2016,2,29,10,30,938.0,78.0,0.5,15.0,661.0,428.33,318.1
2016,2,29,10,45,942.5,80.5,0.5,15.5,686.0,476.21,357.46
2016,2,29,11,0,947.0,83.0,0.5,16.0,711.0,522.54,394.32
2016,2,29,11,15,951.5,84.0,0.45,16.0,728.5,565.76,427.97
2016,2,29,11,30,956.0,85.0,0.4,16.0,746.0,607.02,459.11
2016,2,29,11,45,961.0,84.0,0.4,16.5,756.0,644.52,486.47
2016,2,29,12,0,966.0,83.0,0.4,17.0,766.0,679.67,511.45
2016,2,29,12,15,966.5,83.0,0.35,17.0,767.5,710.37,532.98
2016,2,29,12,30,967.0,83.0,0.3,17.0,769.0,738.17,552.09
2016,2,29,12,45,968.5,81.0,0.3,17.5,763.0,761.61,566.58
2016,2,29,13,0,970.0,79.0,0.3,18.0,757.0,781.9,578.9
2016,2,29,13,15,966.0,78.5,0.35,18.0,741.5,796.49,589.5
2016,2,29,13,30,962.0,78.0,0.4,18.0,726.0,807.65,598.09
2016,2,29,13,45,955.0,77.0,0.45,18.0,703.0,812.54,602.75
2016,2,29,14,0,948.0,76.0,0.5,18.0,680.0,813.93,605.37
2016,2,29,14,15,938.0,74.5,0.5,18.0,649.0,809.0,603.09
2016,2,29,14,30,928.0,73.0,0.5,18.0,618.0,800.68,598.79
2016,2,29,14,45,908.5,73.5,0.5,18.5,580.0,784.16,588.06
2016,2,29,15,0,889.0,74.0,0.5,19.0,542.0,764.72,575.55
2016,2,29,15,15,869.5,71.5,0.5,18.5,499.0,739.0,560.94
2016,2,29,15,30,850.0,69.0,0.5,18.0,456.0,710.76,544.49
2016,2,29,15,45,813.0,68.5,0.5,17.5,407.0,675.79,523.01
2016,2,29,16,0,776.0,68.0,0.5,17.0,358.0,633.92,496.11
2016,2,29,16,15,735.0,63.5,0.55,16.5,307.5,583.58,462.18
2016,2,29,16,30,694.0,59.0,0.6,16.0,257.0,532.88,425.91
2016,2,29,16,45,624.5,53.5,0.7,15.5,205.5,467.98,376.94
2016,2,29,17,0,555.0,48.0,0.8,15.0,154.0,402.17,324.45
2016,2,29,17,15,450.0,38.5,0.8,14.5,107.5,315.6,252.16
2016,2,29,17,30,345.0,29.0,0.8,14.0,61.0,236.31,179.78
2016,2,29,17,45,172.5,14.5,0.8,14.0,30.5,113.17,0.0
2016,2,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,6,45,161.5,10.0,0.8,8.5,20.0,9.53,0.0
2016,3,1,7,0,323.0,20.0,0.7,9.0,40.0,17.2,6.38
2016,3,1,7,15,449.0,29.5,0.65,9.5,86.5,24.66,16.09
2016,3,1,7,30,575.0,39.0,0.6,10.0,133.0,31.81,23.03
2016,3,1,7,45,646.5,45.0,0.55,10.5,185.0,35.38,26.5
2016,3,1,8,0,718.0,51.0,0.5,11.0,237.0,38.89,29.73
2016,3,1,8,15,761.5,55.5,0.5,11.5,289.0,40.97,31.55
2016,3,1,8,30,805.0,60.0,0.5,12.0,341.0,43.03,33.26
2016,3,1,8,45,836.5,62.5,0.55,12.5,391.0,63.88,34.68
2016,3,1,9,0,868.0,65.0,0.6,13.0,441.0,121.89,63.87
2016,3,1,9,15,888.5,67.5,0.6,13.0,486.0,174.86,101.15
2016,3,1,9,30,909.0,70.0,0.6,13.0,531.0,229.16,145.67
2016,3,1,9,45,927.5,70.5,0.65,13.5,571.5,282.42,191.85
2016,3,1,10,0,946.0,71.0,0.7,14.0,612.0,336.28,239.05
2016,3,1,10,15,956.0,72.5,0.7,14.0,645.0,388.48,284.93
2016,3,1,10,30,966.0,74.0,0.7,14.0,678.0,439.98,329.22
2016,3,1,10,45,973.0,74.5,0.75,14.5,703.5,488.37,369.65
2016,3,1,11,0,980.0,75.0,0.8,15.0,729.0,535.31,407.75
2016,3,1,11,15,984.5,76.0,0.8,15.0,747.0,579.77,443.25
2016,3,1,11,30,989.0,77.0,0.8,15.0,765.0,622.19,476.25
2016,3,1,11,45,991.5,77.0,0.8,15.5,775.0,660.23,504.39
2016,3,1,12,0,994.0,77.0,0.8,16.0,785.0,695.69,529.95
2016,3,1,12,15,994.5,77.0,0.8,16.0,786.5,727.12,553.1
2016,3,1,12,30,995.0,77.0,0.8,16.0,788.0,755.55,573.37
2016,3,1,12,45,994.0,76.5,0.8,16.0,781.0,779.31,589.35
2016,3,1,13,0,993.0,76.0,0.8,16.0,774.0,799.78,603.18
2016,3,1,13,15,989.5,75.5,0.8,15.5,759.0,815.03,614.75
2016,3,1,13,30,986.0,75.0,0.8,15.0,744.0,826.78,624.18
2016,3,1,13,45,979.0,74.5,0.8,15.0,720.5,832.33,628.5
2016,3,1,14,0,972.0,74.0,0.8,15.0,697.0,834.32,630.66
2016,3,1,14,15,963.0,73.0,0.8,14.5,666.5,830.68,630.39
2016,3,1,14,30,954.0,72.0,0.8,14.0,636.0,823.56,627.99
2016,3,1,14,45,940.0,71.0,0.8,14.0,598.0,809.25,619.7
2016,3,1,15,0,926.0,70.0,0.8,14.0,560.0,791.79,609.4
2016,3,1,15,15,908.0,67.5,0.8,13.5,516.5,766.55,594.84
2016,3,1,15,30,890.0,65.0,0.8,13.0,473.0,738.62,578.3
2016,3,1,15,45,864.5,62.5,0.8,13.0,425.0,702.9,554.89
2016,3,1,16,0,839.0,60.0,0.8,13.0,377.0,670.86,533.77
2016,3,1,16,15,801.5,56.5,0.75,12.0,325.5,622.36,501.09
2016,3,1,16,30,764.0,53.0,0.7,11.0,274.0,573.23,465.55
2016,3,1,16,45,706.0,47.5,0.7,10.5,221.5,508.86,415.9
2016,3,1,17,0,648.0,42.0,0.7,10.0,169.0,446.06,364.77
2016,3,1,17,15,546.5,34.5,0.75,9.5,119.5,359.53,291.99
2016,3,1,17,30,445.0,27.0,0.8,9.0,70.0,279.14,217.78
2016,3,1,17,45,222.5,13.5,0.85,8.5,35.0,133.72,21.02
2016,3,1,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,6,45,61.0,11.5,0.8,7.5,15.5,10.96,0.0
2016,3,2,7,0,122.0,23.0,0.7,8.0,31.0,17.97,7.87
2016,3,2,7,15,170.5,41.5,0.65,8.5,64.0,32.0,22.74
2016,3,2,7,30,219.0,60.0,0.6,9.0,97.0,45.45,35.44
2016,3,2,7,45,246.0,79.0,0.55,9.5,133.5,61.81,50.48
2016,3,2,8,0,273.0,98.0,0.5,10.0,170.0,75.23,62.57
2016,3,2,8,15,288.5,116.5,0.5,10.5,206.5,87.78,73.58
2016,3,2,8,30,304.0,135.0,0.5,11.0,243.0,99.84,83.9
2016,3,2,8,45,580.5,100.5,0.5,12.0,342.0,84.73,55.16
2016,3,2,9,0,857.0,66.0,0.5,13.0,441.0,125.79,66.6
2016,3,2,9,15,877.0,68.5,0.5,13.0,486.0,178.22,104.21
2016,3,2,9,30,897.0,71.0,0.5,13.0,531.0,231.93,148.54
2016,3,2,9,45,911.5,73.0,0.55,13.5,570.0,284.97,194.64
2016,3,2,10,0,926.0,75.0,0.6,14.0,609.0,338.25,241.3
2016,3,2,10,15,936.5,76.5,0.6,14.0,642.0,389.75,286.35
2016,3,2,10,30,947.0,78.0,0.6,14.0,675.0,440.64,329.86
2016,3,2,10,45,953.5,79.0,0.65,14.5,700.5,488.5,369.61
2016,3,2,11,0,960.0,80.0,0.7,15.0,726.0,534.91,407.07
2016,3,2,11,15,964.5,81.0,0.7,15.0,744.0,578.65,441.78
2016,3,2,11,30,969.0,82.0,0.7,15.0,762.0,620.38,474.08
2016,3,2,11,45,970.0,83.0,0.75,15.5,771.0,657.86,502.19
2016,3,2,12,0,971.0,84.0,0.8,16.0,780.0,692.74,527.83
2016,3,2,12,15,971.0,84.5,0.8,15.5,781.5,723.73,551.63
2016,3,2,12,30,971.0,85.0,0.8,15.0,783.0,751.8,572.78
2016,3,2,12,45,907.5,114.5,0.8,15.0,762.0,760.97,578.86
2016,3,2,13,0,844.0,144.0,0.8,15.0,741.0,768.33,583.76
2016,3,2,13,15,839.0,143.0,0.8,14.5,726.0,780.94,594.09
2016,3,2,13,30,834.0,142.0,0.8,14.0,711.0,790.43,602.07
2016,3,2,13,45,614.5,207.5,0.8,14.0,619.5,703.31,539.32
2016,3,2,14,0,395.0,273.0,0.8,14.0,528.0,597.22,461.66
2016,3,2,14,15,609.5,196.5,0.8,14.0,569.5,697.56,539.94
2016,3,2,14,30,824.0,120.0,0.8,14.0,611.0,785.7,603.74
2016,3,2,14,45,641.0,158.5,0.8,14.0,526.5,688.94,534.9
2016,3,2,15,0,458.0,197.0,0.8,14.0,442.0,584.62,458.88
2016,3,2,15,15,474.5,175.5,0.75,13.5,411.5,571.14,452.34
2016,3,2,15,30,491.0,154.0,0.7,13.0,381.0,554.86,442.58
2016,3,2,15,45,443.0,144.5,0.7,12.5,333.5,503.2,405.35
2016,3,2,16,0,395.0,135.0,0.7,12.0,286.0,451.8,367.62
2016,3,2,16,15,360.0,122.5,0.65,11.5,246.0,406.41,333.35
2016,3,2,16,30,325.0,110.0,0.6,11.0,206.0,350.42,289.73
2016,3,2,16,45,296.5,91.5,0.6,10.5,166.5,314.4,260.72
2016,3,2,17,0,268.0,73.0,0.6,10.0,127.0,267.9,221.8
2016,3,2,17,15,213.5,54.5,0.6,9.5,89.5,208.27,170.24
2016,3,2,17,30,159.0,36.0,0.6,9.0,52.0,152.03,118.84
2016,3,2,17,45,79.5,18.0,0.65,9.0,26.0,75.14,19.96
2016,3,2,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,0.5,8.5,8.5,8.1,0.0
2016,3,3,7,0,0.0,17.0,0.4,9.0,17.0,15.77,6.78
2016,3,3,7,15,0.0,34.5,0.3,9.5,34.5,31.7,22.52
2016,3,3,7,30,0.0,52.0,0.2,10.0,52.0,47.06,36.85
2016,3,3,7,45,0.0,71.5,0.15,10.5,71.5,63.8,52.13
2016,3,3,8,0,0.0,91.0,0.1,11.0,91.0,80.34,66.84
2016,3,3,8,15,4.0,109.0,0.1,11.5,111.0,95.57,80.03
2016,3,3,8,30,8.0,127.0,0.1,12.0,131.0,110.65,92.77
2016,3,3,8,45,149.5,154.5,0.1,12.5,221.0,126.14,97.44
2016,3,3,9,0,291.0,182.0,0.1,13.0,311.0,163.71,119.1
2016,3,3,9,15,227.5,209.0,0.1,13.0,316.0,199.91,149.13
2016,3,3,9,30,164.0,236.0,0.1,13.0,321.0,223.43,170.28
2016,3,3,9,45,261.5,241.0,0.15,13.5,388.0,259.42,195.38
2016,3,3,10,0,359.0,246.0,0.2,14.0,455.0,310.09,232.85
2016,3,3,10,15,227.0,272.0,0.2,14.0,407.0,310.85,237.5
2016,3,3,10,30,95.0,298.0,0.2,14.0,359.0,297.81,230.07
2016,3,3,10,45,227.5,299.5,0.25,14.5,452.0,362.58,278.42
2016,3,3,11,0,360.0,301.0,0.3,15.0,545.0,439.91,335.42
2016,3,3,11,15,228.0,320.5,0.35,14.5,476.5,408.0,312.79
2016,3,3,11,30,96.0,340.0,0.4,14.0,408.0,363.85,280.53
2016,3,3,11,45,98.5,342.0,0.5,14.0,413.0,373.96,289.23
2016,3,3,12,0,101.0,344.0,0.6,14.0,418.0,383.93,297.31
2016,3,3,12,15,103.5,349.0,0.65,13.5,424.5,396.56,307.68
2016,3,3,12,30,106.0,354.0,0.7,13.0,431.0,409.18,318.06
2016,3,3,12,45,176.5,350.5,0.75,13.0,477.0,466.88,362.8
2016,3,3,13,0,247.0,347.0,0.8,13.0,523.0,522.98,405.58
2016,3,3,13,15,253.0,335.5,0.75,13.0,512.5,531.59,411.58
2016,3,3,13,30,259.0,324.0,0.7,13.0,502.0,532.96,412.92
2016,3,3,13,45,226.0,319.0,0.7,13.0,470.5,501.15,389.8
2016,3,3,14,0,193.0,314.0,0.7,13.0,439.0,475.94,371.51
2016,3,3,14,15,124.0,287.5,0.65,13.0,366.5,398.32,312.79
2016,3,3,14,30,55.0,261.0,0.6,13.0,294.0,309.07,244.09
2016,3,3,14,45,44.5,239.0,0.55,13.0,264.5,279.69,222.12
2016,3,3,15,0,34.0,217.0,0.5,13.0,235.0,249.9,199.14
2016,3,3,15,15,17.0,180.0,0.45,12.5,189.0,188.78,151.0
2016,3,3,15,30,0.0,143.0,0.4,12.0,143.0,138.37,110.42
2016,3,3,15,45,18.0,147.0,0.35,12.0,154.5,157.51,127.28
2016,3,3,16,0,36.0,151.0,0.3,12.0,166.0,186.81,151.94
2016,3,3,16,15,30.5,131.5,0.3,11.5,143.0,162.7,132.51
2016,3,3,16,30,25.0,112.0,0.3,11.0,120.0,138.58,112.94
2016,3,3,16,45,17.5,92.0,0.3,11.0,97.0,105.2,84.83
2016,3,3,17,0,10.0,72.0,0.3,11.0,74.0,80.17,63.28
2016,3,3,17,15,5.0,51.5,0.35,11.0,52.5,55.78,41.92
2016,3,3,17,30,0.0,31.0,0.4,11.0,31.0,30.61,19.67
2016,3,3,17,45,0.0,15.5,0.5,11.0,15.5,14.39,0.78
2016,3,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
