Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.5,0.65,8.5,11.5,10.96,0.0
2016,3,4,7,0,0.0,23.0,0.6,9.0,23.0,21.26,11.64
2016,3,4,7,15,9.5,43.0,0.6,9.5,45.0,38.65,28.71
2016,3,4,7,30,19.0,63.0,0.6,10.0,67.0,54.31,43.32
2016,3,4,7,45,28.5,84.0,0.6,10.5,91.5,71.05,58.6
2016,3,4,8,0,38.0,105.0,0.6,11.0,116.0,87.42,73.17
2016,3,4,8,15,44.0,125.5,0.6,11.0,140.0,103.08,86.92
2016,3,4,8,30,50.0,146.0,0.6,11.0,164.0,118.36,100.09
2016,3,4,8,45,25.0,141.0,0.65,11.5,150.0,119.17,95.03
2016,3,4,9,0,0.0,136.0,0.7,12.0,136.0,121.67,97.26
2016,3,4,9,15,2.0,150.5,0.7,12.0,152.0,135.21,108.03
2016,3,4,9,30,4.0,165.0,0.7,12.0,168.0,149.03,118.9
2016,3,4,9,45,2.0,124.5,0.75,12.5,126.0,115.01,90.61
2016,3,4,10,0,0.0,84.0,0.8,13.0,84.0,78.27,60.08
2016,3,4,10,15,0.0,102.0,0.8,13.0,102.0,94.87,73.75
2016,3,4,10,30,0.0,120.0,0.8,13.0,120.0,111.28,87.03
2016,3,4,10,45,7.0,177.5,0.85,13.5,182.5,166.32,131.18
2016,3,4,11,0,14.0,235.0,0.9,14.0,245.0,221.87,174.64
2016,3,4,11,15,24.0,264.5,0.9,13.5,282.0,255.05,200.6
2016,3,4,11,30,34.0,294.0,0.9,13.0,319.0,288.61,226.85
2016,3,4,11,45,18.5,227.5,0.9,13.0,241.5,221.98,174.63
2016,3,4,12,0,3.0,161.0,0.9,13.0,164.0,151.88,118.99
2016,3,4,12,15,1.5,147.5,0.9,13.0,149.0,138.62,108.53
2016,3,4,12,30,0.0,134.0,0.9,13.0,134.0,125.15,97.65
2016,3,4,12,45,21.0,221.0,0.9,13.0,236.5,225.99,178.86
2016,3,4,13,0,42.0,308.0,0.9,13.0,339.0,328.69,258.5
2016,3,4,13,15,43.0,301.0,0.85,13.0,332.0,325.88,255.8
2016,3,4,13,30,44.0,294.0,0.8,13.0,325.0,322.86,253.69
2016,3,4,13,45,22.0,167.5,0.8,13.0,183.0,179.98,142.17
2016,3,4,14,0,0.0,41.0,0.8,13.0,41.0,38.16,26.38
2016,3,4,14,15,5.5,121.5,0.8,12.5,125.0,118.36,93.46
2016,3,4,14,30,11.0,202.0,0.8,12.0,209.0,202.85,162.3
2016,3,4,14,45,5.5,150.0,0.85,12.0,153.5,146.95,116.96
2016,3,4,15,0,0.0,98.0,0.9,12.0,98.0,91.65,71.66
2016,3,4,15,15,0.0,117.5,0.95,12.0,117.5,111.2,88.29
2016,3,4,15,30,0.0,137.0,1.0,12.0,137.0,131.97,105.77
2016,3,4,15,45,0.0,107.0,1.05,12.0,107.0,101.84,80.94
2016,3,4,16,0,0.0,77.0,1.1,12.0,77.0,71.86,55.95
2016,3,4,16,15,0.0,66.5,1.15,11.5,66.5,61.86,47.73
2016,3,4,16,30,0.0,56.0,1.2,11.0,56.0,52.06,39.5
2016,3,4,16,45,0.0,45.0,1.25,11.0,45.0,41.8,30.65
2016,3,4,17,0,0.0,34.0,1.3,11.0,34.0,31.56,21.68
2016,3,4,17,15,0.0,24.0,1.35,11.0,24.0,22.26,13.42
2016,3,4,17,30,0.0,14.0,1.4,11.0,14.0,12.97,5.13
2016,3,4,17,45,0.0,7.0,1.45,11.0,7.0,6.48,0.0
2016,3,4,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,11.0,1.15,10.5,11.0,10.48,0.0
2016,3,5,7,0,0.0,22.0,1.2,11.0,22.0,20.43,11.21
2016,3,5,7,15,0.0,42.0,1.2,11.0,42.0,38.0,28.01
2016,3,5,7,30,0.0,62.0,1.2,11.0,62.0,55.17,43.94
2016,3,5,7,45,8.5,82.0,1.2,11.0,84.5,72.16,59.49
2016,3,5,8,0,17.0,102.0,1.2,11.0,107.0,88.97,74.59
2016,3,5,8,15,22.5,121.5,1.2,11.0,129.5,105.23,88.91
2016,3,5,8,30,28.0,141.0,1.2,11.0,152.0,115.32,97.54
2016,3,5,8,45,14.0,74.0,1.25,11.0,79.5,67.62,52.06
2016,3,5,9,0,0.0,7.0,1.3,11.0,7.0,6.49,0.0
2016,3,5,9,15,0.0,69.0,1.3,11.0,69.0,64.21,49.36
2016,3,5,9,30,0.0,131.0,1.3,11.0,131.0,119.67,95.64
2016,3,5,9,45,15.0,183.5,1.35,11.5,193.0,168.95,135.09
2016,3,5,10,0,30.0,236.0,1.4,12.0,255.0,214.08,170.56
2016,3,5,10,15,15.0,186.5,1.5,12.5,196.0,175.16,139.01
2016,3,5,10,30,0.0,137.0,1.6,13.0,137.0,126.62,99.52
2016,3,5,10,45,0.0,141.5,1.75,13.5,141.5,130.93,102.81
2016,3,5,11,0,0.0,146.0,1.9,14.0,146.0,135.26,106.0
2016,3,5,11,15,0.0,131.5,2.05,14.0,131.5,122.22,95.31
2016,3,5,11,30,0.0,117.0,2.2,14.0,117.0,108.98,84.49
2016,3,5,11,45,2.0,142.0,2.35,14.0,143.5,133.4,104.38
2016,3,5,12,0,4.0,167.0,2.5,14.0,170.0,158.11,124.34
2016,3,5,12,15,13.0,221.0,2.6,13.5,231.0,214.89,170.32
2016,3,5,12,30,22.0,275.0,2.7,13.0,292.0,272.93,216.82
2016,3,5,12,45,14.5,233.5,2.8,13.0,245.0,229.7,182.38
2016,3,5,13,0,7.0,192.0,2.9,13.0,198.0,185.56,147.09
2016,3,5,13,15,6.5,188.5,2.9,12.5,194.0,182.39,145.0
2016,3,5,13,30,6.0,185.0,2.9,12.0,190.0,179.16,142.8
2016,3,5,13,45,3.0,148.0,2.95,12.0,150.5,141.55,112.23
2016,3,5,14,0,0.0,111.0,3.0,12.0,111.0,103.86,81.3
2016,3,5,14,15,0.0,116.5,3.0,12.0,116.5,109.21,85.92
2016,3,5,14,30,0.0,122.0,3.0,12.0,122.0,114.68,90.63
2016,3,5,14,45,0.0,69.0,3.05,12.0,69.0,64.25,48.71
2016,3,5,15,0,0.0,16.0,3.1,12.0,16.0,14.86,7.02
2016,3,5,15,15,0.0,18.5,3.1,12.0,18.5,17.18,9.04
2016,3,5,15,30,0.0,21.0,3.1,12.0,21.0,19.49,11.07
2016,3,5,15,45,0.0,22.0,3.15,12.0,22.0,20.42,11.92
2016,3,5,16,0,0.0,23.0,3.2,12.0,23.0,21.34,12.76
2016,3,5,16,15,0.0,19.5,3.25,11.5,19.5,18.08,10.02
2016,3,5,16,30,0.0,16.0,3.3,11.0,16.0,14.83,7.25
2016,3,5,16,45,0.0,13.0,3.4,11.0,13.0,12.04,4.82
2016,3,5,17,0,0.0,10.0,3.5,11.0,10.0,9.26,2.37
2016,3,5,17,15,0.0,7.0,3.5,10.5,7.0,6.48,0.0
2016,3,5,17,30,0.0,4.0,3.5,10.0,4.0,3.7,0.0
2016,3,5,17,45,0.0,2.0,3.5,10.0,2.0,1.85,0.0
2016,3,5,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,6,45,107.5,17.0,1.3,6.5,26.5,13.48,0.0
2016,3,6,7,0,215.0,34.0,1.3,7.0,53.0,26.66,17.04
2016,3,6,7,15,335.5,46.5,1.3,7.5,99.0,35.73,26.47
2016,3,6,7,30,456.0,59.0,1.3,8.0,145.0,45.57,35.84
2016,3,6,7,45,535.5,66.5,1.3,8.5,197.0,49.16,39.3
2016,3,6,8,0,615.0,74.0,1.3,9.0,249.0,52.71,42.51
2016,3,6,8,15,663.0,80.0,1.35,9.0,300.5,54.86,44.39
2016,3,6,8,30,711.0,86.0,1.4,9.0,352.0,56.95,46.15
2016,3,6,8,45,744.5,90.5,1.45,9.5,401.5,96.05,55.28
2016,3,6,9,0,778.0,95.0,1.5,10.0,451.0,146.0,85.22
2016,3,6,9,15,538.0,162.5,1.5,10.0,420.0,206.66,144.34
2016,3,6,9,30,298.0,230.0,1.5,10.0,389.0,245.13,186.77
2016,3,6,9,45,580.5,167.5,1.5,10.0,504.5,285.07,211.48
2016,3,6,10,0,863.0,105.0,1.5,10.0,620.0,356.91,265.75
2016,3,6,10,15,574.0,203.5,1.5,10.0,553.5,376.99,291.46
2016,3,6,10,30,285.0,302.0,1.5,10.0,487.0,374.12,294.86
2016,3,6,10,45,595.5,205.5,1.5,10.5,612.0,449.91,353.49
2016,3,6,11,0,906.0,109.0,1.5,11.0,737.0,552.2,432.81
2016,3,6,11,15,911.5,110.0,1.5,11.0,754.5,594.73,466.87
2016,3,6,11,30,917.0,111.0,1.5,11.0,772.0,635.45,499.2
2016,3,6,11,45,470.0,195.5,1.5,11.0,534.5,473.42,376.4
2016,3,6,12,0,23.0,280.0,1.5,11.0,297.0,274.9,217.56
2016,3,6,12,15,54.0,317.0,1.5,11.0,357.5,334.84,265.93
2016,3,6,12,30,85.0,354.0,1.5,11.0,418.0,396.08,313.42
2016,3,6,12,45,90.5,353.0,1.5,11.0,420.0,404.48,319.82
2016,3,6,13,0,96.0,352.0,1.5,11.0,422.0,412.86,326.59
2016,3,6,13,15,96.5,344.0,1.55,11.0,413.5,410.31,325.16
2016,3,6,13,30,97.0,336.0,1.6,11.0,405.0,407.31,323.5
2016,3,6,13,45,172.0,326.0,1.65,11.0,442.0,469.02,373.31
2016,3,6,14,0,247.0,316.0,1.7,11.0,479.0,523.16,416.58
2016,3,6,14,15,341.5,279.5,1.75,10.5,494.5,573.97,458.69
2016,3,6,14,30,436.0,243.0,1.8,10.0,510.0,623.28,499.56
2016,3,6,14,45,274.0,247.5,1.85,10.0,412.0,492.18,398.0
2016,3,6,15,0,112.0,252.0,1.9,10.0,314.0,350.55,285.28
2016,3,6,15,15,89.5,228.0,1.9,9.5,275.5,308.45,253.11
2016,3,6,15,30,67.0,204.0,1.9,9.0,237.0,266.25,219.67
2016,3,6,15,45,61.0,183.0,1.9,9.0,210.5,239.97,198.83
2016,3,6,16,0,55.0,162.0,1.9,9.0,184.0,213.49,177.45
2016,3,6,16,15,47.5,141.5,1.85,8.5,159.0,186.46,155.48
2016,3,6,16,30,40.0,121.0,1.8,8.0,134.0,159.45,133.05
2016,3,6,16,45,29.5,99.5,1.75,8.0,108.0,129.22,107.07
2016,3,6,17,0,19.0,78.0,1.7,8.0,82.0,99.08,80.68
2016,3,6,17,15,9.5,56.5,1.7,7.5,58.5,63.89,49.71
2016,3,6,17,30,0.0,35.0,1.7,7.0,35.0,35.09,24.05
2016,3,6,17,45,0.0,17.5,1.7,7.0,17.5,16.24,4.95
2016,3,6,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,7,6,45,141.0,15.5,1.15,4.5,28.0,12.28,0.0
2016,3,7,7,0,282.0,31.0,1.1,5.0,56.0,24.83,15.92
2016,3,7,7,15,375.0,43.5,1.1,5.0,100.5,33.88,25.17
2016,3,7,7,30,468.0,56.0,1.1,5.0,145.0,42.47,33.5
2016,3,7,7,45,528.5,64.5,1.15,5.0,194.0,47.07,37.95
2016,3,7,8,0,589.0,73.0,1.2,5.0,243.0,51.48,42.06
2016,3,7,8,15,647.0,73.0,1.25,5.0,291.5,49.0,39.71
2016,3,7,8,30,705.0,73.0,1.3,5.0,340.0,51.86,42.21
2016,3,7,8,45,615.0,109.5,1.4,5.5,364.5,107.63,68.76
2016,3,7,9,0,525.0,146.0,1.5,6.0,389.0,163.02,111.55
2016,3,7,9,15,576.5,145.5,1.5,6.0,436.0,202.45,141.28
2016,3,7,9,30,628.0,145.0,1.5,6.0,483.0,246.22,177.75
2016,3,7,9,45,461.0,208.0,1.55,6.0,465.5,288.32,221.29
2016,3,7,10,0,294.0,271.0,1.6,6.0,448.0,316.67,250.96
2016,3,7,10,15,147.5,212.0,1.6,6.0,301.0,238.82,192.28
2016,3,7,10,30,1.0,153.0,1.6,6.0,154.0,141.43,114.29
2016,3,7,10,45,0.5,95.5,1.6,6.5,96.0,89.29,70.52
2016,3,7,11,0,0.0,38.0,1.6,7.0,38.0,35.38,24.68
2016,3,7,11,15,81.0,200.0,1.6,7.0,259.0,227.63,185.7
2016,3,7,11,30,162.0,362.0,1.6,7.0,480.0,423.85,340.77
2016,3,7,11,45,90.5,314.5,1.65,7.0,380.5,346.5,278.91
2016,3,7,12,0,19.0,267.0,1.7,7.0,281.0,260.46,209.97
2016,3,7,12,15,9.5,143.5,1.75,7.0,150.5,140.37,112.6
2016,3,7,12,30,0.0,20.0,1.8,7.0,20.0,18.62,10.28
2016,3,7,12,45,32.0,179.0,1.9,7.0,202.5,193.94,158.2
2016,3,7,13,0,64.0,338.0,2.0,7.0,385.0,375.43,303.78
2016,3,7,13,15,39.5,289.5,2.05,7.0,318.5,312.21,252.72
2016,3,7,13,30,15.0,241.0,2.1,7.0,252.0,240.58,195.11
2016,3,7,13,45,19.5,249.0,2.15,7.0,262.5,253.18,206.01
2016,3,7,14,0,24.0,257.0,2.2,7.0,273.0,266.16,216.96
2016,3,7,14,15,61.0,272.5,2.2,7.0,310.5,323.64,264.82
2016,3,7,14,30,98.0,288.0,2.2,7.0,348.0,373.47,305.96
2016,3,7,14,45,82.0,265.5,2.25,7.0,314.0,339.14,278.68
2016,3,7,15,0,66.0,243.0,2.3,7.0,280.0,304.35,251.09
2016,3,7,15,15,99.5,229.5,2.25,7.0,280.0,318.05,264.13
2016,3,7,15,30,133.0,216.0,2.2,7.0,280.0,341.87,285.07
2016,3,7,15,45,66.5,147.5,2.2,7.0,179.5,201.9,168.91
2016,3,7,16,0,0.0,79.0,2.2,7.0,79.0,73.77,58.58
2016,3,7,16,15,0.0,68.0,2.15,7.0,68.0,63.26,49.78
2016,3,7,16,30,0.0,57.0,2.1,7.0,57.0,52.99,40.94
2016,3,7,16,45,245.5,61.0,2.1,7.0,114.0,246.83,212.82
2016,3,7,17,0,491.0,65.0,2.1,7.0,171.0,397.83,338.17
2016,3,7,17,15,390.0,53.5,2.05,6.5,123.5,310.06,260.79
2016,3,7,17,30,289.0,42.0,2.0,6.0,76.0,229.65,188.11
2016,3,7,17,45,144.5,21.0,2.0,6.0,38.0,115.96,74.53
2016,3,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,45,182.5,15.5,1.1,4.0,33.5,12.13,0.0
2016,3,8,7,0,365.0,31.0,1.1,5.0,67.0,24.63,15.96
2016,3,8,7,15,473.0,40.5,1.1,5.5,115.5,30.98,22.55
2016,3,8,7,30,581.0,50.0,1.1,6.0,164.0,37.07,28.46
2016,3,8,7,45,642.0,56.5,1.1,6.5,216.5,40.31,31.55
2016,3,8,8,0,703.0,63.0,1.1,7.0,269.0,47.76,38.34
2016,3,8,8,15,743.0,67.5,1.05,7.5,321.0,49.42,39.69
2016,3,8,8,30,783.0,72.0,1.0,8.0,373.0,51.19,41.1
2016,3,8,8,45,806.5,76.5,1.0,8.5,421.5,100.97,54.85
2016,3,8,9,0,830.0,81.0,1.0,9.0,470.0,153.05,88.24
2016,3,8,9,15,849.0,84.0,0.95,9.0,514.0,205.23,129.96
2016,3,8,9,30,868.0,87.0,0.9,9.0,558.0,258.74,176.5
2016,3,8,9,45,874.0,92.5,0.9,9.5,595.0,311.92,224.05
2016,3,8,10,0,880.0,98.0,0.9,10.0,632.0,364.69,270.82
2016,3,8,10,15,889.5,100.0,0.9,10.0,663.5,419.21,318.28
2016,3,8,10,30,899.0,102.0,0.9,10.0,695.0,468.49,360.53
2016,3,8,10,45,906.5,102.5,0.9,10.0,719.5,514.68,399.33
2016,3,8,11,0,914.0,103.0,0.9,10.0,744.0,559.58,436.04
2016,3,8,11,15,917.5,104.0,0.95,10.0,760.5,601.25,469.79
2016,3,8,11,30,921.0,105.0,1.0,10.0,777.0,640.94,501.32
2016,3,8,11,45,597.5,233.5,1.05,10.0,671.5,593.11,464.27
2016,3,8,12,0,274.0,362.0,1.1,10.0,566.0,520.58,407.18
2016,3,8,12,15,205.5,367.5,1.05,10.0,521.0,489.45,383.77
2016,3,8,12,30,137.0,373.0,1.0,10.0,476.0,456.16,357.82
2016,3,8,12,45,76.5,313.0,0.95,10.0,370.0,356.17,281.55
2016,3,8,13,0,16.0,253.0,0.9,10.0,264.0,250.74,198.92
2016,3,8,13,15,31.5,281.5,0.95,10.0,303.5,298.21,237.43
2016,3,8,13,30,47.0,310.0,1.0,10.0,343.0,342.19,272.03
2016,3,8,13,45,149.5,314.5,1.05,10.0,415.5,440.63,350.6
2016,3,8,14,0,252.0,319.0,1.1,10.0,488.0,532.4,422.01
2016,3,8,14,15,209.5,307.5,1.15,9.5,443.5,490.92,390.99
2016,3,8,14,30,167.0,296.0,1.2,9.0,399.0,448.47,359.82
2016,3,8,14,45,241.0,268.5,1.3,9.0,408.0,480.32,388.12
2016,3,8,15,0,315.0,241.0,1.4,9.0,417.0,521.24,422.49
2016,3,8,15,15,157.5,190.5,1.35,8.5,278.5,329.43,271.12
2016,3,8,15,30,0.0,140.0,1.3,8.0,140.0,134.76,109.07
2016,3,8,15,45,34.0,154.0,1.3,8.0,167.5,185.37,153.53
2016,3,8,16,0,68.0,168.0,1.3,8.0,195.0,230.1,191.92
2016,3,8,16,15,62.5,147.0,1.2,7.5,169.5,203.57,170.26
2016,3,8,16,30,57.0,126.0,1.1,7.0,144.0,176.9,148.34
2016,3,8,16,45,49.5,104.5,1.05,7.0,118.0,148.13,123.85
2016,3,8,17,0,42.0,83.0,1.0,7.0,92.0,119.26,98.7
2016,3,8,17,15,28.0,61.5,0.95,6.5,67.0,86.4,69.62
2016,3,8,17,30,14.0,40.0,0.9,6.0,42.0,53.2,39.88
2016,3,8,17,45,7.0,20.0,0.85,6.0,21.0,24.09,11.88
2016,3,8,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,45,175.0,16.0,1.05,6.5,33.5,12.43,0.22
2016,3,9,7,0,350.0,32.0,1.1,7.0,67.0,25.3,16.56
2016,3,9,7,15,452.5,41.0,1.05,7.0,114.5,31.15,22.61
2016,3,9,7,30,555.0,50.0,1.0,7.0,162.0,36.77,28.1
2016,3,9,7,45,277.5,63.0,1.0,7.5,119.0,45.38,36.07
2016,3,9,8,0,0.0,76.0,1.0,8.0,76.0,69.35,57.78
2016,3,9,8,15,0.0,90.5,0.95,8.5,90.5,82.03,68.93
2016,3,9,8,30,0.0,105.0,0.9,9.0,105.0,94.64,79.81
2016,3,9,8,45,18.0,147.0,0.85,9.5,155.5,130.56,105.28
2016,3,9,9,0,36.0,189.0,0.8,10.0,206.0,161.46,129.19
2016,3,9,9,15,23.5,189.0,0.8,10.0,200.5,170.83,136.92
2016,3,9,9,30,11.0,189.0,0.8,10.0,195.0,171.22,137.4
2016,3,9,9,45,436.0,143.0,0.8,10.5,410.0,234.38,175.38
2016,3,9,10,0,861.0,97.0,0.8,11.0,625.0,361.89,268.9
2016,3,9,10,15,580.5,202.0,0.75,11.0,565.5,386.8,296.22
2016,3,9,10,30,300.0,307.0,0.7,11.0,506.0,389.24,302.55
2016,3,9,10,45,274.5,324.5,0.7,11.5,512.0,410.39,319.19
2016,3,9,11,0,249.0,342.0,0.7,12.0,518.0,430.86,334.51
2016,3,9,11,15,291.0,341.5,0.7,12.0,552.0,467.49,362.53
2016,3,9,11,30,333.0,341.0,0.7,12.0,586.0,508.29,393.27
2016,3,9,11,45,307.0,352.0,0.7,12.5,580.0,519.05,400.27
2016,3,9,12,0,281.0,363.0,0.7,13.0,574.0,527.51,405.63
2016,3,9,12,15,219.0,370.0,0.7,13.0,535.0,502.14,386.58
2016,3,9,12,30,157.0,377.0,0.7,13.0,496.0,474.98,366.11
2016,3,9,12,45,120.5,365.5,0.75,13.5,456.0,445.37,343.94
2016,3,9,13,0,84.0,354.0,0.8,14.0,416.0,407.05,315.05
2016,3,9,13,15,168.5,350.0,0.75,14.0,471.0,480.63,371.87
2016,3,9,13,30,253.0,346.0,0.7,14.0,526.0,549.78,423.37
2016,3,9,13,45,335.0,314.5,0.7,14.0,545.5,598.31,460.06
2016,3,9,14,0,417.0,283.0,0.7,14.0,565.0,637.62,490.3
2016,3,9,14,15,275.0,290.0,0.7,14.0,472.5,536.03,415.01
2016,3,9,14,30,133.0,297.0,0.7,14.0,380.0,422.79,330.03
2016,3,9,14,45,156.0,279.0,0.7,14.0,370.5,424.96,334.23
2016,3,9,15,0,179.0,261.0,0.7,14.0,361.0,425.95,336.56
2016,3,9,15,15,109.0,229.5,0.65,13.5,289.5,325.76,259.83
2016,3,9,15,30,39.0,198.0,0.6,13.0,218.0,237.75,190.53
2016,3,9,15,45,56.5,184.5,0.6,13.0,209.5,238.27,192.67
2016,3,9,16,0,74.0,171.0,0.6,13.0,201.0,238.12,193.67
2016,3,9,16,15,66.5,150.0,0.55,12.5,174.5,210.08,171.61
2016,3,9,16,30,59.0,129.0,0.5,12.0,148.0,182.01,149.2
2016,3,9,16,45,51.0,107.0,0.5,11.5,121.5,152.25,124.84
2016,3,9,17,0,43.0,85.0,0.5,11.0,95.0,122.38,99.68
2016,3,9,17,15,28.0,63.5,0.5,10.5,69.5,88.98,70.72
2016,3,9,17,30,13.0,42.0,0.5,10.0,44.0,55.39,41.16
2016,3,9,17,45,6.5,24.0,0.5,10.0,25.0,27.25,14.55
2016,3,9,18,0,0.0,6.0,0.5,10.0,6.0,5.72,0.0
2016,3,9,18,15,0.0,3.0,0.5,9.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,45,191.5,16.5,1.1,8.5,36.5,12.74,1.9
2016,3,10,7,0,383.0,33.0,1.1,9.0,73.0,26.02,17.17
2016,3,10,7,15,483.5,41.5,1.1,9.5,122.0,31.39,22.63
2016,3,10,7,30,584.0,50.0,1.1,10.0,171.0,36.58,27.59
2016,3,10,7,45,646.0,55.5,1.1,10.5,223.5,42.81,33.31
2016,3,10,8,0,708.0,61.0,1.1,11.0,276.0,45.52,35.68
2016,3,10,8,15,746.5,65.5,1.1,11.0,328.0,47.27,37.18
2016,3,10,8,30,785.0,70.0,1.1,11.0,380.0,57.2,37.34
2016,3,10,8,45,774.0,78.0,1.15,11.5,415.5,107.81,58.59
2016,3,10,9,0,763.0,86.0,1.2,12.0,451.0,157.01,92.89
2016,3,10,9,15,612.5,145.0,1.2,12.5,455.0,216.74,148.16
2016,3,10,9,30,462.0,204.0,1.2,13.0,459.0,264.58,194.33
2016,3,10,9,45,677.0,147.0,1.25,13.5,550.0,306.26,223.62
2016,3,10,10,0,892.0,90.0,1.3,14.0,641.0,375.16,276.99
2016,3,10,10,15,705.0,165.0,1.3,14.0,614.0,405.71,308.12
2016,3,10,10,30,518.0,240.0,1.3,14.0,587.0,426.09,328.35
2016,3,10,10,45,444.0,278.5,1.3,14.0,583.5,451.59,349.71
2016,3,10,11,0,370.0,317.0,1.3,14.0,580.0,471.76,365.75
2016,3,10,11,15,368.5,326.0,1.25,14.0,593.5,498.73,386.4
2016,3,10,11,30,367.0,335.0,1.2,14.0,607.0,524.92,405.99
2016,3,10,11,45,372.0,335.0,1.2,14.5,613.0,546.27,421.45
2016,3,10,12,0,377.0,335.0,1.2,15.0,619.0,566.87,436.18
2016,3,10,12,15,652.5,219.0,1.15,15.0,711.5,670.16,515.51
2016,3,10,12,30,928.0,103.0,1.1,15.0,804.0,774.17,591.53
2016,3,10,12,45,638.0,223.0,1.1,15.0,703.0,705.02,538.69
2016,3,10,13,0,348.0,343.0,1.1,15.0,602.0,610.61,466.95
2016,3,10,13,15,314.0,343.0,1.05,14.5,573.0,595.1,457.22
2016,3,10,13,30,280.0,343.0,1.0,14.0,544.0,577.48,445.04
2016,3,10,13,45,370.0,305.0,0.95,14.0,561.5,617.95,477.01
2016,3,10,14,0,460.0,267.0,0.9,14.0,579.0,666.75,513.73
2016,3,10,14,15,408.5,269.5,0.85,14.0,537.5,623.25,481.86
2016,3,10,14,30,357.0,272.0,0.8,14.0,496.0,588.0,456.4
2016,3,10,14,45,207.5,258.5,0.75,14.0,387.0,443.87,348.78
2016,3,10,15,0,58.0,245.0,0.7,14.0,278.0,300.46,237.5
2016,3,10,15,15,145.5,230.5,0.65,13.5,304.5,367.22,293.64
2016,3,10,15,30,233.0,216.0,0.6,13.0,331.0,419.69,336.6
2016,3,10,15,45,121.0,180.0,0.6,13.0,239.5,292.49,236.22
2016,3,10,16,0,9.0,144.0,0.6,13.0,148.0,148.99,119.27
2016,3,10,16,15,4.5,126.5,0.6,12.5,128.5,128.74,103.56
2016,3,10,16,30,0.0,109.0,0.6,12.0,109.0,108.64,87.14
2016,3,10,16,45,0.0,89.5,0.6,11.5,89.5,89.23,71.05
2016,3,10,17,0,0.0,70.0,0.6,11.0,70.0,69.53,54.32
2016,3,10,17,15,0.0,51.0,0.65,10.5,51.0,50.03,37.38
2016,3,10,17,30,0.0,32.0,0.7,10.0,32.0,29.91,19.7
2016,3,10,17,45,0.0,18.5,0.75,10.0,18.5,17.17,7.39
2016,3,10,18,0,0.0,5.0,0.8,10.0,5.0,4.77,0.0
2016,3,10,18,15,0.0,2.5,0.85,10.0,2.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,1.95,8.0,3.0,2.77,0.0
2016,3,11,7,0,0.0,6.0,2.0,8.0,6.0,5.55,0.0
2016,3,11,7,15,0.0,10.0,2.05,8.0,10.0,9.26,2.75
2016,3,11,7,30,0.0,14.0,2.1,8.0,14.0,12.97,6.24
2016,3,11,7,45,0.0,18.5,2.2,8.0,18.5,17.14,10.13
2016,3,11,8,0,0.0,23.0,2.3,8.0,23.0,21.33,13.96
2016,3,11,8,15,0.0,27.5,2.35,8.0,27.5,25.52,17.76
2016,3,11,8,30,0.0,32.0,2.4,8.0,32.0,29.71,20.33
2016,3,11,8,45,0.0,35.0,2.5,8.5,35.0,32.51,22.63
2016,3,11,9,0,0.0,38.0,2.6,9.0,38.0,35.31,24.9
2016,3,11,9,15,0.0,64.0,2.6,9.0,64.0,59.56,45.59
2016,3,11,9,30,0.0,90.0,2.6,9.0,90.0,83.87,66.07
2016,3,11,9,45,3.0,138.0,2.65,9.5,140.0,127.52,102.25
2016,3,11,10,0,6.0,186.0,2.7,10.0,190.0,171.01,137.65
2016,3,11,10,15,15.5,224.0,2.75,10.0,234.5,208.7,168.0
2016,3,11,10,30,25.0,262.0,2.8,10.0,279.0,247.56,199.09
2016,3,11,10,45,15.0,219.5,2.9,10.0,230.0,208.07,167.02
2016,3,11,11,0,5.0,177.0,3.0,10.0,181.0,166.11,132.8
2016,3,11,11,15,63.0,273.5,2.85,10.0,320.5,284.9,229.31
2016,3,11,11,30,121.0,370.0,2.7,10.0,460.0,410.07,327.66
2016,3,11,11,45,66.5,303.5,2.6,10.0,353.0,323.35,258.81
2016,3,11,12,0,12.0,237.0,2.5,10.0,246.0,228.55,182.69
2016,3,11,12,15,11.5,229.5,2.45,10.0,238.5,222.25,177.89
2016,3,11,12,30,11.0,222.0,2.4,10.0,231.0,215.78,172.72
2016,3,11,12,45,73.0,298.0,2.35,10.0,353.0,340.11,273.34
2016,3,11,13,0,135.0,374.0,2.3,10.0,475.0,473.11,376.95
2016,3,11,13,15,67.5,229.5,2.35,10.0,280.0,275.12,221.66
2016,3,11,13,30,0.0,85.0,2.4,10.0,85.0,79.29,60.95
2016,3,11,13,45,5.0,148.0,2.5,10.0,151.5,143.22,114.45
2016,3,11,14,0,10.0,211.0,2.6,10.0,218.0,209.13,168.58
2016,3,11,14,15,36.5,247.0,2.55,9.5,270.5,277.17,224.92
2016,3,11,14,30,63.0,283.0,2.5,9.0,323.0,340.46,276.89
2016,3,11,14,45,31.5,154.0,2.45,9.0,174.0,178.26,145.25
2016,3,11,15,0,0.0,25.0,2.4,9.0,25.0,23.23,14.3
2016,3,11,15,15,0.0,66.5,2.35,8.5,66.5,61.89,47.64
2016,3,11,15,30,0.0,108.0,2.3,8.0,108.0,101.9,82.03
2016,3,11,15,45,5.0,127.5,2.3,8.0,129.5,126.42,103.26
2016,3,11,16,0,10.0,147.0,2.3,8.0,151.0,152.91,126.17
2016,3,11,16,15,5.5,129.5,2.25,7.5,131.5,132.67,109.36
2016,3,11,16,30,1.0,112.0,2.2,7.0,112.0,112.58,92.49
2016,3,11,16,45,0.5,91.5,2.2,7.0,91.5,91.68,74.57
2016,3,11,17,0,0.0,71.0,2.2,7.0,71.0,70.49,56.07
2016,3,11,17,15,0.0,52.0,2.2,6.5,52.0,51.02,38.87
2016,3,11,17,30,0.0,33.0,2.2,6.0,33.0,30.95,20.96
2016,3,11,17,45,0.0,19.0,2.2,6.0,19.0,17.63,8.19
2016,3,11,18,0,0.0,5.0,2.2,6.0,5.0,4.77,0.0
2016,3,11,18,15,0.0,2.5,2.2,6.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,45,26.5,22.0,0.95,5.5,25.0,19.31,8.78
2016,3,12,7,0,53.0,44.0,1.0,6.0,50.0,37.02,27.43
2016,3,12,7,15,85.5,66.5,1.05,6.0,82.5,54.5,44.04
2016,3,12,7,30,118.0,89.0,1.1,6.0,115.0,71.46,59.94
2016,3,12,7,45,144.0,111.0,1.2,6.5,151.0,87.59,74.63
2016,3,12,8,0,170.0,133.0,1.3,7.0,187.0,103.24,88.53
2016,3,12,8,15,194.0,151.0,1.35,7.0,222.5,115.94,99.66
2016,3,12,8,30,218.0,169.0,1.4,7.0,258.0,127.27,101.03
2016,3,12,8,45,229.0,190.5,1.45,7.5,293.5,159.64,122.23
2016,3,12,9,0,240.0,212.0,1.5,8.0,329.0,193.49,147.67
2016,3,12,9,15,204.0,236.5,1.55,8.0,342.0,228.13,177.63
2016,3,12,9,30,168.0,261.0,1.6,8.0,355.0,252.86,199.7
2016,3,12,9,45,262.5,265.5,1.65,8.5,424.5,291.95,228.95
2016,3,12,10,0,357.0,270.0,1.7,9.0,494.0,345.64,270.77
2016,3,12,10,15,339.0,290.0,1.7,9.0,511.0,376.63,297.08
2016,3,12,10,30,321.0,310.0,1.7,9.0,528.0,405.8,321.36
2016,3,12,10,45,310.0,325.0,1.75,9.0,542.0,432.45,343.21
2016,3,12,11,0,299.0,340.0,1.8,9.0,556.0,457.86,363.66
2016,3,12,11,15,153.5,270.5,1.8,9.0,381.5,333.46,267.36
2016,3,12,11,30,8.0,201.0,1.8,9.0,207.0,191.1,152.69
2016,3,12,11,45,100.0,292.5,1.85,9.5,368.5,336.62,270.4
2016,3,12,12,0,192.0,384.0,1.9,10.0,530.0,489.03,387.7
2016,3,12,12,15,277.0,367.0,1.9,10.0,579.0,546.68,432.11
2016,3,12,12,30,362.0,350.0,1.9,10.0,628.0,605.34,477.55
2016,3,12,12,45,314.0,358.5,1.95,10.0,597.5,591.27,466.46
2016,3,12,13,0,266.0,367.0,2.0,10.0,567.0,574.35,453.63
2016,3,12,13,15,180.0,358.0,2.0,10.0,492.5,500.08,396.75
2016,3,12,13,30,94.0,349.0,2.0,10.0,418.0,420.56,334.83
2016,3,12,13,45,73.5,326.5,2.0,10.0,379.5,384.97,307.77
2016,3,12,14,0,53.0,304.0,2.0,10.0,341.0,348.28,279.27
2016,3,12,14,15,182.0,295.0,1.95,10.0,412.5,458.11,369.25
2016,3,12,14,30,311.0,286.0,1.9,10.0,484.0,568.63,456.42
2016,3,12,14,45,198.5,272.5,1.9,10.0,396.0,453.7,366.45
2016,3,12,15,0,86.0,259.0,1.9,10.0,308.0,339.04,275.15
2016,3,12,15,15,66.0,232.5,1.85,10.0,269.0,295.77,241.35
2016,3,12,15,30,46.0,206.0,1.8,10.0,230.0,252.36,206.56
2016,3,12,15,45,24.0,172.5,1.75,10.0,185.0,189.18,154.88
2016,3,12,16,0,2.0,139.0,1.7,10.0,140.0,138.03,112.17
2016,3,12,16,15,1.0,121.0,1.65,9.5,121.5,119.73,97.36
2016,3,12,16,30,0.0,103.0,1.6,9.0,103.0,101.35,82.13
2016,3,12,16,45,0.0,84.5,1.6,9.0,84.5,82.95,66.47
2016,3,12,17,0,0.0,66.0,1.6,9.0,66.0,64.32,50.32
2016,3,12,17,15,0.0,49.0,1.55,8.5,49.0,47.14,35.25
2016,3,12,17,30,0.0,32.0,1.5,8.0,32.0,29.73,19.8
2016,3,12,17,45,0.0,18.5,1.5,8.0,18.5,17.16,7.95
2016,3,12,18,0,0.0,5.0,1.5,8.0,5.0,4.77,0.0
2016,3,12,18,15,0.0,2.5,1.5,8.0,2.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,1.35,9.0,0.5,0.46,0.0
2016,3,13,7,0,0.0,1.0,1.4,9.0,1.0,0.92,0.0
2016,3,13,7,15,0.0,2.0,1.4,9.0,2.0,1.85,0.0
2016,3,13,7,30,0.0,3.0,1.4,9.0,3.0,2.78,0.0
2016,3,13,7,45,0.0,4.0,1.45,9.5,4.0,3.7,0.0
2016,3,13,8,0,0.0,5.0,1.5,10.0,5.0,4.63,0.0
2016,3,13,8,15,0.0,6.0,1.5,10.0,6.0,5.56,0.0
2016,3,13,8,30,0.0,7.0,1.5,10.0,7.0,6.49,0.0
2016,3,13,8,45,0.0,27.0,1.55,10.0,27.0,25.07,16.07
2016,3,13,9,0,0.0,47.0,1.6,10.0,47.0,43.69,31.99
2016,3,13,9,15,0.0,65.5,1.6,10.0,65.5,60.96,46.56
2016,3,13,9,30,0.0,84.0,1.6,10.0,84.0,78.26,61.02
2016,3,13,9,45,7.5,153.0,1.6,10.5,158.0,142.06,113.59
2016,3,13,10,0,15.0,222.0,1.6,11.0,232.0,205.12,164.18
2016,3,13,10,15,9.0,196.5,1.6,11.0,203.0,182.7,145.73
2016,3,13,10,30,3.0,171.0,1.6,11.0,174.0,158.63,126.12
2016,3,13,10,45,3.0,165.0,1.65,11.0,167.5,153.81,122.11
2016,3,13,11,0,3.0,159.0,1.7,11.0,161.0,148.84,117.95
2016,3,13,11,15,4.5,172.5,1.7,11.0,176.0,162.42,128.91
2016,3,13,11,30,6.0,186.0,1.7,11.0,191.0,176.21,139.97
2016,3,13,11,45,3.0,146.5,1.7,11.0,149.0,138.38,109.16
2016,3,13,12,0,0.0,107.0,1.7,11.0,107.0,99.86,77.6
2016,3,13,12,15,2.5,141.0,1.7,11.0,143.5,133.41,105.23
2016,3,13,12,30,5.0,175.0,1.7,11.0,180.0,167.34,132.8
2016,3,13,12,45,9.5,210.5,1.75,11.0,218.5,204.71,162.99
2016,3,13,13,0,14.0,246.0,1.8,11.0,257.0,242.83,193.52
2016,3,13,13,15,7.0,156.0,1.75,11.0,161.5,151.98,120.4
2016,3,13,13,30,0.0,66.0,1.7,11.0,66.0,61.54,46.02
2016,3,13,13,45,3.0,129.0,1.65,11.0,131.0,123.43,97.57
2016,3,13,14,0,6.0,192.0,1.6,11.0,196.0,187.17,149.63
2016,3,13,14,15,3.0,130.0,1.55,10.5,132.0,124.66,98.8
2016,3,13,14,30,0.0,68.0,1.5,10.0,68.0,63.35,48.06
2016,3,13,14,45,0.0,39.5,1.5,10.0,39.5,36.75,25.73
2016,3,13,15,0,0.0,11.0,1.5,10.0,11.0,10.22,3.12
2016,3,13,15,15,0.0,32.5,1.45,10.0,32.5,30.21,20.33
2016,3,13,15,30,0.0,54.0,1.4,10.0,54.0,50.22,37.54
2016,3,13,15,45,0.0,30.0,1.4,10.0,30.0,27.86,18.44
2016,3,13,16,0,0.0,6.0,1.4,10.0,6.0,5.56,0.0
2016,3,13,16,15,0.0,5.0,1.35,10.0,5.0,4.63,0.0
2016,3,13,16,30,0.0,4.0,1.3,10.0,4.0,3.7,0.0
2016,3,13,16,45,0.0,3.5,1.3,10.0,3.5,3.24,0.0
2016,3,13,17,0,0.0,3.0,1.3,10.0,3.0,2.78,0.0
2016,3,13,17,15,0.0,2.0,1.25,9.5,2.0,1.85,0.0
2016,3,13,17,30,0.0,1.0,1.2,9.0,1.0,0.92,0.0
2016,3,13,17,45,0.0,0.5,1.2,9.0,0.5,0.46,0.0
2016,3,13,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,1.2,6.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,1.2,6.0,9.0,8.58,0.0
2016,3,14,6,45,36.5,28.0,1.25,6.5,32.5,24.13,14.02
2016,3,14,7,0,73.0,47.0,1.3,7.0,56.0,39.51,29.74
2016,3,14,7,15,98.0,69.0,1.3,7.0,87.5,56.58,45.87
2016,3,14,7,30,123.0,91.0,1.3,7.0,119.0,73.15,61.31
2016,3,14,7,45,134.0,114.5,1.35,7.5,152.0,90.17,76.68
2016,3,14,8,0,145.0,138.0,1.4,8.0,185.0,106.62,91.19
2016,3,14,8,15,161.0,157.5,1.4,8.0,218.0,120.11,102.93
2016,3,14,8,30,177.0,177.0,1.4,8.0,251.0,140.95,111.73
2016,3,14,8,45,311.5,178.0,1.45,8.5,326.0,161.22,119.16
2016,3,14,9,0,446.0,179.0,1.5,9.0,401.0,195.67,139.62
2016,3,14,9,15,434.5,201.0,1.5,9.0,433.0,238.1,175.68
2016,3,14,9,30,423.0,223.0,1.5,9.0,465.0,279.41,211.66
2016,3,14,9,45,447.5,231.5,1.5,9.5,502.5,319.6,245.27
2016,3,14,10,0,472.0,240.0,1.5,10.0,540.0,361.9,280.38
2016,3,14,10,15,369.5,283.0,1.5,10.0,525.5,386.89,303.37
2016,3,14,10,30,267.0,326.0,1.5,10.0,511.0,398.21,314.07
2016,3,14,10,45,293.0,333.0,1.5,10.0,542.5,434.09,342.55
2016,3,14,11,0,319.0,340.0,1.5,10.0,574.0,471.76,371.99
2016,3,14,11,15,293.0,354.5,1.5,10.0,573.0,487.6,384.22
