Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,11,30,267.0,369.0,1.5,10.0,572.0,501.1,394.47
2016,3,14,11,45,409.0,327.0,1.5,10.0,641.5,570.46,449.01
2016,3,14,12,0,551.0,285.0,1.5,10.0,711.0,649.24,509.39
2016,3,14,12,15,508.5,298.0,1.5,10.0,691.5,652.69,511.2
2016,3,14,12,30,466.0,311.0,1.5,10.0,672.0,652.48,510.86
2016,3,14,12,45,489.0,300.0,1.55,10.5,675.0,675.84,528.46
2016,3,14,13,0,512.0,289.0,1.6,11.0,678.0,698.12,544.97
2016,3,14,13,15,322.0,326.0,1.6,11.0,569.0,590.11,462.95
2016,3,14,13,30,132.0,363.0,1.6,11.0,460.0,474.83,373.61
2016,3,14,13,45,273.5,328.0,1.6,11.0,520.5,569.37,449.66
2016,3,14,14,0,415.0,293.0,1.6,11.0,581.0,655.41,516.48
2016,3,14,14,15,211.0,244.5,1.6,10.5,391.0,439.67,352.58
2016,3,14,14,30,7.0,196.0,1.6,10.0,201.0,193.39,154.76
2016,3,14,14,45,398.0,160.0,1.65,10.0,391.5,517.61,424.12
2016,3,14,15,0,789.0,124.0,1.7,10.0,582.0,800.26,636.87
2016,3,14,15,15,590.0,160.0,1.7,9.5,488.5,673.78,542.61
2016,3,14,15,30,391.0,196.0,1.7,9.0,395.0,534.89,437.08
2016,3,14,15,45,542.5,150.0,1.75,9.0,397.0,605.93,497.41
2016,3,14,16,0,694.0,104.0,1.8,9.0,399.0,660.68,542.63
2016,3,14,16,15,652.0,97.5,1.7,8.5,347.5,606.79,502.1
2016,3,14,16,30,610.0,91.0,1.6,8.0,296.0,552.83,461.06
2016,3,14,16,45,555.0,82.0,1.55,8.0,244.5,487.82,409.26
2016,3,14,17,0,500.0,73.0,1.5,8.0,193.0,424.43,356.88
2016,3,14,17,15,408.0,61.5,1.45,7.5,143.5,337.42,283.39
2016,3,14,17,30,316.0,50.0,1.4,7.0,94.0,260.05,215.16
2016,3,14,17,45,158.0,34.0,1.4,6.5,56.0,150.74,116.17
2016,3,14,18,0,0.0,18.0,1.4,6.0,18.0,19.02,0.0
2016,3,14,18,15,0.0,9.0,1.4,5.5,9.0,8.58,0.0
2016,3,14,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,6,15,43.0,6.5,1.0,3.5,8.0,0.0,0.0
2016,3,15,6,30,86.0,13.0,1.0,4.0,16.0,12.39,0.0
2016,3,15,6,45,239.0,27.0,1.05,4.5,54.5,21.5,12.48
2016,3,15,7,0,392.0,41.0,1.1,5.0,93.0,32.14,23.46
2016,3,15,7,15,483.0,50.5,1.1,5.5,143.5,38.07,29.35
2016,3,15,7,30,574.0,60.0,1.1,6.0,194.0,43.76,34.75
2016,3,15,7,45,637.5,65.0,1.15,6.5,247.5,45.44,36.28
2016,3,15,8,0,701.0,70.0,1.2,7.0,301.0,47.14,37.71
2016,3,15,8,15,738.5,74.5,1.2,7.5,353.0,53.41,43.23
2016,3,15,8,30,776.0,79.0,1.2,8.0,405.0,83.5,48.26
2016,3,15,8,45,807.0,81.0,1.2,9.0,455.0,132.41,74.11
2016,3,15,9,0,838.0,83.0,1.2,10.0,505.0,184.41,112.42
2016,3,15,9,15,856.5,86.0,1.2,10.0,549.5,237.55,157.67
2016,3,15,9,30,875.0,89.0,1.2,10.0,594.0,297.56,210.49
2016,3,15,9,45,890.5,90.0,1.25,10.5,633.0,349.98,257.27
2016,3,15,10,0,906.0,91.0,1.3,11.0,672.0,402.7,303.65
2016,3,15,10,15,915.5,92.5,1.25,11.5,704.0,453.51,347.1
2016,3,15,10,30,925.0,94.0,1.2,12.0,736.0,503.6,388.5
2016,3,15,10,45,932.5,94.5,1.15,12.5,761.0,550.87,426.33
2016,3,15,11,0,940.0,95.0,1.1,13.0,786.0,596.78,461.78
2016,3,15,11,15,944.0,96.0,1.1,13.0,803.0,639.55,495.05
2016,3,15,11,30,948.0,97.0,1.1,13.0,820.0,680.29,526.02
2016,3,15,11,45,950.5,97.0,1.1,13.0,828.5,716.91,553.39
2016,3,15,12,0,953.0,97.0,1.1,13.0,837.0,751.02,578.45
2016,3,15,12,15,953.0,97.0,1.1,13.0,837.5,780.7,598.58
2016,3,15,12,30,953.0,97.0,1.1,13.0,838.0,807.44,616.69
2016,3,15,12,45,954.5,95.0,1.15,13.0,830.5,830.29,632.85
2016,3,15,13,0,956.0,93.0,1.2,13.0,823.0,849.99,647.01
2016,3,15,13,15,952.0,92.0,1.2,13.0,807.0,863.08,656.12
2016,3,15,13,30,948.0,91.0,1.2,13.0,791.0,872.74,663.1
2016,3,15,13,45,943.0,89.5,1.2,13.0,767.0,877.59,667.02
2016,3,15,14,0,938.0,88.0,1.2,13.0,743.0,878.97,668.82
2016,3,15,14,15,929.0,86.5,1.2,13.0,712.0,873.58,666.23
2016,3,15,14,30,920.0,85.0,1.2,13.0,681.0,864.81,661.59
2016,3,15,14,45,908.5,83.0,1.25,13.0,643.0,850.13,653.78
2016,3,15,15,0,897.0,81.0,1.3,13.0,605.0,832.33,643.91
2016,3,15,15,15,880.5,78.5,1.3,12.5,561.0,806.97,629.3
2016,3,15,15,30,864.0,76.0,1.3,12.0,517.0,778.97,612.77
2016,3,15,15,45,841.5,73.0,1.3,12.0,469.0,749.5,593.9
2016,3,15,16,0,819.0,70.0,1.3,12.0,421.0,711.91,568.87
2016,3,15,16,15,786.0,66.0,1.25,11.5,369.0,663.83,536.12
2016,3,15,16,30,753.0,62.0,1.2,11.0,317.0,614.96,501.88
2016,3,15,16,45,705.0,56.5,1.2,10.5,264.0,553.93,456.63
2016,3,15,17,0,657.0,51.0,1.2,10.0,211.0,493.87,409.26
2016,3,15,17,15,577.0,44.0,1.2,9.0,159.5,414.65,344.44
2016,3,15,17,30,497.0,37.0,1.2,8.0,108.0,345.51,284.04
2016,3,15,17,45,353.5,26.0,1.3,7.5,66.0,240.5,187.89
2016,3,15,18,0,210.0,15.0,1.4,7.0,24.0,131.89,0.0
2016,3,15,18,15,105.0,7.5,1.4,6.5,12.0,51.55,0.0
2016,3,15,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,15,78.5,7.0,1.05,4.5,10.0,6.67,0.0
2016,3,16,6,30,157.0,14.0,0.9,5.0,20.0,13.34,0.0
2016,3,16,6,45,314.0,26.0,0.8,6.0,61.5,20.39,11.77
2016,3,16,7,0,471.0,38.0,0.7,7.0,103.0,29.2,20.71
2016,3,16,7,15,557.5,46.0,0.7,7.5,155.0,34.0,25.46
2016,3,16,7,30,644.0,54.0,0.7,8.0,207.0,38.62,29.83
2016,3,16,7,45,697.0,59.0,0.7,8.5,261.0,44.56,35.21
2016,3,16,8,0,750.0,64.0,0.7,9.0,315.0,46.75,37.07
2016,3,16,8,15,785.0,68.0,0.75,9.5,368.0,48.04,38.03
2016,3,16,8,30,820.0,72.0,0.8,10.0,421.0,83.61,44.93
2016,3,16,8,45,845.0,75.0,0.85,10.5,470.5,135.31,73.8
2016,3,16,9,0,870.0,78.0,0.9,11.0,520.0,195.73,119.74
2016,3,16,9,15,887.5,80.5,0.85,11.5,565.0,249.76,165.32
2016,3,16,9,30,905.0,83.0,0.8,12.0,610.0,304.77,213.35
2016,3,16,9,45,917.5,85.0,0.8,12.5,649.5,358.58,260.63
2016,3,16,10,0,930.0,87.0,0.8,13.0,689.0,412.39,306.96
2016,3,16,10,15,939.5,88.5,0.8,13.5,721.0,464.32,350.56
2016,3,16,10,30,949.0,90.0,0.8,14.0,753.0,515.49,392.11
2016,3,16,10,45,955.0,91.5,0.85,14.5,778.0,563.91,430.65
2016,3,16,11,0,961.0,93.0,0.9,15.0,803.0,610.82,466.89
2016,3,16,11,15,965.0,93.5,0.9,15.0,820.0,653.93,499.8
2016,3,16,11,30,969.0,94.0,0.9,15.0,837.0,694.94,530.39
2016,3,16,11,45,971.0,94.5,0.9,15.5,845.5,732.35,556.73
2016,3,16,12,0,973.0,95.0,0.9,16.0,854.0,767.18,580.27
2016,3,16,12,15,973.0,95.0,0.9,16.0,854.5,797.36,600.23
2016,3,16,12,30,973.0,95.0,0.9,16.0,855.0,824.54,618.17
2016,3,16,12,45,975.5,92.0,0.9,16.0,847.5,847.52,633.33
2016,3,16,13,0,978.0,89.0,0.9,16.0,840.0,867.28,646.45
2016,3,16,13,15,974.0,88.5,0.9,16.0,823.5,881.11,655.77
2016,3,16,13,30,970.0,88.0,0.9,16.0,807.0,891.44,662.99
2016,3,16,13,45,963.5,86.5,0.9,16.0,782.5,895.12,666.02
2016,3,16,14,0,957.0,85.0,0.9,16.0,758.0,895.22,666.96
2016,3,16,14,15,948.0,84.0,0.9,16.0,726.0,890.27,664.78
2016,3,16,14,30,939.0,83.0,0.9,16.0,694.0,881.89,660.55
2016,3,16,14,45,926.5,81.0,0.9,16.0,655.5,866.14,651.59
2016,3,16,15,0,914.0,79.0,0.9,16.0,617.0,847.21,640.68
2016,3,16,15,15,897.0,76.5,0.85,15.5,572.0,821.07,625.3
2016,3,16,15,30,880.0,74.0,0.8,15.0,527.0,792.25,608.08
2016,3,16,15,45,856.5,71.5,0.8,15.0,478.0,756.0,585.22
2016,3,16,16,0,833.0,69.0,0.8,15.0,429.0,723.96,565.05
2016,3,16,16,15,800.0,65.0,0.8,14.0,376.5,675.35,534.46
2016,3,16,16,30,767.0,61.0,0.8,13.0,324.0,625.93,502.24
2016,3,16,16,45,717.5,56.0,0.8,12.5,270.0,563.88,457.63
2016,3,16,17,0,668.0,51.0,0.8,12.0,216.0,502.89,410.71
2016,3,16,17,15,588.5,44.0,0.8,11.0,163.5,423.29,347.03
2016,3,16,17,30,509.0,37.0,0.8,10.0,111.0,353.54,287.43
2016,3,16,17,45,365.5,26.5,0.8,9.5,68.0,248.12,193.04
2016,3,16,18,0,222.0,16.0,0.8,9.0,25.0,140.2,4.04
2016,3,16,18,15,111.0,8.0,0.8,9.0,12.5,54.83,0.0
2016,3,16,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,6,15,112.0,7.5,1.25,6.5,12.0,7.15,0.0
2016,3,17,6,30,224.0,15.0,1.2,7.0,24.0,11.87,0.0
2016,3,17,6,45,373.0,25.5,1.2,8.0,67.5,19.77,11.34
2016,3,17,7,0,522.0,36.0,1.2,9.0,111.0,29.75,21.06
2016,3,17,7,15,603.0,43.0,1.1,9.5,163.5,34.22,25.45
2016,3,17,7,30,684.0,50.0,1.0,10.0,216.0,38.57,29.52
2016,3,17,7,45,733.0,55.0,0.95,10.5,271.0,40.98,31.67
2016,3,17,8,0,782.0,60.0,0.9,11.0,326.0,43.34,33.67
2016,3,17,8,15,815.0,63.5,0.8,11.5,379.0,44.39,34.44
2016,3,17,8,30,848.0,67.0,0.7,12.0,432.0,85.13,43.22
2016,3,17,8,45,870.5,70.0,0.65,13.0,482.0,144.83,79.25
2016,3,17,9,0,893.0,73.0,0.6,14.0,532.0,199.77,120.46
2016,3,17,9,15,909.5,75.5,0.55,14.5,577.0,254.78,166.51
2016,3,17,9,30,926.0,78.0,0.5,15.0,622.0,310.67,214.58
2016,3,17,9,45,937.5,80.0,0.45,15.5,661.0,365.2,261.42
2016,3,17,10,0,949.0,82.0,0.4,16.0,700.0,419.61,306.93
2016,3,17,10,15,957.5,83.0,0.35,16.5,732.0,471.56,349.1
2016,3,17,10,30,966.0,84.0,0.3,17.0,764.0,522.6,388.95
2016,3,17,10,45,971.0,85.5,0.25,17.5,788.5,571.18,425.45
2016,3,17,11,0,976.0,87.0,0.2,18.0,813.0,618.13,459.38
2016,3,17,11,15,979.5,87.5,0.2,18.0,830.0,661.43,491.09
2016,3,17,11,30,983.0,88.0,0.2,18.0,847.0,702.55,520.49
2016,3,17,11,45,984.5,88.5,0.25,18.5,855.0,739.99,546.42
2016,3,17,12,0,986.0,89.0,0.3,19.0,863.0,774.78,569.27
2016,3,17,12,15,986.0,89.0,0.35,19.0,863.0,805.18,589.42
2016,3,17,12,30,986.0,89.0,0.4,19.0,863.0,832.55,607.69
2016,3,17,12,45,983.5,88.5,0.45,19.0,854.5,854.33,622.46
2016,3,17,13,0,981.0,88.0,0.5,19.0,846.0,872.75,635.26
2016,3,17,13,15,976.5,87.5,0.5,19.0,829.5,886.12,644.01
2016,3,17,13,30,972.0,87.0,0.5,19.0,813.0,895.97,650.7
2016,3,17,13,45,965.5,86.0,0.55,19.0,788.0,900.09,654.94
2016,3,17,14,0,959.0,85.0,0.6,19.0,763.0,900.65,657.15
2016,3,17,14,15,950.0,83.5,0.6,18.5,731.0,895.05,655.84
2016,3,17,14,30,941.0,82.0,0.6,18.0,699.0,885.98,652.51
2016,3,17,14,45,928.0,80.5,0.6,18.0,660.0,870.25,643.78
2016,3,17,15,0,915.0,79.0,0.6,18.0,621.0,851.36,633.16
2016,3,17,15,15,898.5,76.5,0.55,18.0,576.0,825.48,617.06
2016,3,17,15,30,882.0,74.0,0.5,18.0,531.0,796.9,599.23
2016,3,17,15,45,858.0,71.5,0.5,18.0,481.5,760.08,576.58
2016,3,17,16,0,834.0,69.0,0.5,18.0,432.0,727.52,556.63
2016,3,17,16,15,801.0,65.5,0.5,17.0,379.5,679.34,527.18
2016,3,17,16,30,768.0,62.0,0.5,16.0,327.0,630.35,496.17
2016,3,17,16,45,719.0,57.0,0.55,15.5,273.0,568.39,453.43
2016,3,17,17,0,670.0,52.0,0.6,15.0,219.0,507.44,408.11
2016,3,17,17,15,591.5,45.0,0.65,14.0,166.5,428.06,346.26
2016,3,17,17,30,513.0,38.0,0.7,13.0,114.0,358.5,288.17
2016,3,17,17,45,371.0,27.5,0.8,12.5,70.5,253.14,196.04
2016,3,17,18,0,229.0,17.0,0.9,12.0,27.0,146.23,27.09
2016,3,17,18,15,114.5,8.5,0.85,11.5,13.5,57.06,0.0
2016,3,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,6,15,108.0,8.5,0.95,6.5,13.0,8.1,0.0
2016,3,18,6,30,216.0,17.0,0.9,7.0,26.0,13.57,0.0
2016,3,18,6,45,359.0,28.0,0.85,7.5,69.5,21.83,13.35
2016,3,18,7,0,502.0,39.0,0.8,8.0,113.0,29.65,21.14
2016,3,18,7,15,582.0,46.0,0.8,8.5,165.5,33.59,25.03
2016,3,18,7,30,662.0,53.0,0.8,9.0,218.0,40.97,31.85
2016,3,18,7,45,468.0,93.0,0.8,9.5,222.5,66.55,54.94
2016,3,18,8,0,274.0,133.0,0.8,10.0,227.0,98.52,83.22
2016,3,18,8,15,160.0,154.5,0.75,10.0,211.5,118.76,100.71
2016,3,18,8,30,46.0,176.0,0.7,10.0,196.0,145.69,116.71
2016,3,18,8,45,92.5,205.5,0.7,10.5,251.5,177.73,139.7
2016,3,18,9,0,139.0,235.0,0.7,11.0,307.0,208.9,161.92
2016,3,18,9,15,176.0,255.0,0.7,11.5,354.0,243.57,187.87
2016,3,18,9,30,213.0,275.0,0.7,12.0,401.0,282.29,217.37
2016,3,18,9,45,255.0,287.5,0.7,12.5,448.0,315.62,242.76
2016,3,18,10,0,297.0,300.0,0.7,13.0,495.0,358.72,275.79
2016,3,18,10,15,422.0,274.5,0.7,13.0,565.5,406.39,312.13
2016,3,18,10,30,547.0,249.0,0.7,13.0,636.0,467.97,359.38
2016,3,18,10,45,750.5,172.0,0.7,13.5,722.5,534.31,409.88
2016,3,18,11,0,954.0,95.0,0.7,14.0,809.0,617.71,472.38
2016,3,18,11,15,958.0,96.0,0.7,14.0,826.0,660.95,504.6
2016,3,18,11,30,962.0,97.0,0.7,14.0,843.0,702.13,534.98
2016,3,18,11,45,964.0,97.0,0.7,14.5,851.5,738.78,560.53
2016,3,18,12,0,966.0,97.0,0.7,15.0,860.0,772.85,582.98
2016,3,18,12,15,966.0,97.5,0.7,15.0,860.5,803.22,602.93
2016,3,18,12,30,966.0,98.0,0.7,15.0,861.0,830.63,620.88
2016,3,18,12,45,949.0,105.0,0.75,15.0,849.0,848.26,633.25
2016,3,18,13,0,932.0,112.0,0.8,15.0,837.0,862.21,643.44
2016,3,18,13,15,928.0,111.5,0.8,15.0,820.5,875.51,652.5
2016,3,18,13,30,924.0,111.0,0.8,15.0,804.0,885.48,659.48
2016,3,18,13,45,915.5,110.5,0.8,15.0,779.0,888.34,661.98
2016,3,18,14,0,907.0,110.0,0.8,15.0,754.0,887.8,662.49
2016,3,18,14,15,897.0,108.0,0.8,14.5,722.0,881.04,660.32
2016,3,18,14,30,887.0,106.0,0.8,14.0,690.0,877.22,660.33
2016,3,18,14,45,873.5,103.5,0.85,14.0,651.5,860.68,651.61
2016,3,18,15,0,860.0,101.0,0.9,14.0,613.0,841.06,640.99
2016,3,18,15,15,841.5,98.0,0.95,13.5,568.5,813.91,626.32
2016,3,18,15,30,823.0,95.0,1.0,13.0,524.0,784.18,609.71
2016,3,18,15,45,799.0,90.5,1.05,12.5,475.5,746.08,586.83
2016,3,18,16,0,775.0,86.0,1.1,12.0,427.0,706.12,562.09
2016,3,18,16,15,739.5,81.5,1.1,11.5,374.5,660.16,531.62
2016,3,18,16,30,704.0,77.0,1.1,11.0,322.0,610.16,497.15
2016,3,18,16,45,653.0,70.5,1.1,10.5,269.0,547.18,450.1
2016,3,18,17,0,602.0,64.0,1.1,10.0,216.0,485.55,401.96
2016,3,18,17,15,519.0,55.0,1.05,9.5,164.5,403.62,334.72
2016,3,18,17,30,436.0,46.0,1.0,9.0,113.0,326.6,268.45
2016,3,18,17,45,301.0,33.0,1.0,8.5,70.5,224.42,177.78
2016,3,18,18,0,166.0,20.0,1.0,8.0,28.0,120.4,37.15
2016,3,18,18,15,83.0,10.0,0.95,7.5,14.0,45.23,0.0
2016,3,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,0.45,6.5,9.0,8.58,0.0
2016,3,19,6,30,0.0,18.0,0.4,7.0,18.0,16.6,1.96
2016,3,19,6,45,54.0,37.0,0.35,7.5,45.0,31.5,22.0
2016,3,19,7,0,108.0,56.0,0.3,8.0,72.0,46.74,36.6
2016,3,19,7,15,129.0,78.0,0.3,8.5,105.0,63.63,52.25
2016,3,19,7,30,150.0,100.0,0.3,9.0,138.0,80.02,67.07
2016,3,19,7,45,165.0,121.5,0.35,9.5,172.0,95.57,80.76
2016,3,19,8,0,180.0,143.0,0.4,10.0,206.0,110.63,93.69
2016,3,19,8,15,234.0,161.0,0.4,10.5,256.0,115.98,97.86
2016,3,19,8,30,288.0,179.0,0.4,11.0,306.0,148.2,110.33
2016,3,19,8,45,316.5,196.5,0.45,11.5,350.0,183.96,134.24
2016,3,19,9,0,345.0,214.0,0.5,12.0,394.0,222.91,163.34
2016,3,19,9,15,605.5,150.5,0.5,12.0,499.0,247.03,173.89
2016,3,19,9,30,866.0,87.0,0.5,12.0,604.0,310.74,220.07
2016,3,19,9,45,876.0,90.0,0.5,12.5,641.5,362.69,265.21
2016,3,19,10,0,886.0,93.0,0.5,13.0,679.0,414.46,309.19
2016,3,19,10,15,895.5,94.5,0.5,13.0,710.0,464.34,351.05
2016,3,19,10,30,905.0,96.0,0.5,13.0,741.0,513.54,391.13
2016,3,19,10,45,912.5,96.5,0.5,13.5,765.5,559.9,427.17
2016,3,19,11,0,920.0,97.0,0.5,14.0,790.0,604.94,461.04
2016,3,19,11,15,924.0,98.0,0.5,14.0,806.5,646.81,492.49
2016,3,19,11,30,928.0,99.0,0.5,14.0,823.0,686.69,521.75
2016,3,19,11,45,696.5,211.0,0.55,14.5,757.5,670.04,506.94
2016,3,19,12,0,465.0,323.0,0.6,15.0,692.0,636.54,479.9
2016,3,19,12,15,415.5,344.5,0.6,15.0,674.5,636.59,479.94
2016,3,19,12,30,366.0,366.0,0.6,15.0,657.0,635.64,478.62
2016,3,19,12,45,436.0,334.5,0.6,15.0,677.5,678.58,510.52
2016,3,19,13,0,506.0,303.0,0.6,15.0,698.0,718.53,539.67
2016,3,19,13,15,721.5,196.0,0.6,15.0,746.5,804.18,603.23
2016,3,19,13,30,937.0,89.0,0.6,15.0,795.0,876.86,651.0
2016,3,19,13,45,930.5,88.0,0.65,15.0,771.0,880.51,653.98
2016,3,19,14,0,924.0,87.0,0.7,15.0,747.0,880.73,655.92
2016,3,19,14,15,916.0,86.0,0.7,14.5,716.5,876.29,655.26
2016,3,19,14,30,908.0,85.0,0.7,14.0,686.0,868.53,652.61
2016,3,19,14,45,895.5,83.5,0.7,14.0,648.5,853.21,643.88
2016,3,19,15,0,883.0,82.0,0.7,14.0,611.0,834.85,633.29
2016,3,19,15,15,867.0,79.5,0.7,13.5,567.5,809.58,619.21
2016,3,19,15,30,851.0,77.0,0.7,13.0,524.0,781.71,603.32
2016,3,19,15,45,828.5,74.5,0.75,13.0,476.0,752.71,586.14
2016,3,19,16,0,806.0,72.0,0.8,13.0,428.0,715.5,562.79
2016,3,19,16,15,774.0,68.0,0.85,12.5,377.0,667.84,532.29
2016,3,19,16,30,742.0,64.0,0.9,12.0,326.0,619.39,500.14
2016,3,19,16,45,693.0,59.5,0.95,11.5,273.0,558.45,456.68
2016,3,19,17,0,644.0,55.0,1.0,11.0,220.0,498.53,410.73
2016,3,19,17,15,568.0,48.0,0.95,10.5,168.5,425.81,351.19
2016,3,19,17,30,492.0,41.0,0.9,10.0,117.0,353.45,289.09
2016,3,19,17,45,246.0,36.0,0.9,9.5,74.0,199.2,157.51
2016,3,19,18,0,0.0,31.0,0.9,9.0,31.0,40.74,12.75
2016,3,19,18,15,0.0,15.5,0.9,8.5,15.5,14.77,0.0
2016,3,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,6,15,25.5,9.5,0.75,7.5,11.0,9.05,0.0
2016,3,20,6,30,51.0,19.0,0.7,8.0,22.0,15.94,3.72
2016,3,20,6,45,102.0,38.0,0.7,9.0,51.5,30.99,21.54
2016,3,20,7,0,153.0,57.0,0.7,10.0,81.0,45.53,35.24
2016,3,20,7,15,177.0,78.0,0.7,10.5,116.0,60.94,49.45
2016,3,20,7,30,201.0,99.0,0.7,11.0,151.0,75.76,62.8
2016,3,20,7,45,214.5,120.5,0.75,11.5,187.0,90.3,75.55
2016,3,20,8,0,228.0,142.0,0.8,12.0,223.0,104.22,87.47
2016,3,20,8,15,255.0,162.0,0.8,12.0,265.5,117.69,98.93
2016,3,20,8,30,282.0,182.0,0.8,12.0,308.0,151.65,112.67
2016,3,20,8,45,291.0,203.5,0.85,12.5,345.5,187.76,138.13
2016,3,20,9,0,300.0,225.0,0.9,13.0,383.0,225.1,166.99
2016,3,20,9,15,294.0,247.0,0.9,13.0,412.5,260.61,196.28
2016,3,20,9,30,288.0,269.0,0.9,13.0,442.0,295.65,225.34
2016,3,20,9,45,330.5,278.0,0.95,13.5,488.5,336.19,257.0
2016,3,20,10,0,373.0,287.0,1.0,14.0,535.0,380.68,291.65
2016,3,20,10,15,638.5,192.5,1.0,14.0,641.0,435.09,333.08
2016,3,20,10,30,904.0,98.0,1.0,14.0,747.0,519.06,398.14
2016,3,20,10,45,908.5,100.5,1.05,14.0,771.0,565.6,435.47
2016,3,20,11,0,913.0,103.0,1.1,14.0,795.0,610.6,471.04
2016,3,20,11,15,917.0,104.0,1.1,14.0,811.0,652.24,502.91
2016,3,20,11,30,921.0,105.0,1.1,14.0,827.0,691.9,532.61
2016,3,20,11,45,536.5,255.0,1.15,14.0,676.5,604.67,465.93
2016,3,20,12,0,152.0,405.0,1.2,14.0,526.0,488.06,375.04
2016,3,20,12,15,132.5,402.0,1.2,14.0,507.5,480.46,370.26
2016,3,20,12,30,113.0,399.0,1.2,14.0,489.0,466.73,360.05
2016,3,20,12,45,77.5,370.0,1.2,14.0,431.5,416.93,322.81
2016,3,20,13,0,42.0,341.0,1.2,14.0,374.0,364.48,283.18
2016,3,20,13,15,56.0,348.0,1.2,14.0,391.5,386.73,300.95
2016,3,20,13,30,70.0,355.0,1.2,14.0,409.0,409.58,318.67
2016,3,20,13,45,68.5,342.5,1.2,14.0,393.5,399.45,311.36
2016,3,20,14,0,67.0,330.0,1.2,14.0,378.0,388.87,303.95
2016,3,20,14,15,43.5,288.0,1.2,13.5,319.0,327.43,257.71
2016,3,20,14,30,20.0,246.0,1.2,13.0,260.0,254.96,201.95
2016,3,20,14,45,19.5,233.0,1.2,13.0,246.0,242.62,193.02
2016,3,20,15,0,19.0,220.0,1.2,13.0,232.0,230.19,183.7
2016,3,20,15,15,17.5,205.0,1.15,12.5,215.5,214.77,172.17
2016,3,20,15,30,16.0,190.0,1.1,12.0,199.0,199.31,160.51
2016,3,20,15,45,159.0,185.0,1.1,12.0,256.5,330.85,271.12
2016,3,20,16,0,302.0,180.0,1.1,12.0,314.0,446.8,364.89
2016,3,20,16,15,291.0,159.5,1.05,11.5,276.5,409.86,336.53
2016,3,20,16,30,280.0,139.0,1.0,11.0,239.0,372.25,308.2
2016,3,20,16,45,265.0,117.5,0.95,11.0,200.0,330.09,274.76
2016,3,20,17,0,250.0,96.0,0.9,11.0,161.0,287.7,240.08
2016,3,20,17,15,219.5,76.0,0.9,10.5,123.5,237.94,198.3
2016,3,20,17,30,189.0,56.0,0.9,10.0,86.0,189.44,155.96
2016,3,20,17,45,126.5,38.0,0.9,10.0,54.5,128.81,101.34
2016,3,20,18,0,64.0,20.0,0.9,10.0,23.0,64.83,28.66
2016,3,20,18,15,32.0,10.0,0.9,10.0,11.5,23.45,0.0
2016,3,20,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,6,15,16.0,10.5,0.9,7.5,11.5,10.01,0.0
2016,3,21,6,30,32.0,21.0,0.9,8.0,23.0,18.44,6.84
2016,3,21,6,45,78.0,41.5,0.9,8.5,52.5,35.1,25.32
2016,3,21,7,0,124.0,62.0,0.9,9.0,82.0,49.16,38.69
2016,3,21,7,15,150.5,84.0,0.95,9.0,117.5,65.15,53.56
2016,3,21,7,30,177.0,106.0,1.0,9.0,153.0,80.52,67.58
2016,3,21,7,45,199.5,125.5,1.05,9.5,189.0,93.58,79.08
2016,3,21,8,0,222.0,145.0,1.1,10.0,225.0,106.1,89.83
2016,3,21,8,15,330.0,151.0,1.15,10.0,289.5,113.04,95.64
2016,3,21,8,30,438.0,157.0,1.2,10.0,354.0,139.33,97.44
2016,3,21,8,45,399.0,186.0,1.25,10.0,381.0,183.84,131.63
2016,3,21,9,0,360.0,215.0,1.3,10.0,408.0,230.26,170.98
2016,3,21,9,15,373.0,232.5,1.3,10.0,446.0,269.79,203.65
2016,3,21,9,30,386.0,250.0,1.3,10.0,484.0,310.66,237.84
2016,3,21,9,45,372.5,271.5,1.35,10.5,509.0,347.04,268.56
2016,3,21,10,0,359.0,293.0,1.4,11.0,534.0,382.04,297.45
2016,3,21,10,15,435.5,279.5,1.45,11.0,585.0,422.81,330.2
2016,3,21,10,30,512.0,266.0,1.5,11.0,636.0,473.54,370.68
2016,3,21,10,45,272.5,290.5,1.55,11.0,488.0,398.51,314.6
2016,3,21,11,0,33.0,315.0,1.6,11.0,340.0,303.29,239.72
2016,3,21,11,15,18.0,236.0,1.6,11.0,250.0,228.78,181.44
2016,3,21,11,30,3.0,157.0,1.6,11.0,160.0,147.99,116.61
2016,3,21,11,45,5.0,169.5,1.65,11.5,174.0,161.24,127.32
2016,3,21,12,0,7.0,182.0,1.7,12.0,188.0,174.71,137.93
2016,3,21,12,15,7.0,182.0,1.7,12.0,188.0,175.22,138.3
2016,3,21,12,30,7.0,182.0,1.7,12.0,188.0,175.71,138.72
2016,3,21,12,45,9.0,206.5,1.7,12.0,214.5,200.93,159.0
2016,3,21,13,0,11.0,231.0,1.7,12.0,241.0,226.55,179.43
2016,3,21,13,15,10.5,227.0,1.7,12.0,236.0,223.09,176.73
2016,3,21,13,30,10.0,223.0,1.7,12.0,231.0,219.57,174.1
2016,3,21,13,45,5.0,146.0,1.7,12.0,150.0,141.49,111.46
2016,3,21,14,0,0.0,69.0,1.7,12.0,69.0,64.33,48.19
2016,3,21,14,15,0.0,105.0,1.65,11.5,105.0,98.17,76.56
2016,3,21,14,30,0.0,141.0,1.6,11.0,141.0,133.01,105.55
2016,3,21,14,45,0.0,142.0,1.6,11.0,142.0,134.28,106.74
2016,3,21,15,0,0.0,143.0,1.6,11.0,143.0,135.66,108.15
2016,3,21,15,15,0.0,82.5,1.6,10.5,82.5,76.86,59.61
2016,3,21,15,30,0.0,22.0,1.6,10.0,22.0,20.44,11.93
2016,3,21,15,45,2.0,85.0,1.6,10.0,86.0,80.74,63.67
2016,3,21,16,0,4.0,148.0,1.6,10.0,150.0,148.2,120.73
2016,3,21,16,15,2.0,111.0,1.5,9.5,112.0,108.46,87.61
2016,3,21,16,30,0.0,74.0,1.4,9.0,74.0,69.2,54.45
2016,3,21,16,45,0.0,62.0,1.35,9.0,62.0,57.66,44.66
2016,3,21,17,0,0.0,50.0,1.3,9.0,50.0,46.47,34.97
2016,3,21,17,15,148.5,56.0,1.3,8.5,80.0,166.45,140.74
2016,3,21,17,30,297.0,62.0,1.3,8.0,110.0,270.52,225.91
2016,3,21,17,45,206.0,43.0,1.3,8.0,70.5,189.49,152.32
2016,3,21,18,0,115.0,24.0,1.3,8.0,31.0,105.74,56.87
2016,3,21,18,15,57.5,12.0,1.3,7.5,15.5,36.59,0.0
2016,3,21,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,6,15,122.0,12.0,1.1,5.5,20.0,11.44,0.0
2016,3,22,6,30,244.0,24.0,1.1,6.0,40.0,19.4,8.78
2016,3,22,6,45,379.0,35.0,1.15,6.5,86.0,27.34,18.77
2016,3,22,7,0,514.0,46.0,1.2,7.0,132.0,34.9,26.16
2016,3,22,7,15,589.5,53.0,1.2,7.0,185.5,38.57,29.81
2016,3,22,7,30,665.0,60.0,1.2,7.0,239.0,42.12,33.17
2016,3,22,7,45,434.0,104.5,1.3,7.5,231.0,74.06,62.13
2016,3,22,8,0,203.0,149.0,1.4,8.0,223.0,114.86,98.38
2016,3,22,8,15,250.0,167.0,1.4,8.0,271.5,124.22,98.71
2016,3,22,8,30,297.0,185.0,1.4,8.0,320.0,158.3,118.67
2016,3,22,8,45,347.0,197.0,1.45,8.5,371.5,193.83,142.84
2016,3,22,9,0,397.0,209.0,1.5,9.0,423.0,234.65,173.82
2016,3,22,9,15,201.0,196.0,1.5,9.0,305.0,204.09,157.88
2016,3,22,9,30,5.0,183.0,1.5,9.0,187.0,166.93,134.32
2016,3,22,9,45,234.5,221.0,1.55,9.5,380.0,262.69,206.99
2016,3,22,10,0,464.0,259.0,1.6,10.0,573.0,393.52,307.54
2016,3,22,10,15,445.0,280.5,1.6,10.0,592.5,429.99,337.42
2016,3,22,10,30,426.0,302.0,1.6,10.0,612.0,464.42,365.37
2016,3,22,10,45,240.0,324.0,1.65,10.5,500.0,411.01,324.69
2016,3,22,11,0,54.0,346.0,1.7,11.0,388.0,342.36,270.27
2016,3,22,11,15,249.0,337.5,1.7,11.0,534.5,457.98,362.08
2016,3,22,11,30,444.0,329.0,1.7,11.0,681.0,591.88,464.34
2016,3,22,11,45,315.0,369.0,1.7,11.0,620.5,559.96,438.05
2016,3,22,12,0,186.0,409.0,1.7,11.0,560.0,517.72,404.58
2016,3,22,12,15,196.5,408.5,1.7,11.0,567.5,535.66,418.73
2016,3,22,12,30,207.0,408.0,1.7,11.0,575.0,553.51,432.35
2016,3,22,12,45,285.5,387.5,1.75,11.0,615.5,611.46,477.39
2016,3,22,13,0,364.0,367.0,1.8,11.0,656.0,666.36,519.6
2016,3,22,13,15,223.5,366.5,1.85,11.0,543.0,552.7,433.73
2016,3,22,13,30,83.0,366.0,1.9,11.0,430.0,432.35,340.89
2016,3,22,13,45,45.0,280.0,1.95,11.0,314.5,315.1,250.99
2016,3,22,14,0,7.0,194.0,2.0,11.0,199.0,190.06,151.3
2016,3,22,14,15,223.5,231.0,2.0,10.5,381.5,442.4,359.2
2016,3,22,14,30,440.0,268.0,2.0,10.0,564.0,682.16,543.92
2016,3,22,14,45,476.5,238.5,2.05,10.0,543.0,683.04,545.21
2016,3,22,15,0,513.0,209.0,2.1,10.0,522.0,680.55,546.27
2016,3,22,15,15,444.0,211.0,2.1,9.5,468.0,622.21,503.49
2016,3,22,15,30,375.0,213.0,2.1,9.0,414.0,552.02,451.37
2016,3,22,15,45,405.0,185.5,2.1,9.0,384.5,552.56,454.38
2016,3,22,16,0,435.0,158.0,2.1,9.0,355.0,537.47,444.97
2016,3,22,16,15,217.5,95.5,2.0,8.5,194.0,277.43,234.97
2016,3,22,16,30,0.0,33.0,1.9,8.0,33.0,30.63,21.08
2016,3,22,16,45,0.0,27.5,1.85,8.0,27.5,25.51,16.78
2016,3,22,17,0,0.0,22.0,1.8,8.0,22.0,20.4,12.3
2016,3,22,17,15,267.5,32.0,1.7,7.5,76.0,223.59,192.23
2016,3,22,17,30,535.0,42.0,1.6,7.0,130.0,383.24,321.32
2016,3,22,17,45,404.0,32.0,1.55,6.5,84.5,280.88,228.65
2016,3,22,18,0,273.0,22.0,1.5,6.0,39.0,181.62,110.4
2016,3,22,18,15,136.5,11.0,1.45,6.0,19.5,70.51,0.0
2016,3,22,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,6,15,59.0,12.5,1.0,4.5,16.5,11.91,0.0
2016,3,23,6,30,118.0,25.0,1.0,5.0,33.0,19.53,9.77
2016,3,23,6,45,176.0,43.5,1.0,5.5,68.0,33.49,24.46
2016,3,23,7,0,234.0,62.0,1.0,6.0,103.0,46.85,37.19
2016,3,23,7,15,267.5,81.0,1.0,6.5,143.0,63.29,52.46
2016,3,23,7,30,301.0,100.0,1.0,7.0,183.0,76.66,64.62
2016,3,23,7,45,327.0,116.5,1.0,7.5,223.5,87.79,74.44
2016,3,23,8,0,353.0,133.0,1.0,8.0,264.0,91.8,77.68
2016,3,23,8,15,341.0,157.5,1.0,8.5,299.0,121.57,94.03
2016,3,23,8,30,329.0,182.0,1.0,9.0,334.0,160.53,118.3
2016,3,23,8,45,279.5,212.0,1.05,9.5,350.5,197.52,147.94
2016,3,23,9,0,230.0,242.0,1.1,10.0,367.0,236.23,181.08
2016,3,23,9,15,457.0,198.5,1.05,10.5,472.0,262.18,194.29
2016,3,23,9,30,684.0,155.0,1.0,11.0,577.0,320.43,236.73
2016,3,23,9,45,639.0,185.0,0.95,11.5,598.0,368.3,278.53
2016,3,23,10,0,594.0,215.0,0.9,12.0,619.0,411.3,314.77
2016,3,23,10,15,545.0,245.0,0.85,12.0,628.5,447.23,344.59
2016,3,23,10,30,496.0,275.0,0.8,12.0,638.0,478.28,369.36
2016,3,23,10,45,734.5,184.0,0.8,12.5,740.5,553.97,427.38
2016,3,23,11,0,973.0,93.0,0.8,13.0,843.0,648.68,498.23
2016,3,23,11,15,755.5,197.5,0.8,13.0,787.5,647.53,495.67
2016,3,23,11,30,538.0,302.0,0.8,13.0,732.0,631.58,482.14
2016,3,23,11,45,761.0,198.0,0.8,13.5,812.0,715.0,545.01
2016,3,23,12,0,984.0,94.0,0.8,14.0,892.0,803.84,607.32
2016,3,23,12,15,781.0,195.5,0.8,14.0,828.5,782.74,590.34
2016,3,23,12,30,578.0,297.0,0.8,14.0,765.0,745.47,561.25
2016,3,23,12,45,773.0,198.5,0.85,14.0,817.5,825.83,622.47
2016,3,23,13,0,968.0,100.0,0.9,14.0,870.0,898.37,671.11
2016,3,23,13,15,758.0,190.5,0.95,14.0,786.5,840.89,633.1
2016,3,23,13,30,548.0,281.0,1.0,14.0,703.0,765.35,579.46
2016,3,23,13,45,531.5,274.0,1.05,14.0,673.0,753.57,573.65
2016,3,23,14,0,515.0,267.0,1.1,14.0,643.0,739.32,565.27
2016,3,23,14,15,567.0,236.0,1.1,13.5,633.5,756.36,580.93
2016,3,23,14,30,619.0,205.0,1.1,13.0,624.0,774.41,596.94
2016,3,23,14,45,676.5,170.5,1.1,13.0,604.5,786.63,607.67
2016,3,23,15,0,734.0,136.0,1.1,13.0,585.0,793.4,613.69
2016,3,23,15,15,793.5,112.5,1.1,12.5,567.0,804.99,624.46
2016,3,23,15,30,853.0,89.0,1.1,12.0,549.0,815.44,634.59
2016,3,23,15,45,828.0,86.0,1.1,12.0,499.0,777.04,609.42
2016,3,23,16,0,803.0,83.0,1.1,12.0,449.0,736.8,583.16
2016,3,23,16,15,769.5,79.0,1.1,11.5,396.0,687.46,550.76
2016,3,23,16,30,736.0,75.0,1.1,11.0,343.0,637.36,516.83
2016,3,23,16,45,687.5,69.0,1.1,10.5,289.0,578.68,474.64
2016,3,23,17,0,639.0,63.0,1.1,10.0,235.0,517.22,427.45
2016,3,23,17,15,562.5,55.0,1.1,9.0,182.0,437.79,364.08
2016,3,23,17,30,486.0,47.0,1.1,8.0,129.0,362.78,300.85
2016,3,23,17,45,355.0,35.5,1.15,7.5,83.5,260.07,211.05
2016,3,23,18,0,224.0,24.0,1.2,7.0,38.0,161.7,103.56
2016,3,23,18,15,112.0,12.0,1.2,6.5,19.0,60.96,0.0
2016,3,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,6,15,119.5,13.0,1.05,5.5,22.0,12.39,0.0
2016,3,24,6,30,239.0,26.0,1.1,6.0,44.0,20.81,11.34
2016,3,24,6,45,357.0,38.0,1.15,7.0,89.5,29.56,20.88
2016,3,24,7,0,475.0,50.0,1.2,8.0,135.0,37.86,28.81
2016,3,24,7,15,547.5,58.0,1.2,8.5,187.0,42.2,32.96
2016,3,24,7,30,620.0,66.0,1.2,9.0,239.0,46.35,36.74
2016,3,24,7,45,663.0,72.5,1.25,9.5,291.5,49.04,39.05
2016,3,24,8,0,706.0,79.0,1.3,10.0,344.0,51.59,41.15
2016,3,24,8,15,708.0,86.0,1.25,10.5,383.5,72.17,44.18
2016,3,24,8,30,710.0,93.0,1.2,11.0,423.0,118.95,67.75
2016,3,24,8,45,758.5,96.5,1.2,11.5,482.5,174.62,107.19
2016,3,24,9,0,807.0,100.0,1.2,12.0,542.0,229.81,151.33
2016,3,24,9,15,825.0,103.5,1.15,12.0,586.5,282.3,197.18
2016,3,24,9,30,843.0,107.0,1.1,12.0,631.0,336.01,244.53
2016,3,24,9,45,840.0,117.5,1.1,12.5,666.0,389.34,291.0
2016,3,24,10,0,837.0,128.0,1.1,13.0,701.0,441.43,335.09
2016,3,24,10,15,848.0,130.0,1.1,13.0,732.0,491.01,376.45
2016,3,24,10,30,859.0,132.0,1.1,13.0,763.0,540.2,416.34
2016,3,24,10,45,870.5,131.0,1.15,13.5,788.5,586.37,452.51
2016,3,24,11,0,882.0,130.0,1.2,14.0,814.0,631.67,487.05
2016,3,24,11,15,887.0,131.0,1.2,14.0,830.5,674.08,519.04
2016,3,24,11,30,892.0,132.0,1.2,14.0,847.0,713.47,548.21
2016,3,24,11,45,898.5,130.0,1.2,14.5,856.0,749.19,573.26
2016,3,24,12,0,905.0,128.0,1.2,15.0,865.0,782.76,595.63
2016,3,24,12,15,905.5,128.5,1.2,15.0,865.5,811.81,615.05
2016,3,24,12,30,906.0,129.0,1.2,15.0,866.0,838.13,632.62
2016,3,24,12,45,920.5,119.5,1.25,15.0,862.0,863.07,649.99
2016,3,24,13,0,935.0,110.0,1.3,15.0,858.0,885.19,665.55
2016,3,24,13,15,931.5,109.0,1.3,14.5,841.5,897.92,675.5
2016,3,24,13,30,928.0,108.0,1.3,14.0,825.0,907.29,683.49
2016,3,24,13,45,924.0,106.0,1.35,14.0,801.0,911.81,687.91
2016,3,24,14,0,920.0,104.0,1.4,14.0,777.0,912.91,690.26
2016,3,24,14,15,910.5,102.0,1.4,14.0,745.0,905.87,686.61
2016,3,24,14,30,901.0,100.0,1.4,14.0,713.0,895.5,680.96
2016,3,24,14,45,890.5,97.0,1.45,14.0,674.5,879.93,672.62
