Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,15,0,880.0,94.0,1.5,14.0,636.0,861.27,662.25
2016,3,24,15,15,862.5,91.5,1.5,13.5,591.5,841.05,651.42
2016,3,24,15,30,845.0,89.0,1.5,13.0,547.0,811.64,634.11
2016,3,24,15,45,809.0,89.5,1.5,13.0,496.0,768.62,605.85
2016,3,24,16,0,773.0,90.0,1.5,13.0,445.0,724.2,576.23
2016,3,24,16,15,739.0,85.5,1.5,12.5,392.5,678.59,546.13
2016,3,24,16,30,705.0,81.0,1.5,12.0,340.0,628.74,511.92
2016,3,24,16,45,653.0,75.0,1.5,11.5,286.0,564.46,464.62
2016,3,24,17,0,601.0,69.0,1.5,11.0,232.0,501.62,415.93
2016,3,24,17,15,527.0,60.0,1.45,10.5,180.0,423.56,352.39
2016,3,24,17,30,453.0,51.0,1.4,10.0,128.0,349.68,289.36
2016,3,24,17,45,342.0,37.5,1.4,9.5,84.0,256.29,207.49
2016,3,24,18,0,231.0,24.0,1.4,9.0,40.0,167.01,111.43
2016,3,24,18,15,115.5,12.0,1.35,8.5,20.0,62.78,0.0
2016,3,24,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,6,15,137.0,14.5,1.1,5.5,25.5,13.82,0.0
2016,3,25,6,30,274.0,29.0,1.1,6.0,51.0,23.48,14.02
2016,3,25,6,45,387.5,40.5,1.1,6.5,97.5,31.65,22.87
2016,3,25,7,0,501.0,52.0,1.1,7.0,144.0,39.41,30.39
2016,3,25,7,15,572.0,60.0,1.1,7.5,197.0,43.68,34.47
2016,3,25,7,30,643.0,68.0,1.1,8.0,250.0,47.77,38.19
2016,3,25,7,45,684.5,74.5,1.15,8.5,303.5,50.4,40.43
2016,3,25,8,0,726.0,81.0,1.2,9.0,357.0,52.88,42.47
2016,3,25,8,15,758.0,85.0,1.2,9.5,409.0,82.16,49.82
2016,3,25,8,30,790.0,89.0,1.2,10.0,461.0,131.6,74.68
2016,3,25,8,45,818.0,90.5,1.3,10.5,510.5,181.85,110.87
2016,3,25,9,0,846.0,92.0,1.4,11.0,560.0,234.82,154.84
2016,3,25,9,15,862.5,94.5,1.4,11.0,603.5,288.21,202.2
2016,3,25,9,30,879.0,97.0,1.4,11.0,647.0,348.08,255.13
2016,3,25,9,45,893.0,98.0,1.4,11.5,685.5,400.62,301.23
2016,3,25,10,0,907.0,99.0,1.4,12.0,724.0,453.29,346.28
2016,3,25,10,15,915.5,101.0,1.35,12.0,755.0,504.22,389.13
2016,3,25,10,30,924.0,103.0,1.3,12.0,786.0,554.32,429.96
2016,3,25,10,45,929.5,104.0,1.3,12.5,810.0,600.86,466.4
2016,3,25,11,0,935.0,105.0,1.3,13.0,834.0,645.87,500.54
2016,3,25,11,15,939.0,105.5,1.25,13.0,850.0,687.75,531.94
2016,3,25,11,30,943.0,106.0,1.2,13.0,866.0,727.58,561.02
2016,3,25,11,45,945.5,106.0,1.2,13.5,874.0,763.68,586.0
2016,3,25,12,0,948.0,106.0,1.2,14.0,882.0,797.27,607.51
2016,3,25,12,15,948.0,106.0,1.2,14.0,881.5,826.31,626.9
2016,3,25,12,30,948.0,106.0,1.2,14.0,881.0,852.44,644.33
2016,3,25,12,45,953.0,101.5,1.2,14.5,874.0,875.07,658.22
2016,3,25,13,0,958.0,97.0,1.2,15.0,867.0,894.6,670.07
2016,3,25,13,15,954.0,96.0,1.2,14.5,850.0,906.97,679.76
2016,3,25,13,30,950.0,95.0,1.2,14.0,833.0,915.88,687.41
2016,3,25,13,45,946.5,93.0,1.25,14.0,808.5,920.69,692.06
2016,3,25,14,0,943.0,91.0,1.3,14.0,784.0,922.02,694.6
2016,3,25,14,15,934.5,89.5,1.3,14.0,752.0,916.1,691.73
2016,3,25,14,30,926.0,88.0,1.3,14.0,720.0,906.78,686.83
2016,3,25,14,45,915.5,85.5,1.35,14.0,681.5,891.31,678.68
2016,3,25,15,0,905.0,83.0,1.4,14.0,643.0,872.67,668.47
2016,3,25,15,15,889.5,80.5,1.45,13.5,598.5,846.84,654.53
2016,3,25,15,30,874.0,78.0,1.5,13.0,554.0,818.34,638.61
2016,3,25,15,45,851.0,75.5,1.55,13.0,505.0,781.4,615.29
2016,3,25,16,0,828.0,73.0,1.6,13.0,456.0,749.03,594.93
2016,3,25,16,15,798.0,69.5,1.6,12.5,403.5,702.02,563.93
2016,3,25,16,30,768.0,66.0,1.6,12.0,351.0,654.08,531.44
2016,3,25,16,45,715.5,62.5,1.6,11.5,296.0,589.98,485.36
2016,3,25,17,0,663.0,59.0,1.6,11.0,241.0,531.32,440.36
2016,3,25,17,15,591.5,52.0,1.55,10.0,188.0,454.92,379.04
2016,3,25,17,30,520.0,45.0,1.5,9.0,135.0,382.61,317.83
2016,3,25,17,45,384.0,35.0,1.5,8.5,89.0,276.87,225.61
2016,3,25,18,0,248.0,25.0,1.5,8.0,43.0,178.26,124.0
2016,3,25,18,15,124.0,12.5,1.45,7.5,21.5,67.33,0.0
2016,3,25,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,26,6,15,184.0,12.5,0.9,6.5,28.5,11.91,0.0
2016,3,26,6,30,368.0,25.0,0.9,7.0,57.0,19.52,10.96
2016,3,26,6,45,478.0,33.5,0.9,7.5,105.0,27.48,19.12
2016,3,26,7,0,588.0,42.0,0.9,8.0,153.0,33.46,24.91
2016,3,26,7,15,650.5,47.5,0.95,8.5,206.0,36.44,27.76
2016,3,26,7,30,713.0,53.0,1.0,9.0,259.0,39.36,30.39
2016,3,26,7,45,754.0,57.0,1.1,9.5,313.0,40.9,31.67
2016,3,26,8,0,795.0,61.0,1.2,10.0,367.0,42.42,32.86
2016,3,26,8,15,822.5,64.0,1.15,10.5,419.0,78.72,43.2
2016,3,26,8,30,850.0,67.0,1.1,11.0,471.0,130.52,70.29
2016,3,26,8,45,869.0,69.5,1.1,11.5,519.0,183.36,109.37
2016,3,26,9,0,888.0,72.0,1.1,12.0,567.0,237.76,155.07
2016,3,26,9,15,902.5,74.0,1.1,12.5,610.5,291.94,202.83
2016,3,26,9,30,917.0,76.0,1.1,13.0,654.0,346.76,251.24
2016,3,26,9,45,926.0,78.5,1.1,13.5,691.5,400.42,298.03
2016,3,26,10,0,935.0,81.0,1.1,14.0,729.0,453.72,343.17
2016,3,26,10,15,943.0,82.5,1.1,14.0,760.5,505.09,386.09
2016,3,26,10,30,951.0,84.0,1.1,14.0,792.0,555.52,426.99
2016,3,26,10,45,953.0,86.5,1.1,14.5,815.0,602.4,463.2
2016,3,26,11,0,955.0,89.0,1.1,15.0,838.0,647.42,496.85
2016,3,26,11,15,958.0,89.5,1.05,15.0,853.5,689.2,527.68
2016,3,26,11,30,961.0,90.0,1.0,15.0,869.0,728.8,556.11
2016,3,26,11,45,962.5,90.5,1.0,15.0,876.5,764.99,581.07
2016,3,26,12,0,964.0,91.0,1.0,15.0,884.0,798.58,603.37
2016,3,26,12,15,963.5,91.0,1.0,15.0,883.0,827.4,622.37
2016,3,26,12,30,963.0,91.0,1.0,15.0,882.0,853.22,639.38
2016,3,26,12,45,957.5,92.5,1.05,15.0,872.0,873.39,653.46
2016,3,26,13,0,952.0,94.0,1.1,15.0,862.0,890.22,665.49
2016,3,26,13,15,947.5,93.0,1.1,15.0,845.0,901.93,673.5
2016,3,26,13,30,943.0,92.0,1.1,15.0,828.0,910.2,679.43
2016,3,26,13,45,932.5,93.0,1.1,15.0,802.0,911.98,681.26
2016,3,26,14,0,922.0,94.0,1.1,15.0,776.0,910.34,681.08
2016,3,26,14,15,913.0,92.5,1.1,15.0,743.5,903.9,677.92
2016,3,26,14,30,904.0,91.0,1.1,15.0,711.0,894.15,672.76
2016,3,26,14,45,884.5,92.0,1.1,15.0,671.0,874.99,661.45
2016,3,26,15,0,865.0,93.0,1.1,15.0,631.0,853.02,648.42
2016,3,26,15,15,847.5,90.5,1.1,14.5,587.0,832.78,637.8
2016,3,26,15,30,830.0,88.0,1.1,14.0,543.0,803.39,620.77
2016,3,26,15,45,798.5,87.0,1.1,14.0,493.0,762.2,594.23
2016,3,26,16,0,767.0,86.0,1.1,14.0,443.0,719.54,566.34
2016,3,26,16,15,639.0,97.5,1.1,13.5,371.5,622.12,498.6
2016,3,26,16,30,511.0,109.0,1.1,13.0,300.0,519.93,423.17
2016,3,26,16,45,550.0,89.0,1.1,12.5,266.0,513.37,420.9
2016,3,26,17,0,589.0,69.0,1.1,12.0,232.0,497.07,409.27
2016,3,26,17,15,515.5,60.5,1.1,11.5,181.0,419.93,347.15
2016,3,26,17,30,442.0,52.0,1.1,11.0,130.0,346.97,285.88
2016,3,26,17,45,321.0,39.5,1.15,10.5,86.0,249.01,201.48
2016,3,26,18,0,200.0,27.0,1.2,10.0,42.0,157.74,111.5
2016,3,26,18,15,100.0,13.5,1.15,9.5,21.0,57.79,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,6,15,150.0,15.0,1.0,7.0,28.5,11.85,0.0
2016,3,27,6,30,300.0,30.0,1.0,7.0,57.0,23.9,14.96
2016,3,27,6,45,414.0,40.0,1.05,7.5,104.5,30.67,22.03
2016,3,27,7,0,528.0,50.0,1.1,8.0,152.0,37.13,28.26
2016,3,27,7,15,595.5,57.0,1.05,8.5,205.5,40.68,31.63
2016,3,27,7,30,663.0,64.0,1.0,9.0,259.0,44.09,34.7
2016,3,27,7,45,712.0,68.0,0.95,9.5,314.0,49.6,39.54
2016,3,27,8,0,761.0,72.0,0.9,10.0,369.0,50.72,40.33
2016,3,27,8,15,791.5,75.5,0.9,10.0,421.5,83.44,46.0
2016,3,27,8,30,822.0,79.0,0.9,10.0,474.0,134.46,74.27
2016,3,27,8,45,841.0,83.5,0.9,10.5,522.5,187.72,114.5
2016,3,27,9,0,860.0,88.0,0.9,11.0,571.0,242.7,160.87
2016,3,27,9,15,876.0,90.5,0.9,11.0,615.0,302.74,213.43
2016,3,27,9,30,892.0,93.0,0.9,11.0,659.0,357.3,261.75
2016,3,27,9,45,902.5,95.5,0.95,11.5,697.0,410.44,308.04
2016,3,27,10,0,913.0,98.0,1.0,12.0,735.0,463.38,352.93
2016,3,27,10,15,922.0,99.5,1.05,12.0,766.5,514.35,395.71
2016,3,27,10,30,931.0,101.0,1.1,12.0,798.0,564.51,436.71
2016,3,27,10,45,935.5,103.0,1.2,12.5,822.0,611.58,473.88
2016,3,27,11,0,940.0,105.0,1.3,13.0,846.0,657.04,508.86
2016,3,27,11,15,944.0,106.0,1.35,13.0,862.5,699.48,541.38
2016,3,27,11,30,948.0,107.0,1.4,13.0,879.0,739.86,571.79
2016,3,27,11,45,949.0,108.0,1.45,13.0,886.5,775.89,597.96
2016,3,27,12,0,950.0,109.0,1.5,13.0,894.0,809.35,621.22
2016,3,27,12,15,950.5,109.0,1.5,13.0,894.0,838.74,641.07
2016,3,27,12,30,951.0,109.0,1.5,13.0,894.0,865.23,658.94
2016,3,27,12,45,957.0,104.5,1.55,13.0,887.5,888.7,675.44
2016,3,27,13,0,963.0,100.0,1.6,13.0,881.0,909.1,689.96
2016,3,27,13,15,960.0,99.5,1.6,12.5,864.5,922.78,700.73
2016,3,27,13,30,957.0,99.0,1.6,12.0,848.0,933.04,709.43
2016,3,27,13,45,950.0,98.5,1.65,12.0,823.5,936.38,713.04
2016,3,27,14,0,943.0,98.0,1.7,12.0,799.0,936.23,714.53
2016,3,27,14,15,935.5,96.5,1.7,11.5,767.0,931.11,713.48
2016,3,27,14,30,928.0,95.0,1.7,11.0,735.0,922.59,710.33
2016,3,27,14,45,913.5,95.0,1.75,11.0,696.0,906.4,701.4
2016,3,27,15,0,899.0,95.0,1.8,11.0,657.0,887.21,690.51
2016,3,27,15,15,883.0,92.0,1.8,10.5,612.0,867.2,679.76
2016,3,27,15,30,867.0,89.0,1.8,10.0,567.0,837.76,662.29
2016,3,27,15,45,757.0,99.5,1.85,10.0,490.0,745.67,598.42
2016,3,27,16,0,647.0,110.0,1.9,10.0,413.0,660.24,537.97
2016,3,27,16,15,570.5,111.5,1.85,9.5,356.0,588.42,485.56
2016,3,27,16,30,494.0,113.0,1.8,9.0,299.0,513.88,428.55
2016,3,27,16,45,439.0,105.5,1.8,9.0,252.5,452.94,380.43
2016,3,27,17,0,384.0,98.0,1.8,9.0,206.0,394.55,332.68
2016,3,27,17,15,337.5,81.0,1.7,8.5,161.5,332.53,280.89
2016,3,27,17,30,291.0,64.0,1.6,8.0,117.0,273.19,229.3
2016,3,27,17,45,202.5,46.5,1.55,7.5,77.5,193.7,158.82
2016,3,27,18,0,114.0,29.0,1.5,7.0,38.0,108.82,78.39
2016,3,27,18,15,57.0,14.5,1.5,6.5,19.0,39.57,0.0
2016,3,27,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,6,15,184.0,15.5,2.15,4.5,33.0,12.16,0.0
2016,3,28,6,30,368.0,31.0,2.2,5.0,66.0,24.65,15.93
2016,3,28,6,45,487.0,39.0,2.3,5.5,117.0,29.63,21.3
2016,3,28,7,0,606.0,47.0,2.4,6.0,168.0,37.72,29.03
2016,3,28,7,15,670.0,53.0,2.4,6.0,223.5,40.94,32.16
2016,3,28,7,30,734.0,59.0,2.4,6.0,279.0,44.09,35.08
2016,3,28,7,45,778.0,63.0,2.45,6.5,335.0,45.43,36.16
2016,3,28,8,0,822.0,67.0,2.5,7.0,391.0,46.77,37.17
2016,3,28,8,15,849.0,70.0,2.5,7.0,444.5,85.73,45.1
2016,3,28,8,30,876.0,73.0,2.5,7.0,498.0,146.14,82.35
2016,3,28,8,45,896.0,75.5,2.5,7.5,547.5,200.77,124.9
2016,3,28,9,0,916.0,78.0,2.5,8.0,597.0,257.03,173.82
2016,3,28,9,15,930.0,80.0,2.45,8.0,641.5,312.71,224.73
2016,3,28,9,30,944.0,82.0,2.4,8.0,686.0,368.93,276.29
2016,3,28,9,45,954.0,84.0,2.4,8.0,724.5,423.99,326.33
2016,3,28,10,0,964.0,86.0,2.4,8.0,763.0,478.71,374.91
2016,3,28,10,15,792.5,166.0,2.4,8.0,738.0,508.33,402.91
2016,3,28,10,30,621.0,246.0,2.4,8.0,713.0,529.81,421.81
2016,3,28,10,45,605.0,264.0,2.45,8.5,730.5,568.38,452.36
2016,3,28,11,0,589.0,282.0,2.5,9.0,748.0,604.71,480.22
2016,3,28,11,15,340.0,342.0,2.5,9.0,612.5,527.43,419.57
2016,3,28,11,30,91.0,402.0,2.5,9.0,477.0,430.26,341.37
2016,3,28,11,45,318.0,363.0,2.5,9.0,627.0,565.53,450.07
2016,3,28,12,0,545.0,324.0,2.5,9.0,777.0,715.86,565.47
2016,3,28,12,15,384.5,372.5,2.5,9.0,692.0,655.79,517.27
2016,3,28,12,30,224.0,421.0,2.5,9.0,607.0,585.17,461.62
2016,3,28,12,45,386.5,366.5,2.5,9.0,683.0,681.07,538.07
2016,3,28,13,0,549.0,312.0,2.5,9.0,759.0,782.58,615.86
2016,3,28,13,15,748.5,210.5,2.45,9.0,807.0,867.77,681.64
2016,3,28,13,30,948.0,109.0,2.4,9.0,855.0,939.14,731.21
2016,3,28,13,45,686.0,210.5,2.4,9.0,741.5,836.79,658.8
2016,3,28,14,0,424.0,312.0,2.4,9.0,628.0,715.51,565.74
2016,3,28,14,15,275.5,323.5,2.35,9.0,525.5,592.82,472.91
2016,3,28,14,30,127.0,335.0,2.3,9.0,423.0,467.51,374.75
2016,3,28,14,45,510.0,216.0,2.3,9.0,540.5,697.72,562.34
2016,3,28,15,0,893.0,97.0,2.3,9.0,658.0,887.14,702.82
2016,3,28,15,15,875.5,94.5,2.25,8.5,612.5,866.52,688.69
2016,3,28,15,30,858.0,92.0,2.2,8.0,567.0,836.47,669.94
2016,3,28,15,45,474.0,148.0,2.2,8.0,406.5,572.66,471.94
2016,3,28,16,0,90.0,204.0,2.2,8.0,246.0,290.5,240.62
2016,3,28,16,15,161.0,179.0,2.1,7.5,244.0,328.41,276.11
2016,3,28,16,30,232.0,154.0,2.0,7.0,242.0,361.22,305.67
2016,3,28,16,45,213.0,133.5,1.95,7.0,205.5,318.93,270.85
2016,3,28,17,0,194.0,113.0,1.9,7.0,169.0,277.04,235.85
2016,3,28,17,15,354.0,81.5,1.8,6.5,156.5,344.25,293.79
2016,3,28,17,30,514.0,50.0,1.7,6.0,144.0,389.26,328.89
2016,3,28,17,45,397.0,39.0,1.6,5.5,97.0,291.52,241.76
2016,3,28,18,0,280.0,28.0,1.5,5.0,50.0,203.13,153.35
2016,3,28,18,15,140.0,14.0,1.45,5.0,25.0,76.92,0.0
2016,3,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,29,6,15,167.0,16.5,0.8,4.5,33.5,12.91,0.16
2016,3,29,6,30,334.0,33.0,0.8,5.0,67.0,26.26,17.57
2016,3,29,6,45,447.5,42.5,0.85,5.5,117.0,32.46,23.97
2016,3,29,7,0,561.0,52.0,0.9,6.0,167.0,38.41,29.74
2016,3,29,7,15,625.5,58.5,0.85,6.5,221.0,41.5,32.67
2016,3,29,7,30,690.0,65.0,0.8,7.0,275.0,44.48,35.34
2016,3,29,7,45,743.5,67.5,0.8,7.5,331.5,48.8,39.12
2016,3,29,8,0,797.0,70.0,0.8,8.0,388.0,48.81,38.91
2016,3,29,8,15,825.0,73.5,0.75,8.5,441.0,91.43,48.6
2016,3,29,8,30,853.0,77.0,0.7,9.0,494.0,144.26,80.25
2016,3,29,8,45,877.5,78.0,0.65,9.5,544.5,204.11,126.73
2016,3,29,9,0,902.0,79.0,0.6,10.0,595.0,259.23,173.38
2016,3,29,9,15,917.0,81.0,0.55,10.0,639.5,314.46,222.22
2016,3,29,9,30,932.0,83.0,0.5,10.0,684.0,370.34,271.34
2016,3,29,9,45,944.0,84.5,0.5,10.5,722.5,425.11,318.3
2016,3,29,10,0,956.0,86.0,0.5,11.0,761.0,479.73,363.66
2016,3,29,10,15,964.0,87.0,0.5,11.0,793.0,531.68,406.2
2016,3,29,10,30,972.0,88.0,0.5,11.0,825.0,582.62,446.64
2016,3,29,10,45,977.5,89.0,0.5,11.5,849.0,630.93,483.05
2016,3,29,11,0,983.0,90.0,0.5,12.0,873.0,677.59,517.05
2016,3,29,11,15,986.5,91.0,0.5,12.0,889.0,721.1,548.78
2016,3,29,11,30,990.0,92.0,0.5,12.0,905.0,762.41,578.23
2016,3,29,11,45,991.0,92.5,0.55,12.0,912.5,799.08,603.09
2016,3,29,12,0,992.0,93.0,0.6,12.0,920.0,833.02,626.06
2016,3,29,12,15,771.5,208.5,0.6,12.0,851.5,807.24,607.11
2016,3,29,12,30,551.0,324.0,0.6,12.0,783.0,764.13,573.52
2016,3,29,12,45,768.0,208.5,0.65,12.0,840.5,850.16,639.19
2016,3,29,13,0,985.0,93.0,0.7,12.0,898.0,927.55,690.27
2016,3,29,13,15,569.5,246.0,0.7,12.0,709.0,752.58,569.67
2016,3,29,13,30,154.0,399.0,0.7,12.0,520.0,539.14,411.33
2016,3,29,13,45,77.0,217.5,0.75,12.0,278.0,289.22,227.96
2016,3,29,14,0,0.0,36.0,0.8,12.0,36.0,33.54,22.35
2016,3,29,14,15,471.0,62.0,0.8,11.5,390.0,488.98,396.88
2016,3,29,14,30,942.0,88.0,0.8,11.0,744.0,933.04,709.46
2016,3,29,14,45,814.5,124.0,0.85,11.0,669.5,865.25,659.38
2016,3,29,15,0,687.0,160.0,0.9,11.0,595.0,794.26,613.97
2016,3,29,15,15,783.5,121.5,0.9,10.5,584.0,821.73,636.81
2016,3,29,15,30,880.0,83.0,0.9,10.0,573.0,839.85,652.0
2016,3,29,15,45,856.5,80.5,0.9,10.0,523.0,808.63,632.01
2016,3,29,16,0,833.0,78.0,0.9,10.0,473.0,768.78,606.38
2016,3,29,16,15,802.5,74.0,0.9,9.5,419.5,720.12,575.04
2016,3,29,16,30,772.0,70.0,0.9,9.0,366.0,670.54,542.17
2016,3,29,16,45,729.0,65.0,0.95,9.0,311.0,610.4,499.7
2016,3,29,17,0,686.0,60.0,1.0,9.0,256.0,550.89,455.3
2016,3,29,17,15,618.0,53.0,1.0,8.0,202.5,478.95,398.82
2016,3,29,17,30,550.0,46.0,1.0,7.0,149.0,406.77,338.98
2016,3,29,17,45,436.5,36.5,1.05,6.5,101.0,311.06,256.11
2016,3,29,18,0,323.0,27.0,1.1,6.0,53.0,225.13,171.54
2016,3,29,18,15,161.5,13.5,1.1,5.5,26.5,86.58,0.0
2016,3,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,173.0,17.0,0.65,4.5,35.0,13.2,2.08
2016,3,30,6,30,346.0,34.0,0.6,5.0,70.0,26.94,18.34
2016,3,30,6,45,445.0,44.0,0.6,5.5,119.0,33.55,25.03
2016,3,30,7,0,544.0,54.0,0.6,6.0,168.0,39.85,31.1
2016,3,30,7,15,608.0,61.0,0.6,6.5,222.0,43.26,34.31
2016,3,30,7,30,672.0,68.0,0.6,7.0,276.0,46.53,37.22
2016,3,30,7,45,716.0,72.5,0.65,7.5,330.5,52.64,42.61
2016,3,30,8,0,760.0,77.0,0.7,8.0,385.0,54.0,43.59
2016,3,30,8,15,789.0,81.0,0.7,8.0,437.5,99.43,55.05
2016,3,30,8,30,818.0,85.0,0.7,8.0,490.0,150.92,87.18
2016,3,30,8,45,840.5,88.0,0.7,8.5,539.0,203.54,128.51
2016,3,30,9,0,863.0,91.0,0.7,9.0,588.0,258.22,175.34
2016,3,30,9,15,878.5,93.0,0.75,9.5,631.5,317.95,227.68
2016,3,30,9,30,894.0,95.0,0.8,10.0,675.0,372.16,275.37
2016,3,30,9,45,906.5,96.5,0.85,10.5,713.5,425.33,321.41
2016,3,30,10,0,919.0,98.0,0.9,11.0,752.0,478.45,366.14
2016,3,30,10,15,927.5,99.5,0.9,11.0,783.0,529.4,408.27
2016,3,30,10,30,936.0,101.0,0.9,11.0,814.0,579.47,448.44
2016,3,30,10,45,942.0,102.0,0.95,11.5,837.5,626.6,484.89
2016,3,30,11,0,948.0,103.0,1.0,12.0,861.0,672.19,519.18
2016,3,30,11,15,951.5,103.5,1.0,12.0,877.0,713.97,550.31
2016,3,30,11,30,955.0,104.0,1.0,12.0,893.0,753.63,579.24
2016,3,30,11,45,956.0,104.5,1.05,12.0,900.0,789.19,604.07
2016,3,30,12,0,957.0,105.0,1.1,12.0,907.0,822.14,626.77
2016,3,30,12,15,957.0,105.0,1.1,12.0,906.0,851.06,645.99
2016,3,30,12,30,957.0,105.0,1.1,12.0,905.0,877.04,663.23
2016,3,30,12,45,956.5,103.5,1.1,12.0,896.5,898.05,677.17
2016,3,30,13,0,956.0,102.0,1.1,12.0,888.0,915.82,689.09
2016,3,30,13,15,952.0,101.0,1.1,12.0,870.5,927.8,697.29
2016,3,30,13,30,948.0,100.0,1.1,12.0,853.0,936.35,703.43
2016,3,30,13,45,942.0,99.0,1.15,12.0,827.5,939.68,707.18
2016,3,30,14,0,936.0,98.0,1.2,12.0,802.0,939.56,708.85
2016,3,30,14,15,927.0,96.5,1.2,12.0,769.5,932.81,705.47
2016,3,30,14,30,918.0,95.0,1.2,12.0,737.0,922.71,700.08
2016,3,30,14,45,905.5,93.0,1.25,12.0,697.5,905.73,691.02
2016,3,30,15,0,893.0,91.0,1.3,12.0,658.0,885.68,679.97
2016,3,30,15,15,876.5,88.5,1.3,11.5,613.0,858.75,664.68
2016,3,30,15,30,860.0,86.0,1.3,11.0,568.0,836.02,652.32
2016,3,30,15,45,838.0,83.0,1.35,11.0,518.5,799.01,629.15
2016,3,30,16,0,816.0,80.0,1.4,11.0,469.0,760.07,604.33
2016,3,30,16,15,785.0,76.0,1.4,10.5,416.0,711.35,572.33
2016,3,30,16,30,754.0,72.0,1.4,10.0,363.0,661.78,538.86
2016,3,30,16,45,709.5,67.0,1.45,9.5,309.0,601.0,495.97
2016,3,30,17,0,665.0,62.0,1.5,9.0,255.0,545.25,454.3
2016,3,30,17,15,597.0,55.0,1.45,8.5,201.5,469.84,393.47
2016,3,30,17,30,529.0,48.0,1.4,8.0,148.0,398.24,332.85
2016,3,30,17,45,413.5,38.0,1.35,7.5,101.0,301.33,248.52
2016,3,30,18,0,298.0,28.0,1.3,7.0,54.0,214.32,164.88
2016,3,30,18,15,149.0,14.0,1.25,6.5,27.0,81.7,0.0
2016,3,30,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,6,15,174.5,18.0,0.6,6.0,37.5,13.95,3.75
2016,3,31,6,30,349.0,36.0,0.6,6.0,75.0,28.57,19.82
2016,3,31,6,45,443.5,46.5,0.6,6.5,123.5,35.54,26.78
2016,3,31,7,0,538.0,57.0,0.6,7.0,172.0,42.17,33.12
2016,3,31,7,15,283.0,88.0,0.6,7.0,150.0,63.68,52.87
2016,3,31,7,30,28.0,119.0,0.6,7.0,128.0,98.51,84.26
2016,3,31,7,45,34.0,140.0,0.6,7.5,153.0,114.39,97.92
2016,3,31,8,0,40.0,161.0,0.6,8.0,178.0,130.02,111.13
2016,3,31,8,15,50.5,185.5,0.6,8.5,209.5,153.7,123.44
2016,3,31,8,30,61.0,210.0,0.6,9.0,241.0,178.91,142.38
2016,3,31,8,45,199.0,227.5,0.6,9.5,340.5,215.48,165.18
2016,3,31,9,0,337.0,245.0,0.6,10.0,440.0,267.14,201.23
2016,3,31,9,15,620.5,168.5,0.6,10.0,561.0,301.54,221.85
2016,3,31,9,30,904.0,92.0,0.6,10.0,682.0,377.15,278.85
2016,3,31,9,45,919.0,92.0,0.65,10.5,721.0,430.49,324.56
2016,3,31,10,0,934.0,92.0,0.7,11.0,760.0,483.97,369.28
2016,3,31,10,15,942.0,93.5,0.7,11.5,791.0,535.3,410.62
2016,3,31,10,30,950.0,95.0,0.7,12.0,822.0,585.67,449.77
2016,3,31,10,45,957.5,94.5,0.75,12.5,846.5,632.82,485.85
2016,3,31,11,0,965.0,94.0,0.8,13.0,871.0,678.48,519.85
2016,3,31,11,15,968.5,95.0,0.8,13.0,886.5,721.21,551.2
2016,3,31,11,30,972.0,96.0,0.8,13.0,902.0,761.78,580.12
2016,3,31,11,45,974.5,95.5,0.85,13.0,909.5,797.88,604.72
2016,3,31,12,0,977.0,95.0,0.9,13.0,917.0,831.38,627.53
2016,3,31,12,15,977.0,95.0,0.95,13.0,916.0,860.64,647.49
2016,3,31,12,30,977.0,95.0,1.0,13.0,915.0,886.88,665.51
2016,3,31,12,45,978.0,92.5,1.05,13.0,906.5,908.31,680.43
2016,3,31,13,0,979.0,90.0,1.1,13.0,898.0,926.46,693.34
2016,3,31,13,15,975.5,89.0,1.15,13.0,880.5,938.92,702.66
2016,3,31,13,30,972.0,88.0,1.2,13.0,863.0,947.88,709.89
2016,3,31,13,45,966.0,87.5,1.25,13.0,837.5,951.65,713.89
2016,3,31,14,0,960.0,87.0,1.3,13.0,812.0,951.89,715.78
2016,3,31,14,15,952.0,85.5,1.35,12.5,779.5,945.76,714.94
2016,3,31,14,30,944.0,84.0,1.4,12.0,747.0,936.19,711.98
2016,3,31,14,45,932.5,82.5,1.45,12.0,707.5,920.2,703.51
2016,3,31,15,0,921.0,81.0,1.5,12.0,668.0,901.05,692.99
2016,3,31,15,15,906.5,79.0,1.5,11.5,623.5,875.76,678.84
2016,3,31,15,30,892.0,77.0,1.5,11.0,579.0,847.75,662.77
2016,3,31,15,45,870.5,74.5,1.55,11.0,529.5,810.9,639.68
2016,3,31,16,0,849.0,72.0,1.6,11.0,480.0,772.12,614.89
2016,3,31,16,15,820.5,68.5,1.55,10.5,427.0,731.49,588.35
2016,3,31,16,30,792.0,65.0,1.5,10.0,374.0,683.27,555.52
2016,3,31,16,45,749.0,61.0,1.5,9.5,319.0,623.47,513.28
2016,3,31,17,0,706.0,57.0,1.5,9.0,264.0,564.33,469.64
2016,3,31,17,15,642.5,51.0,1.4,8.5,210.0,490.81,410.4
2016,3,31,17,30,579.0,45.0,1.3,8.0,156.0,425.28,354.62
2016,3,31,17,45,468.5,36.5,1.25,7.5,107.5,330.67,272.49
2016,3,31,18,0,358.0,28.0,1.2,7.0,59.0,245.37,190.56
2016,3,31,18,15,179.0,14.0,1.15,6.5,29.5,114.98,0.0
2016,3,31,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,6,15,197.0,17.5,0.9,6.0,40.5,13.36,4.19
2016,4,1,6,30,394.0,35.0,0.9,6.0,81.0,27.4,18.86
2016,4,1,6,45,489.0,44.0,0.9,6.5,131.0,33.11,24.6
2016,4,1,7,0,584.0,53.0,0.9,7.0,181.0,38.57,29.83
2016,4,1,7,15,642.0,59.0,0.9,7.0,235.0,41.25,32.38
2016,4,1,7,30,700.0,65.0,0.9,7.0,289.0,48.22,38.73
2016,4,1,7,45,742.5,69.0,0.9,7.5,343.5,49.33,39.56
2016,4,1,8,0,785.0,73.0,0.9,8.0,398.0,55.74,45.13
2016,4,1,8,15,812.0,76.5,0.9,8.5,450.0,105.09,56.28
2016,4,1,8,30,839.0,80.0,0.9,9.0,502.0,157.39,90.71
2016,4,1,8,45,860.0,82.0,0.9,9.5,551.0,216.85,138.64
2016,4,1,9,0,881.0,84.0,0.9,10.0,600.0,271.26,185.65
2016,4,1,9,15,895.0,86.5,0.9,10.0,643.5,325.6,234.23
2016,4,1,9,30,909.0,89.0,0.9,10.0,687.0,380.51,282.95
2016,4,1,9,45,920.5,90.5,0.9,10.5,724.5,433.96,328.99
2016,4,1,10,0,932.0,92.0,0.9,11.0,762.0,487.25,373.45
2016,4,1,10,15,940.0,93.0,0.85,11.0,793.0,538.02,414.91
2016,4,1,10,30,948.0,94.0,0.8,11.0,824.0,587.82,454.21
2016,4,1,10,45,953.5,94.5,0.8,11.5,847.5,634.56,489.61
2016,4,1,11,0,959.0,95.0,0.8,12.0,871.0,679.68,522.71
2016,4,1,11,15,962.5,96.0,0.75,12.0,886.5,722.13,553.24
2016,4,1,11,30,966.0,97.0,0.7,12.0,902.0,762.43,581.06
2016,4,1,11,45,967.5,97.0,0.7,12.5,909.0,798.02,603.42
2016,4,1,12,0,969.0,97.0,0.7,13.0,916.0,830.97,623.82
2016,4,1,12,15,969.0,97.0,0.7,13.0,915.0,859.96,642.6
2016,4,1,12,30,969.0,97.0,0.7,13.0,914.0,885.96,659.42
2016,4,1,12,45,969.0,95.5,0.7,13.5,905.0,907.35,672.03
2016,4,1,13,0,969.0,94.0,0.7,14.0,896.0,925.49,682.6
2016,4,1,13,15,965.0,93.0,0.7,14.0,878.5,937.35,690.47
2016,4,1,13,30,961.0,92.0,0.7,14.0,861.0,945.73,696.33
2016,4,1,13,45,955.5,91.0,0.7,14.0,836.0,949.29,699.28
2016,4,1,14,0,950.0,90.0,0.7,14.0,811.0,949.35,700.2
2016,4,1,14,15,941.5,88.5,0.7,13.5,778.5,942.73,698.29
2016,4,1,14,30,933.0,87.0,0.7,13.0,746.0,932.7,694.41
2016,4,1,14,45,922.0,85.0,0.75,13.0,706.5,916.6,686.45
2016,4,1,15,0,911.0,83.0,0.8,13.0,667.0,897.35,676.52
2016,4,1,15,15,896.0,81.0,0.8,12.5,622.5,871.7,662.59
2016,4,1,15,30,881.0,79.0,0.8,12.0,578.0,843.38,646.84
2016,4,1,15,45,860.5,76.0,0.85,12.0,528.5,806.89,624.96
2016,4,1,16,0,840.0,73.0,0.9,12.0,479.0,775.05,606.03
2016,4,1,16,15,811.5,69.5,0.95,11.5,426.5,727.97,576.76
2016,4,1,16,30,783.0,66.0,1.0,11.0,374.0,679.9,545.91
2016,4,1,16,45,741.5,62.0,1.05,10.5,319.5,621.31,505.9
2016,4,1,17,0,700.0,58.0,1.1,10.0,265.0,563.29,464.34
2016,4,1,17,15,637.5,52.0,1.1,9.5,211.5,490.43,407.04
2016,4,1,17,30,575.0,46.0,1.1,9.0,158.0,425.57,352.94
2016,4,1,17,45,467.5,37.0,1.15,8.5,109.5,331.81,272.6
2016,4,1,18,0,360.0,28.0,1.2,8.0,61.0,247.13,192.87
2016,4,1,18,15,180.0,14.0,1.2,7.5,30.5,116.58,0.0
2016,4,1,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,191.5,18.5,0.6,5.0,41.5,14.09,5.4
2016,4,2,6,30,383.0,37.0,0.6,5.0,83.0,28.99,20.49
2016,4,2,6,45,464.0,48.0,0.6,5.5,132.0,36.38,27.75
2016,4,2,7,0,545.0,59.0,0.6,6.0,181.0,43.36,34.39
2016,4,2,7,15,290.5,92.0,0.55,6.5,159.0,66.3,55.38
2016,4,2,7,30,36.0,125.0,0.5,7.0,137.0,102.91,88.14
2016,4,2,7,45,41.5,146.0,0.5,8.0,162.0,118.69,101.43
2016,4,2,8,0,47.0,167.0,0.5,9.0,187.0,135.26,109.44
2016,4,2,8,15,83.5,196.5,0.4,9.5,237.0,164.58,130.3
2016,4,2,8,30,120.0,226.0,0.3,10.0,287.0,191.29,148.66
2016,4,2,8,45,465.5,169.5,0.25,11.0,439.0,208.74,147.0
2016,4,2,9,0,811.0,113.0,0.2,12.0,591.0,276.42,189.61
2016,4,2,9,15,827.5,116.0,0.15,12.5,634.5,328.74,234.08
2016,4,2,9,30,844.0,119.0,0.1,13.0,678.0,382.09,278.81
2016,4,2,9,45,851.0,124.0,0.1,13.5,714.0,434.23,321.8
2016,4,2,10,0,858.0,129.0,0.1,14.0,750.0,486.01,363.06
2016,4,2,10,15,867.0,131.0,0.15,14.5,780.5,535.6,401.69
2016,4,2,10,30,876.0,133.0,0.2,15.0,811.0,584.54,438.67
2016,4,2,10,45,883.0,134.0,0.3,15.5,834.5,630.59,473.16
2016,4,2,11,0,890.0,135.0,0.4,16.0,858.0,676.12,506.5
2016,4,2,11,15,893.5,136.0,0.45,16.0,873.0,716.3,535.76
2016,4,2,11,30,897.0,137.0,0.5,16.0,888.0,754.52,563.22
2016,4,2,11,45,902.0,135.0,0.55,16.5,896.0,789.01,586.13
2016,4,2,12,0,907.0,133.0,0.6,17.0,904.0,821.24,606.55
2016,4,2,12,15,906.5,133.0,0.6,17.0,902.0,848.56,623.95
2016,4,2,12,30,906.0,133.0,0.6,17.0,900.0,873.07,639.56
2016,4,2,12,45,917.0,124.5,0.65,17.0,894.0,896.02,655.19
2016,4,2,13,0,928.0,116.0,0.7,17.0,888.0,916.06,669.05
2016,4,2,13,15,923.5,115.0,0.75,16.5,870.0,927.16,678.61
2016,4,2,13,30,919.0,114.0,0.8,16.0,852.0,934.92,686.31
2016,4,2,13,45,907.0,115.5,0.85,16.0,825.5,935.28,688.17
2016,4,2,14,0,895.0,117.0,0.9,16.0,799.0,932.3,688.11
2016,4,2,14,15,885.5,115.0,0.9,16.0,766.5,924.56,684.2
2016,4,2,14,30,876.0,113.0,0.9,16.0,734.0,920.63,682.99
2016,4,2,14,45,854.0,114.5,0.9,16.0,693.0,899.61,670.65
2016,4,2,15,0,832.0,116.0,0.9,16.0,652.0,875.79,656.73
2016,4,2,15,15,814.0,113.0,0.9,15.5,607.5,847.78,641.2
2016,4,2,15,30,796.0,110.0,0.9,15.0,563.0,817.29,623.9
2016,4,2,15,45,757.0,103.0,0.9,14.5,504.0,762.7,589.64
2016,4,2,16,0,718.0,96.0,0.9,14.0,445.0,711.01,556.86
2016,4,2,16,15,605.5,107.5,0.85,13.5,379.5,620.44,494.16
2016,4,2,16,30,493.0,119.0,0.8,13.0,314.0,528.09,426.41
2016,4,2,16,45,537.5,99.0,0.8,12.5,283.5,526.33,428.24
2016,4,2,17,0,582.0,79.0,0.8,12.0,253.0,515.1,421.14
2016,4,2,17,15,514.0,70.0,0.75,11.5,201.0,439.47,361.28
2016,4,2,17,30,446.0,61.0,0.7,11.0,149.0,367.47,302.19
2016,4,2,17,45,332.5,48.5,0.7,10.5,102.5,269.88,219.88
2016,4,2,18,0,219.0,36.0,0.7,10.0,56.0,185.24,143.63
2016,4,2,18,15,109.5,18.0,0.7,9.5,28.0,88.49,1.5
2016,4,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,3,5,45,33.0,5.5,0.65,4.5,6.5,0.0,0.0
2016,4,3,6,0,66.0,11.0,0.6,5.0,13.0,10.48,0.0
2016,4,3,6,15,211.5,26.0,0.6,5.5,49.5,20.85,11.31
2016,4,3,6,30,357.0,41.0,0.6,6.0,86.0,32.47,23.59
2016,4,3,6,45,449.0,51.5,0.6,6.5,136.0,39.24,30.27
2016,4,3,7,0,541.0,62.0,0.6,7.0,186.0,45.68,36.38
2016,4,3,7,15,273.0,88.0,0.6,7.5,151.0,63.05,52.2
2016,4,3,7,30,5.0,114.0,0.6,8.0,116.0,99.81,85.06
2016,4,3,7,45,10.0,133.0,0.6,8.5,137.5,115.74,98.66
2016,4,3,8,0,15.0,152.0,0.6,9.0,159.0,132.14,107.12
2016,4,3,8,15,85.0,190.5,0.55,9.5,234.0,161.61,127.82
2016,4,3,8,30,155.0,229.0,0.5,10.0,309.0,198.82,153.49
2016,4,3,8,45,189.5,250.5,0.5,10.5,357.0,233.57,179.13
2016,4,3,9,0,224.0,272.0,0.5,11.0,405.0,272.25,208.45
2016,4,3,9,15,142.5,283.5,0.5,11.5,370.5,273.75,212.35
2016,4,3,9,30,61.0,295.0,0.5,12.0,336.0,272.53,213.14
2016,4,3,9,45,97.5,325.0,0.55,12.5,394.5,317.16,246.74
2016,4,3,10,0,134.0,355.0,0.6,13.0,453.0,360.59,278.97
2016,4,3,10,15,521.5,236.5,0.6,13.0,639.0,456.94,351.9
2016,4,3,10,30,909.0,118.0,0.6,13.0,825.0,595.55,455.56
2016,4,3,10,45,911.5,121.5,0.6,13.5,848.0,641.63,488.44
2016,4,3,11,0,914.0,125.0,0.6,14.0,871.0,686.0,520.11
2016,4,3,11,15,918.0,125.5,0.6,14.0,886.5,726.82,549.49
2016,4,3,11,30,922.0,126.0,0.6,14.0,902.0,765.65,576.86
2016,4,3,11,45,919.0,129.5,0.65,14.5,908.0,799.91,599.18
2016,4,3,12,0,916.0,133.0,0.7,15.0,914.0,831.48,619.32
2016,4,3,12,15,711.0,240.0,0.7,15.0,846.0,804.05,598.55
2016,4,3,12,30,506.0,347.0,0.7,15.0,778.0,759.93,564.68
2016,4,3,12,45,707.5,240.0,0.75,15.0,835.0,844.35,628.4
2016,4,3,13,0,909.0,133.0,0.8,15.0,892.0,919.77,679.05
2016,4,3,13,15,904.5,132.0,0.85,14.5,874.5,930.78,687.78
2016,4,3,13,30,900.0,131.0,0.9,14.0,857.0,938.51,695.5
2016,4,3,13,45,894.0,129.0,0.95,14.0,831.5,940.59,698.47
2016,4,3,14,0,888.0,127.0,1.0,14.0,806.0,946.28,704.03
2016,4,3,14,15,878.5,125.0,1.0,13.5,773.5,938.86,701.47
2016,4,3,14,30,869.0,123.0,1.0,13.0,741.0,928.16,697.07
2016,4,3,14,45,863.0,116.5,1.05,13.0,703.0,912.36,689.03
2016,4,3,15,0,857.0,110.0,1.1,13.0,665.0,893.33,678.91
2016,4,3,15,15,840.0,107.0,1.1,12.5,620.0,865.71,663.4
2016,4,3,15,30,823.0,104.0,1.1,12.0,575.0,835.53,646.11
2016,4,3,15,45,811.5,96.5,1.15,12.0,527.5,802.36,626.08
2016,4,3,16,0,800.0,89.0,1.2,12.0,480.0,766.78,604.02
2016,4,3,16,15,770.0,84.5,1.2,11.5,427.5,718.17,572.56
2016,4,3,16,30,740.0,80.0,1.2,11.0,375.0,668.67,539.67
2016,4,3,16,45,702.0,73.5,1.3,10.5,321.0,614.83,503.21
2016,4,3,17,0,664.0,67.0,1.4,10.0,267.0,557.57,461.61
2016,4,3,17,15,600.0,60.0,1.3,9.0,214.0,483.93,403.59
2016,4,3,17,30,536.0,53.0,1.2,8.0,161.0,413.69,345.43
2016,4,3,17,45,426.5,43.0,1.2,7.5,112.5,318.42,263.58
2016,4,3,18,0,317.0,33.0,1.2,7.0,64.0,232.01,184.13
2016,4,3,18,15,158.5,16.5,1.15,6.5,32.0,112.22,20.82
2016,4,3,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
