Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.15,7.0,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,1.2,7.0,15.0,14.3,0.0
2016,4,4,6,15,199.0,27.0,1.2,7.5,53.5,21.07,11.8
2016,4,4,6,30,398.0,39.0,1.2,8.0,92.0,30.34,21.53
2016,4,4,6,45,490.5,48.5,1.25,8.5,143.0,36.34,27.4
2016,4,4,7,0,583.0,58.0,1.3,9.0,194.0,42.05,32.77
2016,4,4,7,15,642.5,64.0,1.25,9.5,249.0,44.56,35.04
2016,4,4,7,30,702.0,70.0,1.2,10.0,304.0,46.97,37.09
2016,4,4,7,45,744.5,74.5,1.2,10.5,360.0,53.15,42.45
2016,4,4,8,0,787.0,79.0,1.2,11.0,416.0,72.0,43.62
2016,4,4,8,15,815.5,82.5,1.2,11.0,469.5,121.84,66.47
2016,4,4,8,30,844.0,86.0,1.2,11.0,523.0,174.82,103.7
2016,4,4,8,45,866.0,88.5,1.2,11.5,573.0,228.68,147.93
2016,4,4,9,0,888.0,91.0,1.2,12.0,623.0,290.77,201.34
2016,4,4,9,15,903.0,93.5,1.2,12.0,667.5,345.89,250.31
2016,4,4,9,30,918.0,96.0,1.2,12.0,712.0,401.65,299.33
2016,4,4,9,45,712.5,182.5,1.25,12.5,676.0,431.29,329.21
2016,4,4,10,0,507.0,269.0,1.3,13.0,640.0,450.23,347.37
2016,4,4,10,15,731.5,186.0,1.3,13.0,745.5,519.75,402.04
2016,4,4,10,30,956.0,103.0,1.3,13.0,851.0,611.91,473.18
2016,4,4,10,45,961.0,104.5,1.35,13.5,874.5,659.54,509.09
2016,4,4,11,0,966.0,106.0,1.4,14.0,898.0,705.52,543.19
2016,4,4,11,15,969.5,106.5,1.4,14.0,913.5,747.74,574.34
2016,4,4,11,30,973.0,107.0,1.4,14.0,929.0,787.78,602.65
2016,4,4,11,45,974.0,107.5,1.4,14.0,936.0,823.64,626.62
2016,4,4,12,0,975.0,108.0,1.4,14.0,943.0,856.82,648.65
2016,4,4,12,15,975.0,108.0,1.4,14.0,942.0,885.91,667.87
2016,4,4,12,30,975.0,108.0,1.4,14.0,941.0,912.01,685.08
2016,4,4,12,45,976.0,106.0,1.4,14.0,932.0,933.84,699.5
2016,4,4,13,0,977.0,104.0,1.4,14.0,923.0,952.42,711.88
2016,4,4,13,15,973.0,103.5,1.4,14.0,905.5,964.83,720.32
2016,4,4,13,30,969.0,103.0,1.4,14.0,888.0,973.75,726.68
2016,4,4,13,45,963.5,101.5,1.4,14.0,862.0,976.77,729.35
2016,4,4,14,0,958.0,100.0,1.4,14.0,836.0,976.25,729.94
2016,4,4,14,15,949.0,98.5,1.4,14.0,802.5,969.07,726.36
2016,4,4,14,30,940.0,97.0,1.4,14.0,769.0,958.48,720.74
2016,4,4,14,45,926.0,96.0,1.45,14.0,728.5,940.69,711.26
2016,4,4,15,0,912.0,95.0,1.5,14.0,688.0,919.83,699.81
2016,4,4,15,15,895.5,92.5,1.55,13.5,642.0,892.18,685.01
2016,4,4,15,30,879.0,90.0,1.6,13.0,596.0,868.92,673.12
2016,4,4,15,45,853.0,88.0,1.65,12.5,544.5,828.89,649.22
2016,4,4,16,0,827.0,86.0,1.7,12.0,493.0,787.06,623.67
2016,4,4,16,15,796.5,82.0,1.7,11.5,439.0,737.84,591.59
2016,4,4,16,30,766.0,78.0,1.7,11.0,385.0,687.7,557.99
2016,4,4,16,45,716.0,74.0,1.7,10.5,329.0,627.21,515.36
2016,4,4,17,0,666.0,70.0,1.7,10.0,273.0,564.32,468.52
2016,4,4,17,15,598.5,63.0,1.6,9.5,218.5,488.12,407.64
2016,4,4,17,30,531.0,56.0,1.5,9.0,164.0,415.51,346.93
2016,4,4,17,45,415.0,45.5,1.4,8.5,114.5,315.8,261.28
2016,4,4,18,0,299.0,35.0,1.3,8.0,65.0,225.38,179.24
2016,4,4,18,15,149.5,17.5,1.2,7.5,32.5,110.44,33.42
2016,4,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,5,5,45,88.5,7.0,0.9,5.5,9.5,0.0,0.0
2016,4,5,6,0,177.0,14.0,0.9,6.0,19.0,13.34,0.0
2016,4,5,6,15,334.5,25.0,0.85,6.5,61.0,19.55,10.94
2016,4,5,6,30,492.0,36.0,0.8,7.0,103.0,27.5,19.16
2016,4,5,6,45,571.5,44.0,0.8,7.5,155.0,32.36,23.96
2016,4,5,7,0,651.0,52.0,0.8,8.0,207.0,40.53,31.56
2016,4,5,7,15,704.0,57.0,0.7,8.5,262.5,42.78,33.59
2016,4,5,7,30,757.0,62.0,0.6,9.0,318.0,44.98,35.47
2016,4,5,7,45,791.5,66.5,0.55,10.0,373.0,46.65,36.71
2016,4,5,8,0,826.0,71.0,0.5,11.0,428.0,70.63,39.47
2016,4,5,8,15,851.0,74.0,0.5,11.5,481.0,122.02,64.11
2016,4,5,8,30,876.0,77.0,0.5,12.0,534.0,183.02,108.12
2016,4,5,8,45,895.5,79.0,0.55,12.5,583.5,237.52,152.77
2016,4,5,9,0,915.0,81.0,0.6,13.0,633.0,293.55,201.12
2016,4,5,9,15,928.5,83.0,0.6,13.5,676.5,349.1,249.49
2016,4,5,9,30,942.0,85.0,0.6,14.0,720.0,405.1,297.37
2016,4,5,9,45,951.5,87.0,0.65,14.5,758.0,459.72,343.21
2016,4,5,10,0,961.0,89.0,0.7,15.0,796.0,513.93,387.29
2016,4,5,10,15,968.0,90.0,0.7,15.5,826.5,565.39,427.5
2016,4,5,10,30,975.0,91.0,0.7,16.0,857.0,615.73,465.45
2016,4,5,10,45,979.5,92.0,0.75,16.5,880.0,663.26,500.7
2016,4,5,11,0,984.0,93.0,0.8,17.0,903.0,709.03,533.71
2016,4,5,11,15,987.0,93.5,0.8,17.0,918.0,751.38,563.9
2016,4,5,11,30,990.0,94.0,0.8,17.0,933.0,791.46,590.59
2016,4,5,11,45,991.0,94.0,0.85,17.5,940.0,827.16,613.22
2016,4,5,12,0,992.0,94.0,0.9,18.0,947.0,860.11,633.93
2016,4,5,12,15,991.5,94.0,0.9,18.0,945.5,888.99,652.29
2016,4,5,12,30,991.0,94.0,0.9,18.0,944.0,914.78,668.66
2016,4,5,12,45,988.5,94.0,0.95,18.0,934.0,935.68,682.87
2016,4,5,13,0,986.0,94.0,1.0,18.0,924.0,953.23,695.08
2016,4,5,13,15,982.5,93.0,1.0,18.0,906.0,965.43,703.13
2016,4,5,13,30,979.0,92.0,1.0,18.0,888.0,974.11,709.13
2016,4,5,13,45,973.5,91.0,1.0,18.5,862.0,977.46,710.59
2016,4,5,14,0,968.0,90.0,1.0,19.0,836.0,977.25,710.01
2016,4,5,14,15,960.0,88.5,0.95,19.0,803.0,970.71,706.01
2016,4,5,14,30,952.0,87.0,0.9,19.0,770.0,960.72,700.03
2016,4,5,14,45,941.0,85.5,0.9,19.0,730.5,944.69,691.34
2016,4,5,15,0,930.0,84.0,0.9,19.0,691.0,925.48,680.78
2016,4,5,15,15,915.0,81.5,0.9,18.5,645.5,898.6,666.55
2016,4,5,15,30,900.0,79.0,0.9,18.0,600.0,868.99,650.5
2016,4,5,15,45,879.5,76.5,0.9,17.5,549.5,832.3,629.53
2016,4,5,16,0,859.0,74.0,0.9,17.0,499.0,793.63,606.91
2016,4,5,16,15,831.5,71.0,0.85,16.5,445.5,753.73,582.25
2016,4,5,16,30,804.0,68.0,0.8,16.0,392.0,706.02,551.5
2016,4,5,16,45,764.0,63.5,0.8,15.5,336.5,646.67,512.06
2016,4,5,17,0,724.0,59.0,0.8,15.0,281.0,587.77,471.39
2016,4,5,17,15,663.0,53.0,0.8,14.0,226.5,514.3,417.05
2016,4,5,17,30,602.0,47.0,0.8,13.0,172.0,443.73,361.46
2016,4,5,17,45,499.5,38.5,0.8,12.0,122.0,355.79,288.46
2016,4,5,18,0,397.0,30.0,0.8,11.0,72.0,271.61,213.58
2016,4,5,18,15,198.5,15.0,0.75,10.5,36.0,131.24,52.09
2016,4,5,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,6,5,45,77.5,7.5,0.95,9.5,10.5,7.15,0.0
2016,4,6,6,0,155.0,15.0,1.0,10.0,21.0,11.91,0.0
2016,4,6,6,15,308.0,27.0,1.0,10.5,62.5,21.17,12.3
2016,4,6,6,30,461.0,39.0,1.0,11.0,104.0,29.93,21.01
2016,4,6,6,45,545.5,47.5,1.0,12.0,156.5,35.09,25.94
2016,4,6,7,0,630.0,56.0,1.0,13.0,209.0,40.02,30.43
2016,4,6,7,15,684.0,61.5,0.95,13.5,264.5,46.42,36.13
2016,4,6,7,30,738.0,67.0,0.9,14.0,320.0,48.87,38.16
2016,4,6,7,45,772.5,71.5,0.9,15.0,374.5,50.35,39.18
2016,4,6,8,0,807.0,76.0,0.9,16.0,429.0,77.81,42.88
2016,4,6,8,15,832.5,79.5,0.9,16.5,482.0,128.68,68.31
2016,4,6,8,30,858.0,83.0,0.9,17.0,535.0,182.31,106.47
2016,4,6,8,45,875.0,86.5,0.9,17.5,583.5,243.43,156.17
2016,4,6,9,0,892.0,90.0,0.9,18.0,632.0,299.05,203.46
2016,4,6,9,15,905.5,92.5,0.85,18.5,675.5,353.91,250.35
2016,4,6,9,30,919.0,95.0,0.8,19.0,719.0,409.24,296.65
2016,4,6,9,45,926.5,98.0,0.75,19.5,755.5,462.8,340.26
2016,4,6,10,0,934.0,101.0,0.7,20.0,792.0,515.8,381.78
2016,4,6,10,15,940.5,102.5,0.65,20.5,822.0,566.25,419.85
2016,4,6,10,30,947.0,104.0,0.6,21.0,852.0,615.59,455.61
2016,4,6,10,45,948.5,107.0,0.6,21.5,874.0,661.96,488.5
2016,4,6,11,0,950.0,110.0,0.6,22.0,896.0,706.44,519.02
2016,4,6,11,15,952.5,110.5,0.55,22.5,910.5,747.27,545.53
2016,4,6,11,30,955.0,111.0,0.5,23.0,925.0,785.9,568.95
2016,4,6,11,45,954.0,112.5,0.45,23.5,930.5,820.49,588.43
2016,4,6,12,0,953.0,114.0,0.4,24.0,936.0,852.36,605.91
2016,4,6,12,15,952.0,114.0,0.4,24.0,934.0,879.97,622.69
2016,4,6,12,30,951.0,114.0,0.4,24.0,932.0,904.61,637.65
2016,4,6,12,45,941.0,117.5,0.4,24.0,920.0,921.96,648.18
2016,4,6,13,0,931.0,121.0,0.4,24.0,908.0,935.92,656.82
2016,4,6,13,15,926.0,120.0,0.4,24.0,889.5,946.37,663.46
2016,4,6,13,30,921.0,119.0,0.4,24.0,871.0,953.45,668.23
2016,4,6,13,45,687.5,215.0,0.4,24.0,766.5,863.64,613.29
2016,4,6,14,0,454.0,311.0,0.4,24.0,662.0,754.89,540.42
2016,4,6,14,15,389.5,319.5,0.4,24.0,612.5,699.68,505.57
2016,4,6,14,30,325.0,328.0,0.4,24.0,563.0,654.01,475.38
2016,4,6,14,45,370.5,297.5,0.4,24.0,551.5,663.43,484.75
2016,4,6,15,0,416.0,267.0,0.4,24.0,540.0,669.88,491.54
2016,4,6,15,15,480.0,225.0,0.4,24.0,519.5,689.64,507.66
2016,4,6,15,30,544.0,183.0,0.4,24.0,499.0,691.82,512.24
2016,4,6,15,45,480.0,182.5,0.4,24.5,444.0,629.33,469.25
2016,4,6,16,0,416.0,182.0,0.4,25.0,389.0,567.93,426.95
2016,4,6,16,15,421.0,159.5,0.45,24.0,349.5,537.05,409.81
2016,4,6,16,30,426.0,137.0,0.5,23.0,310.0,503.98,390.01
2016,4,6,16,45,389.0,124.5,0.6,22.0,265.5,450.62,353.8
2016,4,6,17,0,352.0,112.0,0.7,21.0,221.0,398.59,316.93
2016,4,6,17,15,315.5,93.5,0.8,20.0,177.5,341.18,274.0
2016,4,6,17,30,279.0,75.0,0.9,19.0,134.0,285.64,230.19
2016,4,6,17,45,219.0,56.5,1.0,18.0,94.5,219.04,175.01
2016,4,6,18,0,159.0,38.0,1.1,17.0,55.0,157.14,121.05
2016,4,6,18,15,79.5,19.0,1.05,16.5,27.5,70.03,29.83
2016,4,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.0,0.75,9.5,9.0,8.58,0.0
2016,4,7,6,0,0.0,18.0,0.8,10.0,18.0,16.43,0.0
2016,4,7,6,15,112.5,35.0,0.8,10.0,51.5,28.63,18.92
2016,4,7,6,30,225.0,52.0,0.8,10.0,85.0,39.75,29.91
2016,4,7,6,45,277.0,70.5,0.8,10.5,127.5,52.82,42.08
2016,4,7,7,0,329.0,89.0,0.8,11.0,170.0,65.27,53.41
2016,4,7,7,15,381.0,99.5,0.85,11.0,215.0,71.12,58.66
2016,4,7,7,30,433.0,110.0,0.9,11.0,260.0,76.68,63.49
2016,4,7,7,45,381.0,140.5,0.95,11.5,288.5,95.76,80.02
2016,4,7,8,0,329.0,171.0,1.0,12.0,317.0,136.8,102.25
2016,4,7,8,15,345.0,191.0,1.0,12.0,360.0,174.27,126.18
2016,4,7,8,30,361.0,211.0,1.0,12.0,403.0,213.75,155.67
2016,4,7,8,45,321.5,241.5,1.0,12.5,424.0,251.56,187.71
2016,4,7,9,0,282.0,272.0,1.0,13.0,445.0,285.58,216.8
2016,4,7,9,15,304.0,288.5,0.95,13.0,486.5,324.35,247.68
2016,4,7,9,30,326.0,305.0,0.9,13.0,528.0,365.4,280.1
2016,4,7,9,45,597.0,213.0,0.9,13.5,647.0,418.68,319.32
2016,4,7,10,0,868.0,121.0,0.9,14.0,766.0,502.12,382.9
2016,4,7,10,15,686.0,214.0,0.9,14.0,736.5,529.72,405.24
2016,4,7,10,30,504.0,307.0,0.9,14.0,707.0,543.78,415.74
2016,4,7,10,45,497.0,321.0,0.9,14.0,724.5,578.75,441.87
2016,4,7,11,0,490.0,335.0,0.9,14.0,742.0,612.47,466.3
2016,4,7,11,15,691.5,233.5,0.85,14.0,819.0,683.95,520.45
2016,4,7,11,30,893.0,132.0,0.8,14.0,896.0,764.06,579.26
2016,4,7,11,45,891.5,134.0,0.8,14.0,901.5,796.82,600.19
2016,4,7,12,0,890.0,136.0,0.8,14.0,907.0,827.04,619.92
2016,4,7,12,15,647.5,258.5,0.8,14.0,819.0,780.46,585.31
2016,4,7,12,30,405.0,381.0,0.8,14.0,731.0,711.42,533.07
2016,4,7,12,45,391.0,383.5,0.85,14.0,718.5,716.24,538.0
2016,4,7,13,0,377.0,386.0,0.9,14.0,706.0,719.23,540.75
2016,4,7,13,15,403.0,365.5,0.9,14.0,701.5,732.63,551.39
2016,4,7,13,30,429.0,345.0,0.9,14.0,697.0,752.89,566.46
2016,4,7,13,45,375.5,354.5,0.9,14.0,655.5,714.2,539.23
2016,4,7,14,0,322.0,364.0,0.9,14.0,614.0,682.16,516.82
2016,4,7,14,15,333.0,344.5,0.9,14.0,594.0,676.41,514.63
2016,4,7,14,30,344.0,325.0,0.9,14.0,574.0,668.83,510.93
2016,4,7,14,45,279.5,318.0,0.9,14.0,513.5,605.37,465.68
2016,4,7,15,0,215.0,311.0,0.9,14.0,453.0,528.85,410.75
2016,4,7,15,15,148.5,285.5,0.9,13.5,380.5,442.97,348.13
2016,4,7,15,30,82.0,260.0,0.9,13.0,308.0,345.06,274.17
2016,4,7,15,45,87.5,239.0,0.9,13.0,286.5,327.8,262.65
2016,4,7,16,0,93.0,218.0,0.9,13.0,265.0,309.85,249.87
2016,4,7,16,15,64.0,188.0,0.85,12.5,218.5,252.8,205.08
2016,4,7,16,30,35.0,158.0,0.8,12.0,172.0,196.65,160.06
2016,4,7,16,45,28.0,137.0,0.8,12.0,147.5,169.03,137.92
2016,4,7,17,0,21.0,116.0,0.8,12.0,123.0,132.74,107.95
2016,4,7,17,15,12.5,94.5,0.75,11.5,98.5,104.89,84.59
2016,4,7,17,30,4.0,73.0,0.7,11.0,74.0,77.27,60.87
2016,4,7,17,45,2.0,52.0,0.7,11.0,52.5,54.05,40.55
2016,4,7,18,0,0.0,31.0,0.7,11.0,31.0,29.94,19.3
2016,4,7,18,15,0.0,15.5,0.65,10.5,15.5,14.38,2.7
2016,4,7,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,0.6,8.5,5.5,5.24,0.0
2016,4,8,6,0,0.0,11.0,0.5,9.0,11.0,10.19,0.0
2016,4,8,6,15,0.0,30.5,0.5,9.0,30.5,27.9,18.61
2016,4,8,6,30,0.0,50.0,0.5,9.0,50.0,44.83,34.68
2016,4,8,6,45,10.5,71.0,0.5,9.5,74.0,62.75,51.22
2016,4,8,7,0,21.0,92.0,0.5,10.0,98.0,77.66,64.72
2016,4,8,7,15,31.0,114.0,0.5,10.0,124.0,94.69,79.87
2016,4,8,7,30,41.0,136.0,0.5,10.0,150.0,111.33,94.35
2016,4,8,7,45,70.5,163.5,0.5,10.5,193.0,131.08,111.06
2016,4,8,8,0,100.0,191.0,0.5,11.0,236.0,156.9,124.0
2016,4,8,8,15,55.5,187.0,0.45,11.0,212.5,160.25,126.38
2016,4,8,8,30,11.0,183.0,0.4,11.0,189.0,163.53,130.35
2016,4,8,8,45,62.5,234.0,0.4,11.5,272.5,208.91,164.04
2016,4,8,9,0,114.0,285.0,0.4,12.0,356.0,266.75,207.13
2016,4,8,9,15,101.0,302.5,0.4,12.0,368.5,286.17,222.36
2016,4,8,9,30,88.0,320.0,0.4,12.0,381.0,304.23,236.52
2016,4,8,9,45,74.5,330.0,0.4,12.0,383.5,314.97,244.79
2016,4,8,10,0,61.0,340.0,0.4,12.0,386.0,324.18,251.71
2016,4,8,10,15,92.5,368.5,0.4,12.0,441.0,370.13,286.17
2016,4,8,10,30,124.0,397.0,0.4,12.0,496.0,415.49,319.58
2016,4,8,10,45,136.5,410.5,0.45,12.0,522.5,444.85,341.2
2016,4,8,11,0,149.0,424.0,0.5,12.0,549.0,475.3,363.66
2016,4,8,11,15,84.5,367.0,0.5,12.0,438.5,393.17,302.58
2016,4,8,11,30,20.0,310.0,0.5,12.0,328.0,301.36,233.27
2016,4,8,11,45,13.5,243.5,0.5,12.0,256.0,236.85,184.51
2016,4,8,12,0,7.0,177.0,0.5,12.0,184.0,170.8,133.15
2016,4,8,12,15,7.5,176.5,0.5,12.0,183.5,171.19,133.82
2016,4,8,12,30,8.0,176.0,0.5,12.0,183.0,171.57,134.18
2016,4,8,12,45,11.0,212.0,0.55,12.0,221.5,208.65,163.58
2016,4,8,13,0,14.0,248.0,0.6,12.0,260.0,246.29,192.95
2016,4,8,13,15,13.0,243.5,0.6,12.0,254.5,241.92,189.45
2016,4,8,13,30,12.0,239.0,0.6,12.0,249.0,237.46,186.15
2016,4,8,13,45,11.5,232.0,0.65,12.0,241.5,230.92,181.4
2016,4,8,14,0,11.0,225.0,0.7,12.0,234.0,224.3,176.59
2016,4,8,14,15,10.0,216.5,0.7,12.0,224.0,215.68,170.1
2016,4,8,14,30,9.0,208.0,0.7,12.0,214.0,207.0,163.57
2016,4,8,14,45,4.5,112.0,0.7,12.0,115.0,109.02,85.04
2016,4,8,15,0,0.0,16.0,0.7,12.0,16.0,14.88,6.94
2016,4,8,15,15,0.0,15.0,0.65,12.0,15.0,13.94,6.22
2016,4,8,15,30,0.0,14.0,0.6,12.0,14.0,13.01,5.46
2016,4,8,15,45,0.0,34.5,0.6,12.0,34.5,32.07,21.76
2016,4,8,16,0,0.0,55.0,0.6,12.0,55.0,51.15,38.07
2016,4,8,16,15,19.0,108.0,0.55,11.5,116.0,123.75,100.12
2016,4,8,16,30,38.0,161.0,0.5,11.0,177.0,202.51,165.78
2016,4,8,16,45,31.0,140.0,0.5,11.0,152.0,174.84,142.93
2016,4,8,17,0,24.0,119.0,0.5,11.0,127.0,147.34,120.38
2016,4,8,17,15,15.0,97.0,0.45,10.5,101.5,109.39,88.63
2016,4,8,17,30,6.0,75.0,0.4,10.0,76.0,80.78,64.11
2016,4,8,17,45,3.0,53.5,0.4,10.0,54.0,56.31,42.69
2016,4,8,18,0,0.0,32.0,0.4,10.0,32.0,31.02,20.38
2016,4,8,18,15,0.0,16.0,0.4,9.5,16.0,14.85,3.73
2016,4,8,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,0.4,9.0,1.5,1.39,0.0
2016,4,9,6,30,0.0,3.0,0.4,9.0,3.0,2.77,0.0
2016,4,9,6,45,0.0,5.0,0.4,9.5,5.0,4.63,0.0
2016,4,9,7,0,0.0,7.0,0.4,10.0,7.0,6.48,0.3
2016,4,9,7,15,0.0,8.5,0.4,10.0,8.5,7.87,1.58
2016,4,9,7,30,0.0,10.0,0.4,10.0,10.0,9.27,2.84
2016,4,9,7,45,0.0,15.0,0.45,10.5,15.0,13.91,7.03
2016,4,9,8,0,0.0,20.0,0.5,11.0,20.0,18.56,10.43
2016,4,9,8,15,0.0,51.5,0.5,11.0,51.5,47.89,35.5
2016,4,9,8,30,0.0,83.0,0.5,11.0,83.0,77.31,60.15
2016,4,9,8,45,0.0,117.0,0.5,11.5,117.5,107.83,85.09
2016,4,9,9,0,0.0,151.0,0.5,12.0,152.0,137.84,109.07
2016,4,9,9,15,9.0,198.0,0.5,12.0,204.5,181.74,143.75
2016,4,9,9,30,18.0,245.0,0.5,12.0,257.0,226.52,178.49
2016,4,9,9,45,33.0,287.0,0.5,12.0,311.0,264.0,207.0
2016,4,9,10,0,48.0,329.0,0.5,12.0,365.0,309.7,241.56
2016,4,9,10,15,100.5,365.5,0.5,12.0,445.0,372.4,288.58
2016,4,9,10,30,153.0,402.0,0.5,12.0,525.0,436.57,335.95
2016,4,9,10,45,142.0,413.0,0.5,12.0,529.5,451.0,345.86
2016,4,9,11,0,131.0,424.0,0.5,12.0,534.0,464.42,355.37
2016,4,9,11,15,77.0,374.0,0.5,12.0,439.5,394.67,303.55
2016,4,9,11,30,23.0,324.0,0.5,12.0,345.0,316.44,244.65
2016,4,9,11,45,19.5,301.0,0.5,12.5,318.5,294.61,228.26
2016,4,9,12,0,16.0,278.0,0.5,13.0,292.0,272.07,210.83
2016,4,9,12,15,14.5,262.0,0.5,12.5,275.0,257.11,199.94
2016,4,9,12,30,13.0,246.0,0.5,12.0,258.0,241.81,188.65
2016,4,9,12,45,42.5,328.0,0.5,12.0,365.0,352.34,273.84
2016,4,9,13,0,72.0,410.0,0.5,12.0,472.0,463.03,355.15
2016,4,9,13,15,58.5,386.5,0.5,12.0,436.5,431.99,331.37
2016,4,9,13,30,45.0,363.0,0.5,12.0,401.0,399.8,308.0
2016,4,9,13,45,28.0,292.5,0.5,12.0,316.0,314.93,244.87
2016,4,9,14,0,11.0,222.0,0.5,12.0,231.0,221.37,173.37
2016,4,9,14,15,11.0,223.5,0.5,12.0,232.0,223.54,175.92
2016,4,9,14,30,11.0,225.0,0.5,12.0,233.0,225.82,178.02
2016,4,9,14,45,17.5,238.5,0.55,12.0,250.5,246.39,194.85
2016,4,9,15,0,24.0,252.0,0.6,12.0,268.0,267.55,212.06
2016,4,9,15,15,16.0,219.5,0.6,11.5,230.0,227.93,181.43
2016,4,9,15,30,8.0,187.0,0.6,11.0,192.0,188.29,150.54
2016,4,9,15,45,4.0,159.0,0.6,11.0,161.5,156.85,125.57
2016,4,9,16,0,0.0,131.0,0.6,11.0,131.0,125.48,100.18
2016,4,9,16,15,0.0,108.0,0.6,11.0,108.0,102.62,81.62
2016,4,9,16,30,0.0,85.0,0.6,11.0,85.0,79.74,62.71
2016,4,9,16,45,0.0,73.0,0.6,11.0,73.0,68.08,53.06
2016,4,9,17,0,0.0,61.0,0.6,11.0,61.0,56.73,43.5
2016,4,9,17,15,0.0,49.0,0.55,10.5,49.0,45.53,33.98
2016,4,9,17,30,0.0,37.0,0.5,10.0,37.0,34.35,24.28
2016,4,9,17,45,0.0,26.5,0.5,9.5,26.5,24.58,15.63
2016,4,9,18,0,0.0,16.0,0.5,9.0,16.0,14.83,6.9
2016,4,9,18,15,0.0,8.0,0.5,9.0,8.0,7.4,0.0
2016,4,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,6.5,0.7,8.0,6.5,6.2,0.0
2016,4,10,6,0,0.0,13.0,0.7,8.0,13.0,12.05,1.86
2016,4,10,6,15,0.0,30.0,0.7,8.0,30.0,27.7,18.79
2016,4,10,6,30,0.0,47.0,0.7,8.0,47.0,42.73,33.05
2016,4,10,6,45,0.5,68.0,0.75,8.5,68.0,60.76,49.7
2016,4,10,7,0,1.0,89.0,0.8,9.0,89.0,78.57,65.82
2016,4,10,7,15,7.5,109.0,0.8,9.0,111.5,95.45,80.88
2016,4,10,7,30,14.0,129.0,0.8,9.0,134.0,112.17,95.49
2016,4,10,7,45,7.0,82.0,0.8,9.0,84.5,75.95,62.96
2016,4,10,8,0,0.0,35.0,0.8,9.0,35.0,32.51,22.56
2016,4,10,8,15,0.0,42.5,0.8,9.0,42.5,39.5,28.53
2016,4,10,8,30,0.0,50.0,0.8,9.0,50.0,46.51,34.4
2016,4,10,8,45,0.0,58.5,0.85,9.5,58.5,54.45,40.95
2016,4,10,9,0,0.0,67.0,0.9,10.0,67.0,62.4,47.43
2016,4,10,9,15,0.0,60.0,0.9,10.0,60.0,55.89,41.8
2016,4,10,9,30,0.0,53.0,0.9,10.0,53.0,49.37,36.22
2016,4,10,9,45,0.0,58.0,0.95,10.0,58.0,54.06,40.07
2016,4,10,10,0,0.0,63.0,1.0,10.0,63.0,58.75,43.91
2016,4,10,10,15,0.0,65.5,1.0,10.0,65.5,61.11,45.79
2016,4,10,10,30,0.0,68.0,1.0,10.0,68.0,63.47,47.68
2016,4,10,10,45,0.0,84.5,1.05,10.5,84.5,78.93,60.32
2016,4,10,11,0,0.0,101.0,1.1,11.0,101.0,94.25,72.71
2016,4,10,11,15,0.0,105.0,1.1,11.0,105.0,98.0,75.69
2016,4,10,11,30,0.0,109.0,1.1,11.0,109.0,101.76,78.71
2016,4,10,11,45,0.0,116.0,1.15,11.0,116.0,108.34,84.04
2016,4,10,12,0,0.0,123.0,1.2,11.0,123.0,114.94,89.39
2016,4,10,12,15,0.0,104.5,1.2,11.0,104.5,97.7,75.32
2016,4,10,12,30,0.0,86.0,1.2,11.0,86.0,80.4,61.18
2016,4,10,12,45,0.0,100.5,1.3,11.0,100.5,94.0,72.41
2016,4,10,13,0,0.0,115.0,1.4,11.0,115.0,107.67,83.63
2016,4,10,13,15,0.0,108.5,1.4,10.5,108.5,101.57,78.82
2016,4,10,13,30,0.0,102.0,1.4,10.0,102.0,95.43,74.0
2016,4,10,13,45,0.0,96.0,1.45,10.0,96.0,89.74,69.41
2016,4,10,14,0,0.0,90.0,1.5,10.0,90.0,84.03,64.8
2016,4,10,14,15,0.0,95.5,1.5,10.0,95.5,89.2,69.2
2016,4,10,14,30,0.0,101.0,1.5,10.0,101.0,94.4,73.65
2016,4,10,14,45,0.0,91.0,1.5,10.0,91.0,84.89,65.88
2016,4,10,15,0,0.0,81.0,1.5,10.0,81.0,75.51,58.22
2016,4,10,15,15,0.0,61.0,1.45,9.5,61.0,56.81,42.74
2016,4,10,15,30,0.0,41.0,1.4,9.0,41.0,38.14,27.08
2016,4,10,15,45,0.0,54.5,1.4,9.0,54.5,50.7,37.95
2016,4,10,16,0,0.0,68.0,1.4,9.0,68.0,63.29,48.84
2016,4,10,16,15,0.0,63.0,1.3,9.0,63.0,58.6,45.0
2016,4,10,16,30,0.0,58.0,1.2,9.0,58.0,53.93,41.16
2016,4,10,16,45,0.0,49.5,1.15,9.0,49.5,46.0,34.45
2016,4,10,17,0,0.0,41.0,1.1,9.0,41.0,38.07,27.67
2016,4,10,17,15,0.0,33.0,1.0,8.5,33.0,30.62,21.25
2016,4,10,17,30,0.0,25.0,0.9,8.0,25.0,23.18,14.72
2016,4,10,17,45,0.0,18.0,0.85,8.0,18.0,16.68,8.88
2016,4,10,18,0,0.0,11.0,0.8,8.0,11.0,10.18,3.02
2016,4,10,18,15,0.0,5.5,0.75,7.5,5.5,5.09,0.0
2016,4,10,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,11,5,45,54.5,12.0,0.65,6.5,15.5,11.44,0.0
2016,4,11,6,0,109.0,24.0,0.6,7.0,31.0,18.86,7.52
2016,4,11,6,15,219.5,40.5,0.55,7.5,71.5,31.35,22.18
2016,4,11,6,30,330.0,57.0,0.5,8.0,112.0,43.34,33.66
2016,4,11,6,45,165.0,65.0,0.5,8.5,92.5,51.49,41.37
2016,4,11,7,0,0.0,73.0,0.5,9.0,73.0,66.22,54.73
2016,4,11,7,15,0.0,91.0,0.5,9.0,91.0,81.77,68.63
2016,4,11,7,30,0.0,109.0,0.5,9.0,109.0,97.15,82.12
2016,4,11,7,45,0.0,125.0,0.5,9.5,125.0,110.84,93.69
2016,4,11,8,0,0.0,141.0,0.5,10.0,141.0,125.25,100.84
2016,4,11,8,15,0.0,139.5,0.5,10.0,139.5,125.6,100.71
2016,4,11,8,30,0.0,138.0,0.5,10.0,138.0,125.4,100.19
2016,4,11,8,45,13.0,189.0,0.55,10.5,197.0,171.81,137.09
2016,4,11,9,0,26.0,240.0,0.6,11.0,256.0,219.39,174.03
2016,4,11,9,15,23.5,248.5,0.6,11.0,264.0,228.96,181.12
2016,4,11,9,30,21.0,257.0,0.6,11.0,272.0,238.11,188.06
2016,4,11,9,45,25.0,279.5,0.6,11.5,298.0,261.54,205.64
2016,4,11,10,0,29.0,302.0,0.6,12.0,324.0,279.41,218.67
2016,4,11,10,15,21.0,275.0,0.6,12.0,291.5,260.98,204.16
2016,4,11,10,30,13.0,248.0,0.6,12.0,259.0,234.66,183.66
2016,4,11,10,45,122.0,336.5,0.65,12.5,440.0,375.62,292.56
2016,4,11,11,0,231.0,425.0,0.7,13.0,621.0,531.98,406.68
2016,4,11,11,15,265.5,425.5,0.7,13.0,653.5,569.55,432.67
2016,4,11,11,30,300.0,426.0,0.7,13.0,686.0,611.13,462.49
2016,4,11,11,45,185.0,424.0,0.75,13.0,585.5,536.91,408.03
2016,4,11,12,0,70.0,422.0,0.8,13.0,485.0,451.95,345.09
2016,4,11,12,15,174.5,429.0,0.8,13.0,583.0,554.07,422.48
2016,4,11,12,30,279.0,436.0,0.8,13.0,681.0,663.48,500.95
2016,4,11,12,45,288.0,421.5,0.8,13.0,672.0,669.55,504.64
2016,4,11,13,0,297.0,407.0,0.8,13.0,663.0,674.42,508.83
2016,4,11,13,15,169.5,384.0,0.8,13.0,529.5,538.27,410.57
2016,4,11,13,30,42.0,361.0,0.8,13.0,396.0,395.26,304.11
2016,4,11,13,45,156.0,371.5,0.8,13.0,495.5,524.81,404.41
2016,4,11,14,0,270.0,382.0,0.8,13.0,595.0,657.11,500.51
2016,4,11,14,15,566.0,249.0,0.8,13.0,672.0,804.03,610.09
2016,4,11,14,30,862.0,116.0,0.8,13.0,749.0,925.58,692.66
2016,4,11,14,45,852.5,112.5,0.8,13.0,711.0,916.79,686.39
2016,4,11,15,0,843.0,109.0,0.8,13.0,673.0,897.56,675.34
2016,4,11,15,15,494.5,192.0,0.8,12.5,517.5,671.51,520.84
2016,4,11,15,30,146.0,275.0,0.8,12.0,362.0,431.5,340.27
2016,4,11,15,45,73.0,196.0,0.8,12.0,239.5,265.3,213.47
2016,4,11,16,0,0.0,117.0,0.8,12.0,117.0,111.04,87.61
2016,4,11,16,15,0.0,104.5,0.75,11.5,104.5,98.95,78.44
2016,4,11,16,30,0.0,92.0,0.7,11.0,92.0,86.83,68.7
2016,4,11,16,45,0.0,79.5,0.7,11.0,79.5,74.68,58.66
2016,4,11,17,0,0.0,67.0,0.7,11.0,67.0,62.5,48.43
2016,4,11,17,15,257.0,63.0,0.65,10.5,120.5,264.88,224.33
2016,4,11,17,30,514.0,59.0,0.6,10.0,174.0,416.86,345.98
2016,4,11,17,45,426.0,48.5,0.55,9.5,126.5,332.14,272.94
2016,4,11,18,0,338.0,38.0,0.5,9.0,79.0,254.32,204.69
2016,4,11,18,15,195.5,23.5,0.55,8.5,44.5,149.11,101.18
2016,4,11,18,30,53.0,9.0,0.6,8.0,10.0,31.89,0.0
2016,4,11,18,45,26.5,4.5,0.65,8.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,45,72.0,12.5,1.0,6.5,17.5,11.91,0.0
2016,4,12,6,0,144.0,25.0,1.0,7.0,35.0,19.62,9.04
2016,4,12,6,15,255.0,40.0,1.05,7.0,76.0,30.88,21.88
2016,4,12,6,30,366.0,55.0,1.1,7.0,117.0,41.68,32.31
2016,4,12,6,45,447.0,65.0,1.15,7.5,167.5,48.74,39.02
2016,4,12,7,0,528.0,75.0,1.2,8.0,218.0,54.24,44.07
2016,4,12,7,15,265.0,99.0,1.2,8.0,171.0,75.52,63.31
2016,4,12,7,30,2.0,123.0,1.2,8.0,124.0,108.0,92.21
2016,4,12,7,45,1.0,100.5,1.2,8.5,101.0,91.48,76.95
2016,4,12,8,0,0.0,78.0,1.2,9.0,78.0,72.61,56.94
2016,4,12,8,15,0.0,79.0,1.2,9.0,79.0,73.56,57.55
2016,4,12,8,30,0.0,80.0,1.2,9.0,80.0,74.51,58.15
2016,4,12,8,45,0.0,87.5,1.2,9.5,87.5,81.54,63.76
2016,4,12,9,0,0.0,95.0,1.2,10.0,95.0,88.53,69.27
2016,4,12,9,15,0.0,98.5,1.2,10.0,98.5,91.75,71.75
2016,4,12,9,30,0.0,102.0,1.2,10.0,102.0,94.98,74.24
2016,4,12,9,45,8.5,183.5,1.2,10.5,190.0,171.78,136.68
2016,4,12,10,0,17.0,265.0,1.2,11.0,278.0,248.27,196.83
2016,4,12,10,15,22.5,293.5,1.2,10.5,311.5,278.04,219.97
2016,4,12,10,30,28.0,322.0,1.2,10.0,345.0,304.09,240.34
2016,4,12,10,45,30.0,335.5,1.25,10.0,360.5,320.91,253.16
2016,4,12,11,0,32.0,349.0,1.3,10.0,376.0,338.09,266.29
2016,4,12,11,15,19.5,263.0,1.35,10.0,279.5,256.87,203.09
2016,4,12,11,30,7.0,177.0,1.4,10.0,183.0,169.95,134.17
2016,4,12,11,45,10.5,216.5,1.45,10.0,225.5,209.8,166.42
2016,4,12,12,0,14.0,256.0,1.5,10.0,268.0,250.2,198.36
2016,4,12,12,15,9.0,204.5,1.5,10.0,212.5,198.82,157.38
2016,4,12,12,30,4.0,153.0,1.5,10.0,157.0,146.69,115.53
2016,4,12,12,45,20.5,260.0,1.55,10.0,278.0,267.52,212.76
2016,4,12,13,0,37.0,367.0,1.6,10.0,399.0,389.85,307.37
2016,4,12,13,15,24.5,302.5,1.55,10.0,323.5,317.34,250.83
2016,4,12,13,30,12.0,238.0,1.5,10.0,248.0,236.62,187.77
2016,4,12,13,45,11.5,231.5,1.5,10.5,241.0,230.53,183.14
2016,4,12,14,0,11.0,225.0,1.5,11.0,234.0,224.37,178.18
2016,4,12,14,15,8.0,198.5,1.5,11.0,205.0,196.12,155.84
2016,4,12,14,30,5.0,172.0,1.5,11.0,176.0,167.73,133.23
2016,4,12,14,45,3.0,164.5,1.55,11.0,167.0,158.87,126.33
2016,4,12,15,0,1.0,157.0,1.6,11.0,158.0,150.02,119.36
2016,4,12,15,15,0.5,147.0,1.6,10.5,147.5,140.05,111.72
2016,4,12,15,30,0.0,137.0,1.6,10.0,137.0,130.08,104.01
2016,4,12,15,45,33.5,177.5,1.65,10.0,194.5,210.82,172.3
2016,4,12,16,0,67.0,218.0,1.7,10.0,252.0,288.23,236.47
2016,4,12,16,15,134.0,197.5,1.7,9.5,257.0,332.44,275.19
2016,4,12,16,30,201.0,177.0,1.7,9.0,262.0,359.36,300.01
2016,4,12,16,45,178.5,157.0,1.7,9.0,225.5,316.07,265.04
2016,4,12,17,0,156.0,137.0,1.7,9.0,189.0,273.75,230.45
2016,4,12,17,15,136.5,114.0,1.6,8.5,153.0,230.34,194.42
2016,4,12,17,30,117.0,91.0,1.5,8.0,117.0,187.65,157.9
2016,4,12,17,45,87.0,68.5,1.4,8.0,85.0,140.26,115.96
2016,4,12,18,0,57.0,46.0,1.3,8.0,53.0,94.03,74.42
2016,4,12,18,15,28.5,26.5,1.25,7.5,30.0,52.48,33.74
2016,4,12,18,30,0.0,7.0,1.2,7.0,7.0,6.67,0.0
2016,4,12,18,45,0.0,3.5,1.2,7.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,5,45,58.5,14.5,0.9,6.5,18.5,13.82,0.0
2016,4,13,6,0,117.0,29.0,0.9,7.0,37.0,23.86,13.09
2016,4,13,6,15,229.0,45.5,0.9,7.0,79.0,35.18,25.8
2016,4,13,6,30,341.0,62.0,0.9,7.0,121.0,47.04,37.21
2016,4,13,6,45,441.0,70.0,0.95,7.5,174.0,52.97,42.89
2016,4,13,7,0,541.0,78.0,1.0,8.0,227.0,56.57,46.19
2016,4,13,7,15,594.0,85.0,0.95,8.5,280.5,59.09,48.33
2016,4,13,7,30,647.0,92.0,0.9,9.0,334.0,61.5,50.26
2016,4,13,7,45,696.0,94.5,0.9,9.5,389.5,65.65,53.69
2016,4,13,8,0,745.0,97.0,0.9,10.0,445.0,110.62,62.92
2016,4,13,8,15,771.5,101.0,0.9,10.0,496.5,165.12,99.68
2016,4,13,8,30,798.0,105.0,0.9,10.0,548.0,216.47,140.48
2016,4,13,8,45,817.5,108.5,0.9,10.5,596.0,268.52,185.11
2016,4,13,9,0,837.0,112.0,0.9,11.0,644.0,322.29,232.02
2016,4,13,9,15,851.5,114.5,0.85,11.0,686.0,375.06,278.25
2016,4,13,9,30,866.0,117.0,0.8,11.0,728.0,428.55,324.03
2016,4,13,9,45,887.5,113.5,0.8,11.5,767.5,485.02,370.25
2016,4,13,10,0,909.0,110.0,0.8,12.0,807.0,537.3,411.98
2016,4,13,10,15,916.5,111.5,0.8,12.0,836.5,586.81,451.14
2016,4,13,10,30,924.0,113.0,0.8,12.0,866.0,635.34,488.42
2016,4,13,10,45,926.5,115.5,0.8,12.5,887.5,680.45,521.23
2016,4,13,11,0,929.0,118.0,0.8,13.0,909.0,723.79,551.8
2016,4,13,11,15,932.0,119.0,0.8,13.0,923.0,764.19,580.6
2016,4,13,11,30,935.0,120.0,0.8,13.0,937.0,802.5,605.86
2016,4,13,11,45,936.5,119.5,0.85,13.5,943.5,836.03,627.32
2016,4,13,12,0,938.0,119.0,0.9,14.0,950.0,867.01,647.03
2016,4,13,12,15,937.5,119.0,0.9,14.0,948.0,894.14,664.49
2016,4,13,12,30,937.0,119.0,0.9,14.0,946.0,918.37,680.09
2016,4,13,12,45,936.5,118.0,0.95,14.0,936.0,938.63,694.09
2016,4,13,13,0,936.0,117.0,1.0,14.0,926.0,955.77,706.22
2016,4,13,13,15,932.0,116.0,1.0,13.5,908.0,966.54,714.77
2016,4,13,13,30,928.0,115.0,1.0,13.0,890.0,973.98,721.39
2016,4,13,13,45,916.5,116.5,1.05,13.0,863.0,973.77,722.9
2016,4,13,14,0,905.0,118.0,1.1,13.0,836.0,970.25,722.48
2016,4,13,14,15,896.5,116.0,1.1,13.0,803.5,962.51,718.57
2016,4,13,14,30,888.0,114.0,1.1,13.0,771.0,951.54,712.74
2016,4,13,14,45,871.5,114.0,1.15,13.0,731.0,939.98,707.54
2016,4,13,15,0,855.0,114.0,1.2,13.0,691.0,918.11,695.54
2016,4,13,15,15,656.5,167.5,1.2,12.5,593.0,796.68,615.67
2016,4,13,15,30,458.0,221.0,1.2,12.0,495.0,668.8,525.1
2016,4,13,15,45,257.0,218.0,1.2,12.0,369.5,474.07,379.62
2016,4,13,16,0,56.0,215.0,1.2,12.0,244.0,275.42,221.99
2016,4,13,16,15,385.5,154.0,1.2,11.5,320.5,508.55,416.13
2016,4,13,16,30,715.0,93.0,1.2,11.0,397.0,686.49,554.22
2016,4,13,16,45,674.5,87.0,1.2,10.5,343.0,627.21,510.7
2016,4,13,17,0,634.0,81.0,1.2,10.0,289.0,568.65,468.32
2016,4,13,17,15,574.0,73.0,1.15,9.5,236.0,495.82,411.78
2016,4,13,17,30,514.0,65.0,1.1,9.0,183.0,426.01,355.17
2016,4,13,17,45,412.5,54.5,1.05,8.5,133.5,332.78,276.71
2016,4,13,18,0,311.0,44.0,1.0,8.0,84.0,247.32,201.75
2016,4,13,18,15,178.0,27.5,1.0,7.5,48.5,147.11,105.95
2016,4,13,18,30,45.0,11.0,1.0,7.0,13.0,30.46,0.0
2016,4,13,18,45,22.5,5.5,1.0,6.5,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
