Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,14,5,45,107.0,14.0,1.15,6.5,22.0,13.34,0.0
2016,4,14,6,0,214.0,28.0,1.2,7.0,44.0,21.97,12.17
2016,4,14,6,15,340.5,40.5,1.25,7.0,90.0,31.95,22.99
2016,4,14,6,30,467.0,53.0,1.3,7.0,136.0,40.64,31.44
2016,4,14,6,45,541.0,62.0,1.4,7.0,189.5,45.68,36.34
2016,4,14,7,0,615.0,71.0,1.5,7.0,243.0,50.48,40.81
2016,4,14,7,15,507.0,99.5,1.5,7.5,261.0,70.13,58.53
2016,4,14,7,30,399.0,128.0,1.5,8.0,279.0,87.93,74.23
2016,4,14,7,45,588.0,112.0,1.55,8.5,370.5,80.67,58.66
2016,4,14,8,0,777.0,96.0,1.6,9.0,462.0,121.35,70.15
2016,4,14,8,15,709.5,118.5,1.6,9.0,481.0,168.59,105.66
2016,4,14,8,30,642.0,141.0,1.6,9.0,500.0,215.0,147.14
2016,4,14,8,45,747.0,128.0,1.65,9.5,579.5,265.99,187.64
2016,4,14,9,0,852.0,115.0,1.7,10.0,659.0,332.48,242.51
2016,4,14,9,15,865.5,117.5,1.7,10.0,701.5,385.7,290.04
2016,4,14,9,30,879.0,120.0,1.7,10.0,744.0,439.54,337.22
2016,4,14,9,45,899.0,117.0,1.7,10.5,782.5,496.34,384.73
2016,4,14,10,0,919.0,114.0,1.7,11.0,821.0,548.92,427.68
2016,4,14,10,15,925.5,115.5,1.7,11.0,850.0,598.36,467.8
2016,4,14,10,30,932.0,117.0,1.7,11.0,879.0,646.7,505.97
2016,4,14,10,45,930.0,121.5,1.75,11.5,899.0,691.05,539.5
2016,4,14,11,0,928.0,126.0,1.8,12.0,919.0,733.27,570.6
2016,4,14,11,15,622.0,276.0,1.8,12.0,811.5,690.19,534.88
2016,4,14,11,30,316.0,426.0,1.8,12.0,704.0,626.33,482.86
2016,4,14,11,45,315.0,426.5,1.8,12.0,705.0,642.9,495.67
2016,4,14,12,0,314.0,427.0,1.8,12.0,706.0,658.54,507.04
2016,4,14,12,15,295.0,434.0,1.85,12.0,696.0,664.39,511.2
2016,4,14,12,30,276.0,441.0,1.9,12.0,686.0,668.55,514.2
2016,4,14,12,45,231.0,442.5,2.0,12.0,646.0,636.74,491.2
2016,4,14,13,0,186.0,444.0,2.1,12.0,606.0,607.51,469.91
2016,4,14,13,15,277.0,413.5,2.1,12.0,649.0,675.72,522.76
2016,4,14,13,30,368.0,383.0,2.1,12.0,692.0,736.6,569.08
2016,4,14,13,45,327.0,382.5,2.15,12.0,651.0,706.17,546.82
2016,4,14,14,0,286.0,382.0,2.2,12.0,610.0,674.08,523.94
2016,4,14,14,15,584.5,252.0,2.2,11.5,693.5,828.76,646.15
2016,4,14,14,30,883.0,122.0,2.2,11.0,777.0,965.44,744.45
2016,4,14,14,45,540.0,222.0,2.2,11.0,616.5,756.3,595.08
2016,4,14,15,0,197.0,322.0,2.2,11.0,456.0,527.94,419.5
2016,4,14,15,15,504.5,219.0,2.2,10.5,530.5,714.23,571.29
2016,4,14,15,30,812.0,116.0,2.2,10.0,605.0,861.79,682.48
2016,4,14,15,45,798.0,109.0,2.2,10.0,557.0,826.71,657.79
2016,4,14,16,0,784.0,102.0,2.2,10.0,509.0,789.43,633.17
2016,4,14,16,15,651.5,114.5,2.15,9.5,429.0,682.73,556.97
2016,4,14,16,30,519.0,127.0,2.1,9.0,349.0,570.88,473.17
2016,4,14,16,45,475.5,119.5,2.1,9.0,302.0,514.78,430.39
2016,4,14,17,0,432.0,112.0,2.1,9.0,255.0,460.36,387.24
2016,4,14,17,15,392.5,96.0,2.0,8.5,208.5,400.11,338.59
2016,4,14,17,30,353.0,80.0,1.9,8.0,162.0,341.91,289.77
2016,4,14,17,45,287.5,63.5,1.85,8.0,119.0,270.35,227.27
2016,4,14,18,0,222.0,47.0,1.8,8.0,76.0,204.09,167.45
2016,4,14,18,15,111.0,29.5,1.75,7.5,44.0,107.61,78.08
2016,4,14,18,30,0.0,12.0,1.7,7.0,12.0,11.44,0.0
2016,4,14,18,45,0.0,6.0,1.7,6.5,6.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,136.0,14.0,1.2,4.5,25.0,13.34,0.0
2016,4,15,6,0,272.0,28.0,1.2,5.0,50.0,22.56,13.23
2016,4,15,6,15,392.5,39.0,1.2,5.5,96.5,30.35,21.77
2016,4,15,6,30,513.0,50.0,1.2,6.0,143.0,37.74,28.97
2016,4,15,6,45,587.5,57.0,1.3,6.5,197.5,41.25,32.37
2016,4,15,7,0,662.0,64.0,1.4,7.0,252.0,44.63,35.46
2016,4,15,7,15,709.0,69.5,1.45,7.5,308.0,46.62,37.15
2016,4,15,7,30,756.0,75.0,1.5,8.0,364.0,53.59,43.27
2016,4,15,7,45,785.5,80.0,1.55,8.5,418.5,68.37,43.75
2016,4,15,8,0,815.0,85.0,1.6,9.0,473.0,118.58,65.46
2016,4,15,8,15,838.5,89.0,1.6,9.0,525.5,170.6,101.46
2016,4,15,8,30,862.0,93.0,1.6,9.0,578.0,225.13,146.31
2016,4,15,8,45,876.5,97.0,1.6,9.5,626.0,279.85,194.47
2016,4,15,9,0,891.0,101.0,1.6,10.0,674.0,341.74,248.99
2016,4,15,9,15,904.0,103.5,1.55,10.5,717.0,396.34,297.06
2016,4,15,9,30,917.0,106.0,1.5,11.0,760.0,451.33,344.25
2016,4,15,9,45,930.0,106.5,1.45,11.5,797.5,504.84,388.8
2016,4,15,10,0,943.0,107.0,1.4,12.0,835.0,558.26,431.69
2016,4,15,10,15,949.5,108.0,1.35,12.0,865.0,608.26,471.38
2016,4,15,10,30,956.0,109.0,1.3,12.0,895.0,657.11,508.94
2016,4,15,10,45,962.0,109.5,1.3,12.5,917.5,703.85,543.32
2016,4,15,11,0,968.0,110.0,1.3,13.0,940.0,748.98,575.53
2016,4,15,11,15,970.5,110.5,1.35,13.0,954.0,789.84,604.89
2016,4,15,11,30,973.0,111.0,1.4,13.0,968.0,828.44,631.26
2016,4,15,11,45,976.5,109.5,1.45,13.0,975.0,863.56,655.15
2016,4,15,12,0,980.0,108.0,1.5,13.0,982.0,896.12,677.28
2016,4,15,12,15,979.0,108.0,1.5,13.0,979.0,923.65,695.35
2016,4,15,12,30,978.0,108.0,1.5,13.0,976.0,948.14,711.44
2016,4,15,12,45,979.0,105.5,1.55,13.5,966.5,968.74,724.42
2016,4,15,13,0,980.0,103.0,1.6,14.0,957.0,986.09,735.36
2016,4,15,13,15,976.0,102.0,1.65,14.0,938.0,997.09,743.62
2016,4,15,13,30,972.0,101.0,1.7,14.0,919.0,1004.61,749.82
2016,4,15,13,45,968.5,98.5,1.75,14.0,893.0,1007.49,753.16
2016,4,15,14,0,965.0,96.0,1.8,14.0,867.0,1006.84,754.39
2016,4,15,14,15,956.5,94.5,1.8,14.0,833.0,999.12,750.43
2016,4,15,14,30,948.0,93.0,1.8,14.0,799.0,987.99,744.45
2016,4,15,14,45,937.0,91.0,1.8,14.0,758.5,970.7,734.51
2016,4,15,15,0,926.0,89.0,1.8,14.0,718.0,950.27,722.61
2016,4,15,15,15,911.0,86.5,1.75,13.5,672.0,922.7,706.62
2016,4,15,15,30,896.0,84.0,1.7,13.0,626.0,892.47,688.81
2016,4,15,15,45,875.0,81.5,1.65,13.0,575.0,854.65,664.37
2016,4,15,16,0,854.0,79.0,1.6,13.0,524.0,821.91,643.4
2016,4,15,16,15,827.5,76.0,1.55,12.5,471.0,775.35,613.4
2016,4,15,16,30,801.0,73.0,1.5,12.0,418.0,727.69,582.09
2016,4,15,16,45,763.5,68.5,1.45,12.0,362.5,669.23,540.89
2016,4,15,17,0,726.0,64.0,1.4,12.0,307.0,611.08,498.81
2016,4,15,17,15,672.5,58.0,1.3,11.5,252.5,541.11,445.98
2016,4,15,17,30,619.0,52.0,1.2,11.0,198.0,477.99,395.01
2016,4,15,17,45,535.5,44.0,1.2,10.5,147.0,393.93,325.15
2016,4,15,18,0,452.0,36.0,1.2,10.0,96.0,316.31,257.08
2016,4,15,18,15,301.0,24.5,1.2,9.5,56.5,208.5,155.56
2016,4,15,18,30,150.0,13.0,1.2,9.0,17.0,79.55,0.0
2016,4,15,18,45,75.0,6.5,1.2,8.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,16,5,45,154.5,14.0,0.7,5.5,27.0,13.34,0.0
2016,4,16,6,0,309.0,28.0,0.6,6.0,54.0,22.36,13.35
2016,4,16,6,15,421.0,38.5,0.5,6.5,101.0,29.69,21.19
2016,4,16,6,30,533.0,49.0,0.4,7.0,148.0,36.65,27.95
2016,4,16,6,45,601.5,56.0,0.35,8.0,202.0,40.23,31.32
2016,4,16,7,0,670.0,63.0,0.3,9.0,256.0,43.65,34.36
2016,4,16,7,15,714.5,68.5,0.25,9.5,311.5,50.33,40.28
2016,4,16,7,30,759.0,74.0,0.2,10.0,367.0,52.57,42.06
2016,4,16,7,45,790.0,78.0,0.15,11.0,421.5,70.31,42.55
2016,4,16,8,0,821.0,82.0,0.1,12.0,476.0,120.17,64.62
2016,4,16,8,15,843.5,85.5,0.15,12.5,528.0,172.02,100.08
2016,4,16,8,30,866.0,89.0,0.2,13.0,580.0,226.25,143.5
2016,4,16,8,45,882.5,91.5,0.3,14.0,627.5,286.95,194.53
2016,4,16,9,0,899.0,94.0,0.4,15.0,675.0,342.08,241.61
2016,4,16,9,15,911.5,96.5,0.4,15.0,718.0,396.8,288.41
2016,4,16,9,30,924.0,99.0,0.4,15.0,761.0,451.87,334.34
2016,4,16,9,45,935.5,99.5,0.45,15.5,798.0,504.94,377.22
2016,4,16,10,0,947.0,100.0,0.5,16.0,835.0,557.75,418.52
2016,4,16,10,15,954.0,101.5,0.5,16.5,865.0,608.49,456.45
2016,4,16,10,30,961.0,103.0,0.5,17.0,895.0,658.13,492.27
2016,4,16,10,45,963.5,105.0,0.55,17.5,916.5,704.06,525.03
2016,4,16,11,0,966.0,107.0,0.6,18.0,938.0,748.12,555.65
2016,4,16,11,15,968.5,107.5,0.6,18.0,952.0,788.78,582.73
2016,4,16,11,30,971.0,108.0,0.6,18.0,966.0,827.2,607.1
2016,4,16,11,45,974.0,107.0,0.65,18.0,972.5,862.22,629.98
2016,4,16,12,0,977.0,106.0,0.7,18.0,979.0,894.66,651.19
2016,4,16,12,15,976.0,105.5,0.7,18.0,976.5,921.52,667.88
2016,4,16,12,30,975.0,105.0,0.7,18.0,974.0,945.32,682.69
2016,4,16,12,45,976.0,102.5,0.75,18.5,964.0,965.74,695.17
2016,4,16,13,0,977.0,100.0,0.8,19.0,954.0,982.92,705.71
2016,4,16,13,15,973.0,99.5,0.8,19.0,935.5,994.26,713.04
2016,4,16,13,30,969.0,99.0,0.8,19.0,917.0,1002.15,718.42
2016,4,16,13,45,962.5,98.5,0.85,19.0,890.5,1004.26,721.47
2016,4,16,14,0,956.0,98.0,0.9,19.0,864.0,1002.89,722.56
2016,4,16,14,15,948.0,96.5,0.9,18.5,830.5,995.6,720.45
2016,4,16,14,30,940.0,95.0,0.9,18.0,797.0,984.93,716.42
2016,4,16,14,45,928.5,93.0,0.9,18.0,757.0,967.2,706.71
2016,4,16,15,0,917.0,91.0,0.9,18.0,717.0,946.38,695.17
2016,4,16,15,15,902.5,89.0,0.9,17.5,671.5,919.93,681.34
2016,4,16,15,30,888.0,87.0,0.9,17.0,626.0,890.85,665.75
2016,4,16,15,45,870.0,83.5,0.9,17.0,576.5,854.55,643.98
2016,4,16,16,0,852.0,80.0,0.9,17.0,527.0,823.21,625.42
2016,4,16,16,15,826.5,76.5,0.9,16.5,473.5,776.82,597.3
2016,4,16,16,30,801.0,73.0,0.9,16.0,420.0,729.28,567.81
2016,4,16,16,45,766.5,68.5,0.9,15.5,365.5,672.97,531.06
2016,4,16,17,0,732.0,64.0,0.9,15.0,311.0,616.77,493.07
2016,4,16,17,15,679.5,58.5,0.85,14.0,256.5,547.75,443.59
2016,4,16,17,30,627.0,53.0,0.8,13.0,202.0,485.52,395.5
2016,4,16,17,45,541.0,45.0,0.8,12.0,150.5,399.47,326.11
2016,4,16,18,0,455.0,37.0,0.8,11.0,99.0,320.01,258.3
2016,4,16,18,15,311.5,25.0,0.85,10.5,59.0,214.82,161.32
2016,4,16,18,30,168.0,13.0,0.9,10.0,19.0,87.94,0.0
2016,4,16,18,45,84.0,6.5,0.95,10.0,9.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,5,45,156.0,14.0,0.9,9.5,28.0,10.98,0.0
2016,4,17,6,0,312.0,28.0,0.8,10.0,56.0,22.14,13.13
2016,4,17,6,15,419.5,38.5,0.75,10.5,103.0,29.47,20.65
2016,4,17,6,30,527.0,49.0,0.7,11.0,150.0,36.43,27.27
2016,4,17,6,45,588.5,57.0,0.65,11.5,202.5,40.82,31.37
2016,4,17,7,0,650.0,65.0,0.6,12.0,255.0,44.98,35.09
2016,4,17,7,15,695.0,70.5,0.6,12.5,310.0,46.94,36.69
2016,4,17,7,30,740.0,76.0,0.6,13.0,365.0,53.92,42.71
2016,4,17,7,45,768.5,81.5,0.6,14.0,418.5,75.9,45.04
2016,4,17,8,0,797.0,87.0,0.6,15.0,472.0,125.66,68.64
2016,4,17,8,15,820.5,90.5,0.6,15.5,523.5,176.38,103.74
2016,4,17,8,30,844.0,94.0,0.6,16.0,575.0,229.61,146.35
2016,4,17,8,45,859.0,97.5,0.6,16.5,622.5,283.06,191.76
2016,4,17,9,0,874.0,101.0,0.6,17.0,670.0,343.74,242.96
2016,4,17,9,15,887.5,103.5,0.6,17.5,712.0,397.56,288.18
2016,4,17,9,30,901.0,106.0,0.6,18.0,754.0,451.84,332.55
2016,4,17,9,45,914.0,106.0,0.6,18.5,791.0,504.06,374.02
2016,4,17,10,0,927.0,106.0,0.6,19.0,828.0,556.2,413.96
2016,4,17,10,15,934.0,107.5,0.6,19.5,857.5,606.01,450.86
2016,4,17,10,30,941.0,109.0,0.6,20.0,887.0,654.75,485.72
2016,4,17,10,45,947.5,109.0,0.6,20.5,909.5,700.59,517.5
2016,4,17,11,0,954.0,109.0,0.6,21.0,932.0,744.89,547.29
2016,4,17,11,15,957.0,109.5,0.6,21.0,946.0,785.39,573.91
2016,4,17,11,30,960.0,110.0,0.6,21.0,960.0,823.73,597.97
2016,4,17,11,45,962.5,109.0,0.6,21.5,966.5,857.95,618.02
2016,4,17,12,0,965.0,108.0,0.6,22.0,973.0,889.6,636.29
2016,4,17,12,15,964.5,108.0,0.6,22.0,971.0,916.98,653.0
2016,4,17,12,30,964.0,108.0,0.6,22.0,969.0,941.4,667.91
2016,4,17,12,45,964.0,106.5,0.65,22.0,959.0,961.69,681.37
2016,4,17,13,0,964.0,105.0,0.7,22.0,949.0,978.78,693.03
2016,4,17,13,15,960.5,104.0,0.7,22.0,930.5,989.89,700.1
2016,4,17,13,30,957.0,103.0,0.7,22.0,912.0,997.6,705.29
2016,4,17,13,45,953.0,101.0,0.75,22.0,886.5,1000.34,708.72
2016,4,17,14,0,949.0,99.0,0.8,22.0,861.0,999.63,710.22
2016,4,17,14,15,941.5,97.5,0.8,21.5,828.0,992.75,708.41
2016,4,17,14,30,934.0,96.0,0.8,21.0,795.0,982.52,704.72
2016,4,17,14,45,925.5,93.0,0.85,21.0,756.5,966.42,697.18
2016,4,17,15,0,917.0,90.0,0.9,21.0,718.0,947.15,687.72
2016,4,17,15,15,903.5,87.5,0.85,20.5,673.0,920.93,673.27
2016,4,17,15,30,890.0,85.0,0.8,20.0,628.0,892.04,657.13
2016,4,17,15,45,873.5,81.5,0.8,20.0,579.0,856.88,636.48
2016,4,17,16,0,857.0,78.0,0.8,20.0,530.0,819.6,614.24
2016,4,17,16,15,832.5,75.0,0.75,19.0,477.0,781.43,592.56
2016,4,17,16,30,808.0,72.0,0.7,18.0,424.0,735.06,564.65
2016,4,17,16,45,774.5,67.5,0.7,17.5,369.5,679.19,528.92
2016,4,17,17,0,741.0,63.0,0.7,17.0,315.0,623.37,491.93
2016,4,17,17,15,690.5,57.5,0.7,16.0,260.5,555.28,444.66
2016,4,17,17,30,640.0,52.0,0.7,15.0,206.0,489.27,395.0
2016,4,17,17,45,558.5,44.0,0.75,14.0,154.0,409.42,331.53
2016,4,17,18,0,477.0,36.0,0.8,13.0,102.0,331.52,265.87
2016,4,17,18,15,335.5,25.0,0.8,12.5,61.5,227.17,171.06
2016,4,17,18,30,194.0,14.0,0.8,12.0,21.0,100.96,0.0
2016,4,17,18,45,97.0,7.0,0.85,12.0,10.5,6.67,0.0
2016,4,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,45,171.0,14.5,0.45,11.5,30.5,11.31,0.0
2016,4,18,6,0,342.0,29.0,0.5,12.0,61.0,22.9,13.86
2016,4,18,6,15,448.0,39.0,0.45,12.5,109.0,29.76,20.79
2016,4,18,6,30,554.0,49.0,0.4,13.0,157.0,36.27,26.94
2016,4,18,6,45,621.5,55.5,0.35,13.5,211.5,39.47,29.93
2016,4,18,7,0,689.0,62.0,0.3,14.0,266.0,46.75,36.39
2016,4,18,7,15,731.5,67.0,0.3,14.0,321.5,48.72,38.06
2016,4,18,7,30,774.0,72.0,0.3,14.0,377.0,50.61,39.6
2016,4,18,7,45,803.0,76.5,0.3,14.5,431.5,76.31,42.75
2016,4,18,8,0,832.0,81.0,0.3,15.0,486.0,127.24,67.77
2016,4,18,8,15,854.0,84.0,0.35,15.5,538.0,179.28,104.34
2016,4,18,8,30,876.0,87.0,0.4,16.0,590.0,240.43,153.49
2016,4,18,8,45,891.5,90.0,0.45,17.0,637.5,295.0,199.42
2016,4,18,9,0,907.0,93.0,0.5,18.0,685.0,350.66,246.39
2016,4,18,9,15,918.5,95.0,0.5,18.5,727.0,404.96,291.87
2016,4,18,9,30,930.0,97.0,0.5,19.0,769.0,459.48,336.19
2016,4,18,9,45,942.0,97.0,0.55,19.5,806.0,512.55,378.38
2016,4,18,10,0,954.0,97.0,0.6,20.0,843.0,565.38,419.04
2016,4,18,10,15,960.0,98.0,0.6,20.0,872.0,615.32,456.68
2016,4,18,10,30,966.0,99.0,0.6,20.0,901.0,664.03,492.33
2016,4,18,10,45,970.0,99.5,0.6,20.5,922.5,709.61,523.84
2016,4,18,11,0,974.0,100.0,0.6,21.0,944.0,753.38,553.18
2016,4,18,11,15,976.5,101.0,0.6,21.0,958.0,794.56,579.69
2016,4,18,11,30,979.0,102.0,0.6,21.0,972.0,833.49,604.05
2016,4,18,11,45,979.0,102.0,0.6,21.5,977.5,867.11,623.63
2016,4,18,12,0,979.0,102.0,0.6,22.0,983.0,897.99,641.35
2016,4,18,12,15,978.0,102.0,0.6,22.0,980.5,925.16,657.9
2016,4,18,12,30,977.0,102.0,0.6,22.0,978.0,949.3,672.59
2016,4,18,12,45,971.5,103.5,0.6,22.0,966.0,967.8,683.87
2016,4,18,13,0,966.0,105.0,0.6,22.0,954.0,982.98,693.26
2016,4,18,13,15,961.5,104.5,0.6,22.0,935.0,993.65,700.04
2016,4,18,13,30,957.0,104.0,0.6,22.0,916.0,1000.9,704.93
2016,4,18,13,45,947.5,105.0,0.65,22.0,889.0,1001.64,707.16
2016,4,18,14,0,938.0,106.0,0.7,22.0,862.0,998.99,707.55
2016,4,18,14,15,929.5,104.5,0.7,22.0,828.5,991.24,703.88
2016,4,18,14,30,921.0,103.0,0.7,22.0,795.0,980.18,698.38
2016,4,18,14,45,902.5,104.0,0.75,22.0,753.5,959.47,688.07
2016,4,18,15,0,884.0,105.0,0.8,22.0,712.0,935.98,676.09
2016,4,18,15,15,869.0,102.5,0.8,22.0,667.0,916.68,665.82
2016,4,18,15,30,854.0,100.0,0.8,22.0,622.0,887.18,648.96
2016,4,18,15,45,826.0,99.0,0.8,22.0,571.0,845.84,624.37
2016,4,18,16,0,798.0,98.0,0.8,22.0,520.0,802.92,598.52
2016,4,18,16,15,597.5,126.5,0.8,21.0,425.0,658.02,503.9
2016,4,18,16,30,397.0,155.0,0.8,20.0,330.0,513.0,401.06
2016,4,18,16,45,363.5,142.0,0.8,19.5,286.5,461.6,365.65
2016,4,18,17,0,330.0,129.0,0.8,19.0,243.0,399.06,319.83
2016,4,18,17,15,303.5,109.5,0.8,17.5,200.0,347.59,281.99
2016,4,18,17,30,277.0,90.0,0.8,16.0,157.0,297.21,242.99
2016,4,18,17,45,231.5,70.5,0.8,14.5,117.0,236.87,193.65
2016,4,18,18,0,186.0,51.0,0.8,13.0,77.0,179.55,144.7
2016,4,18,18,15,93.0,33.5,0.75,12.5,46.5,104.98,78.1
2016,4,18,18,30,0.0,16.0,0.7,12.0,16.0,15.6,0.0
2016,4,18,18,45,0.0,8.0,0.65,11.5,8.0,7.63,0.0
2016,4,18,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,45,148.0,16.0,0.7,11.0,30.5,12.54,0.0
2016,4,19,6,0,296.0,32.0,0.7,11.0,61.0,25.49,16.28
2016,4,19,6,15,400.0,43.0,0.6,11.5,108.0,33.11,23.89
2016,4,19,6,30,504.0,54.0,0.5,12.0,155.0,40.33,30.71
2016,4,19,6,45,580.5,60.0,0.45,13.0,209.0,42.88,33.05
2016,4,19,7,0,657.0,66.0,0.4,14.0,263.0,45.39,35.16
2016,4,19,7,15,700.5,71.0,0.35,14.0,318.0,46.94,36.47
2016,4,19,7,30,744.0,76.0,0.3,14.0,373.0,53.53,42.17
2016,4,19,7,45,777.5,79.5,0.3,14.5,427.5,81.13,45.56
2016,4,19,8,0,811.0,83.0,0.3,15.0,482.0,130.36,70.5
2016,4,19,8,15,833.0,86.5,0.3,15.5,533.0,181.69,107.08
2016,4,19,8,30,855.0,90.0,0.3,16.0,584.0,235.33,150.4
2016,4,19,8,45,868.5,94.0,0.3,17.0,630.5,295.82,200.75
2016,4,19,9,0,882.0,98.0,0.3,18.0,677.0,350.47,246.4
2016,4,19,9,15,894.5,100.5,0.35,18.5,719.0,404.26,291.29
2016,4,19,9,30,907.0,103.0,0.4,19.0,761.0,458.39,335.27
2016,4,19,9,45,906.5,110.0,0.45,19.5,795.0,510.42,376.42
2016,4,19,10,0,906.0,117.0,0.5,20.0,829.0,561.17,415.23
2016,4,19,10,15,913.0,118.5,0.55,20.0,858.0,610.0,452.34
2016,4,19,10,30,920.0,120.0,0.6,20.0,887.0,657.79,487.77
2016,4,19,10,45,919.5,124.0,0.65,20.5,907.0,701.72,518.65
2016,4,19,11,0,919.0,128.0,0.7,21.0,927.0,743.66,547.41
2016,4,19,11,15,921.5,129.0,0.75,21.0,940.5,783.01,574.51
2016,4,19,11,30,924.0,130.0,0.8,21.0,954.0,820.26,598.86
2016,4,19,11,45,920.0,133.5,0.85,21.0,958.5,852.42,619.84
2016,4,19,12,0,916.0,137.0,0.9,21.0,963.0,881.87,639.09
2016,4,19,12,15,668.5,264.5,0.9,20.5,866.5,828.11,603.1
2016,4,19,12,30,421.0,392.0,0.9,20.0,770.0,755.47,550.85
2016,4,19,12,45,454.5,382.0,0.9,20.0,786.0,791.04,576.4
2016,4,19,13,0,488.0,372.0,0.9,20.0,802.0,825.9,600.0
2016,4,19,13,15,691.5,254.5,0.9,19.5,850.5,910.71,662.26
2016,4,19,13,30,895.0,137.0,0.9,19.0,899.0,979.38,707.19
2016,4,19,13,45,624.0,255.5,0.95,19.0,779.5,869.57,636.13
2016,4,19,14,0,353.0,374.0,1.0,19.0,660.0,731.89,540.18
2016,4,19,14,15,220.0,365.5,1.0,18.5,542.0,590.52,443.44
2016,4,19,14,30,87.0,357.0,1.0,18.0,424.0,447.6,340.34
2016,4,19,14,45,97.0,341.0,1.0,17.5,411.5,442.57,339.62
2016,4,19,15,0,107.0,325.0,1.0,17.0,399.0,436.92,337.37
2016,4,19,15,15,125.0,305.0,0.95,16.5,386.0,446.71,346.51
2016,4,19,15,30,143.0,285.0,0.9,16.0,373.0,441.8,344.86
2016,4,19,15,45,300.0,236.0,0.85,16.0,401.5,535.02,419.2
2016,4,19,16,0,457.0,187.0,0.8,16.0,430.0,619.61,484.27
2016,4,19,16,15,297.0,188.0,0.75,15.5,339.5,467.24,370.37
2016,4,19,16,30,137.0,189.0,0.7,15.0,249.0,325.51,261.04
2016,4,19,16,45,394.5,136.0,0.65,14.5,278.5,478.33,386.78
2016,4,19,17,0,652.0,83.0,0.6,14.0,308.0,591.38,474.94
2016,4,19,17,15,597.0,75.0,0.6,13.5,254.5,520.54,420.74
2016,4,19,17,30,542.0,67.0,0.6,13.0,201.0,452.35,368.26
2016,4,19,17,45,474.0,55.5,0.6,12.5,151.5,375.58,306.2
2016,4,19,18,0,406.0,44.0,0.6,12.0,102.0,303.79,245.0
2016,4,19,18,15,271.0,30.0,0.6,11.5,62.0,201.74,154.62
2016,4,19,18,30,136.0,16.0,0.6,11.0,22.0,97.74,0.0
2016,4,19,18,45,68.0,8.0,0.65,10.5,11.0,35.55,0.0
2016,4,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,5,45,168.0,16.5,0.7,8.5,33.5,12.87,0.49
2016,4,20,6,0,336.0,33.0,0.7,9.0,67.0,26.25,17.25
2016,4,20,6,15,438.0,43.0,0.6,9.5,115.0,32.94,23.99
2016,4,20,6,30,540.0,53.0,0.5,10.0,163.0,39.29,30.06
2016,4,20,6,45,614.5,58.0,0.45,10.5,218.0,41.11,31.81
2016,4,20,7,0,689.0,63.0,0.4,11.0,273.0,47.22,37.26
2016,4,20,7,15,730.5,68.0,0.4,11.5,328.0,49.17,38.83
2016,4,20,7,30,772.0,73.0,0.4,12.0,383.0,51.03,40.27
2016,4,20,7,45,803.5,76.0,0.4,13.0,438.0,82.64,44.88
2016,4,20,8,0,835.0,79.0,0.4,14.0,493.0,132.77,71.26
2016,4,20,8,15,855.5,82.0,0.4,14.5,544.0,184.78,109.13
2016,4,20,8,30,876.0,85.0,0.4,15.0,595.0,245.77,158.84
2016,4,20,8,45,890.0,88.0,0.45,15.5,641.5,299.89,205.18
2016,4,20,9,0,904.0,91.0,0.5,16.0,688.0,354.94,252.43
2016,4,20,9,15,915.5,93.0,0.5,16.0,730.0,408.98,298.48
2016,4,20,9,30,927.0,95.0,0.5,16.0,772.0,463.23,343.5
2016,4,20,9,45,936.0,96.5,0.55,16.5,807.5,515.91,385.72
2016,4,20,10,0,945.0,98.0,0.6,17.0,843.0,568.1,426.21
2016,4,20,10,15,951.0,99.5,0.6,17.0,872.0,617.92,464.02
2016,4,20,10,30,957.0,101.0,0.6,17.0,901.0,666.55,499.86
2016,4,20,10,45,954.0,106.0,0.65,17.5,920.5,711.07,531.45
2016,4,20,11,0,951.0,111.0,0.7,18.0,940.0,753.34,560.68
2016,4,20,11,15,953.0,112.0,0.7,18.0,954.0,793.26,586.89
2016,4,20,11,30,955.0,113.0,0.7,18.0,968.0,830.96,610.86
2016,4,20,11,45,951.0,116.5,0.75,18.0,972.0,863.86,632.43
2016,4,20,12,0,947.0,120.0,0.8,18.0,976.0,893.96,652.22
2016,4,20,12,15,946.0,119.5,0.8,18.0,973.0,919.92,668.45
2016,4,20,12,30,945.0,119.0,0.8,18.0,970.0,942.94,682.85
2016,4,20,12,45,944.5,117.0,0.85,18.0,959.5,961.9,695.75
2016,4,20,13,0,944.0,115.0,0.9,18.0,949.0,977.69,706.81
2016,4,20,13,15,939.5,114.5,0.9,18.0,930.5,988.09,713.63
2016,4,20,13,30,935.0,114.0,0.9,18.0,912.0,995.14,718.55
2016,4,20,13,45,928.0,113.0,0.9,18.0,885.5,995.98,719.76
2016,4,20,14,0,921.0,112.0,0.9,18.0,859.0,993.46,719.08
2016,4,20,14,15,912.5,110.5,0.9,17.5,825.5,985.67,716.62
2016,4,20,14,30,904.0,109.0,0.9,17.0,792.0,974.66,712.29
2016,4,20,14,45,890.0,107.5,0.95,17.0,752.0,955.4,702.47
2016,4,20,15,0,876.0,106.0,1.0,17.0,712.0,933.25,690.86
2016,4,20,15,15,860.5,103.5,0.95,16.5,667.0,913.57,680.37
2016,4,20,15,30,845.0,101.0,0.9,16.0,622.0,883.68,663.1
2016,4,20,15,45,824.0,98.0,0.9,16.0,572.5,846.1,640.32
2016,4,20,16,0,803.0,95.0,0.9,16.0,523.0,806.65,616.08
2016,4,20,16,15,593.5,127.5,0.85,15.5,427.0,658.18,514.86
2016,4,20,16,30,384.0,160.0,0.8,15.0,331.0,510.04,405.96
2016,4,20,16,45,529.0,118.0,0.8,14.5,320.5,558.25,448.42
2016,4,20,17,0,674.0,76.0,0.8,14.0,310.0,599.65,482.26
2016,4,20,17,15,620.0,69.0,0.75,13.0,256.5,529.87,430.32
2016,4,20,17,30,566.0,62.0,0.7,12.0,203.0,462.72,378.73
2016,4,20,17,45,485.0,53.0,0.65,11.5,153.0,380.13,311.45
2016,4,20,18,0,404.0,44.0,0.6,11.0,103.0,303.51,246.01
2016,4,20,18,15,273.5,30.5,0.6,10.5,63.5,204.02,158.0
2016,4,20,18,30,143.0,17.0,0.6,10.0,24.0,103.2,12.56
2016,4,20,18,45,71.5,8.5,0.6,9.5,12.0,37.59,0.0
2016,4,20,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,21,5,45,66.0,19.5,0.35,9.5,26.5,16.34,3.84
2016,4,21,6,0,132.0,39.0,0.3,10.0,53.0,31.77,22.12
2016,4,21,6,15,186.5,58.0,0.25,10.5,90.0,46.3,35.88
2016,4,21,6,30,241.0,77.0,0.2,11.0,127.0,60.35,48.85
2016,4,21,6,45,276.0,96.5,0.2,11.5,169.5,74.21,61.28
2016,4,21,7,0,311.0,116.0,0.2,12.0,212.0,87.52,72.87
2016,4,21,7,15,348.0,129.0,0.25,12.0,255.5,89.71,74.58
2016,4,21,7,30,385.0,142.0,0.3,12.0,299.0,96.2,80.02
2016,4,21,7,45,352.0,171.5,0.35,12.5,329.5,140.28,103.05
2016,4,21,8,0,319.0,201.0,0.4,13.0,360.0,180.24,130.7
2016,4,21,8,15,263.5,233.0,0.45,13.0,373.5,215.61,159.89
2016,4,21,8,30,208.0,265.0,0.5,13.0,387.0,253.05,191.9
2016,4,21,8,45,154.5,286.5,0.55,13.5,381.5,270.48,207.53
2016,4,21,9,0,101.0,308.0,0.6,14.0,376.0,289.62,223.8
2016,4,21,9,15,104.0,329.5,0.65,14.0,403.0,316.46,244.48
2016,4,21,9,30,107.0,351.0,0.7,14.0,430.0,343.79,265.3
2016,4,21,9,45,156.0,372.0,0.75,14.0,492.5,386.43,297.32
2016,4,21,10,0,205.0,393.0,0.8,14.0,555.0,440.61,337.75
2016,4,21,10,15,166.5,407.5,0.8,14.0,542.0,445.46,340.92
2016,4,21,10,30,128.0,422.0,0.8,14.0,529.0,446.79,341.52
2016,4,21,10,45,141.0,435.0,0.85,14.5,556.0,476.85,363.22
2016,4,21,11,0,154.0,448.0,0.9,15.0,583.0,508.0,385.25
2016,4,21,11,15,172.5,455.5,0.9,15.0,609.0,539.37,407.76
2016,4,21,11,30,191.0,463.0,0.9,15.0,635.0,571.86,430.91
2016,4,21,11,45,200.0,458.5,0.9,15.0,639.5,586.89,441.58
2016,4,21,12,0,209.0,454.0,0.9,15.0,644.0,601.73,452.29
2016,4,21,12,15,232.5,455.5,0.9,15.0,666.5,634.21,475.53
2016,4,21,12,30,256.0,457.0,0.9,15.0,689.0,672.29,502.19
2016,4,21,12,45,273.0,440.0,0.95,15.0,684.5,682.87,510.58
2016,4,21,13,0,290.0,423.0,1.0,15.0,680.0,692.5,518.72
2016,4,21,13,15,211.5,428.0,1.0,15.0,614.0,626.28,471.2
2016,4,21,13,30,133.0,433.0,1.0,15.0,548.0,565.34,427.05
2016,4,21,13,45,72.0,330.5,1.05,15.5,393.0,396.08,304.28
2016,4,21,14,0,11.0,228.0,1.1,16.0,238.0,227.46,175.91
2016,4,21,14,15,88.5,301.0,1.1,15.5,369.0,386.04,301.17
2016,4,21,14,30,166.0,374.0,1.1,15.0,500.0,553.53,425.83
2016,4,21,14,45,95.0,318.0,1.15,15.0,389.5,415.31,322.59
2016,4,21,15,0,24.0,262.0,1.2,15.0,279.0,277.73,217.5
2016,4,21,15,15,162.5,266.5,1.2,14.5,368.5,436.86,345.89
2016,4,21,15,30,301.0,271.0,1.2,14.0,458.0,580.07,455.99
2016,4,21,15,45,313.0,245.0,1.2,14.0,426.0,557.82,440.24
2016,4,21,16,0,325.0,219.0,1.2,14.0,394.0,533.43,424.36
2016,4,21,16,15,166.5,185.0,1.15,13.5,274.5,344.36,278.62
2016,4,21,16,30,8.0,151.0,1.1,13.0,155.0,155.46,124.54
2016,4,21,16,45,359.5,108.5,1.1,13.0,235.5,419.42,347.51
2016,4,21,17,0,711.0,66.0,1.1,13.0,316.0,611.04,496.84
2016,4,21,17,15,660.0,60.5,1.0,12.5,262.0,543.36,444.16
2016,4,21,17,30,609.0,55.0,0.9,12.0,208.0,482.29,395.82
2016,4,21,17,45,531.0,47.5,0.85,11.5,158.0,401.57,329.86
2016,4,21,18,0,453.0,40.0,0.8,11.0,108.0,326.68,265.58
2016,4,21,18,15,226.5,33.0,0.8,10.5,67.0,181.82,141.53
2016,4,21,18,30,0.0,26.0,0.8,10.0,26.0,31.3,3.85
2016,4,21,18,45,0.0,13.0,0.8,9.5,13.0,12.39,0.0
2016,4,21,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.5,1.4,8.5,1.5,1.39,0.0
2016,4,22,6,0,0.0,3.0,1.5,9.0,3.0,2.77,0.0
2016,4,22,6,15,0.0,5.0,1.5,9.0,5.0,4.62,0.0
2016,4,22,6,30,0.0,7.0,1.5,9.0,7.0,6.48,0.27
2016,4,22,6,45,0.0,9.0,1.55,9.5,9.0,8.33,1.98
2016,4,22,7,0,0.0,11.0,1.6,10.0,11.0,10.19,3.67
2016,4,22,7,15,0.0,13.5,1.6,10.0,13.5,12.51,5.77
2016,4,22,7,30,0.0,16.0,1.6,10.0,16.0,14.84,7.84
2016,4,22,7,45,0.0,18.0,1.65,10.0,18.0,16.7,8.82
2016,4,22,8,0,0.0,20.0,1.7,10.0,20.0,18.57,10.38
2016,4,22,8,15,18.5,128.0,1.7,10.0,139.0,115.73,91.88
2016,4,22,8,30,37.0,236.0,1.7,10.0,258.0,205.35,164.45
2016,4,22,8,45,18.5,143.5,1.7,10.5,154.5,132.38,104.71
2016,4,22,9,0,0.0,51.0,1.7,11.0,51.0,47.49,34.48
2016,4,22,9,15,1.5,104.5,1.7,11.0,106.0,97.78,76.37
2016,4,22,9,30,3.0,158.0,1.7,11.0,161.0,146.66,116.19
2016,4,22,9,45,1.5,143.0,1.75,11.0,144.5,132.96,104.73
2016,4,22,10,0,0.0,128.0,1.8,11.0,128.0,118.84,93.05
2016,4,22,10,15,1.5,136.0,1.85,11.0,137.5,127.1,99.71
2016,4,22,10,30,3.0,144.0,1.9,11.0,147.0,135.53,106.47
2016,4,22,10,45,145.5,288.0,1.95,11.5,416.0,354.58,282.2
2016,4,22,11,0,288.0,432.0,2.0,12.0,685.0,584.98,455.12
2016,4,22,11,15,203.5,445.0,2.05,12.0,625.5,553.34,428.95
2016,4,22,11,30,119.0,458.0,2.1,12.0,566.0,513.18,397.8
2016,4,22,11,45,69.0,387.5,2.15,12.0,451.0,416.58,325.25
2016,4,22,12,0,19.0,317.0,2.2,12.0,336.0,311.88,244.54
2016,4,22,12,15,168.5,379.5,2.25,11.5,533.0,508.45,399.78
2016,4,22,12,30,318.0,442.0,2.3,11.0,730.0,712.79,552.26
2016,4,22,12,45,181.0,417.5,2.35,11.0,581.5,572.78,446.35
2016,4,22,13,0,44.0,393.0,2.4,11.0,433.0,423.25,331.49
2016,4,22,13,15,31.0,343.0,2.4,10.5,371.0,364.66,287.99
2016,4,22,13,30,18.0,293.0,2.4,10.0,309.0,296.09,235.26
2016,4,22,13,45,31.0,324.0,2.4,10.0,350.5,350.87,279.08
2016,4,22,14,0,44.0,355.0,2.4,10.0,392.0,398.41,316.4
2016,4,22,14,15,34.0,320.5,2.3,10.0,348.5,355.35,282.89
2016,4,22,14,30,24.0,286.0,2.2,10.0,305.0,299.63,239.52
2016,4,22,14,45,444.5,198.0,2.15,10.0,508.5,649.52,523.08
2016,4,22,15,0,865.0,110.0,2.1,10.0,712.0,938.73,731.86
2016,4,22,15,15,648.5,174.5,2.1,10.0,610.0,809.43,639.04
2016,4,22,15,30,432.0,239.0,2.1,10.0,508.0,673.86,538.15
2016,4,22,15,45,216.0,189.5,2.1,10.0,324.0,408.63,334.44
2016,4,22,16,0,0.0,140.0,2.1,10.0,140.0,134.16,107.46
2016,4,22,16,15,158.5,157.0,2.1,9.5,228.0,304.46,254.91
2016,4,22,16,30,317.0,174.0,2.1,9.0,316.0,461.87,385.37
2016,4,22,16,45,300.5,155.5,2.1,9.0,277.0,419.83,351.64
2016,4,22,17,0,284.0,137.0,2.1,9.0,238.0,377.91,318.49
2016,4,22,17,15,266.5,115.5,1.95,8.5,198.0,331.64,281.11
2016,4,22,17,30,249.0,94.0,1.8,8.0,158.0,285.67,242.74
2016,4,22,17,45,340.5,69.5,1.7,8.0,134.5,312.91,264.45
2016,4,22,18,0,432.0,45.0,1.6,8.0,111.0,321.73,267.35
2016,4,22,18,15,293.0,33.0,1.5,7.5,69.5,217.57,173.42
2016,4,22,18,30,154.0,21.0,1.4,7.0,28.0,114.32,40.97
2016,4,22,18,45,77.0,10.5,1.35,7.0,14.0,42.03,0.0
2016,4,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,45,162.5,19.0,1.05,6.5,37.5,14.73,4.91
2016,4,23,6,0,325.0,38.0,1.1,7.0,75.0,30.34,21.31
2016,4,23,6,15,424.0,48.0,1.15,7.0,123.0,36.8,27.84
2016,4,23,6,30,523.0,58.0,1.2,7.0,171.0,42.97,33.81
2016,4,23,6,45,582.5,65.5,1.3,7.5,223.5,46.62,37.2
2016,4,23,7,0,642.0,73.0,1.4,8.0,276.0,50.08,40.26
2016,4,23,7,15,455.5,118.0,1.35,8.5,275.0,81.67,68.57
2016,4,23,7,30,269.0,163.0,1.3,9.0,274.0,117.1,99.64
2016,4,23,7,45,261.5,188.5,1.3,9.5,308.0,150.23,114.32
2016,4,23,8,0,254.0,214.0,1.3,10.0,342.0,185.27,139.38
2016,4,23,8,15,192.5,242.0,1.3,10.0,345.0,220.77,169.98
2016,4,23,8,30,131.0,270.0,1.3,10.0,348.0,242.32,189.88
2016,4,23,8,45,148.5,293.5,1.3,10.5,388.5,275.57,215.69
2016,4,23,9,0,166.0,317.0,1.3,11.0,429.0,310.93,243.08
2016,4,23,9,15,531.5,211.5,1.25,11.0,599.0,364.55,280.17
2016,4,23,9,30,897.0,106.0,1.2,11.0,769.0,469.07,359.98
2016,4,23,9,45,466.5,218.5,1.2,11.5,564.5,399.86,311.88
2016,4,23,10,0,36.0,331.0,1.2,12.0,360.0,309.91,242.42
2016,4,23,10,15,172.0,367.5,1.2,12.0,512.5,417.47,325.89
2016,4,23,10,30,308.0,404.0,1.2,12.0,665.0,538.63,416.31
2016,4,23,10,45,393.5,386.0,1.25,12.5,727.5,597.86,459.49
2016,4,23,11,0,479.0,368.0,1.3,13.0,790.0,660.98,505.48
2016,4,23,11,15,397.0,403.5,1.3,13.0,757.0,657.54,501.22
2016,4,23,11,30,315.0,439.0,1.3,13.0,724.0,646.51,491.86
2016,4,23,11,45,348.5,426.0,1.3,13.0,743.0,678.13,515.4
2016,4,23,12,0,382.0,413.0,1.3,13.0,762.0,710.41,538.84
2016,4,23,12,15,397.5,397.5,1.3,13.0,759.5,725.24,549.76
2016,4,23,12,30,413.0,382.0,1.3,13.0,757.0,743.61,563.23
2016,4,23,12,45,298.0,419.5,1.3,13.5,688.5,686.62,519.68
2016,4,23,13,0,183.0,457.0,1.3,14.0,620.0,622.31,471.03
2016,4,23,13,15,213.0,443.5,1.3,14.0,629.5,644.36,488.66
2016,4,23,13,30,243.0,430.0,1.3,14.0,639.0,665.94,505.13
2016,4,23,13,45,291.0,404.5,1.35,14.0,647.5,702.07,532.74
2016,4,23,14,0,339.0,379.0,1.4,14.0,656.0,726.87,552.49
2016,4,23,14,15,617.5,243.5,1.45,13.5,724.0,866.38,659.45
2016,4,23,14,30,896.0,108.0,1.5,13.0,792.0,971.24,732.6
2016,4,23,14,45,880.0,108.0,1.6,13.0,751.5,951.64,721.02
2016,4,23,15,0,864.0,108.0,1.7,13.0,711.0,929.29,709.1
2016,4,23,15,15,553.5,195.5,1.7,12.5,573.0,741.36,580.15
2016,4,23,15,30,243.0,283.0,1.7,12.0,435.0,529.21,420.25
2016,4,23,15,45,166.5,260.0,1.75,12.0,360.0,434.79,349.46
2016,4,23,16,0,90.0,237.0,1.8,12.0,285.0,329.69,266.97
2016,4,23,16,15,85.5,214.5,1.8,11.5,257.0,301.22,246.13
2016,4,23,16,30,81.0,192.0,1.8,11.0,229.0,272.56,224.34
2016,4,23,16,45,365.5,136.5,1.8,11.0,270.5,459.5,382.4
2016,4,23,17,0,650.0,81.0,1.8,11.0,312.0,592.13,490.12
2016,4,23,17,15,596.0,74.5,1.75,10.5,259.5,523.56,435.8
2016,4,23,17,30,542.0,68.0,1.7,10.0,207.0,457.55,382.84
2016,4,23,17,45,453.5,59.0,1.65,9.5,157.0,370.83,310.48
2016,4,23,18,0,365.0,50.0,1.6,9.0,107.0,290.48,240.63
2016,4,23,18,15,242.5,35.5,1.55,8.5,67.5,193.94,154.55
2016,4,23,18,30,120.0,21.0,1.5,8.0,28.0,99.33,42.74
2016,4,23,18,45,60.0,10.5,1.45,8.0,14.0,35.06,0.0
2016,4,23,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
