Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,5,45,92.5,24.0,1.7,7.5,35.0,19.96,9.39
2016,4,24,6,0,185.0,48.0,1.8,8.0,70.0,38.64,28.6
2016,4,24,6,15,276.5,64.0,1.8,8.0,115.5,48.7,38.46
2016,4,24,6,30,368.0,80.0,1.8,8.0,161.0,59.6,48.77
2016,4,24,6,45,348.5,102.0,1.85,8.0,195.0,74.31,62.26
2016,4,24,7,0,329.0,124.0,1.9,8.0,229.0,92.92,78.98
2016,4,24,7,15,390.5,129.0,1.85,8.0,276.0,89.2,75.4
2016,4,24,7,30,452.0,134.0,1.8,8.0,323.0,90.14,75.99
2016,4,24,7,45,384.5,170.0,1.8,8.5,345.0,138.27,100.6
2016,4,24,8,0,317.0,206.0,1.8,9.0,367.0,187.91,139.5
2016,4,24,8,15,278.5,236.5,1.8,9.0,388.5,224.26,170.04
2016,4,24,8,30,240.0,267.0,1.8,9.0,410.0,264.58,204.81
2016,4,24,8,45,204.0,293.0,1.8,9.5,421.5,290.97,227.62
2016,4,24,9,0,168.0,319.0,1.8,10.0,433.0,313.87,247.03
2016,4,24,9,15,353.5,290.0,1.75,10.5,547.0,367.55,286.54
2016,4,24,9,30,539.0,261.0,1.7,11.0,661.0,439.56,341.63
2016,4,24,9,45,728.5,188.5,1.7,11.5,755.5,498.83,388.28
2016,4,24,10,0,918.0,116.0,1.7,12.0,850.0,581.13,452.45
2016,4,24,10,15,924.5,117.0,1.65,12.0,879.0,629.48,490.23
2016,4,24,10,30,931.0,118.0,1.6,12.0,908.0,676.71,526.3
2016,4,24,10,45,520.0,280.5,1.6,12.5,724.0,589.32,457.62
2016,4,24,11,0,109.0,443.0,1.6,13.0,540.0,476.35,366.81
2016,4,24,11,15,72.0,413.0,1.65,13.0,477.5,430.9,333.44
2016,4,24,11,30,35.0,383.0,1.7,13.0,415.0,381.43,295.88
2016,4,24,11,45,29.0,362.5,1.8,13.5,389.5,361.95,281.0
2016,4,24,12,0,23.0,342.0,1.9,14.0,364.0,338.68,263.02
2016,4,24,12,15,25.0,350.0,1.95,13.5,373.5,353.89,275.36
2016,4,24,12,30,27.0,358.0,2.0,13.0,383.0,366.6,285.67
2016,4,24,12,45,58.5,399.5,2.15,13.0,452.5,438.91,341.61
2016,4,24,13,0,90.0,441.0,2.3,13.0,522.0,513.61,398.24
2016,4,24,13,15,268.0,401.0,2.35,13.0,633.5,661.78,512.5
2016,4,24,13,30,446.0,361.0,2.4,13.0,745.0,804.79,618.87
2016,4,24,13,45,423.0,357.5,2.45,13.0,713.5,787.79,606.22
2016,4,24,14,0,400.0,354.0,2.5,13.0,682.0,758.88,586.75
2016,4,24,14,15,424.5,328.5,2.55,12.5,664.5,770.25,598.25
2016,4,24,14,30,449.0,303.0,2.6,12.0,647.0,769.25,600.96
2016,4,24,14,45,441.0,290.0,2.65,11.5,613.5,748.38,588.5
2016,4,24,15,0,433.0,277.0,2.7,11.0,580.0,725.64,574.74
2016,4,24,15,15,432.0,259.0,2.7,10.5,545.5,702.13,560.3
2016,4,24,15,30,431.0,241.0,2.7,10.0,511.0,676.68,544.26
2016,4,24,15,45,550.5,196.5,2.75,10.0,513.5,724.76,585.49
2016,4,24,16,0,670.0,152.0,2.8,10.0,516.0,769.84,622.62
2016,4,24,16,15,638.5,144.5,2.75,9.5,464.0,718.43,586.6
2016,4,24,16,30,607.0,137.0,2.7,9.0,412.0,666.49,549.71
2016,4,24,16,45,572.5,126.5,2.7,8.5,360.0,605.22,504.68
2016,4,24,17,0,538.0,116.0,2.7,8.0,308.0,549.24,462.28
2016,4,24,17,15,479.5,104.5,2.65,7.5,255.5,476.7,404.48
2016,4,24,17,30,421.0,93.0,2.6,7.0,203.0,407.64,347.44
2016,4,24,17,45,355.0,77.0,2.6,7.0,155.0,332.38,282.56
2016,4,24,18,0,289.0,61.0,2.6,7.0,107.0,262.3,219.94
2016,4,24,18,15,182.0,42.5,2.55,6.5,67.5,173.69,139.91
2016,4,24,18,30,75.0,24.0,2.5,6.0,28.0,76.15,36.83
2016,4,24,18,45,37.5,12.0,2.5,6.0,14.0,27.16,0.0
2016,4,24,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,25,5,15,45.0,5.5,1.5,3.5,6.5,0.0,0.0
2016,4,25,5,30,90.0,11.0,1.5,4.0,13.0,10.48,0.0
2016,4,25,5,45,260.0,22.5,1.55,4.5,50.0,17.73,8.4
2016,4,25,6,0,430.0,34.0,1.6,5.0,87.0,26.28,18.0
2016,4,25,6,15,522.0,42.0,1.65,5.5,137.5,31.23,22.99
2016,4,25,6,30,614.0,50.0,1.7,6.0,188.0,39.38,30.68
2016,4,25,6,45,676.0,55.0,1.75,6.5,243.5,41.68,32.81
2016,4,25,7,0,738.0,60.0,1.8,7.0,299.0,43.94,34.78
2016,4,25,7,15,775.0,64.0,1.8,7.0,354.5,45.24,35.87
2016,4,25,7,30,812.0,68.0,1.8,7.0,410.0,48.11,38.33
2016,4,25,7,45,838.5,71.5,1.85,7.5,464.0,97.09,50.48
2016,4,25,8,0,865.0,75.0,1.9,8.0,518.0,156.4,89.76
2016,4,25,8,15,885.0,77.5,1.9,8.0,570.0,209.43,132.22
2016,4,25,8,30,905.0,80.0,1.9,8.0,622.0,264.38,180.45
2016,4,25,8,45,919.0,82.5,1.9,8.5,669.0,319.42,230.13
2016,4,25,9,0,933.0,85.0,1.9,9.0,716.0,375.34,280.36
2016,4,25,9,15,944.5,87.0,1.9,9.0,758.5,430.59,329.71
2016,4,25,9,30,956.0,89.0,1.9,9.0,801.0,486.01,377.98
2016,4,25,9,45,963.5,91.0,1.95,9.5,837.0,539.48,422.85
2016,4,25,10,0,971.0,93.0,2.0,10.0,873.0,592.27,465.77
2016,4,25,10,15,977.0,94.5,2.0,10.0,902.0,642.9,506.38
2016,4,25,10,30,983.0,96.0,2.0,10.0,931.0,692.28,544.94
2016,4,25,10,45,987.0,97.0,2.05,10.5,952.5,738.46,579.5
2016,4,25,11,0,991.0,98.0,2.1,11.0,974.0,782.81,611.18
2016,4,25,11,15,993.0,98.5,2.1,11.0,987.5,823.24,638.98
2016,4,25,11,30,995.0,99.0,2.1,11.0,1001.0,861.34,664.94
2016,4,25,11,45,994.5,99.5,2.15,11.5,1006.0,894.95,686.88
2016,4,25,12,0,994.0,100.0,2.2,12.0,1011.0,925.78,706.81
2016,4,25,12,15,993.0,100.0,2.2,12.0,1008.0,952.79,724.9
2016,4,25,12,30,992.0,100.0,2.2,12.0,1005.0,976.75,740.94
2016,4,25,12,45,981.0,105.0,2.2,12.0,991.5,993.5,752.22
2016,4,25,13,0,970.0,110.0,2.2,12.0,978.0,1006.81,761.35
2016,4,25,13,15,966.0,109.0,2.2,12.0,959.0,1017.1,768.61
2016,4,25,13,30,962.0,108.0,2.2,12.0,940.0,1023.97,773.77
2016,4,25,13,45,956.5,106.5,2.2,12.0,913.5,1025.47,775.52
2016,4,25,14,0,951.0,105.0,2.2,12.0,887.0,1023.53,775.18
2016,4,25,14,15,942.5,103.5,2.15,12.0,853.0,1015.34,770.24
2016,4,25,14,30,934.0,102.0,2.1,12.0,819.0,1003.83,763.28
2016,4,25,14,45,923.5,100.0,2.1,12.0,779.5,986.67,753.3
2016,4,25,15,0,913.0,98.0,2.1,12.0,740.0,966.45,741.38
2016,4,25,15,15,898.5,95.5,2.1,11.5,694.5,939.1,725.97
2016,4,25,15,30,884.0,93.0,2.1,11.0,649.0,909.15,708.72
2016,4,25,15,45,865.5,90.0,2.1,11.0,599.0,880.14,690.74
2016,4,25,16,0,847.0,87.0,2.1,11.0,549.0,841.59,665.82
2016,4,25,16,15,821.5,83.5,2.05,10.5,496.0,794.86,635.46
2016,4,25,16,30,796.0,80.0,2.0,10.0,443.0,747.02,603.72
2016,4,25,16,45,761.0,75.5,2.0,10.0,388.0,689.91,563.56
2016,4,25,17,0,726.0,71.0,2.0,10.0,333.0,632.96,522.41
2016,4,25,17,15,675.5,65.5,1.95,9.5,278.5,568.87,474.64
2016,4,25,17,30,625.0,60.0,1.9,9.0,224.0,503.32,422.25
2016,4,25,17,45,544.0,52.5,1.85,8.5,172.0,419.47,352.42
2016,4,25,18,0,463.0,45.0,1.8,8.0,120.0,341.49,284.4
2016,4,25,18,15,333.0,33.5,1.7,7.5,77.0,240.29,194.06
2016,4,25,18,30,203.0,22.0,1.6,7.0,34.0,142.7,80.38
2016,4,25,18,45,101.5,11.0,1.55,6.5,17.0,53.22,0.0
2016,4,25,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,0.85,5.0,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,0.8,5.0,10.0,9.53,0.0
2016,4,26,5,45,70.5,27.5,0.8,5.5,36.5,22.71,12.83
2016,4,26,6,0,141.0,45.0,0.8,6.0,63.0,36.42,27.09
2016,4,26,6,15,181.5,65.0,0.8,6.5,99.5,51.49,41.36
2016,4,26,6,30,222.0,85.0,0.8,7.0,136.0,66.03,54.85
2016,4,26,6,45,257.5,101.5,0.85,7.5,175.0,77.58,65.32
2016,4,26,7,0,293.0,118.0,0.9,8.0,214.0,88.68,75.08
2016,4,26,7,15,347.5,132.5,0.9,8.5,265.5,91.16,76.92
2016,4,26,7,30,402.0,147.0,0.9,9.0,317.0,101.53,85.7
2016,4,26,7,45,583.5,124.5,0.9,9.5,407.0,119.57,76.54
2016,4,26,8,0,765.0,102.0,0.9,10.0,497.0,162.19,97.65
2016,4,26,8,15,787.0,106.0,0.85,10.0,546.5,211.58,136.68
2016,4,26,8,30,809.0,110.0,0.8,10.0,596.0,263.31,180.89
2016,4,26,8,45,821.5,115.0,0.8,10.5,641.0,315.37,226.5
2016,4,26,9,0,834.0,120.0,0.8,11.0,686.0,368.37,272.5
2016,4,26,9,15,847.0,122.5,0.8,11.0,727.0,420.2,317.18
2016,4,26,9,30,860.0,125.0,0.8,11.0,768.0,472.58,361.11
2016,4,26,9,45,861.0,131.5,0.8,11.5,800.5,522.89,401.52
2016,4,26,10,0,862.0,138.0,0.8,12.0,833.0,572.22,439.73
2016,4,26,10,15,869.0,140.0,0.8,12.0,861.0,619.94,476.39
2016,4,26,10,30,876.0,142.0,0.8,12.0,889.0,668.16,512.33
2016,4,26,10,45,677.0,258.5,0.85,12.5,844.5,675.41,514.57
2016,4,26,11,0,478.0,375.0,0.9,13.0,800.0,670.37,507.27
2016,4,26,11,15,678.5,264.0,0.95,13.0,876.5,743.29,563.77
2016,4,26,11,30,879.0,153.0,1.0,13.0,953.0,822.62,621.69
2016,4,26,11,45,873.5,158.0,1.05,13.0,956.5,856.73,644.14
2016,4,26,12,0,868.0,163.0,1.1,13.0,960.0,885.72,663.73
2016,4,26,12,15,651.5,280.5,1.15,13.0,878.5,839.96,631.05
2016,4,26,12,30,435.0,398.0,1.2,13.0,797.0,781.03,586.4
2016,4,26,12,45,437.0,391.5,1.3,13.0,788.0,792.17,596.45
2016,4,26,13,0,439.0,385.0,1.4,13.0,779.0,801.55,604.51
2016,4,26,13,15,646.5,270.0,1.4,13.0,837.5,894.68,674.61
2016,4,26,13,30,854.0,155.0,1.4,13.0,896.0,979.77,732.01
2016,4,26,13,45,853.5,149.5,1.45,13.0,871.5,982.15,734.01
2016,4,26,14,0,853.0,144.0,1.5,13.0,847.0,981.28,735.12
2016,4,26,14,15,843.5,142.0,1.55,12.5,814.5,972.38,732.43
2016,4,26,14,30,834.0,140.0,1.6,12.0,782.0,960.41,727.86
2016,4,26,14,45,824.5,136.0,1.65,12.0,744.0,943.26,718.56
2016,4,26,15,0,815.0,132.0,1.7,12.0,706.0,923.23,707.37
2016,4,26,15,15,798.5,128.5,1.7,11.5,662.5,894.58,690.93
2016,4,26,15,30,782.0,125.0,1.7,11.0,619.0,863.57,672.79
2016,4,26,15,45,767.0,119.0,1.75,11.0,572.0,833.53,654.51
2016,4,26,16,0,752.0,113.0,1.8,11.0,525.0,797.0,631.35
2016,4,26,16,15,724.0,108.0,1.8,10.5,473.5,749.21,600.29
2016,4,26,16,30,696.0,103.0,1.8,10.0,422.0,700.7,568.05
2016,4,26,16,45,613.5,100.0,1.8,10.0,356.0,612.53,503.71
2016,4,26,17,0,531.0,97.0,1.8,10.0,290.0,527.94,439.02
2016,4,26,17,15,533.0,84.5,1.75,9.5,252.0,495.05,414.57
2016,4,26,17,30,535.0,72.0,1.7,9.0,214.0,460.54,386.95
2016,4,26,17,45,458.5,62.0,1.65,8.5,164.5,379.74,319.34
2016,4,26,18,0,382.0,52.0,1.6,8.0,115.0,304.35,253.74
2016,4,26,18,15,264.0,38.0,1.55,7.5,74.0,209.0,169.03
2016,4,26,18,30,146.0,24.0,1.5,7.0,33.0,118.8,71.14
2016,4,26,18,45,73.0,12.0,1.45,7.0,16.5,42.3,0.0
2016,4,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,27,5,15,32.5,6.5,0.8,6.5,7.5,0.0,0.0
2016,4,27,5,30,65.0,13.0,0.8,7.0,15.0,12.39,0.0
2016,4,27,5,45,211.0,26.5,0.85,7.5,50.5,21.13,11.78
2016,4,27,6,0,357.0,40.0,0.9,8.0,86.0,31.36,22.42
2016,4,27,6,15,447.5,49.0,0.9,8.0,134.0,36.89,27.95
2016,4,27,6,30,538.0,58.0,0.9,8.0,182.0,42.16,33.01
2016,4,27,6,45,269.0,63.5,0.9,8.0,125.5,44.96,35.64
2016,4,27,7,0,0.0,69.0,0.9,8.0,69.0,63.99,52.87
2016,4,27,7,15,6.0,109.0,0.9,8.0,112.0,97.51,82.79
2016,4,27,7,30,12.0,149.0,0.9,8.0,155.0,129.71,105.74
2016,4,27,7,45,110.0,188.0,0.95,8.5,245.0,152.98,120.7
2016,4,27,8,0,208.0,227.0,1.0,9.0,335.0,201.14,154.26
2016,4,27,8,15,114.5,224.0,1.05,9.5,284.5,198.83,155.54
2016,4,27,8,30,21.0,221.0,1.1,10.0,234.0,199.96,159.87
2016,4,27,8,45,62.5,270.0,1.2,10.5,312.0,244.96,194.13
2016,4,27,9,0,104.0,319.0,1.3,11.0,390.0,302.38,237.98
2016,4,27,9,15,57.0,266.5,1.4,11.0,306.0,252.94,200.02
2016,4,27,9,30,10.0,214.0,1.5,11.0,222.0,199.12,157.85
2016,4,27,9,45,42.0,297.0,1.6,11.0,331.0,281.24,222.91
2016,4,27,10,0,74.0,380.0,1.7,11.0,440.0,371.12,292.2
2016,4,27,10,15,43.5,310.5,1.8,11.0,346.0,302.33,238.64
2016,4,27,10,30,13.0,241.0,1.9,11.0,252.0,229.72,181.54
2016,4,27,10,45,10.5,212.0,2.0,11.0,221.5,203.0,160.48
2016,4,27,11,0,8.0,183.0,2.1,11.0,191.0,175.56,138.51
2016,4,27,11,15,6.0,166.5,2.15,10.5,172.5,159.46,125.76
2016,4,27,11,30,4.0,150.0,2.2,10.0,154.0,143.04,112.63
2016,4,27,11,45,15.0,255.0,2.25,10.0,269.5,249.87,198.62
2016,4,27,12,0,26.0,360.0,2.3,10.0,385.0,361.11,285.33
2016,4,27,12,15,474.0,250.0,2.35,10.0,685.0,659.03,523.57
2016,4,27,12,30,922.0,140.0,2.4,10.0,985.0,957.36,738.29
2016,4,27,12,45,690.5,264.0,2.45,10.0,893.0,900.26,695.41
2016,4,27,13,0,459.0,388.0,2.5,10.0,801.0,823.82,636.06
2016,4,27,13,15,671.0,271.0,2.5,10.0,861.0,919.85,711.49
2016,4,27,13,30,883.0,154.0,2.5,10.0,921.0,1007.73,772.83
2016,4,27,13,45,456.0,241.0,2.5,10.0,636.5,701.58,553.12
2016,4,27,14,0,29.0,328.0,2.5,10.0,352.0,355.91,281.47
2016,4,27,14,15,222.5,324.0,2.5,9.5,497.0,563.73,450.36
2016,4,27,14,30,416.0,320.0,2.5,9.0,642.0,758.14,599.35
2016,4,27,14,45,425.0,299.5,2.55,9.0,614.0,745.7,590.65
2016,4,27,15,0,434.0,279.0,2.6,9.0,586.0,730.94,582.08
2016,4,27,15,15,481.0,243.0,2.55,9.0,564.0,731.72,585.67
2016,4,27,15,30,528.0,207.0,2.5,9.0,542.0,728.08,585.94
2016,4,27,15,45,285.0,214.5,2.5,9.0,394.0,499.98,409.04
2016,4,27,16,0,42.0,222.0,2.5,9.0,246.0,270.53,221.2
2016,4,27,16,15,38.0,202.0,2.45,8.5,221.5,246.36,203.23
2016,4,27,16,30,34.0,182.0,2.4,8.0,197.0,222.17,184.24
2016,4,27,16,45,163.5,159.0,2.4,8.0,220.0,308.33,260.52
2016,4,27,17,0,293.0,136.0,2.4,8.0,243.0,384.56,326.4
2016,4,27,17,15,251.0,121.5,2.3,7.5,202.5,329.97,280.95
2016,4,27,17,30,209.0,107.0,2.2,7.0,162.0,278.34,237.33
2016,4,27,17,45,170.5,85.5,2.15,7.0,124.0,222.14,188.4
2016,4,27,18,0,132.0,64.0,2.1,7.0,86.0,168.38,140.41
2016,4,27,18,15,80.0,43.5,2.05,7.0,55.5,102.4,81.29
2016,4,27,18,30,28.0,23.0,2.0,7.0,25.0,45.39,25.48
2016,4,27,18,45,14.0,11.5,1.95,7.0,12.5,16.9,0.0
2016,4,27,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,5,15,36.5,7.0,1.5,5.0,8.5,6.67,0.0
2016,4,28,5,30,73.0,14.0,1.5,5.0,17.0,13.34,0.0
2016,4,28,5,45,214.5,28.0,1.55,5.5,53.5,21.85,12.77
2016,4,28,6,0,356.0,42.0,1.6,6.0,90.0,33.03,24.14
2016,4,28,6,15,445.5,51.5,1.6,6.5,138.5,38.92,29.97
2016,4,28,6,30,535.0,61.0,1.6,7.0,187.0,44.53,35.3
2016,4,28,6,45,593.0,68.0,1.6,7.5,239.5,47.7,38.19
2016,4,28,7,0,651.0,75.0,1.6,8.0,292.0,50.71,40.79
2016,4,28,7,15,691.5,80.0,1.55,8.5,346.0,51.96,41.71
2016,4,28,7,30,732.0,85.0,1.5,9.0,400.0,63.52,41.63
2016,4,28,7,45,766.0,87.5,1.45,9.5,454.0,113.74,63.87
2016,4,28,8,0,800.0,90.0,1.4,10.0,508.0,162.19,95.92
2016,4,28,8,15,821.5,93.0,1.35,10.5,558.0,212.59,136.47
2016,4,28,8,30,843.0,96.0,1.3,11.0,608.0,265.21,181.85
2016,4,28,8,45,862.0,97.5,1.3,11.5,655.0,324.3,233.36
2016,4,28,9,0,881.0,99.0,1.3,12.0,702.0,378.18,280.37
2016,4,28,9,15,893.0,101.0,1.25,12.0,743.0,430.95,326.12
2016,4,28,9,30,905.0,103.0,1.2,12.0,784.0,484.0,370.77
2016,4,28,9,45,923.5,99.5,1.2,12.5,822.0,535.66,412.59
2016,4,28,10,0,942.0,96.0,1.2,13.0,860.0,587.63,453.28
2016,4,28,10,15,948.5,97.0,1.2,13.5,888.5,636.6,490.39
2016,4,28,10,30,955.0,98.0,1.2,14.0,917.0,684.42,525.47
2016,4,28,10,45,957.5,100.0,1.2,14.5,938.0,729.1,557.24
2016,4,28,11,0,960.0,102.0,1.2,15.0,959.0,771.93,586.01
2016,4,28,11,15,963.0,102.5,1.2,15.0,972.5,811.76,612.29
2016,4,28,11,30,966.0,103.0,1.2,15.0,986.0,849.43,636.9
2016,4,28,11,45,965.0,104.5,1.25,15.0,991.0,882.46,658.98
2016,4,28,12,0,964.0,106.0,1.3,15.0,996.0,912.8,679.29
2016,4,28,12,15,963.5,106.0,1.3,15.0,993.5,939.35,696.37
2016,4,28,12,30,963.0,106.0,1.3,15.0,991.0,962.97,711.57
2016,4,28,12,45,963.5,104.5,1.35,15.0,981.0,982.97,725.31
2016,4,28,13,0,964.0,103.0,1.4,15.0,971.0,999.83,737.16
2016,4,28,13,15,960.5,102.0,1.45,15.0,953.0,1010.22,744.98
2016,4,28,13,30,957.0,101.0,1.5,15.0,935.0,1017.23,750.84
2016,4,28,13,45,952.0,100.0,1.55,15.0,909.0,1019.43,753.77
2016,4,28,14,0,947.0,99.0,1.6,15.0,883.0,1018.24,754.71
2016,4,28,14,15,940.0,97.5,1.6,14.5,850.5,1011.23,752.66
2016,4,28,14,30,933.0,96.0,1.6,14.0,818.0,1000.93,748.65
2016,4,28,14,45,922.0,95.0,1.6,14.0,779.0,984.21,739.17
2016,4,28,15,0,911.0,94.0,1.6,14.0,740.0,964.49,727.86
2016,4,28,15,15,897.5,92.0,1.6,13.5,695.5,938.49,713.73
2016,4,28,15,30,884.0,90.0,1.6,13.0,651.0,909.88,697.81
2016,4,28,15,45,863.0,88.5,1.65,13.0,601.0,872.88,675.34
2016,4,28,16,0,842.0,87.0,1.7,13.0,551.0,841.39,656.5
2016,4,28,16,15,817.5,83.5,1.7,12.5,499.0,795.52,627.69
2016,4,28,16,30,793.0,80.0,1.7,12.0,447.0,748.5,597.53
2016,4,28,16,45,754.5,77.0,1.7,11.5,392.0,690.49,558.38
2016,4,28,17,0,716.0,74.0,1.7,11.0,337.0,632.84,518.28
2016,4,28,17,15,667.0,68.5,1.65,10.0,283.0,570.15,473.05
2016,4,28,17,30,618.0,63.0,1.6,9.0,229.0,505.65,422.9
2016,4,28,17,45,533.5,56.0,1.6,8.5,177.0,420.14,352.56
2016,4,28,18,0,449.0,49.0,1.6,8.0,125.0,340.61,284.05
2016,4,28,18,15,326.0,37.0,1.55,7.5,82.0,242.22,197.09
2016,4,28,18,30,203.0,25.0,1.5,7.0,39.0,150.0,100.18
2016,4,28,18,45,101.5,12.5,1.45,7.0,19.5,55.18,0.0
2016,4,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,0.95,6.0,8.0,7.63,0.0
2016,4,29,5,30,0.0,16.0,0.9,6.0,16.0,14.67,0.0
2016,4,29,5,45,117.5,35.5,0.9,6.5,51.5,28.94,18.98
2016,4,29,6,0,235.0,55.0,0.9,7.0,87.0,42.48,32.58
2016,4,29,6,15,324.0,69.0,0.9,7.0,134.5,52.11,41.93
2016,4,29,6,30,413.0,83.0,0.9,7.0,182.0,61.31,50.62
2016,4,29,6,45,484.5,91.5,0.9,7.0,235.0,65.93,54.88
2016,4,29,7,0,556.0,100.0,0.9,7.0,288.0,70.79,59.19
2016,4,29,7,15,600.0,107.5,0.9,7.0,341.0,72.97,60.98
2016,4,29,7,30,644.0,115.0,0.9,7.0,394.0,87.12,61.47
2016,4,29,7,45,681.5,119.0,0.95,7.5,447.0,128.76,79.39
2016,4,29,8,0,719.0,123.0,1.0,8.0,500.0,174.78,110.39
2016,4,29,8,15,742.5,127.5,1.0,8.0,549.5,222.88,149.36
2016,4,29,8,30,766.0,132.0,1.0,8.0,599.0,273.5,193.13
2016,4,29,8,45,783.0,135.5,1.0,8.5,644.0,323.81,237.36
2016,4,29,9,0,800.0,139.0,1.0,9.0,689.0,380.57,286.22
2016,4,29,9,15,813.0,142.0,1.0,9.0,729.5,431.04,329.83
2016,4,29,9,30,826.0,145.0,1.0,9.0,770.0,482.11,372.84
2016,4,29,9,45,853.0,137.5,1.0,9.5,808.0,531.5,412.75
2016,4,29,10,0,880.0,130.0,1.0,10.0,846.0,585.39,454.73
2016,4,29,10,15,886.5,131.5,1.0,10.0,873.5,632.23,491.07
2016,4,29,10,30,893.0,133.0,1.0,10.0,901.0,678.04,525.72
2016,4,29,10,45,901.0,132.0,1.0,10.5,922.5,721.5,556.89
2016,4,29,11,0,909.0,131.0,1.0,11.0,944.0,763.63,586.29
2016,4,29,11,15,911.5,131.5,1.05,11.5,957.0,801.47,611.18
2016,4,29,11,30,914.0,132.0,1.1,12.0,970.0,837.25,634.36
2016,4,29,11,45,914.5,133.0,1.15,12.5,975.0,869.67,655.12
2016,4,29,12,0,915.0,134.0,1.2,13.0,980.0,899.65,674.17
2016,4,29,12,15,915.0,133.5,1.2,13.0,977.5,925.24,690.74
2016,4,29,12,30,915.0,133.0,1.2,13.0,975.0,948.08,705.55
2016,4,29,12,45,916.0,130.5,1.3,13.0,965.5,967.04,719.58
2016,4,29,13,0,917.0,128.0,1.4,13.0,956.0,983.0,731.78
2016,4,29,13,15,913.5,127.0,1.4,13.0,938.5,993.15,738.71
2016,4,29,13,30,910.0,126.0,1.4,13.0,921.0,1000.08,743.74
2016,4,29,13,45,903.5,125.5,1.45,13.0,895.5,1001.44,746.15
2016,4,29,14,0,897.0,125.0,1.5,13.0,870.0,999.57,746.65
2016,4,29,14,15,889.0,123.0,1.5,12.5,837.5,991.5,743.82
2016,4,29,14,30,881.0,121.0,1.5,12.0,805.0,980.28,739.1
2016,4,29,14,45,870.0,119.0,1.55,12.0,766.0,963.19,730.01
2016,4,29,15,0,859.0,117.0,1.6,12.0,727.0,951.42,724.61
2016,4,29,15,15,844.0,114.0,1.6,11.5,683.0,923.89,709.11
2016,4,29,15,30,829.0,111.0,1.6,11.0,639.0,893.86,691.97
2016,4,29,15,45,803.5,109.5,1.65,11.0,589.0,854.01,667.17
2016,4,29,16,0,778.0,108.0,1.7,11.0,539.0,812.54,640.92
2016,4,29,16,15,751.0,104.0,1.7,10.5,487.5,770.16,614.15
2016,4,29,16,30,724.0,100.0,1.7,10.0,436.0,722.75,583.08
2016,4,29,16,45,682.0,95.5,1.7,10.0,382.0,662.68,540.69
2016,4,29,17,0,640.0,91.0,1.7,10.0,328.0,603.41,497.78
2016,4,29,17,15,588.0,84.0,1.7,9.5,275.0,535.37,446.09
2016,4,29,17,30,536.0,77.0,1.7,9.0,222.0,469.65,394.04
2016,4,29,17,45,452.5,67.5,1.7,8.5,171.5,384.53,323.63
2016,4,29,18,0,369.0,58.0,1.7,8.0,121.0,304.97,255.02
2016,4,29,18,15,253.5,43.5,1.7,7.5,80.0,212.12,172.92
2016,4,29,18,30,138.0,29.0,1.7,7.0,39.0,125.8,86.22
2016,4,29,18,45,69.0,14.5,1.7,7.0,19.5,43.36,0.0
2016,4,29,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,5,15,77.5,8.0,1.4,6.5,11.0,7.63,0.0
2016,4,30,5,30,155.0,16.0,1.4,7.0,22.0,12.78,0.0
2016,4,30,5,45,290.0,28.0,1.45,7.5,61.0,22.09,13.26
2016,4,30,6,0,425.0,40.0,1.5,8.0,100.0,30.86,22.09
2016,4,30,6,15,510.5,48.5,1.45,8.5,150.5,36.01,27.14
2016,4,30,6,30,596.0,57.0,1.4,9.0,201.0,40.92,31.75
2016,4,30,6,45,648.5,63.5,1.35,9.5,255.0,43.88,34.42
2016,4,30,7,0,701.0,70.0,1.3,10.0,309.0,46.68,36.82
2016,4,30,7,15,738.5,75.0,1.3,10.5,364.0,53.21,42.49
2016,4,30,7,30,776.0,80.0,1.3,11.0,419.0,71.44,43.71
2016,4,30,7,45,803.5,83.5,1.3,11.5,472.5,118.72,64.7
2016,4,30,8,0,831.0,87.0,1.3,12.0,526.0,169.22,99.31
2016,4,30,8,15,850.5,90.5,1.3,12.5,576.5,221.3,141.58
2016,4,30,8,30,870.0,94.0,1.3,13.0,627.0,282.03,193.45
2016,4,30,8,45,884.5,96.5,1.3,13.5,673.5,335.36,240.22
2016,4,30,9,0,899.0,99.0,1.3,14.0,720.0,389.62,287.29
2016,4,30,9,15,910.0,101.0,1.3,14.0,760.5,442.83,333.14
2016,4,30,9,30,921.0,103.0,1.3,14.0,801.0,496.18,377.86
2016,4,30,9,45,935.0,101.5,1.3,14.5,837.5,548.02,419.42
2016,4,30,10,0,949.0,100.0,1.3,15.0,874.0,599.78,459.53
2016,4,30,10,15,954.5,101.5,1.3,15.0,902.0,648.82,497.23
2016,4,30,10,30,960.0,103.0,1.3,15.0,930.0,696.62,532.99
2016,4,30,10,45,963.0,104.0,1.35,15.5,950.5,740.87,564.8
2016,4,30,11,0,966.0,105.0,1.4,16.0,971.0,783.28,593.59
2016,4,30,11,15,968.0,105.5,1.4,16.0,984.0,822.49,619.45
2016,4,30,11,30,970.0,106.0,1.4,16.0,997.0,859.44,643.61
2016,4,30,11,45,970.5,106.0,1.4,16.0,1001.5,892.32,664.9
2016,4,30,12,0,971.0,106.0,1.4,16.0,1006.0,922.56,684.38
2016,4,30,12,15,970.0,106.0,1.4,16.0,1003.0,948.73,701.17
2016,4,30,12,30,969.0,106.0,1.4,16.0,1000.0,971.94,716.07
2016,4,30,12,45,967.5,105.0,1.4,16.5,989.0,990.64,726.76
2016,4,30,13,0,966.0,104.0,1.4,17.0,978.0,1006.13,735.47
2016,4,30,13,15,962.0,103.0,1.4,17.0,959.0,1015.99,742.08
2016,4,30,13,30,958.0,102.0,1.4,17.0,940.0,1022.47,746.73
2016,4,30,13,45,952.5,100.5,1.4,17.0,913.5,1023.59,748.15
2016,4,30,14,0,947.0,99.0,1.4,17.0,887.0,1021.31,747.61
2016,4,30,14,15,939.0,97.5,1.4,17.0,854.0,1013.27,743.57
2016,4,30,14,30,931.0,96.0,1.4,17.0,821.0,1001.94,737.63
2016,4,30,14,45,921.5,94.0,1.45,17.0,781.5,985.46,729.3
2016,4,30,15,0,912.0,92.0,1.5,17.0,742.0,965.92,719.06
2016,4,30,15,15,898.5,89.5,1.5,16.5,697.5,939.22,704.7
2016,4,30,15,30,885.0,87.0,1.5,16.0,653.0,909.92,688.58
2016,4,30,15,45,868.5,84.0,1.5,16.0,604.0,874.96,667.24
2016,4,30,16,0,852.0,81.0,1.5,16.0,555.0,837.95,644.33
2016,4,30,16,15,828.5,78.0,1.45,15.5,503.0,800.39,621.36
2016,4,30,16,30,805.0,75.0,1.4,15.0,451.0,754.42,592.0
2016,4,30,16,45,774.5,70.5,1.4,15.0,397.0,700.28,555.56
2016,4,30,17,0,744.0,66.0,1.4,15.0,343.0,646.04,518.07
2016,4,30,17,15,698.5,61.0,1.35,14.0,289.0,580.95,472.47
2016,4,30,17,30,653.0,56.0,1.3,13.0,235.0,517.59,425.14
2016,4,30,17,45,585.0,49.0,1.3,12.5,183.5,444.42,366.25
2016,4,30,18,0,517.0,42.0,1.3,12.0,132.0,372.27,305.3
2016,4,30,18,15,400.5,32.5,1.25,11.5,88.0,276.93,222.56
2016,4,30,18,30,284.0,23.0,1.2,11.0,44.0,189.39,132.89
2016,4,30,18,45,142.0,11.5,1.15,10.5,22.0,71.98,0.0
2016,4,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,5,15,92.5,8.0,0.9,8.0,12.0,7.63,0.0
2016,5,1,5,30,185.0,16.0,0.8,8.0,24.0,12.67,0.0
2016,5,1,5,45,322.5,27.0,0.7,8.5,64.0,21.03,12.47
2016,5,1,6,0,460.0,38.0,0.6,9.0,104.0,28.93,20.36
2016,5,1,6,15,541.0,45.0,0.6,9.5,154.0,32.91,24.29
2016,5,1,6,30,622.0,52.0,0.6,10.0,204.0,40.23,31.05
2016,5,1,6,45,673.0,57.5,0.6,11.0,258.0,42.92,33.38
2016,5,1,7,0,724.0,63.0,0.6,12.0,312.0,45.51,35.49
2016,5,1,7,15,759.0,67.0,0.6,12.5,366.0,46.73,36.38
2016,5,1,7,30,794.0,71.0,0.6,13.0,420.0,67.56,38.16
2016,5,1,7,45,819.5,74.0,0.6,14.0,473.0,115.29,59.88
2016,5,1,8,0,845.0,77.0,0.6,15.0,526.0,173.18,100.38
2016,5,1,8,15,863.5,80.0,0.65,15.5,576.0,225.2,142.1
2016,5,1,8,30,882.0,83.0,0.7,16.0,626.0,278.97,187.81
2016,5,1,8,45,896.0,85.5,0.75,16.5,672.0,332.61,234.19
2016,5,1,9,0,910.0,88.0,0.8,17.0,718.0,387.13,280.75
2016,5,1,9,15,920.5,89.5,0.8,17.0,758.5,440.12,325.51
2016,5,1,9,30,931.0,91.0,0.8,17.0,799.0,493.19,369.05
2016,5,1,9,45,936.0,94.0,0.85,17.5,833.0,544.67,409.72
2016,5,1,10,0,941.0,97.0,0.9,18.0,867.0,595.3,448.42
2016,5,1,10,15,947.0,98.5,0.95,18.0,895.0,644.18,485.59
2016,5,1,10,30,953.0,100.0,1.0,18.0,923.0,691.87,521.0
2016,5,1,10,45,955.0,101.5,1.05,18.5,943.5,735.49,551.76
2016,5,1,11,0,957.0,103.0,1.1,19.0,964.0,777.21,579.41
2016,5,1,11,15,959.5,104.0,1.1,19.0,977.0,816.82,605.01
2016,5,1,11,30,962.0,105.0,1.1,19.0,990.0,854.24,628.96
2016,5,1,11,45,960.5,106.5,1.15,19.0,994.5,886.55,650.16
2016,5,1,12,0,959.0,108.0,1.2,19.0,999.0,916.17,669.64
2016,5,1,12,15,958.5,108.0,1.2,19.0,996.5,942.43,686.19
2016,5,1,12,30,958.0,108.0,1.2,19.0,994.0,965.8,700.92
2016,5,1,12,45,954.0,108.5,1.2,19.0,982.5,983.46,712.09
2016,5,1,13,0,950.0,109.0,1.2,19.0,971.0,997.92,721.38
2016,5,1,13,15,946.5,108.5,1.2,18.5,953.0,1008.6,729.79
2016,5,1,13,30,943.0,108.0,1.2,18.0,935.0,1015.97,736.32
2016,5,1,13,45,935.0,108.5,1.2,18.0,908.5,1016.78,737.5
2016,5,1,14,0,927.0,109.0,1.2,18.0,882.0,1014.28,736.83
2016,5,1,14,15,919.0,107.5,1.15,18.0,849.0,1006.38,732.0
2016,5,1,14,30,911.0,106.0,1.1,18.0,816.0,995.28,725.33
2016,5,1,14,45,897.5,105.5,1.1,18.0,776.5,976.96,715.15
2016,5,1,15,0,884.0,105.0,1.1,18.0,737.0,955.79,703.3
2016,5,1,15,15,870.0,102.5,1.05,17.5,693.0,929.23,688.42
2016,5,1,15,30,856.0,100.0,1.0,17.0,649.0,907.92,677.02
2016,5,1,15,45,834.0,98.0,1.0,17.0,599.5,869.94,654.06
2016,5,1,16,0,812.0,96.0,1.0,17.0,550.0,830.19,629.83
2016,5,1,16,15,786.5,92.5,0.95,16.5,498.0,784.21,601.4
2016,5,1,16,30,761.0,89.0,0.9,16.0,446.0,737.2,571.73
2016,5,1,16,45,722.5,85.0,0.9,15.5,391.5,682.92,536.76
2016,5,1,17,0,684.0,81.0,0.9,15.0,337.0,625.49,498.36
2016,5,1,17,15,634.0,74.5,0.85,14.0,283.5,557.85,450.7
2016,5,1,17,30,584.0,68.0,0.8,13.0,230.0,492.46,401.7
2016,5,1,17,45,507.0,60.0,0.8,12.5,179.0,411.27,337.3
2016,5,1,18,0,430.0,52.0,0.8,12.0,128.0,335.47,274.22
2016,5,1,18,15,315.0,40.0,0.85,11.5,85.5,241.37,193.75
2016,5,1,18,30,200.0,28.0,0.9,11.0,43.0,155.6,110.86
2016,5,1,18,45,100.0,14.0,0.95,10.5,21.5,56.5,0.0
2016,5,1,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,5,15,51.5,9.5,0.6,7.5,12.0,9.05,0.0
2016,5,2,5,30,103.0,19.0,0.5,8.0,24.0,14.98,0.0
2016,5,2,5,45,226.5,33.5,0.4,8.5,61.5,26.06,16.97
2016,5,2,6,0,350.0,48.0,0.3,9.0,99.0,37.86,28.42
2016,5,2,6,15,432.5,58.0,0.25,9.0,147.5,43.96,34.4
2016,5,2,6,30,515.0,68.0,0.2,9.0,196.0,49.75,39.87
2016,5,2,6,45,567.5,76.0,0.2,9.5,247.5,53.47,43.16
2016,5,2,7,0,620.0,84.0,0.2,10.0,299.0,56.96,46.12
2016,5,2,7,15,659.5,90.0,0.2,10.5,352.0,58.63,47.36
2016,5,2,7,30,699.0,96.0,0.2,11.0,405.0,80.89,50.05
2016,5,2,7,45,727.5,100.5,0.2,11.5,457.0,125.4,71.72
2016,5,2,8,0,756.0,105.0,0.2,12.0,509.0,178.9,109.58
2016,5,2,8,15,777.5,109.0,0.2,12.5,558.0,227.76,148.62
2016,5,2,8,30,799.0,113.0,0.2,13.0,607.0,278.89,191.59
2016,5,2,8,45,815.5,115.5,0.25,14.0,652.0,329.37,234.42
2016,5,2,9,0,832.0,118.0,0.3,15.0,697.0,381.17,277.65
2016,5,2,9,15,844.5,120.5,0.3,15.5,737.0,432.48,319.69
2016,5,2,9,30,857.0,123.0,0.3,16.0,777.0,484.25,360.72
2016,5,2,9,45,877.0,119.0,0.35,16.5,814.0,538.57,402.6
2016,5,2,10,0,897.0,115.0,0.4,17.0,851.0,588.88,440.49
2016,5,2,10,15,903.5,116.5,0.45,17.5,878.5,636.16,475.12
2016,5,2,10,30,910.0,118.0,0.5,18.0,906.0,682.37,508.05
2016,5,2,10,45,913.0,120.0,0.55,18.5,926.5,725.41,537.93
2016,5,2,11,0,916.0,122.0,0.6,19.0,947.0,766.76,565.53
2016,5,2,11,15,918.5,122.5,0.65,19.0,959.5,804.54,590.3
2016,5,2,11,30,921.0,123.0,0.7,19.0,972.0,840.27,613.64
2016,5,2,11,45,918.5,125.5,0.75,19.0,976.0,871.51,634.03
2016,5,2,12,0,916.0,128.0,0.8,19.0,980.0,900.18,652.8
2016,5,2,12,15,915.0,128.0,0.8,19.0,977.0,925.13,668.31
2016,5,2,12,30,914.0,128.0,0.8,19.0,974.0,947.32,682.12
2016,5,2,12,45,907.0,130.0,0.85,19.0,962.0,963.08,692.95
2016,5,2,13,0,900.0,132.0,0.9,19.0,950.0,975.74,702.02
2016,5,2,13,15,895.5,131.0,0.95,19.0,931.5,984.65,708.9
2016,5,2,13,30,891.0,130.0,1.0,19.0,913.0,990.4,713.98
2016,5,2,13,45,881.0,130.5,1.05,19.0,886.0,989.24,714.87
2016,5,2,14,0,871.0,131.0,1.1,19.0,859.0,984.95,713.99
2016,5,2,14,15,862.0,129.0,1.1,18.5,826.5,975.92,710.68
2016,5,2,14,30,853.0,127.0,1.1,18.0,794.0,972.2,710.95
2016,5,2,14,45,837.5,126.5,1.1,18.0,754.5,952.79,699.85
2016,5,2,15,0,822.0,126.0,1.1,18.0,715.0,930.66,687.24
2016,5,2,15,15,806.0,123.0,1.05,17.5,671.5,902.71,671.29
2016,5,2,15,30,790.0,120.0,1.0,17.0,628.0,872.42,653.78
2016,5,2,15,45,764.5,118.0,1.0,16.5,579.5,832.67,630.56
2016,5,2,16,0,739.0,116.0,1.0,16.0,531.0,796.23,609.33
2016,5,2,16,15,712.0,111.5,0.95,15.5,480.5,750.01,580.16
2016,5,2,16,30,685.0,107.0,0.9,15.0,430.0,703.06,549.98
2016,5,2,16,45,642.5,102.5,0.85,14.5,377.0,643.66,510.04
2016,5,2,17,0,600.0,98.0,0.8,14.0,324.0,585.12,469.23
2016,5,2,17,15,549.5,89.5,0.75,13.0,272.5,517.6,420.23
2016,5,2,17,30,499.0,81.0,0.7,12.0,221.0,452.4,370.88
2016,5,2,17,45,422.0,71.0,0.7,11.5,172.0,369.29,304.53
2016,5,2,18,0,345.0,61.0,0.7,11.0,123.0,296.53,243.62
2016,5,2,18,15,245.0,45.5,0.65,10.5,82.5,210.83,169.77
2016,5,2,18,30,145.0,30.0,0.6,10.0,42.0,133.51,96.49
2016,5,2,18,45,72.5,15.0,0.55,9.5,21.0,45.71,0.0
2016,5,2,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.5,0.5,7.0,3.5,3.34,0.0
2016,5,3,5,30,0.0,7.0,0.5,7.0,7.0,6.48,0.0
2016,5,3,5,45,0.0,18.0,0.5,7.5,18.0,16.69,8.98
2016,5,3,6,0,0.0,29.0,0.5,8.0,29.0,26.92,18.72
2016,5,3,6,15,0.0,43.0,0.45,8.0,43.0,39.96,30.92
2016,5,3,6,30,0.0,57.0,0.4,8.0,57.0,52.75,42.74
2016,5,3,6,45,0.0,72.0,0.4,8.5,72.0,66.06,54.7
2016,5,3,7,0,0.0,87.0,0.4,9.0,87.0,79.25,66.27
2016,5,3,7,15,56.5,138.0,0.35,9.5,163.0,114.46,97.01
2016,5,3,7,30,113.0,189.0,0.3,10.0,239.0,146.82,116.27
2016,5,3,7,45,230.5,201.0,0.25,10.5,319.5,167.78,125.76
2016,5,3,8,0,348.0,213.0,0.2,11.0,400.0,208.77,151.57
2016,5,3,8,15,452.5,202.0,0.2,11.5,468.5,235.42,168.29
2016,5,3,8,30,557.0,191.0,0.2,12.0,537.0,279.73,201.19
2016,5,3,8,45,346.0,261.5,0.25,13.0,481.5,310.17,232.65
2016,5,3,9,0,135.0,332.0,0.3,14.0,426.0,318.67,243.84
2016,5,3,9,15,219.0,343.5,0.35,14.5,506.5,372.59,283.38
2016,5,3,9,30,303.0,355.0,0.4,15.0,587.0,428.14,323.94
2016,5,3,9,45,253.5,382.0,0.45,15.5,582.0,444.48,335.91
2016,5,3,10,0,204.0,409.0,0.5,16.0,577.0,461.9,348.2
2016,5,3,10,15,139.0,411.5,0.5,16.0,528.0,439.89,331.89
2016,5,3,10,30,74.0,414.0,0.5,16.0,479.0,415.62,313.64
2016,5,3,10,45,197.5,427.0,0.55,16.5,604.5,514.25,386.21
2016,5,3,11,0,321.0,440.0,0.6,17.0,730.0,624.33,463.58
2016,5,3,11,15,382.0,423.5,0.6,16.5,773.5,673.92,498.54
2016,5,3,11,30,443.0,407.0,0.6,16.0,817.0,726.1,535.67
2016,5,3,11,45,438.0,410.0,0.65,16.0,817.5,745.76,549.04
2016,5,3,12,0,433.0,413.0,0.7,16.0,818.0,764.04,561.84
2016,5,3,12,15,648.0,285.0,0.7,16.0,888.0,850.13,625.07
2016,5,3,12,30,863.0,157.0,0.7,16.0,958.0,930.35,678.08
2016,5,3,12,45,860.5,156.0,0.75,16.0,947.5,953.65,692.96
2016,5,3,13,0,858.0,155.0,0.8,16.0,937.0,967.74,702.93
2016,5,3,13,15,642.0,265.0,0.85,16.0,844.0,893.61,655.43
2016,5,3,13,30,426.0,375.0,0.9,16.0,751.0,807.07,594.5
2016,5,3,13,45,433.5,360.0,0.95,16.0,732.5,807.3,597.64
2016,5,3,14,0,441.0,345.0,1.0,16.0,714.0,805.43,598.32
2016,5,3,14,15,459.5,323.0,1.0,15.5,695.0,804.76,600.73
2016,5,3,14,30,478.0,301.0,1.0,15.0,676.0,801.59,601.56
2016,5,3,14,45,474.0,285.0,1.0,15.0,641.5,780.79,588.86
2016,5,3,15,0,470.0,269.0,1.0,15.0,607.0,757.9,574.92
2016,5,3,15,15,613.0,201.5,0.95,14.5,614.5,817.24,621.69
2016,5,3,15,30,756.0,134.0,0.9,14.0,622.0,863.3,654.39
2016,5,3,15,45,606.5,167.0,0.9,13.5,539.5,754.19,581.9
2016,5,3,16,0,457.0,200.0,0.9,13.0,457.0,644.43,504.87
2016,5,3,16,15,471.0,175.5,0.85,12.5,419.0,617.78,489.44
2016,5,3,16,30,485.0,151.0,0.8,12.0,381.0,588.29,470.6
2016,5,3,16,45,524.0,129.0,0.8,12.0,351.0,578.26,465.73
2016,5,3,17,0,563.0,107.0,0.8,12.0,321.0,568.9,460.57
2016,5,3,17,15,512.5,98.0,0.75,11.5,270.0,497.78,407.03
2016,5,3,17,30,462.0,89.0,0.7,11.0,219.0,434.81,358.28
2016,5,3,17,45,399.0,76.0,0.7,11.0,171.5,362.21,299.4
2016,5,3,18,0,336.0,63.0,0.7,11.0,124.0,294.43,242.09
2016,5,3,18,15,239.0,47.0,0.65,10.5,83.5,209.93,169.31
2016,5,3,18,30,142.0,31.0,0.6,10.0,43.0,134.65,98.77
2016,5,3,18,45,71.0,15.5,0.55,9.5,21.5,45.66,0.0
2016,5,3,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,0.7,8.0,7.5,7.15,0.0
2016,5,4,5,30,0.0,15.0,0.7,8.0,15.0,13.92,1.96
2016,5,4,5,45,19.5,35.5,0.7,8.0,38.5,31.49,21.94
2016,5,4,6,0,39.0,56.0,0.7,8.0,62.0,48.35,37.98
2016,5,4,6,15,59.5,78.5,0.65,8.0,92.0,66.27,54.69
2016,5,4,6,30,80.0,101.0,0.6,8.0,122.0,80.46,67.74
