Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,6,45,101.0,122.0,0.6,8.5,154.0,95.68,81.23
2016,5,4,7,0,122.0,143.0,0.6,9.0,186.0,110.45,93.97
2016,5,4,7,15,163.0,165.5,0.55,9.0,233.0,125.75,107.05
2016,5,4,7,30,204.0,188.0,0.5,9.0,280.0,150.18,117.35
2016,5,4,7,45,213.0,212.0,0.45,9.5,318.0,182.34,138.93
2016,5,4,8,0,222.0,236.0,0.4,10.0,356.0,215.85,163.62
2016,5,4,8,15,262.5,253.5,0.35,10.0,408.0,244.53,184.53
2016,5,4,8,30,303.0,271.0,0.3,10.0,460.0,285.37,215.92
2016,5,4,8,45,244.5,302.5,0.3,10.5,462.0,318.71,244.08
2016,5,4,9,0,186.0,334.0,0.3,11.0,464.0,338.62,260.76
2016,5,4,9,15,186.5,355.0,0.35,11.0,492.0,368.89,284.39
2016,5,4,9,30,187.0,376.0,0.4,11.0,520.0,399.36,307.74
2016,5,4,9,45,228.5,388.0,0.45,11.5,571.5,443.54,340.4
2016,5,4,10,0,270.0,400.0,0.5,12.0,623.0,485.92,371.4
2016,5,4,10,15,269.0,415.0,0.5,12.5,643.0,515.35,391.92
2016,5,4,10,30,268.0,430.0,0.5,13.0,663.0,544.64,412.03
2016,5,4,10,45,315.5,423.5,0.55,13.5,704.0,588.49,443.47
2016,5,4,11,0,363.0,417.0,0.6,14.0,745.0,635.31,476.47
2016,5,4,11,15,369.0,420.0,0.65,14.0,757.5,661.82,495.21
2016,5,4,11,30,375.0,423.0,0.7,14.0,770.0,688.01,513.83
2016,5,4,11,45,339.0,442.5,0.75,14.5,757.5,694.37,516.79
2016,5,4,12,0,303.0,462.0,0.8,15.0,745.0,698.25,518.16
2016,5,4,12,15,332.5,446.5,0.85,15.0,757.0,724.19,537.5
2016,5,4,12,30,362.0,431.0,0.9,15.0,769.0,749.95,556.44
2016,5,4,12,45,395.5,414.0,0.95,15.5,779.0,777.39,575.58
2016,5,4,13,0,429.0,397.0,1.0,16.0,789.0,810.4,598.18
2016,5,4,13,15,377.5,411.5,1.05,16.0,751.0,781.07,578.07
2016,5,4,13,30,326.0,426.0,1.1,16.0,713.0,755.93,561.14
2016,5,4,13,45,380.5,387.0,1.15,16.0,713.0,775.42,577.93
2016,5,4,14,0,435.0,348.0,1.2,16.0,713.0,803.34,599.72
2016,5,4,14,15,453.5,326.0,1.2,15.5,694.5,802.73,601.81
2016,5,4,14,30,472.0,304.0,1.2,15.0,676.0,799.65,602.69
2016,5,4,14,45,420.0,307.5,1.25,15.0,626.0,753.86,571.81
2016,5,4,15,0,368.0,311.0,1.3,15.0,576.0,695.6,532.36
2016,5,4,15,15,278.0,306.5,1.3,14.5,500.0,605.71,468.91
2016,5,4,15,30,188.0,302.0,1.3,14.0,424.0,503.82,394.86
2016,5,4,15,45,176.0,278.5,1.3,13.5,386.0,466.16,369.25
2016,5,4,16,0,164.0,255.0,1.3,13.0,348.0,428.13,342.32
2016,5,4,16,15,83.0,201.0,1.25,12.5,248.0,282.03,228.23
2016,5,4,16,30,2.0,147.0,1.2,12.0,148.0,145.03,116.18
2016,5,4,16,45,1.0,129.0,1.15,12.0,129.5,126.56,101.63
2016,5,4,17,0,0.0,111.0,1.1,12.0,111.0,108.05,86.49
2016,5,4,17,15,0.0,93.5,1.0,11.5,93.5,90.75,72.31
2016,5,4,17,30,0.0,76.0,0.9,11.0,76.0,73.31,57.7
2016,5,4,17,45,0.0,59.5,0.85,10.5,59.5,56.82,43.6
2016,5,4,18,0,0.0,43.0,0.8,10.0,43.0,40.11,29.03
2016,5,4,18,15,0.0,29.0,0.75,9.5,29.0,26.93,17.33
2016,5,4,18,30,0.0,15.0,0.7,9.0,15.0,13.9,5.46
2016,5,4,18,45,0.0,7.5,0.65,9.0,7.5,7.15,0.0
2016,5,4,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,3.0,0.6,7.5,3.0,2.86,0.0
2016,5,5,5,30,0.0,6.0,0.6,8.0,6.0,5.55,0.0
2016,5,5,5,45,0.0,13.5,0.6,8.5,13.5,12.5,5.36
2016,5,5,6,0,0.0,21.0,0.6,9.0,21.0,19.47,11.96
2016,5,5,6,15,0.0,31.0,0.6,9.0,31.0,28.76,20.65
2016,5,5,6,30,0.0,41.0,0.6,9.0,41.0,38.07,29.24
2016,5,5,6,45,0.0,52.0,0.6,9.5,52.0,48.33,38.48
2016,5,5,7,0,0.0,63.0,0.6,10.0,63.0,58.59,47.54
2016,5,5,7,15,0.0,84.0,0.6,10.0,84.0,77.54,64.29
2016,5,5,7,30,0.0,105.0,0.6,10.0,105.0,95.82,76.42
2016,5,5,7,45,19.5,160.0,0.65,10.5,170.5,143.38,114.69
2016,5,5,8,0,39.0,215.0,0.7,11.0,236.0,183.59,145.72
2016,5,5,8,15,30.0,222.0,0.7,11.0,239.0,192.56,152.76
2016,5,5,8,30,21.0,229.0,0.7,11.0,242.0,207.86,165.0
2016,5,5,8,45,34.5,264.5,0.7,11.5,288.0,235.31,185.67
2016,5,5,9,0,48.0,300.0,0.7,12.0,334.0,272.29,213.57
2016,5,5,9,15,31.0,273.5,0.7,12.0,296.0,250.2,196.27
2016,5,5,9,30,14.0,247.0,0.7,12.0,258.0,230.09,180.59
2016,5,5,9,45,10.5,213.0,0.7,12.5,221.5,200.21,156.76
2016,5,5,10,0,7.0,179.0,0.7,13.0,185.0,168.96,131.77
2016,5,5,10,15,8.5,188.5,0.7,13.0,196.0,179.1,139.79
2016,5,5,10,30,10.0,198.0,0.7,13.0,207.0,189.41,147.76
2016,5,5,10,45,18.0,274.0,0.75,13.5,290.5,264.57,205.77
2016,5,5,11,0,26.0,350.0,0.8,14.0,374.0,338.43,260.85
2016,5,5,11,15,99.0,415.0,0.8,14.0,507.0,455.67,348.34
2016,5,5,11,30,172.0,480.0,0.8,14.0,640.0,579.38,436.89
2016,5,5,11,45,93.5,376.5,0.8,14.0,463.5,431.34,328.79
2016,5,5,12,0,15.0,273.0,0.8,14.0,287.0,268.12,206.41
2016,5,5,12,15,7.5,191.5,0.8,14.0,198.5,186.02,143.89
2016,5,5,12,30,0.0,110.0,0.8,14.0,110.0,103.02,78.26
2016,5,5,12,45,4.0,142.0,0.8,14.0,146.0,136.9,105.78
2016,5,5,13,0,8.0,174.0,0.8,14.0,182.0,171.14,133.0
2016,5,5,13,15,27.0,283.5,0.8,14.0,308.0,302.06,234.81
2016,5,5,13,30,46.0,393.0,0.8,14.0,434.0,433.6,332.31
2016,5,5,13,45,148.0,404.0,0.85,14.0,529.5,558.36,425.31
2016,5,5,14,0,250.0,415.0,0.9,14.0,625.0,685.4,516.72
2016,5,5,14,15,263.5,395.0,0.9,13.5,609.0,682.16,515.35
2016,5,5,14,30,277.0,375.0,0.9,13.0,593.0,677.32,514.5
2016,5,5,14,45,139.5,262.5,0.9,13.0,372.5,411.28,321.49
2016,5,5,15,0,2.0,150.0,0.9,13.0,152.0,143.82,111.99
2016,5,5,15,15,1.0,123.0,0.9,13.0,124.0,116.64,91.06
2016,5,5,15,30,0.0,96.0,0.9,13.0,96.0,89.59,69.15
2016,5,5,15,45,0.0,75.5,0.95,13.0,75.5,70.33,53.47
2016,5,5,16,0,0.0,55.0,1.0,13.0,55.0,51.18,37.64
2016,5,5,16,15,0.0,66.5,1.0,12.5,66.5,61.89,46.93
2016,5,5,16,30,0.0,78.0,1.0,12.0,78.0,72.62,56.25
2016,5,5,16,45,0.0,95.0,1.0,12.0,95.0,89.75,70.92
2016,5,5,17,0,0.0,112.0,1.0,12.0,112.0,109.05,87.39
2016,5,5,17,15,0.0,94.5,0.95,11.5,94.5,91.76,73.15
2016,5,5,17,30,0.0,77.0,0.9,11.0,77.0,74.33,58.57
2016,5,5,17,45,0.0,61.0,0.85,10.5,61.0,58.42,44.98
2016,5,5,18,0,0.0,45.0,0.8,10.0,45.0,42.29,30.92
2016,5,5,18,15,0.0,30.5,0.75,9.5,30.5,28.32,18.55
2016,5,5,18,30,0.0,16.0,0.7,9.0,16.0,14.83,6.32
2016,5,5,18,45,0.0,8.0,0.7,9.0,8.0,7.41,0.0
2016,5,5,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.5,0.65,7.0,2.5,2.38,0.0
2016,5,6,5,30,0.0,5.0,0.6,7.0,5.0,4.62,0.0
2016,5,6,5,45,0.0,11.0,0.6,7.5,11.0,10.18,3.38
2016,5,6,6,0,0.0,17.0,0.6,8.0,17.0,15.75,8.67
2016,5,6,6,15,0.0,25.0,0.6,8.0,25.0,23.18,15.65
2016,5,6,6,30,0.0,33.0,0.6,8.0,33.0,30.62,22.56
2016,5,6,6,45,0.0,41.5,0.6,8.5,41.5,38.54,29.73
2016,5,6,7,0,0.0,50.0,0.6,9.0,50.0,46.46,36.77
2016,5,6,7,15,73.5,122.0,0.6,9.0,155.5,97.24,82.1
2016,5,6,7,30,147.0,194.0,0.6,9.0,261.0,153.34,120.98
2016,5,6,7,45,73.5,155.0,0.6,9.5,188.5,138.85,108.83
2016,5,6,8,0,0.0,116.0,0.6,10.0,116.0,106.51,84.56
2016,5,6,8,15,38.0,197.5,0.6,10.0,221.5,176.17,140.01
2016,5,6,8,30,76.0,279.0,0.6,10.0,327.0,251.13,198.07
2016,5,6,8,45,124.5,308.0,0.6,10.5,393.0,287.8,224.71
2016,5,6,9,0,173.0,337.0,0.6,11.0,459.0,337.54,261.85
2016,5,6,9,15,106.5,331.0,0.6,11.0,407.5,326.32,254.24
2016,5,6,9,30,40.0,325.0,0.6,11.0,356.0,300.06,234.6
2016,5,6,9,45,34.5,326.5,0.65,11.0,354.0,303.53,237.42
2016,5,6,10,0,29.0,328.0,0.7,11.0,352.0,306.19,239.35
2016,5,6,10,15,21.5,292.0,0.7,11.0,310.0,279.24,218.45
2016,5,6,10,30,14.0,256.0,0.7,11.0,268.0,244.32,191.38
2016,5,6,10,45,13.0,243.0,0.75,11.5,255.0,233.2,182.56
2016,5,6,11,0,12.0,230.0,0.8,12.0,242.0,221.75,173.34
2016,5,6,11,15,10.5,208.0,0.8,12.0,218.5,201.34,157.35
2016,5,6,11,30,9.0,186.0,0.8,12.0,195.0,180.54,141.0
2016,5,6,11,45,7.5,171.0,0.85,12.0,178.5,165.91,129.5
2016,5,6,12,0,6.0,156.0,0.9,12.0,162.0,151.06,117.73
2016,5,6,12,15,10.5,210.0,0.9,12.0,220.0,206.06,161.46
2016,5,6,12,30,15.0,264.0,0.9,12.0,278.0,261.79,204.72
2016,5,6,12,45,7.5,158.0,0.95,12.0,165.0,155.24,120.92
2016,5,6,13,0,0.0,52.0,1.0,12.0,52.0,48.61,34.64
2016,5,6,13,15,5.0,128.0,1.0,11.5,133.0,124.89,97.53
2016,5,6,13,30,10.0,204.0,1.0,11.0,214.0,202.43,159.88
2016,5,6,13,45,5.0,165.0,1.0,11.0,170.0,160.42,126.06
2016,5,6,14,0,0.0,126.0,1.0,11.0,126.0,118.34,92.16
2016,5,6,14,15,0.0,114.5,0.95,11.0,114.5,107.38,83.46
2016,5,6,14,30,0.0,103.0,0.9,11.0,103.0,96.39,74.62
2016,5,6,14,45,0.0,68.0,0.9,11.0,68.0,63.43,47.55
2016,5,6,15,0,0.0,33.0,0.9,11.0,33.0,30.73,20.33
2016,5,6,15,15,0.0,55.0,0.9,10.5,55.0,51.24,37.76
2016,5,6,15,30,0.0,77.0,0.9,10.0,77.0,71.76,55.19
2016,5,6,15,45,0.0,100.5,0.9,10.0,100.5,93.99,73.95
2016,5,6,16,0,0.0,124.0,0.9,10.0,124.0,117.45,93.72
2016,5,6,16,15,0.0,78.5,0.85,10.0,78.5,73.1,56.77
2016,5,6,16,30,0.0,33.0,0.8,10.0,33.0,30.65,20.82
2016,5,6,16,45,0.0,23.0,0.8,10.0,23.0,21.35,12.9
2016,5,6,17,0,0.0,13.0,0.8,10.0,13.0,12.05,4.87
2016,5,6,17,15,0.0,11.0,0.7,9.5,11.0,10.19,3.29
2016,5,6,17,30,0.0,9.0,0.6,9.0,9.0,8.34,1.69
2016,5,6,17,45,166.0,38.0,0.55,9.0,69.5,164.44,139.8
2016,5,6,18,0,332.0,67.0,0.5,9.0,130.0,298.51,248.54
2016,5,6,18,15,235.5,51.0,0.45,8.5,89.0,214.04,174.2
2016,5,6,18,30,139.0,35.0,0.4,8.0,48.0,128.4,97.58
2016,5,6,18,45,69.5,17.5,0.4,8.0,24.0,59.2,0.0
2016,5,6,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.5,0.6,7.0,6.5,6.2,0.0
2016,5,7,5,30,0.0,13.0,0.6,7.0,13.0,12.05,2.93
2016,5,7,5,45,0.0,28.5,0.6,7.5,28.5,26.47,17.84
2016,5,7,6,0,0.0,44.0,0.6,8.0,44.0,40.34,30.93
2016,5,7,6,15,0.0,63.0,0.6,8.0,63.0,56.86,46.29
2016,5,7,6,30,0.0,82.0,0.6,8.0,82.0,73.19,61.23
2016,5,7,6,45,3.0,102.0,0.6,8.5,103.0,90.13,76.27
2016,5,7,7,0,6.0,122.0,0.6,9.0,124.0,106.91,90.8
2016,5,7,7,15,8.0,138.5,0.6,9.0,142.0,120.93,102.79
2016,5,7,7,30,10.0,155.0,0.6,9.0,160.0,136.16,110.11
2016,5,7,7,45,138.5,194.0,0.65,9.5,269.5,165.84,128.41
2016,5,7,8,0,267.0,233.0,0.7,10.0,379.0,215.32,161.73
2016,5,7,8,15,242.0,261.0,0.7,10.0,402.0,256.19,195.53
2016,5,7,8,30,217.0,289.0,0.7,10.0,425.0,286.96,221.35
2016,5,7,8,45,127.0,289.0,0.7,10.5,370.5,275.29,214.98
2016,5,7,9,0,37.0,289.0,0.7,11.0,316.0,260.45,205.03
2016,5,7,9,15,40.0,309.5,0.7,11.5,340.0,282.77,221.83
2016,5,7,9,30,43.0,330.0,0.7,12.0,364.0,305.63,238.61
2016,5,7,9,45,38.5,336.0,0.7,12.5,367.5,313.48,243.79
2016,5,7,10,0,34.0,342.0,0.7,13.0,371.0,320.76,248.56
2016,5,7,10,15,22.5,276.5,0.7,13.0,296.0,262.24,203.77
2016,5,7,10,30,11.0,211.0,0.7,13.0,221.0,201.89,157.12
2016,5,7,10,45,12.5,232.5,0.7,13.5,244.0,223.38,173.74
2016,5,7,11,0,14.0,254.0,0.7,14.0,267.0,245.13,189.97
2016,5,7,11,15,16.5,288.0,0.7,14.0,304.0,279.37,215.91
2016,5,7,11,30,19.0,322.0,0.7,14.0,341.0,314.1,241.86
2016,5,7,11,45,22.5,344.0,0.7,14.0,366.0,339.09,260.32
2016,5,7,12,0,26.0,366.0,0.7,14.0,391.0,367.52,281.28
2016,5,7,12,15,18.5,288.5,0.7,14.0,306.5,286.97,220.91
2016,5,7,12,30,11.0,211.0,0.7,14.0,222.0,208.09,160.96
2016,5,7,12,45,11.5,220.0,0.75,14.5,231.5,217.67,168.63
2016,5,7,13,0,12.0,229.0,0.8,15.0,241.0,227.32,175.89
2016,5,7,13,15,10.5,208.5,0.8,15.0,218.5,206.82,160.09
2016,5,7,13,30,9.0,188.0,0.8,15.0,196.0,186.11,144.17
2016,5,7,13,45,9.5,199.0,0.85,15.0,207.5,197.52,153.39
2016,5,7,14,0,10.0,210.0,0.9,15.0,219.0,209.05,162.6
2016,5,7,14,15,9.5,206.0,0.9,14.5,214.0,205.07,159.96
2016,5,7,14,30,9.0,202.0,0.9,14.0,209.0,201.06,157.39
2016,5,7,14,45,6.0,179.5,0.9,14.0,184.5,176.37,138.07
2016,5,7,15,0,3.0,157.0,0.9,14.0,160.0,151.63,118.61
2016,5,7,15,15,1.5,152.5,0.85,13.5,154.5,146.07,114.64
2016,5,7,15,30,0.0,148.0,0.8,13.0,149.0,140.58,110.65
2016,5,7,15,45,0.0,136.0,0.8,13.0,136.5,129.02,101.6
2016,5,7,16,0,0.0,124.0,0.8,13.0,124.0,117.43,92.49
2016,5,7,16,15,0.0,97.0,0.75,12.5,97.0,90.85,71.0
2016,5,7,16,30,0.0,70.0,0.7,12.0,70.0,65.14,49.87
2016,5,7,16,45,0.0,80.5,0.7,12.0,80.5,75.01,58.46
2016,5,7,17,0,0.0,91.0,0.7,12.0,91.0,86.37,68.27
2016,5,7,17,15,0.0,77.0,0.65,11.5,77.0,72.67,56.94
2016,5,7,17,30,0.0,63.0,0.6,11.0,63.0,58.91,45.4
2016,5,7,17,45,211.0,60.0,0.6,11.0,100.5,224.65,189.06
2016,5,7,18,0,422.0,57.0,0.6,11.0,138.0,340.76,281.4
2016,5,7,18,15,321.0,45.0,0.6,10.5,95.5,251.32,203.84
2016,5,7,18,30,220.0,33.0,0.6,10.0,53.0,174.92,134.2
2016,5,7,18,45,110.0,16.5,0.6,9.5,26.5,82.46,1.45
2016,5,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,5,15,77.0,12.5,0.6,7.5,17.5,11.91,0.0
2016,5,8,5,30,154.0,25.0,0.5,8.0,35.0,19.64,8.91
2016,5,8,5,45,267.5,37.5,0.45,8.5,74.5,28.95,20.01
2016,5,8,6,0,381.0,50.0,0.4,9.0,114.0,38.58,29.26
2016,5,8,6,15,455.0,59.5,0.4,9.5,161.5,44.2,34.63
2016,5,8,6,30,529.0,69.0,0.4,10.0,209.0,49.53,39.5
2016,5,8,6,45,264.5,83.0,0.4,10.5,153.0,58.04,47.06
2016,5,8,7,0,0.0,97.0,0.4,11.0,97.0,87.6,73.13
2016,5,8,7,15,8.0,130.0,0.4,11.0,133.5,114.61,96.48
2016,5,8,7,30,16.0,163.0,0.4,11.0,170.0,142.64,114.32
2016,5,8,7,45,25.5,189.0,0.4,11.5,202.0,166.87,132.67
2016,5,8,8,0,35.0,215.0,0.4,12.0,234.0,183.9,145.03
2016,5,8,8,15,38.0,236.5,0.4,12.0,259.0,205.49,161.66
2016,5,8,8,30,41.0,258.0,0.4,12.0,284.0,227.61,178.64
2016,5,8,8,45,175.5,288.0,0.45,12.5,411.0,290.05,223.36
2016,5,8,9,0,310.0,318.0,0.5,13.0,538.0,366.76,279.49
2016,5,8,9,15,578.0,221.0,0.5,13.0,659.0,413.48,313.48
2016,5,8,9,30,846.0,124.0,0.5,13.0,780.0,492.23,373.68
2016,5,8,9,45,494.5,270.0,0.55,13.5,657.5,475.63,362.81
2016,5,8,10,0,143.0,416.0,0.6,14.0,535.0,436.45,332.21
2016,5,8,10,15,150.0,424.0,0.65,14.0,552.5,458.73,349.31
2016,5,8,10,30,157.0,432.0,0.7,14.0,570.0,481.47,366.06
2016,5,8,10,45,83.5,313.0,0.75,14.5,386.5,340.24,261.59
2016,5,8,11,0,10.0,194.0,0.8,15.0,203.0,187.39,144.27
2016,5,8,11,15,24.0,298.0,0.85,15.0,320.5,293.66,226.84
2016,5,8,11,30,38.0,402.0,0.9,15.0,438.0,402.83,307.63
2016,5,8,11,45,21.5,275.5,0.95,15.5,296.0,276.16,212.07
2016,5,8,12,0,5.0,149.0,1.0,16.0,154.0,143.68,109.8
2016,5,8,12,15,9.5,205.5,1.0,16.0,215.0,200.99,155.17
2016,5,8,12,30,14.0,262.0,1.0,16.0,276.0,259.05,199.71
2016,5,8,12,45,15.0,258.5,1.05,16.0,273.5,257.54,198.48
2016,5,8,13,0,16.0,255.0,1.1,16.0,271.0,255.97,197.54
2016,5,8,13,15,15.5,251.0,1.1,15.5,265.5,252.43,195.34
2016,5,8,13,30,15.0,247.0,1.1,15.0,260.0,248.79,193.1
2016,5,8,13,45,14.5,245.0,1.1,15.0,257.5,247.03,191.95
2016,5,8,14,0,14.0,243.0,1.1,15.0,255.0,245.23,190.79
2016,5,8,14,15,13.0,234.5,1.1,15.0,245.5,236.51,184.3
2016,5,8,14,30,12.0,226.0,1.1,15.0,236.0,227.72,177.78
2016,5,8,14,45,10.5,216.5,1.1,15.0,225.0,217.4,170.04
2016,5,8,15,0,9.0,207.0,1.1,15.0,214.0,207.06,162.28
2016,5,8,15,15,5.5,182.0,1.05,14.5,186.5,179.22,140.76
2016,5,8,15,30,2.0,157.0,1.0,14.0,159.0,151.39,119.01
2016,5,8,15,45,1.5,157.5,1.0,14.0,159.0,152.01,119.94
2016,5,8,16,0,1.0,158.0,1.0,14.0,159.0,152.91,121.03
2016,5,8,16,15,21.0,174.5,1.0,13.5,185.0,188.55,151.41
2016,5,8,16,30,41.0,191.0,1.0,13.0,211.0,237.11,191.89
2016,5,8,16,45,56.0,174.0,1.0,13.0,198.0,231.21,188.12
2016,5,8,17,0,71.0,157.0,1.0,13.0,185.0,224.22,183.58
2016,5,8,17,15,63.5,135.0,0.95,12.5,157.5,193.51,159.01
2016,5,8,17,30,56.0,113.0,0.9,12.0,130.0,162.91,134.03
2016,5,8,17,45,266.0,82.0,0.9,11.5,137.0,288.93,241.6
2016,5,8,18,0,476.0,51.0,0.9,11.0,144.0,366.08,302.87
2016,5,8,18,15,375.5,41.0,0.85,10.5,100.5,278.79,226.93
2016,5,8,18,30,275.0,31.0,0.8,10.0,57.0,200.62,155.42
2016,5,8,18,45,137.5,15.5,0.8,10.0,28.5,96.45,15.67
2016,5,8,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,15,96.5,12.5,0.8,7.0,19.5,11.91,0.0
2016,5,9,5,30,193.0,25.0,0.8,7.0,39.0,19.62,9.43
2016,5,9,5,45,309.5,37.0,0.8,7.5,80.0,29.12,20.28
2016,5,9,6,0,426.0,49.0,0.8,8.0,121.0,37.55,28.45
2016,5,9,6,15,213.0,48.5,0.8,8.0,84.5,35.28,26.7
2016,5,9,6,30,0.0,48.0,0.8,8.0,48.0,44.6,35.32
2016,5,9,6,45,0.0,59.5,0.85,8.5,59.5,55.33,44.96
2016,5,9,7,0,0.0,71.0,0.9,9.0,71.0,66.07,54.41
2016,5,9,7,15,3.5,112.0,0.9,9.0,113.5,100.66,85.06
2016,5,9,7,30,7.0,153.0,0.9,9.0,156.0,134.8,109.2
2016,5,9,7,45,3.5,152.0,0.9,9.5,153.5,135.98,109.52
2016,5,9,8,0,0.0,151.0,0.9,10.0,151.0,136.17,109.22
2016,5,9,8,15,1.5,157.5,0.9,10.0,158.5,142.94,114.36
2016,5,9,8,30,3.0,164.0,0.9,10.0,166.0,149.77,119.54
2016,5,9,8,45,15.0,218.5,0.95,10.5,229.0,200.72,159.89
2016,5,9,9,0,27.0,273.0,1.0,11.0,292.0,244.8,193.89
2016,5,9,9,15,33.0,299.5,1.0,11.5,324.5,272.41,214.6
2016,5,9,9,30,39.0,326.0,1.0,12.0,357.0,300.99,235.9
2016,5,9,9,45,34.0,328.5,1.0,12.5,356.5,305.4,238.46
2016,5,9,10,0,29.0,331.0,1.0,13.0,356.0,309.1,240.57
2016,5,9,10,15,241.0,350.0,1.0,13.0,562.0,448.04,347.73
2016,5,9,10,30,453.0,369.0,1.0,13.0,768.0,612.73,468.75
2016,5,9,10,45,700.0,237.0,1.05,13.5,869.0,691.79,528.14
2016,5,9,11,0,947.0,105.0,1.1,14.0,970.0,786.06,596.5
2016,5,9,11,15,949.5,105.5,1.1,14.0,983.0,824.36,620.96
2016,5,9,11,30,952.0,106.0,1.1,14.0,996.0,860.53,644.47
2016,5,9,11,45,953.5,106.0,1.15,14.5,1001.0,893.13,665.02
2016,5,9,12,0,955.0,106.0,1.2,15.0,1006.0,923.24,683.84
2016,5,9,12,15,954.5,105.5,1.2,15.0,1003.5,948.49,699.94
2016,5,9,12,30,954.0,105.0,1.2,15.0,1001.0,970.88,714.24
2016,5,9,12,45,951.5,105.5,1.2,15.5,990.0,989.43,724.79
2016,5,9,13,0,949.0,106.0,1.2,16.0,979.0,1004.88,733.42
2016,5,9,13,15,945.5,105.0,1.2,16.0,961.0,1014.69,739.95
2016,5,9,13,30,942.0,104.0,1.2,16.0,943.0,1021.22,744.59
2016,5,9,13,45,937.0,103.0,1.25,16.0,917.5,1023.0,747.33
2016,5,9,14,0,932.0,102.0,1.3,16.0,892.0,1021.5,748.15
2016,5,9,14,15,925.0,101.0,1.25,15.5,860.0,1014.79,745.43
2016,5,9,14,30,918.0,100.0,1.2,15.0,828.0,1004.91,740.84
2016,5,9,14,45,908.0,98.0,1.2,15.0,790.0,987.93,731.36
2016,5,9,15,0,898.0,96.0,1.2,15.0,752.0,967.99,720.13
2016,5,9,15,15,885.5,94.0,1.2,14.5,708.5,942.93,706.9
2016,5,9,15,30,873.0,92.0,1.2,14.0,665.0,915.31,691.96
2016,5,9,15,45,856.5,89.5,1.2,14.0,617.5,881.15,671.26
2016,5,9,16,0,840.0,87.0,1.2,14.0,570.0,852.45,654.19
2016,5,9,16,15,818.0,83.5,1.15,13.5,519.0,808.54,626.8
2016,5,9,16,30,796.0,80.0,1.1,13.0,468.0,763.38,598.22
2016,5,9,16,45,766.5,76.0,1.1,13.0,415.0,710.77,563.19
2016,5,9,17,0,737.0,72.0,1.1,13.0,362.0,657.98,527.17
2016,5,9,17,15,695.0,67.0,1.1,12.5,308.5,595.23,483.37
2016,5,9,17,30,653.0,62.0,1.1,12.0,255.0,537.97,441.2
2016,5,9,17,45,587.0,56.0,1.1,11.5,203.5,462.73,381.89
2016,5,9,18,0,521.0,50.0,1.1,11.0,152.0,391.92,323.28
2016,5,9,18,15,419.0,40.5,1.05,10.0,107.0,302.26,247.0
2016,5,9,18,30,317.0,31.0,1.0,9.0,62.0,221.78,173.73
2016,5,9,18,45,158.5,15.5,1.0,8.5,31.0,106.7,29.78
2016,5,9,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,15,87.5,13.5,0.5,7.0,20.0,12.87,0.0
2016,5,10,5,30,175.0,27.0,0.5,7.0,40.0,21.2,11.08
2016,5,10,5,45,295.5,39.5,0.5,7.5,82.0,31.32,22.32
2016,5,10,6,0,416.0,52.0,0.5,8.0,124.0,40.15,30.84
2016,5,10,6,15,491.0,61.0,0.5,8.0,174.0,45.28,35.83
2016,5,10,6,30,566.0,70.0,0.5,8.0,224.0,50.15,40.39
2016,5,10,6,45,285.5,97.0,0.5,8.5,175.0,68.1,56.51
2016,5,10,7,0,5.0,124.0,0.5,9.0,126.0,108.66,92.37
2016,5,10,7,15,2.5,127.0,0.45,9.0,128.0,112.44,95.2
2016,5,10,7,30,0.0,130.0,0.4,9.0,130.0,116.52,93.85
2016,5,10,7,45,6.0,158.5,0.4,9.5,162.0,141.53,113.77
2016,5,10,8,0,12.0,187.0,0.4,10.0,194.0,167.33,133.81
2016,5,10,8,15,13.5,201.5,0.4,10.5,210.0,181.8,144.64
2016,5,10,8,30,15.0,216.0,0.4,11.0,226.0,196.44,155.58
2016,5,10,8,45,74.0,278.0,0.4,12.0,330.5,259.06,202.29
2016,5,10,9,0,133.0,340.0,0.4,13.0,435.0,327.46,252.41
2016,5,10,9,15,207.0,353.5,0.4,13.5,510.5,379.89,290.35
2016,5,10,9,30,281.0,367.0,0.4,14.0,586.0,432.92,328.86
2016,5,10,9,45,582.0,249.5,0.4,15.0,728.0,504.39,381.33
2016,5,10,10,0,883.0,132.0,0.4,16.0,870.0,610.27,458.13
2016,5,10,10,15,889.5,133.5,0.4,16.5,897.5,656.59,490.34
2016,5,10,10,30,896.0,135.0,0.4,17.0,925.0,701.89,521.56
2016,5,10,10,45,902.5,134.5,0.45,17.5,945.5,744.28,550.72
2016,5,10,11,0,909.0,134.0,0.5,18.0,966.0,785.25,577.62
2016,5,10,11,15,911.5,135.0,0.55,18.0,978.5,822.87,602.15
2016,5,10,11,30,914.0,136.0,0.6,18.0,991.0,858.49,625.32
2016,5,10,11,45,916.0,135.5,0.7,18.5,996.5,890.22,645.67
2016,5,10,12,0,918.0,135.0,0.8,19.0,1002.0,919.61,664.51
2016,5,10,12,15,917.0,134.5,0.85,19.0,998.5,943.87,680.43
2016,5,10,12,30,916.0,134.0,0.9,19.0,995.0,965.39,694.74
2016,5,10,12,45,913.5,133.5,0.95,19.0,984.0,982.67,706.5
2016,5,10,13,0,911.0,133.0,1.0,19.0,973.0,996.95,716.54
2016,5,10,13,15,907.0,132.0,1.05,19.0,954.5,1006.23,723.6
2016,5,10,13,30,903.0,131.0,1.1,19.0,936.0,1012.35,728.88
2016,5,10,13,45,895.5,130.0,1.15,19.0,910.0,1011.9,730.2
2016,5,10,14,0,888.0,129.0,1.2,19.0,884.0,1008.27,729.72
2016,5,10,14,15,879.5,127.5,1.2,18.5,851.5,1000.03,726.95
2016,5,10,14,30,871.0,126.0,1.2,18.0,819.0,988.74,722.4
2016,5,10,14,45,859.5,123.5,1.25,18.0,780.5,979.0,718.5
2016,5,10,15,0,848.0,121.0,1.3,18.0,742.0,958.0,707.34
2016,5,10,15,15,833.5,118.0,1.3,17.5,698.5,930.93,692.84
2016,5,10,15,30,819.0,115.0,1.3,17.0,655.0,901.41,676.68
2016,5,10,15,45,802.0,111.0,1.3,17.0,607.5,866.26,655.35
2016,5,10,16,0,785.0,107.0,1.3,17.0,560.0,829.18,632.55
2016,5,10,16,15,760.5,103.0,1.3,16.5,509.0,784.05,605.0
2016,5,10,16,30,736.0,99.0,1.3,16.0,458.0,742.26,579.3
2016,5,10,16,45,706.0,93.0,1.3,15.5,406.0,688.94,544.57
2016,5,10,17,0,676.0,87.0,1.3,15.0,354.0,635.65,508.89
2016,5,10,17,15,631.0,80.5,1.25,14.0,301.5,571.39,463.87
2016,5,10,17,30,586.0,74.0,1.2,13.0,249.0,508.96,417.33
2016,5,10,17,45,523.0,65.5,1.2,12.5,199.0,434.98,358.92
2016,5,10,18,0,460.0,57.0,1.2,12.0,149.0,365.16,301.15
2016,5,10,18,15,360.0,46.0,1.15,11.5,105.0,277.16,225.94
2016,5,10,18,30,260.0,35.0,1.1,11.0,61.0,197.62,154.4
2016,5,10,18,45,130.0,17.5,1.05,10.5,30.5,94.75,33.86
2016,5,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,5,15,118.5,13.0,0.7,7.5,22.0,12.39,0.0
2016,5,11,5,30,237.0,26.0,0.7,8.0,44.0,20.9,11.12
2016,5,11,5,45,352.5,36.5,0.7,8.5,86.5,28.4,19.66
2016,5,11,6,0,468.0,47.0,0.7,9.0,129.0,35.51,26.55
2016,5,11,6,15,539.0,54.5,0.65,9.0,179.0,39.6,30.54
2016,5,11,6,30,610.0,62.0,0.6,9.0,229.0,43.49,34.18
2016,5,11,6,45,367.5,106.5,0.6,9.5,213.5,75.22,62.69
2016,5,11,7,0,125.0,151.0,0.6,10.0,198.0,115.92,98.4
2016,5,11,7,15,134.0,175.0,0.55,10.5,232.0,131.83,111.58
2016,5,11,7,30,143.0,199.0,0.5,11.0,266.0,159.65,124.2
2016,5,11,7,45,154.5,223.5,0.45,11.5,303.5,189.4,145.27
2016,5,11,8,0,166.0,248.0,0.4,12.0,341.0,220.74,168.54
2016,5,11,8,15,116.5,263.5,0.4,12.5,331.5,234.49,180.92
2016,5,11,8,30,67.0,279.0,0.4,13.0,322.0,250.61,194.85
2016,5,11,8,45,210.5,294.0,0.4,13.5,442.0,307.17,234.55
2016,5,11,9,0,354.0,309.0,0.4,14.0,562.0,378.54,286.15
2016,5,11,9,15,624.0,210.5,0.4,14.5,686.0,427.72,321.51
2016,5,11,9,30,894.0,112.0,0.4,15.0,810.0,514.42,386.19
2016,5,11,9,45,898.5,116.0,0.45,15.5,843.0,564.2,424.23
2016,5,11,10,0,903.0,120.0,0.5,16.0,876.0,613.15,460.85
2016,5,11,10,15,909.0,121.5,0.55,16.0,903.5,659.9,495.81
2016,5,11,10,30,915.0,123.0,0.6,16.0,931.0,705.55,529.2
2016,5,11,10,45,919.5,124.0,0.65,16.5,951.0,748.44,558.97
2016,5,11,11,0,924.0,125.0,0.7,17.0,971.0,789.74,585.91
2016,5,11,11,15,926.5,125.5,0.75,17.0,983.5,827.32,610.64
2016,5,11,11,30,929.0,126.0,0.8,17.0,996.0,862.85,633.95
2016,5,11,11,45,932.5,124.0,0.85,17.5,1001.5,894.74,653.63
2016,5,11,12,0,936.0,122.0,0.9,18.0,1007.0,924.3,671.74
2016,5,11,12,15,935.0,121.5,0.95,18.0,1004.0,948.78,687.88
2016,5,11,12,30,934.0,121.0,1.0,18.0,1001.0,970.47,702.36
2016,5,11,12,45,936.5,117.5,1.05,18.5,991.0,989.56,713.96
2016,5,11,13,0,939.0,114.0,1.1,19.0,981.0,1005.65,723.76
2016,5,11,13,15,935.0,113.0,1.15,19.0,962.5,1014.94,730.78
2016,5,11,13,30,931.0,112.0,1.2,19.0,944.0,1020.99,735.99
2016,5,11,13,45,925.5,110.5,1.25,19.0,918.0,1021.8,738.08
2016,5,11,14,0,920.0,109.0,1.3,19.0,892.0,1019.34,738.3
2016,5,11,14,15,912.5,107.5,1.3,18.5,859.5,1011.7,735.92
2016,5,11,14,30,905.0,106.0,1.3,18.0,827.0,1000.92,731.71
2016,5,11,14,45,894.5,104.0,1.3,18.0,788.5,983.65,722.1
2016,5,11,15,0,884.0,102.0,1.3,18.0,750.0,963.48,710.76
2016,5,11,15,15,870.5,99.5,1.25,17.5,706.5,937.19,696.01
2016,5,11,15,30,857.0,97.0,1.2,17.0,663.0,908.41,679.64
2016,5,11,15,45,839.5,94.0,1.15,17.0,615.0,880.85,662.78
2016,5,11,16,0,822.0,91.0,1.1,17.0,567.0,843.57,639.3
2016,5,11,16,15,799.5,87.5,1.05,16.5,516.5,799.73,612.36
2016,5,11,16,30,777.0,84.0,1.0,16.0,466.0,754.71,584.19
2016,5,11,16,45,746.0,80.0,1.0,16.0,413.0,701.5,549.15
2016,5,11,17,0,715.0,76.0,1.0,16.0,360.0,648.25,513.21
2016,5,11,17,15,672.0,70.5,1.0,15.0,307.5,588.81,473.28
2016,5,11,17,30,629.0,65.0,1.0,14.0,255.0,527.49,429.15
2016,5,11,17,45,566.0,58.0,1.0,13.5,204.0,453.68,371.64
2016,5,11,18,0,503.0,51.0,1.0,13.0,153.0,384.08,314.72
2016,5,11,18,15,405.0,41.5,0.95,12.0,108.5,297.1,241.44
2016,5,11,18,30,307.0,32.0,0.9,11.0,64.0,218.87,171.59
2016,5,11,18,45,153.5,16.0,0.85,10.5,32.0,106.94,46.37
2016,5,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,12,5,15,95.0,14.0,0.9,7.0,21.5,13.34,0.0
2016,5,12,5,30,190.0,28.0,0.9,7.0,43.0,21.93,12.28
2016,5,12,5,45,292.5,41.0,0.95,7.5,83.5,31.55,22.58
2016,5,12,6,0,395.0,54.0,1.0,8.0,124.0,41.64,32.2
2016,5,12,6,15,467.0,63.5,1.0,8.0,173.0,47.13,37.5
2016,5,12,6,30,539.0,73.0,1.0,8.0,222.0,52.33,42.34
2016,5,12,6,45,279.5,104.0,1.05,8.5,182.0,79.03,66.35
2016,5,12,7,0,20.0,135.0,1.1,9.0,142.0,117.01,99.82
2016,5,12,7,15,157.0,160.5,1.1,9.5,232.5,123.65,105.02
2016,5,12,7,30,294.0,186.0,1.1,10.0,323.0,152.68,114.31
2016,5,12,7,45,529.5,146.0,1.1,10.5,428.0,160.87,106.91
2016,5,12,8,0,765.0,106.0,1.1,11.0,533.0,201.77,129.07
2016,5,12,8,15,409.0,189.0,1.05,11.5,419.5,227.81,166.39
2016,5,12,8,30,53.0,272.0,1.0,12.0,306.0,242.09,190.61
2016,5,12,8,45,137.5,305.0,0.95,12.5,402.0,292.58,227.5
2016,5,12,9,0,222.0,338.0,0.9,13.0,498.0,359.73,277.24
2016,5,12,9,15,543.0,230.0,0.85,13.5,648.0,412.32,314.71
2016,5,12,9,30,864.0,122.0,0.8,14.0,798.0,510.13,388.07
2016,5,12,9,45,872.5,124.0,0.75,14.5,831.5,558.92,425.01
2016,5,12,10,0,881.0,126.0,0.7,15.0,865.0,607.26,460.66
2016,5,12,10,15,887.5,127.5,0.7,15.5,892.5,653.32,493.98
2016,5,12,10,30,894.0,129.0,0.7,16.0,920.0,698.37,525.55
2016,5,12,10,45,897.0,131.0,0.7,16.5,939.5,740.22,554.0
2016,5,12,11,0,900.0,133.0,0.7,17.0,959.0,780.44,579.79
2016,5,12,11,15,903.0,133.5,0.75,17.0,971.5,817.56,604.3
2016,5,12,11,30,906.0,134.0,0.8,17.0,984.0,852.74,627.45
2016,5,12,11,45,906.0,134.5,0.85,17.5,989.0,883.33,646.35
2016,5,12,12,0,906.0,135.0,0.9,18.0,994.0,911.53,663.68
2016,5,12,12,15,906.0,135.0,0.9,18.0,991.0,936.77,679.44
2016,5,12,12,30,906.0,135.0,0.9,18.0,988.0,959.36,693.56
2016,5,12,12,45,896.0,139.5,0.95,18.5,975.5,974.23,702.51
2016,5,12,13,0,886.0,144.0,1.0,19.0,963.0,986.03,709.71
2016,5,12,13,15,882.0,143.0,1.0,19.0,945.0,995.13,715.73
2016,5,12,13,30,878.0,142.0,1.0,19.0,927.0,1001.16,719.99
2016,5,12,13,45,877.5,137.0,1.05,19.0,903.5,1003.44,723.04
2016,5,12,14,0,877.0,132.0,1.1,19.0,880.0,1002.53,724.25
2016,5,12,14,15,869.0,130.0,1.1,18.5,848.0,994.27,721.42
2016,5,12,14,30,861.0,128.0,1.1,18.0,816.0,983.0,716.88
2016,5,12,14,45,855.0,123.5,1.1,18.0,779.5,976.5,714.19
2016,5,12,15,0,849.0,119.0,1.1,18.0,743.0,958.51,704.17
2016,5,12,15,15,835.0,116.0,1.1,17.5,700.0,931.86,690.03
2016,5,12,15,30,821.0,113.0,1.1,17.0,657.0,902.77,674.29
2016,5,12,15,45,806.0,108.5,1.1,16.5,610.0,868.79,655.15
2016,5,12,16,0,791.0,104.0,1.1,16.0,563.0,832.8,634.41
2016,5,12,16,15,767.0,100.0,1.1,15.5,512.5,787.93,607.2
2016,5,12,16,30,743.0,96.0,1.1,15.0,462.0,746.04,581.57
2016,5,12,16,45,712.0,91.0,1.15,14.5,410.0,692.93,547.73
2016,5,12,17,0,681.0,86.0,1.2,14.0,358.0,639.9,512.85
2016,5,12,17,15,636.5,80.0,1.2,13.0,305.5,576.38,469.0
2016,5,12,17,30,592.0,74.0,1.2,12.0,253.0,514.65,423.34
2016,5,12,17,45,524.5,66.0,1.25,11.5,202.5,438.05,363.05
2016,5,12,18,0,457.0,58.0,1.3,11.0,152.0,365.97,303.54
2016,5,12,18,15,360.5,47.0,1.25,10.5,108.0,279.72,229.58
2016,5,12,18,30,264.0,36.0,1.2,10.0,64.0,201.2,159.17
2016,5,12,18,45,132.0,18.0,1.2,9.5,32.0,97.66,47.83
2016,5,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,5.5,0.95,7.0,5.5,5.24,0.0
2016,5,13,5,30,0.0,11.0,1.0,7.0,11.0,10.19,2.8
2016,5,13,5,45,0.0,21.0,1.05,7.0,21.0,19.47,11.86
2016,5,13,6,0,0.0,31.0,1.1,7.0,31.0,28.77,20.66
2016,5,13,6,15,0.0,43.0,1.1,7.5,43.0,39.94,31.04
2016,5,13,6,30,0.0,55.0,1.1,8.0,55.0,51.13,41.26
2016,5,13,6,45,0.0,68.0,1.15,8.5,68.0,63.08,51.94
2016,5,13,7,0,0.0,81.0,1.2,9.0,81.0,74.67,62.09
2016,5,13,7,15,0.0,100.5,1.15,9.0,100.5,91.54,76.91
2016,5,13,7,30,0.0,120.0,1.1,9.0,120.0,108.59,87.42
2016,5,13,7,45,0.0,127.5,1.1,9.5,127.5,115.8,92.92
2016,5,13,8,0,0.0,135.0,1.1,10.0,135.0,122.93,98.32
2016,5,13,8,15,4.0,164.5,1.05,10.5,167.0,149.54,119.51
2016,5,13,8,30,8.0,194.0,1.0,11.0,199.0,176.64,140.71
2016,5,13,8,45,20.0,240.0,1.0,11.5,254.0,220.55,174.84
2016,5,13,9,0,32.0,286.0,1.0,12.0,309.0,257.44,202.84
2016,5,13,9,15,20.5,246.0,0.95,12.0,261.5,230.71,181.55
2016,5,13,9,30,9.0,206.0,0.9,12.0,214.0,192.54,151.33
2016,5,13,9,45,10.5,220.0,0.9,12.5,229.5,206.74,162.22
2016,5,13,10,0,12.0,234.0,0.9,13.0,245.0,221.16,172.95
2016,5,13,10,15,14.5,262.0,0.95,13.5,275.0,248.89,193.98
2016,5,13,10,30,17.0,290.0,1.0,14.0,305.0,277.02,215.02
2016,5,13,10,45,15.5,276.5,1.05,14.5,291.0,265.5,205.59
2016,5,13,11,0,14.0,263.0,1.1,15.0,277.0,253.55,196.07
2016,5,13,11,15,19.0,308.5,1.1,15.0,327.0,300.28,231.73
2016,5,13,11,30,24.0,354.0,1.1,15.0,377.0,348.11,267.38
2016,5,13,11,45,182.5,402.5,1.15,15.0,576.0,530.8,405.56
2016,5,13,12,0,341.0,451.0,1.2,15.0,775.0,724.91,543.52
2016,5,13,12,15,647.5,280.0,1.2,15.0,892.0,854.19,638.27
2016,5,13,12,30,954.0,109.0,1.2,15.0,1009.0,979.21,720.74
2016,5,13,12,45,951.5,108.5,1.3,15.0,998.5,996.72,732.25
2016,5,13,13,0,949.0,108.0,1.4,15.0,988.0,1011.12,743.34
2016,5,13,13,15,946.0,107.5,1.4,14.5,970.0,1021.86,751.94
2016,5,13,13,30,943.0,107.0,1.4,14.0,952.0,1029.36,758.65
2016,5,13,13,45,938.5,105.5,1.45,14.0,926.5,1031.1,761.3
2016,5,13,14,0,934.0,104.0,1.5,14.0,901.0,1029.55,762.03
2016,5,13,14,15,927.0,102.5,1.5,13.5,869.5,1022.29,759.81
2016,5,13,14,30,920.0,101.0,1.5,13.0,838.0,1011.85,755.69
2016,5,13,14,45,912.0,98.5,1.55,13.0,800.0,996.22,747.72
2016,5,13,15,0,904.0,96.0,1.6,13.0,762.0,977.58,737.85
2016,5,13,15,15,891.5,94.0,1.6,12.5,718.5,952.43,724.25
2016,5,13,15,30,879.0,92.0,1.6,12.0,675.0,924.71,708.93
2016,5,13,15,45,866.0,88.0,1.6,12.0,628.5,891.81,688.66
2016,5,13,16,0,853.0,84.0,1.6,12.0,582.0,856.71,666.76
2016,5,13,16,15,832.5,81.0,1.55,11.5,531.0,821.7,645.31
2016,5,13,16,30,812.0,78.0,1.5,11.0,480.0,777.98,617.28
2016,5,13,16,45,788.5,73.0,1.5,11.0,428.0,728.31,583.86
2016,5,13,17,0,765.0,68.0,1.5,11.0,376.0,678.05,549.21
2016,5,13,17,15,725.5,63.5,1.5,10.5,322.5,616.63,505.97
2016,5,13,17,30,686.0,59.0,1.5,10.0,269.0,556.43,461.83
2016,5,13,17,45,633.0,53.0,1.5,10.0,218.0,487.39,406.29
2016,5,13,18,0,580.0,47.0,1.5,10.0,167.0,425.92,354.13
2016,5,13,18,15,486.5,39.0,1.45,9.5,120.0,339.64,279.83
2016,5,13,18,30,393.0,31.0,1.4,9.0,73.0,261.6,208.75
2016,5,13,18,45,196.5,15.5,1.35,8.5,36.5,127.3,70.0
2016,5,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,5,15,135.5,13.5,0.6,7.5,25.0,12.87,0.0
2016,5,14,5,30,271.0,27.0,0.6,8.0,50.0,21.5,12.32
2016,5,14,5,45,385.5,36.0,0.65,8.5,93.0,27.62,19.07
2016,5,14,6,0,500.0,45.0,0.7,9.0,136.0,33.44,24.74
2016,5,14,6,15,567.5,51.5,0.7,9.5,186.0,36.82,27.98
2016,5,14,6,30,635.0,58.0,0.7,10.0,236.0,40.05,30.91
2016,5,14,6,45,678.0,63.5,0.7,10.5,289.0,46.48,36.62
2016,5,14,7,0,721.0,69.0,0.7,11.0,342.0,48.89,38.58
2016,5,14,7,15,753.0,73.0,0.7,11.0,395.0,56.0,44.79
2016,5,14,7,30,785.0,77.0,0.7,11.0,448.0,101.09,53.86
2016,5,14,7,45,809.5,80.0,0.7,11.5,499.5,148.28,83.77
2016,5,14,8,0,834.0,83.0,0.7,12.0,551.0,198.28,122.67
2016,5,14,8,15,563.5,183.0,0.7,12.5,511.5,258.96,184.32
2016,5,14,8,30,293.0,283.0,0.7,13.0,472.0,300.17,227.14
2016,5,14,8,45,262.5,311.0,0.7,13.5,489.0,330.49,251.96
2016,5,14,9,0,232.0,339.0,0.7,14.0,506.0,365.33,279.31
2016,5,14,9,15,214.5,361.5,0.7,14.5,522.5,391.21,298.9
2016,5,14,9,30,197.0,384.0,0.7,15.0,539.0,415.54,316.76
2016,5,14,9,45,348.5,358.0,0.75,15.5,646.5,481.63,365.72
2016,5,14,10,0,500.0,332.0,0.8,16.0,754.0,562.41,424.8
2016,5,14,10,15,354.5,390.0,0.8,16.0,694.0,552.83,416.4
