Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,10,30,209.0,448.0,0.8,16.0,634.0,530.78,398.86
2016,5,14,10,45,578.5,277.0,0.85,16.5,806.5,647.18,488.46
2016,5,14,11,0,948.0,106.0,0.9,17.0,979.0,794.42,593.24
2016,5,14,11,15,696.5,263.5,0.95,17.0,910.0,779.25,578.49
2016,5,14,11,30,445.0,421.0,1.0,17.0,841.0,747.8,551.84
2016,5,14,11,45,697.5,265.5,1.05,17.0,927.0,837.41,620.22
2016,5,14,12,0,950.0,110.0,1.1,17.0,1013.0,928.46,681.08
2016,5,14,12,15,539.0,297.5,1.1,17.0,809.5,775.39,575.17
2016,5,14,12,30,128.0,485.0,1.1,17.0,606.0,588.39,436.66
2016,5,14,12,45,75.0,411.5,1.15,17.0,482.0,468.02,352.83
2016,5,14,13,0,22.0,338.0,1.2,17.0,358.0,341.6,260.15
2016,5,14,13,15,88.5,397.5,1.2,17.0,477.5,475.59,361.6
2016,5,14,13,30,155.0,457.0,1.2,17.0,597.0,615.67,461.72
2016,5,14,13,45,276.5,413.0,1.25,17.0,653.0,705.33,527.38
2016,5,14,14,0,398.0,369.0,1.3,17.0,709.0,783.58,584.73
2016,5,14,14,15,259.0,380.5,1.3,16.5,598.5,664.37,500.19
2016,5,14,14,30,120.0,392.0,1.3,16.0,488.0,532.05,404.94
2016,5,14,14,45,60.0,229.5,1.35,16.0,277.5,287.91,224.91
2016,5,14,15,0,0.0,67.0,1.4,16.0,67.0,62.48,45.67
2016,5,14,15,15,151.5,180.0,1.4,15.5,281.0,345.86,277.46
2016,5,14,15,30,303.0,293.0,1.4,15.0,495.0,614.66,480.06
2016,5,14,15,45,156.5,241.5,1.45,15.0,345.5,406.07,321.44
2016,5,14,16,0,10.0,190.0,1.5,15.0,196.0,193.94,153.23
2016,5,14,16,15,5.0,163.0,1.5,14.5,166.0,162.41,129.08
2016,5,14,16,30,0.0,136.0,1.5,14.0,136.0,131.03,103.99
2016,5,14,16,45,66.5,151.5,1.5,14.0,178.5,211.53,172.85
2016,5,14,17,0,133.0,167.0,1.5,14.0,221.0,294.73,241.97
2016,5,14,17,15,121.5,145.0,1.45,13.5,189.0,258.33,212.87
2016,5,14,17,30,110.0,123.0,1.4,13.0,157.0,222.22,183.85
2016,5,14,17,45,298.5,90.0,1.35,12.5,158.0,321.34,268.19
2016,5,14,18,0,487.0,57.0,1.3,12.0,159.0,384.01,318.19
2016,5,14,18,15,390.5,47.0,1.2,11.5,114.0,297.35,243.38
2016,5,14,18,30,294.0,37.0,1.1,11.0,69.0,218.96,173.63
2016,5,14,18,45,147.0,18.5,1.05,10.5,34.5,106.49,61.38
2016,5,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,5,15,96.0,16.0,1.05,8.0,24.0,12.65,0.0
2016,5,15,5,30,192.0,32.0,1.1,8.0,48.0,25.06,15.43
2016,5,15,5,45,306.0,44.0,1.2,8.5,90.5,33.8,24.58
2016,5,15,6,0,420.0,56.0,1.3,9.0,133.0,43.07,33.41
2016,5,15,6,15,491.0,64.5,1.3,9.5,182.5,47.63,37.74
2016,5,15,6,30,562.0,73.0,1.3,10.0,232.0,51.96,41.66
2016,5,15,6,45,614.5,78.5,1.35,10.5,284.5,53.58,42.97
2016,5,15,7,0,667.0,84.0,1.4,11.0,337.0,55.12,44.14
2016,5,15,7,15,701.5,89.0,1.3,11.5,389.5,63.75,43.35
2016,5,15,7,30,736.0,94.0,1.2,12.0,442.0,107.44,60.12
2016,5,15,7,45,766.0,96.0,1.15,12.5,494.0,157.65,93.04
2016,5,15,8,0,796.0,98.0,1.1,13.0,546.0,205.5,130.02
2016,5,15,8,15,815.0,101.0,1.05,13.0,594.5,254.98,172.21
2016,5,15,8,30,834.0,104.0,1.0,13.0,643.0,306.37,217.11
2016,5,15,8,45,852.5,105.0,1.0,13.5,688.5,357.68,261.6
2016,5,15,9,0,871.0,106.0,1.0,14.0,734.0,416.15,310.62
2016,5,15,9,15,881.5,108.0,1.0,14.5,773.0,467.03,352.73
2016,5,15,9,30,892.0,110.0,1.0,15.0,812.0,518.02,393.6
2016,5,15,9,45,912.0,105.0,1.0,15.5,848.5,568.07,432.5
2016,5,15,10,0,932.0,100.0,1.0,16.0,885.0,618.54,470.47
2016,5,15,10,15,937.5,101.0,1.0,16.0,912.5,665.45,505.53
2016,5,15,10,30,943.0,102.0,1.0,16.0,940.0,711.16,538.82
2016,5,15,10,45,946.5,103.0,1.05,16.5,960.0,754.08,568.58
2016,5,15,11,0,950.0,104.0,1.1,17.0,980.0,795.28,595.09
2016,5,15,11,15,952.5,104.5,1.15,17.0,993.0,833.36,620.41
2016,5,15,11,30,955.0,105.0,1.2,17.0,1006.0,869.33,644.22
2016,5,15,11,45,955.5,105.5,1.25,17.0,1010.5,901.37,665.38
2016,5,15,12,0,956.0,106.0,1.3,17.0,1015.0,930.9,684.91
2016,5,15,12,15,955.5,106.0,1.35,17.0,1012.5,956.43,701.89
2016,5,15,12,30,955.0,106.0,1.4,17.0,1010.0,979.14,717.13
2016,5,15,12,45,957.5,103.0,1.5,17.0,1000.5,998.77,731.27
2016,5,15,13,0,960.0,100.0,1.6,17.0,991.0,1015.35,743.58
2016,5,15,13,15,957.0,99.0,1.65,17.0,973.5,1025.55,751.17
2016,5,15,13,30,954.0,98.0,1.7,17.0,956.0,1032.46,756.87
2016,5,15,13,45,949.0,97.5,1.75,17.0,931.0,1034.67,759.7
2016,5,15,14,0,944.0,97.0,1.8,17.0,906.0,1033.58,760.61
2016,5,15,14,15,937.5,95.5,1.8,16.5,874.0,1026.68,758.63
2016,5,15,14,30,931.0,94.0,1.8,16.0,842.0,1016.56,754.75
2016,5,15,14,45,922.5,92.5,1.8,16.0,804.5,1001.37,746.28
2016,5,15,15,0,914.0,91.0,1.8,16.0,767.0,983.2,736.0
2016,5,15,15,15,902.5,89.0,1.8,15.5,724.0,958.77,722.99
2016,5,15,15,30,891.0,87.0,1.8,15.0,681.0,931.73,708.22
2016,5,15,15,45,875.0,84.5,1.85,14.5,633.5,897.59,689.09
2016,5,15,16,0,859.0,82.0,1.9,14.0,586.0,861.42,668.27
2016,5,15,16,15,838.5,79.0,1.9,13.5,535.0,819.01,642.15
2016,5,15,16,30,818.0,76.0,1.9,13.0,484.0,782.31,619.68
2016,5,15,16,45,786.0,73.5,1.9,13.0,430.5,728.86,583.3
2016,5,15,17,0,754.0,71.0,1.9,13.0,377.0,675.37,546.15
2016,5,15,17,15,714.0,66.5,1.85,12.5,324.0,613.95,502.48
2016,5,15,17,30,674.0,62.0,1.8,12.0,271.0,553.76,457.99
2016,5,15,17,45,610.0,56.5,1.8,11.5,219.0,482.87,401.67
2016,5,15,18,0,546.0,51.0,1.8,11.0,167.0,412.49,343.26
2016,5,15,18,15,452.0,42.5,1.7,10.5,121.0,326.49,269.27
2016,5,15,18,30,358.0,34.0,1.6,10.0,75.0,248.61,199.09
2016,5,15,18,45,179.0,17.0,1.55,9.5,37.5,123.51,76.2
2016,5,15,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,5,15,107.0,15.5,1.15,8.0,25.0,12.21,0.0
2016,5,16,5,30,214.0,31.0,1.1,8.0,50.0,24.22,14.88
2016,5,16,5,45,317.0,43.0,1.1,8.5,92.0,33.78,24.6
2016,5,16,6,0,420.0,55.0,1.1,9.0,134.0,42.0,32.47
2016,5,16,6,15,490.0,63.5,1.05,9.5,183.0,46.61,36.84
2016,5,16,6,30,560.0,72.0,1.0,10.0,232.0,50.99,40.79
2016,5,16,6,45,608.0,78.5,0.95,10.5,284.0,53.44,42.85
2016,5,16,7,0,656.0,85.0,0.9,11.0,336.0,55.73,44.69
2016,5,16,7,15,690.5,90.0,0.85,11.5,388.0,65.91,44.15
2016,5,16,7,30,725.0,95.0,0.8,12.0,440.0,109.06,61.33
2016,5,16,7,45,754.5,98.0,0.75,12.5,491.5,159.51,94.79
2016,5,16,8,0,784.0,101.0,0.7,13.0,543.0,207.47,131.84
2016,5,16,8,15,803.0,104.0,0.7,13.5,591.0,256.3,173.0
2016,5,16,8,30,822.0,107.0,0.7,14.0,639.0,307.05,216.66
2016,5,16,8,45,840.5,108.0,0.7,14.5,684.0,357.72,260.1
2016,5,16,9,0,859.0,109.0,0.7,15.0,729.0,415.5,307.95
2016,5,16,9,15,869.5,110.5,0.7,15.5,768.0,465.35,348.71
2016,5,16,9,30,880.0,112.0,0.7,16.0,807.0,515.32,388.27
2016,5,16,9,45,900.0,107.5,0.75,16.5,843.5,565.21,426.93
2016,5,16,10,0,920.0,103.0,0.8,17.0,880.0,615.55,464.8
2016,5,16,10,15,925.5,104.0,0.85,17.0,906.5,661.9,499.61
2016,5,16,10,30,931.0,105.0,0.9,17.0,933.0,707.07,532.82
2016,5,16,10,45,934.5,106.0,0.95,17.5,953.0,749.48,562.11
2016,5,16,11,0,938.0,107.0,1.0,18.0,973.0,790.2,588.17
2016,5,16,11,15,940.5,107.5,1.05,18.0,985.5,827.84,613.07
2016,5,16,11,30,943.0,108.0,1.1,18.0,998.0,863.39,636.5
2016,5,16,11,45,943.5,108.5,1.15,18.5,1003.0,895.06,656.09
2016,5,16,12,0,944.0,109.0,1.2,19.0,1008.0,924.25,674.01
2016,5,16,12,15,944.0,109.0,1.2,19.0,1005.5,949.94,690.14
2016,5,16,12,30,944.0,109.0,1.2,19.0,1003.0,972.88,704.56
2016,5,16,12,45,942.5,108.0,1.3,19.0,993.0,990.57,717.41
2016,5,16,13,0,941.0,107.0,1.4,19.0,983.0,1005.21,728.47
2016,5,16,13,15,938.0,106.5,1.4,19.0,965.0,1015.78,735.47
2016,5,16,13,30,935.0,106.0,1.4,19.0,947.0,1023.17,740.61
2016,5,16,13,45,933.0,103.0,1.45,19.0,923.0,1025.68,743.68
2016,5,16,14,0,931.0,100.0,1.5,19.0,899.0,1024.9,744.85
2016,5,16,14,15,924.0,99.0,1.5,18.5,867.5,1018.11,742.97
2016,5,16,14,30,917.0,98.0,1.5,18.0,836.0,1008.18,739.26
2016,5,16,14,45,910.0,95.5,1.55,18.0,799.0,993.5,732.02
2016,5,16,15,0,903.0,93.0,1.6,18.0,762.0,975.82,722.91
2016,5,16,15,15,891.0,91.0,1.6,17.5,719.5,951.12,709.86
2016,5,16,15,30,879.0,89.0,1.6,17.0,677.0,923.85,695.13
2016,5,16,15,45,861.0,87.5,1.6,17.0,629.5,889.38,674.15
2016,5,16,16,0,843.0,86.0,1.6,17.0,582.0,853.05,651.79
2016,5,16,16,15,822.5,83.0,1.55,16.5,531.5,818.4,631.0
2016,5,16,16,30,802.0,80.0,1.5,16.0,481.0,775.0,603.7
2016,5,16,16,45,768.0,77.5,1.45,15.5,427.5,720.46,567.92
2016,5,16,17,0,734.0,75.0,1.4,15.0,374.0,666.01,531.36
2016,5,16,17,15,693.5,70.0,1.3,14.5,321.5,604.3,487.8
2016,5,16,17,30,653.0,65.0,1.2,14.0,269.0,547.95,446.35
2016,5,16,17,45,591.5,59.0,1.2,13.5,218.0,475.09,389.82
2016,5,16,18,0,530.0,53.0,1.2,13.0,167.0,406.22,333.82
2016,5,16,18,15,436.5,44.0,1.15,12.0,121.0,320.41,261.89
2016,5,16,18,30,343.0,35.0,1.1,11.0,75.0,242.67,193.46
2016,5,16,18,45,196.0,22.5,1.1,10.5,43.0,139.72,89.88
2016,5,16,19,0,49.0,10.0,1.1,10.0,11.0,29.67,0.0
2016,5,16,19,15,24.5,5.0,1.1,9.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,17,5,15,145.5,14.5,0.65,7.5,27.5,11.35,0.0
2016,5,17,5,30,291.0,29.0,0.6,8.0,55.0,23.09,14.07
2016,5,17,5,45,400.0,38.0,0.6,9.0,99.0,29.13,20.46
2016,5,17,6,0,509.0,47.0,0.6,10.0,143.0,34.89,25.98
2016,5,17,6,15,575.5,53.5,0.55,10.5,194.0,38.21,29.14
2016,5,17,6,30,642.0,60.0,0.5,11.0,245.0,41.37,31.99
2016,5,17,6,45,690.5,64.5,0.5,11.5,299.0,47.09,37.01
2016,5,17,7,0,739.0,69.0,0.5,12.0,353.0,48.69,38.24
2016,5,17,7,15,771.0,73.0,0.5,13.0,406.5,61.39,38.11
2016,5,17,7,30,803.0,77.0,0.5,14.0,460.0,107.42,56.27
2016,5,17,7,45,829.5,79.0,0.55,15.0,512.5,154.97,86.76
2016,5,17,8,0,856.0,81.0,0.6,16.0,565.0,212.63,131.42
2016,5,17,8,15,873.0,83.5,0.65,16.5,614.5,264.06,174.61
2016,5,17,8,30,890.0,86.0,0.7,17.0,664.0,317.05,220.07
2016,5,17,8,45,904.5,87.5,0.75,18.0,709.5,369.79,264.71
2016,5,17,9,0,919.0,89.0,0.8,19.0,755.0,423.42,308.98
2016,5,17,9,15,929.0,91.0,0.8,19.5,795.0,476.22,351.68
2016,5,17,9,30,939.0,93.0,0.8,20.0,835.0,529.05,392.93
2016,5,17,9,45,946.0,94.5,0.8,20.5,869.0,579.7,431.19
2016,5,17,10,0,953.0,96.0,0.8,21.0,903.0,629.66,467.61
2016,5,17,10,15,958.5,97.0,0.8,21.0,930.0,677.36,502.22
2016,5,17,10,30,964.0,98.0,0.8,21.0,957.0,723.83,535.03
2016,5,17,10,45,967.5,99.0,0.85,21.5,977.5,767.47,564.1
2016,5,17,11,0,971.0,100.0,0.9,22.0,998.0,809.35,590.25
2016,5,17,11,15,973.0,100.5,0.9,22.0,1010.5,847.67,614.23
2016,5,17,11,30,975.0,101.0,0.9,22.0,1023.0,883.8,636.62
2016,5,17,11,45,975.0,101.5,0.95,22.5,1027.5,915.91,655.94
2016,5,17,12,0,975.0,102.0,1.0,23.0,1032.0,945.44,673.56
2016,5,17,12,15,974.5,102.0,1.05,23.0,1028.5,971.33,690.22
2016,5,17,12,30,974.0,102.0,1.1,23.0,1025.0,994.36,705.18
2016,5,17,12,45,972.5,100.5,1.15,23.0,1014.5,1012.0,716.92
2016,5,17,13,0,971.0,99.0,1.2,23.0,1004.0,1026.46,726.87
2016,5,17,13,15,967.5,98.5,1.2,23.0,985.5,1036.79,733.51
2016,5,17,13,30,964.0,98.0,1.2,23.0,967.0,1043.82,738.3
2016,5,17,13,45,958.0,97.5,1.25,23.0,941.0,1045.1,740.65
2016,5,17,14,0,952.0,97.0,1.3,23.0,915.0,1043.05,741.15
2016,5,17,14,15,945.0,95.5,1.3,22.5,883.0,1035.66,739.04
2016,5,17,14,30,938.0,94.0,1.3,22.0,851.0,1025.03,735.1
2016,5,17,14,45,928.0,92.5,1.35,22.0,812.5,1008.36,726.94
2016,5,17,15,0,918.0,91.0,1.4,22.0,774.0,988.71,716.99
2016,5,17,15,15,906.0,89.0,1.4,21.5,730.5,963.78,704.24
2016,5,17,15,30,894.0,87.0,1.4,21.0,687.0,936.23,689.8
2016,5,17,15,45,878.5,84.5,1.4,21.0,639.0,902.51,669.9
2016,5,17,16,0,863.0,82.0,1.4,21.0,591.0,866.72,648.52
2016,5,17,16,15,842.5,79.0,1.4,20.5,540.0,824.22,623.56
2016,5,17,16,30,822.0,76.0,1.4,20.0,489.0,787.44,602.09
2016,5,17,16,45,794.5,72.5,1.4,19.5,436.0,736.18,569.9
2016,5,17,17,0,767.0,69.0,1.4,19.0,383.0,684.58,536.65
2016,5,17,17,15,728.5,64.5,1.3,18.0,330.0,623.76,495.61
2016,5,17,17,30,690.0,60.0,1.2,17.0,277.0,564.08,453.87
2016,5,17,17,45,632.0,54.5,1.15,16.5,225.0,492.12,398.73
2016,5,17,18,0,574.0,49.0,1.1,16.0,173.0,428.09,347.06
2016,5,17,18,15,485.0,41.0,1.0,15.0,126.5,344.04,277.48
2016,5,17,18,30,396.0,33.0,0.9,14.0,80.0,267.67,210.97
2016,5,17,18,45,245.0,21.5,0.85,13.0,46.0,162.19,107.12
2016,5,17,19,0,94.0,10.0,0.8,12.0,12.0,48.3,0.0
2016,5,17,19,15,47.0,5.0,0.75,11.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,5,15,130.0,15.5,0.8,8.5,27.5,12.2,0.0
2016,5,18,5,30,260.0,31.0,0.8,9.0,55.0,24.87,15.62
2016,5,18,5,45,365.5,41.5,0.8,10.0,98.5,32.19,23.1
2016,5,18,6,0,471.0,52.0,0.8,11.0,142.0,39.12,29.66
2016,5,18,6,15,537.5,59.5,0.75,11.5,191.5,43.04,33.35
2016,5,18,6,30,604.0,67.0,0.7,12.0,241.0,46.77,36.68
2016,5,18,6,45,652.0,72.0,0.65,12.5,294.0,48.28,37.9
2016,5,18,7,0,700.0,77.0,0.6,13.0,347.0,49.72,38.98
2016,5,18,7,15,732.5,81.5,0.6,13.5,399.5,68.93,43.73
2016,5,18,7,30,765.0,86.0,0.6,14.0,452.0,113.41,62.15
2016,5,18,7,45,789.5,89.5,0.6,15.0,503.5,159.9,92.4
2016,5,18,8,0,814.0,93.0,0.6,16.0,555.0,209.21,130.52
2016,5,18,8,15,832.0,95.5,0.6,16.5,603.5,258.91,172.16
2016,5,18,8,30,850.0,98.0,0.6,17.0,652.0,316.89,220.99
2016,5,18,8,45,865.0,100.0,0.6,18.0,696.5,368.23,263.91
2016,5,18,9,0,880.0,102.0,0.6,19.0,741.0,420.54,306.49
2016,5,18,9,15,890.5,104.0,0.6,19.5,780.0,471.69,347.51
2016,5,18,9,30,901.0,106.0,0.6,20.0,819.0,522.94,387.21
2016,5,18,9,45,912.0,105.5,0.65,21.0,853.0,572.29,423.88
2016,5,18,10,0,923.0,105.0,0.7,22.0,887.0,621.32,459.05
2016,5,18,10,15,928.5,106.5,0.75,22.0,914.0,668.15,493.36
2016,5,18,10,30,934.0,108.0,0.8,22.0,941.0,713.81,526.09
2016,5,18,10,45,936.5,109.5,0.85,22.5,960.5,756.01,554.46
2016,5,18,11,0,939.0,111.0,0.9,23.0,980.0,796.45,579.69
2016,5,18,11,15,941.0,111.5,0.9,23.0,992.5,833.7,603.01
2016,5,18,11,30,943.0,112.0,0.9,23.0,1005.0,868.84,624.81
2016,5,18,11,45,942.0,113.5,0.95,23.0,1009.0,900.14,644.88
2016,5,18,12,0,941.0,115.0,1.0,23.0,1013.0,928.93,663.39
2016,5,18,12,15,940.0,115.0,1.05,23.0,1010.0,953.69,679.41
2016,5,18,12,30,939.0,115.0,1.1,23.0,1007.0,975.68,693.79
2016,5,18,12,45,937.0,114.5,1.15,23.0,996.5,993.37,705.6
2016,5,18,13,0,935.0,114.0,1.2,23.0,986.0,1008.03,715.69
2016,5,18,13,15,931.5,113.0,1.2,23.0,968.0,1017.64,721.92
2016,5,18,13,30,928.0,112.0,1.2,23.0,950.0,1024.06,726.35
2016,5,18,13,45,924.0,110.0,1.2,23.0,925.0,1025.74,728.02
2016,5,18,14,0,920.0,108.0,1.2,23.0,900.0,1024.18,727.89
2016,5,18,14,15,913.0,106.5,1.2,22.5,868.5,1017.0,725.86
2016,5,18,14,30,906.0,105.0,1.2,22.0,837.0,1006.69,722.06
2016,5,18,14,45,899.0,102.0,1.25,22.0,800.0,991.68,714.92
2016,5,18,15,0,892.0,99.0,1.3,22.0,763.0,973.69,705.97
2016,5,18,15,15,880.0,96.5,1.3,21.5,720.0,948.69,693.11
2016,5,18,15,30,868.0,94.0,1.3,21.0,677.0,921.15,678.6
2016,5,18,15,45,852.0,91.5,1.3,20.5,630.0,887.63,660.04
2016,5,18,16,0,836.0,89.0,1.3,20.0,583.0,859.67,645.04
2016,5,18,16,15,815.0,85.5,1.25,19.5,533.0,816.78,618.98
2016,5,18,16,30,794.0,82.0,1.2,19.0,483.0,772.6,591.76
2016,5,18,16,45,762.0,79.0,1.15,18.5,430.0,719.28,557.53
2016,5,18,17,0,730.0,76.0,1.1,18.0,377.0,665.94,522.47
2016,5,18,17,15,690.0,71.0,1.05,17.0,324.5,608.33,484.07
2016,5,18,17,30,650.0,66.0,1.0,16.0,272.0,548.82,442.19
2016,5,18,17,45,593.0,59.5,0.95,15.0,221.0,478.22,388.74
2016,5,18,18,0,536.0,53.0,0.9,14.0,170.0,411.24,335.48
2016,5,18,18,15,446.5,44.5,0.8,13.0,124.5,327.78,266.15
2016,5,18,18,30,357.0,36.0,0.7,12.0,79.0,251.92,200.12
2016,5,18,18,45,219.0,23.5,0.65,11.5,46.0,153.8,104.64
2016,5,18,19,0,81.0,11.0,0.6,11.0,13.0,44.02,0.0
2016,5,18,19,15,40.5,5.5,0.6,10.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,5,15,117.5,17.5,1.35,7.0,28.5,13.78,0.0
2016,5,19,5,30,235.0,35.0,1.4,7.0,57.0,27.37,17.99
2016,5,19,5,45,344.0,46.5,1.45,7.5,101.0,36.77,27.46
2016,5,19,6,0,453.0,58.0,1.5,8.0,145.0,44.44,34.84
2016,5,19,6,15,521.5,66.0,1.6,8.0,195.0,48.51,38.79
2016,5,19,6,30,590.0,74.0,1.7,8.0,245.0,52.4,42.38
2016,5,19,6,45,637.5,79.5,1.8,8.5,297.5,54.0,43.68
2016,5,19,7,0,685.0,85.0,1.9,9.0,350.0,55.52,44.83
2016,5,19,7,15,717.5,90.0,1.9,9.5,402.5,70.87,45.23
2016,5,19,7,30,750.0,95.0,1.9,10.0,455.0,115.28,64.99
2016,5,19,7,45,778.5,96.5,1.9,10.5,506.5,165.59,99.56
2016,5,19,8,0,807.0,98.0,1.9,11.0,558.0,213.41,137.72
2016,5,19,8,15,826.0,101.5,1.8,11.0,606.5,263.75,181.52
2016,5,19,8,30,845.0,105.0,1.7,11.0,655.0,315.99,227.9
2016,5,19,8,45,863.5,105.0,1.6,11.5,700.5,373.01,277.34
2016,5,19,9,0,882.0,105.0,1.5,12.0,746.0,424.99,321.83
2016,5,19,9,15,671.5,206.5,1.5,12.5,710.0,453.33,348.68
2016,5,19,9,30,461.0,308.0,1.5,13.0,674.0,471.99,364.73
2016,5,19,9,45,689.5,212.5,1.55,13.5,785.5,538.45,416.76
2016,5,19,10,0,918.0,117.0,1.6,14.0,897.0,629.62,486.65
2016,5,19,10,15,926.0,118.5,1.6,14.0,926.0,677.83,522.94
2016,5,19,10,30,934.0,120.0,1.6,14.0,955.0,725.09,558.0
2016,5,19,10,45,945.5,117.5,1.6,14.0,978.5,770.22,590.72
2016,5,19,11,0,957.0,115.0,1.6,14.0,1002.0,814.19,620.24
2016,5,19,11,15,960.5,115.5,1.6,14.0,1016.0,853.26,646.1
2016,5,19,11,30,964.0,116.0,1.6,14.0,1030.0,890.28,670.41
2016,5,19,11,45,966.0,116.5,1.6,14.5,1036.0,923.85,690.98
2016,5,19,12,0,968.0,117.0,1.6,15.0,1042.0,955.0,709.79
2016,5,19,12,15,967.5,117.0,1.65,14.5,1039.0,980.9,728.46
2016,5,19,12,30,967.0,117.0,1.7,14.0,1036.0,1003.97,745.45
2016,5,19,12,45,967.5,115.0,1.75,14.0,1026.0,1023.09,758.61
2016,5,19,13,0,968.0,113.0,1.8,14.0,1016.0,1039.13,769.91
2016,5,19,13,15,964.5,112.0,1.85,14.0,997.5,1049.14,777.45
2016,5,19,13,30,961.0,111.0,1.9,14.0,979.0,1055.86,783.06
2016,5,19,13,45,740.5,226.0,1.95,14.0,884.5,981.17,735.36
2016,5,19,14,0,520.0,341.0,2.0,14.0,790.0,886.43,668.63
2016,5,19,14,15,512.5,325.0,2.1,13.5,754.0,866.55,659.41
2016,5,19,14,30,505.0,309.0,2.2,13.0,718.0,844.35,647.61
2016,5,19,14,45,531.0,281.5,2.3,13.0,694.0,840.14,648.05
2016,5,19,15,0,557.0,254.0,2.4,13.0,670.0,832.75,646.14
2016,5,19,15,15,724.5,175.5,2.4,12.5,684.0,905.2,702.19
2016,5,19,15,30,892.0,97.0,2.4,12.0,698.0,947.7,734.09
2016,5,19,15,45,690.0,148.5,2.4,12.0,594.0,820.2,645.71
2016,5,19,16,0,488.0,200.0,2.4,12.0,490.0,679.65,543.46
2016,5,19,16,15,469.5,186.5,2.4,11.5,445.5,637.47,515.42
2016,5,19,16,30,451.0,173.0,2.4,11.0,401.0,594.71,485.5
2016,5,19,16,45,440.5,154.0,2.45,10.5,357.0,551.49,455.01
2016,5,19,17,0,430.0,135.0,2.5,10.0,313.0,507.45,422.98
2016,5,19,17,15,389.0,125.0,2.5,9.5,269.5,451.61,379.54
2016,5,19,17,30,348.0,115.0,2.5,9.0,226.0,397.96,336.57
2016,5,19,17,45,308.5,98.0,2.5,8.5,183.5,339.24,288.12
2016,5,19,18,0,269.0,81.0,2.5,8.0,141.0,272.15,231.13
2016,5,19,18,15,215.5,63.0,2.4,7.5,103.0,210.39,176.54
2016,5,19,18,30,162.0,45.0,2.3,7.0,65.0,152.8,124.25
2016,5,19,18,45,81.0,28.0,2.25,7.0,38.0,85.91,59.2
2016,5,19,19,0,0.0,11.0,2.2,7.0,11.0,10.48,0.0
2016,5,19,19,15,0.0,5.5,2.2,7.0,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,20,5,15,112.0,18.5,2.3,6.0,29.0,14.57,0.0
2016,5,20,5,30,224.0,37.0,2.3,6.0,58.0,28.95,19.51
2016,5,20,5,45,336.5,48.0,2.3,6.5,102.0,36.78,27.59
2016,5,20,6,0,449.0,59.0,2.3,7.0,146.0,45.23,35.7
2016,5,20,6,15,518.0,67.0,2.3,7.0,196.5,49.27,39.63
2016,5,20,6,30,587.0,75.0,2.3,7.0,247.0,53.12,43.2
2016,5,20,6,45,638.5,80.0,2.3,7.5,300.0,54.31,44.12
2016,5,20,7,0,690.0,85.0,2.3,8.0,353.0,55.45,44.93
2016,5,20,7,15,723.5,90.0,2.25,8.5,406.5,72.39,45.76
2016,5,20,7,30,757.0,95.0,2.2,9.0,460.0,122.93,71.13
2016,5,20,7,45,785.0,97.5,2.2,9.5,512.0,168.56,102.1
2016,5,20,8,0,813.0,100.0,2.2,10.0,564.0,217.42,141.46
2016,5,20,8,15,831.5,103.0,2.15,10.0,612.5,267.52,185.44
2016,5,20,8,30,850.0,106.0,2.1,10.0,661.0,319.48,232.02
2016,5,20,8,45,605.0,210.0,2.1,10.5,619.0,362.63,276.38
2016,5,20,9,0,360.0,314.0,2.1,11.0,577.0,390.88,304.41
2016,5,20,9,15,290.0,350.0,2.1,11.0,569.5,410.54,321.58
2016,5,20,9,30,220.0,386.0,2.1,11.0,562.0,430.43,337.66
2016,5,20,9,45,163.5,402.0,2.1,11.0,535.5,428.39,336.25
2016,5,20,10,0,107.0,418.0,2.1,11.0,509.0,426.85,334.64
2016,5,20,10,15,109.0,432.5,2.1,11.0,528.0,448.92,351.3
2016,5,20,10,30,111.0,447.0,2.1,11.0,547.0,471.22,367.87
2016,5,20,10,45,121.0,460.0,2.15,11.5,571.0,494.68,384.87
2016,5,20,11,0,131.0,473.0,2.2,12.0,595.0,523.34,405.54
2016,5,20,11,15,120.5,477.5,2.2,12.0,591.0,529.46,409.59
2016,5,20,11,30,110.0,482.0,2.2,12.0,587.0,534.73,413.11
2016,5,20,11,45,239.5,460.5,2.2,12.0,689.5,634.15,489.39
2016,5,20,12,0,369.0,439.0,2.2,12.0,792.0,740.3,568.05
2016,5,20,12,15,196.5,400.0,2.2,12.0,588.5,561.04,434.87
2016,5,20,12,30,24.0,361.0,2.2,12.0,385.0,362.38,282.23
2016,5,20,12,45,72.0,418.5,2.2,12.0,486.5,472.38,367.86
2016,5,20,13,0,120.0,476.0,2.2,12.0,588.0,588.19,453.85
2016,5,20,13,15,273.5,432.5,2.15,12.0,682.0,708.18,544.76
2016,5,20,13,30,427.0,389.0,2.1,12.0,776.0,829.77,633.82
2016,5,20,13,45,262.5,406.0,2.1,12.0,642.0,685.38,527.31
2016,5,20,14,0,98.0,423.0,2.1,12.0,508.0,523.37,405.97
2016,5,20,14,15,80.0,396.0,2.1,11.5,464.0,480.53,376.0
2016,5,20,14,30,62.0,369.0,2.1,11.0,420.0,437.0,344.18
2016,5,20,14,45,484.0,235.0,2.1,11.0,599.0,744.33,587.48
2016,5,20,15,0,906.0,101.0,2.1,11.0,778.0,990.87,761.48
2016,5,20,15,15,555.0,208.0,2.1,10.5,615.5,775.14,609.71
2016,5,20,15,30,204.0,315.0,2.1,10.0,453.0,534.74,426.2
2016,5,20,15,45,268.5,280.5,2.1,10.0,448.5,567.56,456.03
2016,5,20,16,0,333.0,246.0,2.1,10.0,444.0,581.68,470.01
2016,5,20,16,15,351.5,219.0,2.05,10.0,412.0,560.22,455.61
2016,5,20,16,30,370.0,192.0,2.0,10.0,380.0,536.15,439.29
2016,5,20,16,45,548.0,137.0,2.0,10.0,382.5,617.33,507.24
2016,5,20,17,0,726.0,82.0,2.0,10.0,385.0,675.6,553.66
2016,5,20,17,15,684.5,77.0,1.95,9.5,331.5,613.71,508.11
2016,5,20,17,30,643.0,72.0,1.9,9.0,278.0,553.29,462.53
2016,5,20,17,45,577.5,66.0,1.85,8.5,226.0,477.94,402.18
2016,5,20,18,0,512.0,60.0,1.8,8.0,174.0,406.74,342.73
2016,5,20,18,15,419.0,50.5,1.7,7.5,128.0,320.72,268.47
2016,5,20,18,30,326.0,41.0,1.6,7.0,82.0,242.38,198.28
2016,5,20,18,45,189.0,27.5,1.55,7.0,48.5,145.69,105.25
2016,5,20,19,0,52.0,14.0,1.5,7.0,15.0,35.04,0.0
2016,5,20,19,15,26.0,7.0,1.45,7.0,7.5,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,15,66.0,17.5,0.85,7.0,24.0,14.72,0.32
2016,5,21,5,30,132.0,35.0,0.9,7.0,48.0,28.67,19.31
2016,5,21,5,45,191.0,52.0,0.95,7.5,83.5,41.82,32.06
2016,5,21,6,0,250.0,69.0,1.0,8.0,119.0,51.72,41.47
2016,5,21,6,15,287.0,86.5,1.0,8.0,159.0,63.49,52.41
2016,5,21,6,30,324.0,104.0,1.0,8.0,199.0,74.67,62.57
2016,5,21,6,45,357.5,117.5,1.05,8.5,241.5,82.31,69.19
2016,5,21,7,0,391.0,131.0,1.1,9.0,284.0,89.49,75.25
2016,5,21,7,15,211.5,157.5,1.1,9.0,241.5,119.47,93.3
2016,5,21,7,30,32.0,184.0,1.1,9.0,199.0,153.73,123.77
2016,5,21,7,45,49.5,214.0,1.1,9.5,240.5,182.2,145.39
2016,5,21,8,0,67.0,244.0,1.1,10.0,282.0,212.93,168.76
2016,5,21,8,15,105.0,274.0,1.1,10.0,340.0,250.64,197.26
2016,5,21,8,30,143.0,304.0,1.1,10.0,398.0,284.97,223.32
2016,5,21,8,45,81.0,281.5,1.15,10.5,335.5,266.64,210.31
2016,5,21,9,0,19.0,259.0,1.2,11.0,273.0,239.27,189.46
2016,5,21,9,15,12.5,215.5,1.2,11.0,225.0,201.45,159.4
2016,5,21,9,30,6.0,172.0,1.2,11.0,177.0,161.19,127.09
2016,5,21,9,45,135.5,292.5,1.25,11.5,408.0,325.84,257.33
2016,5,21,10,0,265.0,413.0,1.3,12.0,639.0,502.42,389.62
2016,5,21,10,15,218.5,434.0,1.3,12.0,624.0,513.12,395.7
2016,5,21,10,30,172.0,455.0,1.3,12.0,609.0,514.13,395.67
2016,5,21,10,45,91.0,326.5,1.3,12.0,408.5,359.04,279.92
2016,5,21,11,0,10.0,198.0,1.3,12.0,208.0,191.3,149.36
2016,5,21,11,15,11.0,208.0,1.3,12.0,218.5,202.02,158.38
2016,5,21,11,30,12.0,218.0,1.3,12.0,229.0,212.87,166.86
2016,5,21,11,45,10.5,197.0,1.35,12.0,207.0,192.86,151.05
2016,5,21,12,0,9.0,176.0,1.4,12.0,185.0,172.54,135.01
2016,5,21,12,15,9.5,182.0,1.4,12.0,191.0,179.1,140.32
2016,5,21,12,30,10.0,188.0,1.4,12.0,197.0,185.68,145.57
2016,5,21,12,45,17.5,273.5,1.45,12.0,290.5,274.38,215.37
2016,5,21,13,0,25.0,359.0,1.5,12.0,384.0,372.98,290.63
2016,5,21,13,15,26.0,351.5,1.5,12.0,377.0,369.27,287.51
2016,5,21,13,30,27.0,344.0,1.5,12.0,370.0,365.31,284.87
2016,5,21,13,45,31.0,351.5,1.55,12.0,380.0,379.5,296.2
2016,5,21,14,0,35.0,359.0,1.6,12.0,390.0,393.94,307.65
2016,5,21,14,15,37.0,350.0,1.6,11.5,381.5,389.18,305.07
2016,5,21,14,30,39.0,341.0,1.6,11.0,373.0,384.23,302.5
2016,5,21,14,45,39.0,325.5,1.6,11.0,356.0,370.09,292.33
2016,5,21,15,0,39.0,310.0,1.6,11.0,339.0,355.67,281.97
2016,5,21,15,15,20.5,231.0,1.55,11.0,246.5,242.82,193.76
2016,5,21,15,30,2.0,152.0,1.5,11.0,154.0,146.2,116.01
2016,5,21,15,45,44.5,207.5,1.5,11.0,234.5,252.9,204.77
2016,5,21,16,0,87.0,263.0,1.5,11.0,315.0,355.97,287.71
2016,5,21,16,15,57.0,227.0,1.45,10.5,260.0,289.42,234.88
2016,5,21,16,30,27.0,191.0,1.4,10.0,205.0,223.91,182.46
2016,5,21,16,45,116.0,180.5,1.4,10.0,230.5,297.86,246.48
2016,5,21,17,0,205.0,170.0,1.4,10.0,256.0,353.17,293.78
2016,5,21,17,15,190.0,149.5,1.35,9.5,221.0,313.38,262.11
2016,5,21,17,30,175.0,129.0,1.3,9.0,186.0,274.1,230.6
2016,5,21,17,45,350.0,92.5,1.3,9.0,180.5,359.8,303.61
2016,5,21,18,0,525.0,56.0,1.3,9.0,175.0,410.47,344.05
2016,5,21,18,15,439.0,47.0,1.2,8.5,129.5,328.46,273.02
2016,5,21,18,30,353.0,38.0,1.1,8.0,84.0,253.67,206.45
2016,5,21,18,45,223.0,25.5,1.05,7.5,50.0,161.57,118.37
2016,5,21,19,0,93.0,13.0,1.0,7.0,16.0,51.34,0.0
2016,5,21,19,15,46.5,6.5,1.0,6.5,8.0,6.2,0.0
2016,5,21,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,5,15,135.0,17.5,0.7,6.5,31.0,13.72,0.74
2016,5,22,5,30,270.0,35.0,0.7,7.0,62.0,28.34,19.11
2016,5,22,5,45,369.0,45.5,0.75,7.5,105.5,35.5,26.43
2016,5,22,6,0,468.0,56.0,0.8,8.0,149.0,42.3,32.97
2016,5,22,6,15,533.0,64.0,0.8,8.0,199.0,46.49,37.0
2016,5,22,6,30,598.0,72.0,0.8,8.0,249.0,50.47,40.65
2016,5,22,6,45,310.5,107.0,0.8,8.5,200.5,74.41,62.13
2016,5,22,7,0,23.0,142.0,0.8,9.0,152.0,122.84,104.8
2016,5,22,7,15,53.5,173.0,0.75,9.5,198.5,141.2,113.65
2016,5,22,7,30,84.0,204.0,0.7,10.0,245.0,171.21,135.39
2016,5,22,7,45,64.0,218.0,0.7,10.5,251.5,187.0,147.68
2016,5,22,8,0,44.0,232.0,0.7,11.0,258.0,200.58,158.7
2016,5,22,8,15,43.5,251.0,0.7,11.0,278.0,220.18,174.03
2016,5,22,8,30,43.0,270.0,0.7,11.0,298.0,239.86,189.32
2016,5,22,8,45,74.0,306.5,0.7,11.5,359.0,283.35,221.99
2016,5,22,9,0,105.0,343.0,0.7,12.0,420.0,330.49,257.05
2016,5,22,9,15,114.5,365.0,0.7,12.0,453.5,353.69,274.39
2016,5,22,9,30,124.0,387.0,0.7,12.0,487.0,385.48,298.22
2016,5,22,9,45,189.0,401.5,0.75,12.5,560.0,442.01,340.04
2016,5,22,10,0,254.0,416.0,0.8,13.0,633.0,498.79,381.54
2016,5,22,10,15,208.5,435.5,0.85,13.0,617.5,508.38,387.95
2016,5,22,10,30,163.0,455.0,0.9,13.0,602.0,508.34,387.5
2016,5,22,10,45,132.0,459.5,0.95,13.5,580.5,502.26,382.18
2016,5,22,11,0,101.0,464.0,1.0,14.0,559.0,495.86,376.48
2016,5,22,11,15,109.5,474.0,1.05,14.0,578.0,519.24,393.76
2016,5,22,11,30,118.0,484.0,1.1,14.0,597.0,543.17,411.14
2016,5,22,11,45,83.5,460.0,1.15,14.0,540.5,500.07,379.6
2016,5,22,12,0,49.0,436.0,1.2,14.0,484.0,453.88,345.82
2016,5,22,12,15,177.5,452.0,1.2,13.5,622.5,593.6,451.51
2016,5,22,12,30,306.0,468.0,1.2,13.0,761.0,741.21,557.28
2016,5,22,12,45,191.5,461.5,1.3,13.0,644.0,633.75,479.4
2016,5,22,13,0,77.0,455.0,1.4,13.0,527.0,518.13,395.2
2016,5,22,13,15,146.5,457.0,1.45,13.0,591.0,601.54,459.04
2016,5,22,13,30,216.0,459.0,1.5,13.0,655.0,677.79,515.17
2016,5,22,13,45,115.0,356.5,1.55,13.0,460.5,478.29,369.92
2016,5,22,14,0,14.0,254.0,1.6,13.0,266.0,256.04,200.08
2016,5,22,14,15,16.5,269.5,1.6,13.0,283.5,274.55,215.77
2016,5,22,14,30,19.0,285.0,1.6,13.0,301.0,293.45,230.77
2016,5,22,14,45,89.5,323.5,1.65,13.0,392.0,416.99,328.57
2016,5,22,15,0,160.0,362.0,1.7,13.0,483.0,543.8,425.18
2016,5,22,15,15,94.5,312.0,1.7,12.5,382.5,413.12,326.37
2016,5,22,15,30,29.0,262.0,1.7,12.0,282.0,297.58,236.82
2016,5,22,15,45,14.5,171.5,1.7,12.0,181.5,177.69,141.98
2016,5,22,16,0,0.0,81.0,1.7,12.0,81.0,75.47,57.93
2016,5,22,16,15,74.0,152.0,1.7,11.5,190.0,229.72,188.72
2016,5,22,16,30,148.0,223.0,1.7,11.0,299.0,376.09,308.11
2016,5,22,16,45,244.0,188.0,1.7,11.0,297.5,422.65,347.8
2016,5,22,17,0,340.0,153.0,1.7,11.0,296.0,447.88,370.96
2016,5,22,17,15,317.5,136.5,1.7,10.5,255.5,401.69,335.2
2016,5,22,17,30,295.0,120.0,1.7,10.0,215.0,356.39,299.52
2016,5,22,17,45,418.0,87.5,1.7,9.5,196.5,397.88,335.43
2016,5,22,18,0,541.0,55.0,1.7,9.0,178.0,419.59,352.7
2016,5,22,18,15,457.0,46.5,1.6,8.5,132.5,338.53,282.44
2016,5,22,18,30,373.0,38.0,1.5,8.0,87.0,264.48,216.17
2016,5,22,18,45,245.0,26.0,1.45,8.0,52.5,173.64,129.02
2016,5,22,19,0,117.0,14.0,1.4,8.0,18.0,62.52,0.0
2016,5,22,19,15,58.5,7.0,1.35,7.5,9.0,6.67,0.0
2016,5,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,5,15,115.0,18.0,0.95,7.0,30.0,14.1,1.58
2016,5,23,5,30,230.0,36.0,1.0,7.0,60.0,28.02,18.87
2016,5,23,5,45,327.0,48.0,1.05,7.5,102.0,36.64,27.46
2016,5,23,6,0,424.0,60.0,1.1,8.0,144.0,45.77,36.11
2016,5,23,6,15,488.0,68.5,1.1,8.0,192.5,50.21,40.36
2016,5,23,6,30,552.0,77.0,1.1,8.0,241.0,54.41,44.22
2016,5,23,6,45,358.5,118.5,1.1,8.5,233.0,82.89,69.75
2016,5,23,7,0,165.0,160.0,1.1,9.0,225.0,122.16,104.23
2016,5,23,7,15,277.5,168.0,1.1,9.5,295.5,129.21,99.58
2016,5,23,7,30,390.0,176.0,1.1,10.0,366.0,153.65,109.42
2016,5,23,7,45,585.0,139.0,1.1,10.5,458.0,172.87,113.54
2016,5,23,8,0,780.0,102.0,1.1,11.0,550.0,216.65,141.3
2016,5,23,8,15,564.5,189.0,1.1,11.0,527.5,272.68,197.66
2016,5,23,8,30,349.0,276.0,1.1,11.0,505.0,316.1,241.03
2016,5,23,8,45,599.5,193.5,1.1,11.5,619.0,349.58,263.69
2016,5,23,9,0,850.0,111.0,1.1,12.0,733.0,421.82,319.16
2016,5,23,9,15,596.0,235.0,1.1,12.0,682.5,447.25,343.77
2016,5,23,9,30,342.0,359.0,1.1,12.0,632.0,462.62,357.13
2016,5,23,9,45,621.5,235.0,1.1,12.5,755.5,524.04,405.13
2016,5,23,10,0,901.0,111.0,1.1,13.0,879.0,618.46,477.23
2016,5,23,10,15,658.5,247.5,1.1,13.0,818.5,620.69,476.45
2016,5,23,10,30,416.0,384.0,1.1,13.0,758.0,609.0,464.62
2016,5,23,10,45,422.0,395.5,1.1,13.0,782.0,645.58,491.12
2016,5,23,11,0,428.0,407.0,1.1,13.0,806.0,682.19,516.73
2016,5,23,11,15,357.0,440.0,1.05,13.0,775.5,679.37,512.42
2016,5,23,11,30,286.0,473.0,1.0,13.0,745.0,669.44,503.33
2016,5,23,11,45,607.5,294.0,1.0,13.0,876.0,792.47,597.53
2016,5,23,12,0,929.0,115.0,1.0,13.0,1007.0,921.81,685.53
2016,5,23,12,15,609.5,294.5,1.0,13.0,879.5,838.74,626.07
2016,5,23,12,30,290.0,474.0,1.0,13.0,752.0,732.41,545.59
2016,5,23,12,45,226.0,478.5,1.0,13.0,693.5,682.83,511.52
2016,5,23,13,0,162.0,483.0,1.0,13.0,635.0,635.33,477.5
2016,5,23,13,15,232.5,461.5,1.0,13.0,675.5,689.28,518.25
2016,5,23,13,30,303.0,440.0,1.0,13.0,716.0,753.34,564.1
2016,5,23,13,45,164.5,387.5,1.05,13.0,537.0,559.13,426.14
2016,5,23,14,0,26.0,335.0,1.1,13.0,358.0,360.0,278.03
2016,5,23,14,15,17.5,269.5,1.1,13.0,285.0,275.53,215.27
2016,5,23,14,30,9.0,204.0,1.1,13.0,212.0,202.99,159.19
2016,5,23,14,45,18.0,246.0,1.15,13.0,260.0,254.07,200.3
2016,5,23,15,0,27.0,288.0,1.2,13.0,308.0,319.93,251.82
2016,5,23,15,15,17.5,242.0,1.2,12.5,255.0,251.22,198.78
2016,5,23,15,30,8.0,196.0,1.2,12.0,202.0,196.04,155.77
2016,5,23,15,45,4.0,172.0,1.25,12.0,175.5,168.62,134.18
2016,5,23,16,0,0.0,148.0,1.3,12.0,149.0,141.29,112.25
2016,5,23,16,15,0.0,109.0,1.3,12.0,109.5,102.58,80.74
2016,5,23,16,30,0.0,70.0,1.3,12.0,70.0,65.15,49.75
2016,5,23,16,45,141.5,116.5,1.3,12.0,176.0,253.23,210.84
2016,5,23,17,0,283.0,163.0,1.3,12.0,282.0,416.92,343.76
2016,5,23,17,15,263.5,144.0,1.3,11.5,243.5,372.08,308.17
2016,5,23,17,30,244.0,125.0,1.3,11.0,205.0,327.9,273.61
2016,5,23,17,45,381.0,91.5,1.3,11.0,191.0,379.36,317.27
2016,5,23,18,0,518.0,58.0,1.3,11.0,177.0,410.03,341.22
2016,5,23,18,15,434.5,49.0,1.25,10.5,131.5,329.49,272.37
2016,5,23,18,30,351.0,40.0,1.2,10.0,86.0,255.86,207.5
2016,5,23,18,45,226.0,27.0,1.2,9.5,52.0,166.42,124.03
2016,5,23,19,0,101.0,14.0,1.2,9.0,18.0,55.95,0.0
2016,5,23,19,15,50.5,7.0,1.2,8.5,9.0,25.72,0.0
2016,5,23,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,5,15,145.5,17.0,1.05,7.0,32.0,13.22,1.67
2016,5,24,5,30,291.0,34.0,1.1,7.0,64.0,27.19,18.19
2016,5,24,5,45,391.5,43.5,1.15,7.5,108.0,33.49,24.63
2016,5,24,6,0,492.0,53.0,1.2,8.0,152.0,39.49,30.42
2016,5,24,6,15,554.5,60.0,1.2,8.5,201.5,42.98,33.72
2016,5,24,6,30,617.0,67.0,1.2,9.0,251.0,46.31,36.7
2016,5,24,6,45,660.0,72.0,1.2,9.5,303.0,47.85,37.94
2016,5,24,7,0,703.0,77.0,1.2,10.0,355.0,49.29,39.04
2016,5,24,7,15,734.5,81.5,1.2,10.0,407.0,76.67,46.11
2016,5,24,7,30,766.0,86.0,1.2,10.0,459.0,121.17,67.77
2016,5,24,7,45,446.0,172.0,1.2,10.5,394.5,181.5,126.88
2016,5,24,8,0,126.0,258.0,1.2,11.0,330.0,226.24,176.43
2016,5,24,8,15,170.5,280.0,1.15,11.0,387.0,263.2,204.17
2016,5,24,8,30,215.0,302.0,1.1,11.0,444.0,304.97,236.12
2016,5,24,8,45,110.0,239.0,1.1,11.5,312.0,237.43,185.89
2016,5,24,9,0,5.0,176.0,1.1,12.0,180.0,162.92,128.26
