Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,9,15,33.5,268.5,1.1,12.0,296.0,249.51,196.81
2016,5,24,9,30,62.0,361.0,1.1,12.0,412.0,342.09,267.59
2016,5,24,9,45,37.0,294.5,1.1,12.5,325.5,280.36,219.16
2016,5,24,10,0,12.0,228.0,1.1,13.0,239.0,216.13,168.84
2016,5,24,10,15,11.0,211.0,1.1,13.0,221.0,201.35,157.36
2016,5,24,10,30,10.0,194.0,1.1,13.0,203.0,186.17,145.34
2016,5,24,10,45,12.0,228.5,1.1,13.0,240.0,219.81,171.71
2016,5,24,11,0,14.0,263.0,1.1,13.0,277.0,253.79,197.86
2016,5,24,11,15,15.5,280.5,1.1,13.0,295.5,272.21,211.82
2016,5,24,11,30,17.0,298.0,1.1,13.0,314.0,290.9,225.98
2016,5,24,11,45,15.5,274.0,1.15,13.5,289.0,268.75,208.59
2016,5,24,12,0,14.0,250.0,1.2,14.0,264.0,246.16,191.02
2016,5,24,12,15,14.5,264.5,1.2,14.0,279.0,261.17,202.71
2016,5,24,12,30,15.0,279.0,1.2,14.0,294.0,276.32,214.29
2016,5,24,12,45,32.5,352.5,1.2,14.0,383.5,370.71,286.17
2016,5,24,13,0,50.0,426.0,1.2,14.0,473.0,463.4,354.37
2016,5,24,13,15,38.5,390.0,1.2,14.0,426.0,420.0,321.87
2016,5,24,13,30,27.0,354.0,1.2,14.0,379.0,375.41,289.09
2016,5,24,13,45,55.5,386.0,1.25,14.0,435.0,439.12,338.14
2016,5,24,14,0,84.0,418.0,1.3,14.0,491.0,504.22,386.78
2016,5,24,14,15,56.5,369.0,1.3,14.0,417.5,428.44,330.51
2016,5,24,14,30,29.0,320.0,1.3,14.0,344.0,351.83,273.32
2016,5,24,14,45,55.5,334.5,1.3,14.0,377.5,395.79,308.47
2016,5,24,15,0,82.0,349.0,1.3,14.0,411.0,440.12,342.85
2016,5,24,15,15,44.0,266.5,1.3,13.5,299.5,314.59,247.79
2016,5,24,15,30,6.0,184.0,1.3,13.0,188.0,181.97,143.72
2016,5,24,15,45,3.0,107.0,1.35,13.0,109.0,102.99,80.3
2016,5,24,16,0,0.0,30.0,1.4,13.0,30.0,27.9,17.94
2016,5,24,16,15,0.0,25.0,1.4,12.5,25.0,23.23,14.13
2016,5,24,16,30,0.0,20.0,1.4,12.0,20.0,18.57,10.26
2016,5,24,16,45,0.0,76.0,1.4,12.0,76.0,70.75,54.78
2016,5,24,17,0,0.0,132.0,1.4,12.0,132.0,129.28,104.16
2016,5,24,17,15,0.0,114.0,1.4,11.5,114.0,111.56,89.69
2016,5,24,17,30,0.0,96.0,1.4,11.0,96.0,93.71,75.02
2016,5,24,17,45,287.5,74.0,1.45,10.5,140.5,296.06,251.08
2016,5,24,18,0,575.0,52.0,1.5,10.0,185.0,437.75,366.63
2016,5,24,18,15,493.0,44.5,1.45,9.5,138.5,357.47,296.88
2016,5,24,18,30,411.0,37.0,1.4,9.0,92.0,283.98,231.65
2016,5,24,18,45,275.5,26.0,1.4,9.0,56.0,188.81,142.71
2016,5,24,19,0,140.0,15.0,1.4,9.0,20.0,91.32,0.0
2016,5,24,19,15,70.0,7.5,1.35,8.5,10.0,33.64,0.0
2016,5,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,5,15,151.0,17.0,1.0,7.0,32.5,13.18,2.09
2016,5,25,5,30,302.0,34.0,1.0,7.0,65.0,27.11,18.18
2016,5,25,5,45,400.5,43.0,1.05,7.5,109.0,32.96,24.18
2016,5,25,6,0,499.0,52.0,1.1,8.0,153.0,38.55,29.58
2016,5,25,6,15,255.5,78.0,1.1,8.0,130.5,56.69,46.27
2016,5,25,6,30,12.0,104.0,1.1,8.0,108.0,91.16,77.44
2016,5,25,6,45,17.5,123.5,1.1,8.5,130.5,107.5,91.68
2016,5,25,7,0,23.0,143.0,1.1,9.0,153.0,123.71,105.52
2016,5,25,7,15,70.5,176.0,1.1,9.5,210.0,144.28,115.87
2016,5,25,7,30,118.0,209.0,1.1,10.0,267.0,170.43,133.56
2016,5,25,7,45,212.0,224.5,1.1,10.5,342.0,204.04,155.33
2016,5,25,8,0,306.0,240.0,1.1,11.0,417.0,239.28,179.18
2016,5,25,8,15,576.0,169.0,1.1,11.5,536.0,260.04,186.96
2016,5,25,8,30,846.0,98.0,1.1,12.0,655.0,323.71,232.96
2016,5,25,8,45,859.5,100.0,1.1,12.5,698.5,374.06,276.77
2016,5,25,9,0,873.0,102.0,1.1,13.0,742.0,425.24,320.34
2016,5,25,9,15,883.5,104.0,1.1,13.0,781.0,475.73,362.83
2016,5,25,9,30,894.0,106.0,1.1,13.0,820.0,526.35,404.2
2016,5,25,9,45,910.5,102.5,1.15,13.5,855.5,575.5,442.93
2016,5,25,10,0,927.0,99.0,1.2,14.0,891.0,624.8,480.66
2016,5,25,10,15,932.5,100.0,1.2,14.0,917.5,671.03,515.53
2016,5,25,10,30,938.0,101.0,1.2,14.0,944.0,716.09,548.67
2016,5,25,10,45,941.5,102.0,1.3,14.0,964.0,758.38,579.39
2016,5,25,11,0,945.0,103.0,1.4,14.0,984.0,798.99,607.59
2016,5,25,11,15,947.5,103.5,1.4,14.0,996.5,836.52,632.39
2016,5,25,11,30,950.0,104.0,1.4,14.0,1009.0,871.99,655.62
2016,5,25,11,45,952.0,103.5,1.45,14.0,1014.5,903.91,677.02
2016,5,25,12,0,954.0,103.0,1.5,14.0,1020.0,933.44,696.84
2016,5,25,12,15,953.5,102.5,1.5,14.0,1017.5,958.2,712.82
2016,5,25,12,30,953.0,102.0,1.5,14.0,1015.0,980.19,727.04
2016,5,25,12,45,498.5,259.0,1.5,14.5,736.5,738.0,559.84
2016,5,25,13,0,44.0,416.0,1.5,15.0,458.0,447.7,340.07
2016,5,25,13,15,33.0,373.5,1.55,15.0,404.5,398.06,305.62
2016,5,25,13,30,22.0,331.0,1.6,15.0,351.0,337.56,260.72
2016,5,25,13,45,193.0,361.0,1.65,15.0,529.0,559.74,432.07
2016,5,25,14,0,364.0,391.0,1.7,15.0,707.0,775.96,587.74
2016,5,25,14,15,638.0,245.5,1.7,14.5,776.0,912.25,689.21
2016,5,25,14,30,912.0,100.0,1.7,14.0,845.0,1011.55,756.53
2016,5,25,14,45,904.5,97.0,1.75,14.0,808.5,996.05,747.08
2016,5,25,15,0,897.0,94.0,1.8,14.0,772.0,977.59,737.16
2016,5,25,15,15,885.5,92.0,1.8,13.5,729.5,953.62,724.27
2016,5,25,15,30,874.0,90.0,1.8,13.0,687.0,927.12,709.65
2016,5,25,15,45,860.0,87.5,1.8,13.0,641.0,895.38,690.07
2016,5,25,16,0,846.0,85.0,1.8,13.0,595.0,861.57,668.97
2016,5,25,16,15,826.0,82.0,1.8,12.5,545.5,827.42,648.64
2016,5,25,16,30,806.0,79.0,1.8,12.0,496.0,784.5,621.66
2016,5,25,16,45,780.5,75.5,1.85,12.0,444.5,735.46,589.03
2016,5,25,17,0,755.0,72.0,1.9,12.0,393.0,685.96,555.26
2016,5,25,17,15,719.0,67.5,1.9,11.5,341.0,627.38,514.2
2016,5,25,17,30,683.0,63.0,1.9,11.0,289.0,569.73,472.42
2016,5,25,17,45,628.0,58.0,1.9,10.5,238.0,504.1,421.06
2016,5,25,18,0,573.0,53.0,1.9,10.0,187.0,438.53,367.18
2016,5,25,18,15,491.5,45.5,1.8,9.5,140.5,358.52,298.76
2016,5,25,18,30,410.0,38.0,1.7,9.0,94.0,285.2,233.41
2016,5,25,18,45,266.5,27.5,1.65,9.0,58.0,186.62,142.27
2016,5,25,19,0,123.0,17.0,1.6,9.0,22.0,85.79,0.0
2016,5,25,19,15,61.5,8.5,1.6,8.5,11.0,31.46,0.0
2016,5,25,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,5,15,124.0,19.0,1.1,8.0,32.0,14.86,3.47
2016,5,26,5,30,248.0,38.0,1.1,8.0,64.0,29.57,20.28
2016,5,26,5,45,344.5,49.0,1.1,8.0,107.0,37.36,28.09
2016,5,26,6,0,441.0,60.0,1.1,8.0,150.0,45.52,35.91
2016,5,26,6,15,505.5,68.0,1.05,8.0,199.0,49.55,39.78
2016,5,26,6,30,570.0,76.0,1.0,8.0,248.0,53.38,43.29
2016,5,26,6,45,616.0,82.5,1.0,8.5,299.5,55.73,45.23
2016,5,26,7,0,662.0,89.0,1.0,9.0,351.0,57.9,46.96
2016,5,26,7,15,694.5,93.5,1.0,9.5,402.5,80.93,49.51
2016,5,26,7,30,727.0,98.0,1.0,10.0,454.0,123.79,71.01
2016,5,26,7,45,756.0,100.5,1.0,10.5,505.5,173.8,106.72
2016,5,26,8,0,785.0,103.0,1.0,11.0,557.0,221.24,144.92
2016,5,26,8,15,803.5,106.0,0.95,11.5,604.0,269.72,186.62
2016,5,26,8,30,822.0,109.0,0.9,12.0,651.0,320.06,230.35
2016,5,26,8,45,838.5,110.5,0.9,12.5,695.5,370.15,273.67
2016,5,26,9,0,855.0,112.0,0.9,13.0,740.0,427.03,321.1
2016,5,26,9,15,866.0,114.0,0.9,13.5,779.0,476.9,362.03
2016,5,26,9,30,877.0,116.0,0.9,14.0,818.0,526.97,401.82
2016,5,26,9,45,881.0,120.5,0.9,14.5,850.0,575.34,439.01
2016,5,26,10,0,885.0,125.0,0.9,15.0,882.0,622.9,474.34
2016,5,26,10,15,891.5,126.0,0.9,15.0,908.5,668.09,507.89
2016,5,26,10,30,898.0,127.0,0.9,15.0,935.0,712.28,539.88
2016,5,26,10,45,902.0,128.5,0.95,15.5,955.0,753.95,568.95
2016,5,26,11,0,906.0,130.0,1.0,16.0,975.0,794.07,594.87
2016,5,26,11,15,909.0,130.5,1.0,16.0,988.0,830.86,618.64
2016,5,26,11,30,912.0,131.0,1.0,16.0,1001.0,865.73,640.97
2016,5,26,11,45,913.0,131.5,1.05,16.5,1006.0,896.87,660.31
2016,5,26,12,0,914.0,132.0,1.1,17.0,1011.0,925.73,678.12
2016,5,26,12,15,913.5,131.5,1.1,17.0,1008.5,949.92,693.32
2016,5,26,12,30,913.0,131.0,1.1,17.0,1006.0,971.49,706.91
2016,5,26,12,45,915.5,128.0,1.15,17.5,997.5,990.73,718.65
2016,5,26,13,0,918.0,125.0,1.2,18.0,989.0,1007.13,728.64
2016,5,26,13,15,914.5,124.0,1.2,18.0,971.5,1016.73,734.94
2016,5,26,13,30,911.0,123.0,1.2,18.0,954.0,1023.22,739.49
2016,5,26,13,45,908.0,120.5,1.25,18.0,930.0,1025.53,742.49
2016,5,26,14,0,905.0,118.0,1.3,18.0,906.0,1024.67,743.66
2016,5,26,14,15,898.0,116.5,1.3,17.5,875.0,1017.77,741.68
2016,5,26,14,30,891.0,115.0,1.3,17.0,844.0,1007.82,737.94
2016,5,26,14,45,882.0,113.0,1.35,17.0,807.5,992.4,730.29
2016,5,26,15,0,873.0,111.0,1.4,17.0,771.0,974.14,720.89
2016,5,26,15,15,860.5,108.5,1.4,16.5,729.0,949.28,707.75
2016,5,26,15,30,848.0,106.0,1.4,16.0,687.0,930.08,698.38
2016,5,26,15,45,831.5,103.5,1.45,16.0,640.5,896.72,678.84
2016,5,26,16,0,815.0,101.0,1.5,16.0,594.0,861.39,657.87
2016,5,26,16,15,794.0,97.5,1.5,15.5,544.5,819.25,632.45
2016,5,26,16,30,773.0,94.0,1.5,15.0,495.0,775.84,605.7
2016,5,26,16,45,745.0,89.5,1.55,14.5,443.0,724.6,573.16
2016,5,26,17,0,717.0,85.0,1.6,14.0,391.0,677.08,542.39
2016,5,26,17,15,678.0,80.0,1.6,13.5,339.0,617.28,500.9
2016,5,26,17,30,639.0,75.0,1.6,13.0,287.0,558.76,458.38
2016,5,26,17,45,581.0,68.5,1.6,12.5,236.0,487.54,403.15
2016,5,26,18,0,523.0,62.0,1.6,12.0,185.0,419.85,348.32
2016,5,26,18,15,438.5,53.0,1.55,11.0,139.0,338.13,280.0
2016,5,26,18,30,354.0,44.0,1.5,10.0,93.0,263.17,214.63
2016,5,26,18,45,221.5,31.0,1.5,9.5,57.0,168.22,128.54
2016,5,26,19,0,89.0,18.0,1.5,9.0,21.0,73.37,0.0
2016,5,26,19,15,44.5,9.0,1.45,8.5,10.5,25.54,0.0
2016,5,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,5,15,126.5,19.0,0.8,7.5,33.0,14.85,3.84
2016,5,27,5,30,253.0,38.0,0.8,8.0,66.0,29.54,20.31
2016,5,27,5,45,354.5,49.0,0.85,8.5,110.0,38.33,28.94
2016,5,27,6,0,456.0,60.0,0.9,9.0,154.0,45.47,35.74
2016,5,27,6,15,521.0,68.0,0.85,9.0,203.5,49.52,39.6
2016,5,27,6,30,586.0,76.0,0.8,9.0,253.0,53.36,43.1
2016,5,27,6,45,636.5,81.0,0.8,9.5,306.0,54.55,43.99
2016,5,27,7,0,687.0,86.0,0.8,10.0,359.0,55.68,44.77
2016,5,27,7,15,719.0,90.5,0.75,10.5,411.0,80.43,47.9
2016,5,27,7,30,751.0,95.0,0.7,11.0,463.0,130.08,74.82
2016,5,27,7,45,779.0,97.5,0.65,12.0,515.0,175.31,106.09
2016,5,27,8,0,807.0,100.0,0.6,13.0,567.0,223.74,144.52
2016,5,27,8,15,825.0,103.0,0.55,13.5,614.5,273.19,186.5
2016,5,27,8,30,843.0,106.0,0.5,14.0,662.0,324.44,230.3
2016,5,27,8,45,859.0,107.5,0.5,14.5,706.5,381.39,278.04
2016,5,27,9,0,875.0,109.0,0.5,15.0,751.0,433.11,320.76
2016,5,27,9,15,885.0,111.0,0.45,15.5,790.0,483.47,360.91
2016,5,27,9,30,895.0,113.0,0.4,16.0,829.0,533.91,399.58
2016,5,27,9,45,908.0,111.5,0.4,17.0,863.5,582.93,435.53
2016,5,27,10,0,921.0,110.0,0.4,18.0,898.0,631.82,470.02
2016,5,27,10,15,926.5,111.0,0.4,18.5,925.0,677.82,502.11
2016,5,27,10,30,932.0,112.0,0.4,19.0,952.0,722.66,532.43
2016,5,27,10,45,937.5,112.0,0.45,20.0,972.5,765.3,559.63
2016,5,27,11,0,943.0,112.0,0.5,21.0,993.0,806.41,584.01
2016,5,27,11,15,945.5,112.5,0.55,21.0,1005.5,843.92,608.04
2016,5,27,11,30,948.0,113.0,0.6,21.0,1018.0,879.38,630.7
2016,5,27,11,45,949.5,112.5,0.65,21.5,1023.0,910.9,649.59
2016,5,27,12,0,951.0,112.0,0.7,22.0,1028.0,940.04,666.94
2016,5,27,12,15,950.5,112.0,0.75,22.0,1025.0,965.32,683.19
2016,5,27,12,30,950.0,112.0,0.8,22.0,1022.0,987.88,697.86
2016,5,27,12,45,946.5,112.5,0.9,22.0,1011.5,1005.26,710.47
2016,5,27,13,0,943.0,113.0,1.0,22.0,1001.0,1019.59,721.37
2016,5,27,13,15,939.5,112.0,1.05,22.0,983.0,1029.32,728.59
2016,5,27,13,30,936.0,111.0,1.1,22.0,965.0,1035.86,734.03
2016,5,27,13,45,929.0,111.0,1.15,22.0,939.5,1036.79,736.19
2016,5,27,14,0,922.0,111.0,1.2,22.0,914.0,1034.53,736.56
2016,5,27,14,15,914.5,109.5,1.2,21.5,882.5,1027.04,734.33
2016,5,27,14,30,907.0,108.0,1.2,21.0,851.0,1016.44,730.34
2016,5,27,14,45,896.5,106.5,1.25,21.0,813.5,999.91,722.23
2016,5,27,15,0,886.0,105.0,1.3,21.0,776.0,980.53,712.4
2016,5,27,15,15,873.5,103.0,1.3,20.5,733.5,956.0,699.81
2016,5,27,15,30,861.0,101.0,1.3,20.0,691.0,928.98,685.6
2016,5,27,15,45,845.0,98.0,1.35,20.0,644.0,903.16,671.54
2016,5,27,16,0,829.0,95.0,1.4,20.0,597.0,867.38,650.66
2016,5,27,16,15,808.5,91.5,1.35,19.5,547.5,825.31,625.26
2016,5,27,16,30,788.0,88.0,1.3,19.0,498.0,781.93,598.59
2016,5,27,16,45,760.5,84.0,1.3,18.5,446.5,731.27,566.82
2016,5,27,17,0,733.0,80.0,1.3,18.0,395.0,680.28,533.98
2016,5,27,17,15,695.5,75.0,1.25,17.0,342.5,624.44,497.02
2016,5,27,17,30,658.0,70.0,1.2,16.0,290.0,566.33,456.75
2016,5,27,17,45,605.5,64.0,1.15,15.5,239.5,498.62,405.22
2016,5,27,18,0,553.0,58.0,1.1,15.0,189.0,434.01,353.88
2016,5,27,18,15,472.0,49.5,1.0,14.0,142.5,353.64,287.97
2016,5,27,18,30,391.0,41.0,0.9,13.0,96.0,279.83,224.76
2016,5,27,18,45,265.0,29.0,0.85,12.5,59.5,188.2,142.78
2016,5,27,19,0,139.0,17.0,0.8,12.0,23.0,93.55,7.41
2016,5,27,19,15,69.5,8.5,0.75,11.5,11.5,34.68,0.0
2016,5,27,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,5,15,139.0,18.5,0.5,9.5,33.5,14.44,3.82
2016,5,28,5,30,278.0,37.0,0.4,10.0,67.0,28.73,19.5
2016,5,28,5,45,376.5,47.0,0.35,10.5,111.0,36.41,27.03
2016,5,28,6,0,475.0,57.0,0.3,11.0,155.0,42.72,33.04
2016,5,28,6,15,537.5,64.0,0.25,11.5,204.5,46.06,36.14
2016,5,28,6,30,600.0,71.0,0.2,12.0,254.0,49.24,38.94
2016,5,28,6,45,647.0,76.0,0.2,13.0,306.0,50.64,39.94
2016,5,28,7,0,694.0,81.0,0.2,14.0,358.0,51.96,40.8
2016,5,28,7,15,725.5,85.5,0.2,14.5,410.0,83.36,49.01
2016,5,28,7,30,757.0,90.0,0.2,15.0,462.0,127.34,70.82
2016,5,28,7,45,781.5,93.5,0.25,16.0,513.0,173.23,102.32
2016,5,28,8,0,806.0,97.0,0.3,17.0,564.0,221.91,140.51
2016,5,28,8,15,823.5,100.0,0.3,17.5,611.5,271.16,181.63
2016,5,28,8,30,841.0,103.0,0.3,18.0,659.0,322.15,224.53
2016,5,28,8,45,855.0,105.5,0.35,19.0,703.0,379.12,271.13
2016,5,28,9,0,869.0,108.0,0.4,20.0,747.0,430.61,312.52
2016,5,28,9,15,880.0,110.0,0.45,20.5,786.0,481.07,352.61
2016,5,28,9,30,891.0,112.0,0.5,21.0,825.0,531.7,391.61
2016,5,28,9,45,898.0,114.0,0.55,21.5,858.5,580.18,427.9
2016,5,28,10,0,905.0,116.0,0.6,22.0,892.0,628.06,462.66
2016,5,28,10,15,911.0,117.5,0.65,22.0,919.0,674.11,496.12
2016,5,28,10,30,917.0,119.0,0.7,22.0,946.0,719.09,528.11
2016,5,28,10,45,920.0,121.0,0.8,22.5,965.5,761.12,556.86
2016,5,28,11,0,923.0,123.0,0.9,23.0,985.0,801.5,582.69
2016,5,28,11,15,925.5,123.5,0.95,23.0,997.5,838.39,606.48
2016,5,28,11,30,928.0,124.0,1.0,23.0,1010.0,873.29,628.92
2016,5,28,11,45,927.5,125.0,1.05,23.0,1014.5,903.99,648.63
2016,5,28,12,0,927.0,126.0,1.1,23.0,1019.0,932.31,666.85
2016,5,28,12,15,926.0,126.0,1.1,23.0,1016.5,956.74,681.84
2016,5,28,12,30,925.0,126.0,1.1,23.0,1014.0,978.52,695.21
2016,5,28,12,45,919.0,128.0,1.15,23.0,1002.5,994.73,706.09
2016,5,28,13,0,913.0,130.0,1.2,23.0,991.0,1007.96,715.29
2016,5,28,13,15,909.0,129.5,1.2,22.5,973.5,1017.62,722.93
2016,5,28,13,30,905.0,129.0,1.2,22.0,956.0,1024.2,728.85
2016,5,28,13,45,897.5,128.5,1.3,22.0,930.5,1024.23,731.26
2016,5,28,14,0,890.0,128.0,1.4,22.0,905.0,1021.16,731.88
2016,5,28,14,15,882.5,126.5,1.4,21.5,874.0,1013.98,729.78
2016,5,28,14,30,875.0,125.0,1.4,21.0,843.0,1003.8,725.95
2016,5,28,14,45,864.0,123.0,1.4,21.0,805.5,986.75,716.49
2016,5,28,15,0,853.0,121.0,1.4,21.0,768.0,975.53,710.92
2016,5,28,15,15,668.5,182.0,1.35,20.5,672.0,863.77,640.27
2016,5,28,15,30,484.0,243.0,1.3,20.0,576.0,744.03,559.52
2016,5,28,15,45,542.0,205.5,1.3,20.0,554.5,747.79,566.76
2016,5,28,16,0,600.0,168.0,1.3,20.0,533.0,752.46,572.97
2016,5,28,16,15,674.5,134.5,1.25,19.5,512.5,765.02,583.97
2016,5,28,16,30,749.0,101.0,1.2,19.0,492.0,765.29,586.52
2016,5,28,16,45,726.5,88.5,1.2,18.5,436.0,709.94,550.79
2016,5,28,17,0,704.0,76.0,1.2,18.0,380.0,653.8,514.07
2016,5,28,17,15,659.0,78.0,1.1,17.0,333.0,602.15,479.52
2016,5,28,17,30,614.0,80.0,1.0,16.0,286.0,548.9,441.64
2016,5,28,17,45,560.0,72.0,0.95,15.5,236.0,479.35,388.82
2016,5,28,18,0,506.0,64.0,0.9,15.0,186.0,413.06,336.39
2016,5,28,18,15,424.0,54.5,0.8,14.0,140.0,332.73,270.71
2016,5,28,18,30,342.0,45.0,0.7,13.0,94.0,258.97,207.91
2016,5,28,18,45,225.0,31.5,0.65,12.5,58.5,170.57,129.7
2016,5,28,19,0,108.0,18.0,0.6,12.0,23.0,82.37,13.88
2016,5,28,19,15,54.0,9.0,0.55,11.5,11.5,29.3,0.0
2016,5,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,5,15,147.0,18.0,0.65,7.5,34.5,13.91,3.78
2016,5,29,5,30,294.0,36.0,0.6,8.0,69.0,28.74,19.69
2016,5,29,5,45,392.0,45.5,0.55,9.0,113.0,34.98,25.91
2016,5,29,6,0,490.0,55.0,0.5,10.0,157.0,40.91,31.53
2016,5,29,6,15,552.0,62.5,0.45,10.5,206.5,44.77,35.11
2016,5,29,6,30,614.0,70.0,0.4,11.0,256.0,48.42,38.34
2016,5,29,6,45,659.0,75.0,0.4,11.5,308.5,49.87,39.47
2016,5,29,7,0,704.0,80.0,0.4,12.0,361.0,51.22,40.46
2016,5,29,7,15,734.5,84.0,0.4,12.5,413.0,83.25,48.73
2016,5,29,7,30,765.0,88.0,0.4,13.0,465.0,127.19,70.88
2016,5,29,7,45,788.5,91.5,0.45,13.5,515.5,173.32,103.28
2016,5,29,8,0,812.0,95.0,0.5,14.0,566.0,222.15,142.49
2016,5,29,8,15,829.5,98.0,0.55,14.5,613.5,271.67,184.65
2016,5,29,8,30,847.0,101.0,0.6,15.0,661.0,322.92,228.74
2016,5,29,8,45,860.5,103.5,0.65,15.5,705.0,380.02,276.87
2016,5,29,9,0,874.0,106.0,0.7,16.0,749.0,431.54,319.8
2016,5,29,9,15,884.5,108.0,0.7,16.5,788.0,481.96,360.51
2016,5,29,9,30,895.0,110.0,0.7,17.0,827.0,532.53,399.94
2016,5,29,9,45,901.5,112.0,0.75,17.5,860.0,580.87,436.92
2016,5,29,10,0,908.0,114.0,0.8,18.0,893.0,628.58,472.31
2016,5,29,10,15,914.0,115.5,0.85,18.0,920.0,674.71,506.54
2016,5,29,10,30,920.0,117.0,0.9,18.0,947.0,719.77,539.27
2016,5,29,10,45,923.5,118.5,0.95,18.5,966.5,761.81,567.85
2016,5,29,11,0,927.0,120.0,1.0,19.0,986.0,802.22,593.49
2016,5,29,11,15,929.5,120.5,1.0,19.0,999.0,839.2,617.05
2016,5,29,11,30,932.0,121.0,1.0,19.0,1012.0,874.19,639.14
2016,5,29,11,45,931.5,122.0,1.05,19.0,1016.5,904.97,659.2
2016,5,29,12,0,931.0,123.0,1.1,19.0,1021.0,933.35,677.74
2016,5,29,12,15,931.0,123.0,1.1,19.0,1019.0,958.74,693.56
2016,5,29,12,30,931.0,123.0,1.1,19.0,1017.0,981.5,707.74
2016,5,29,12,45,924.0,126.0,1.15,19.5,1005.5,997.81,717.48
2016,5,29,13,0,917.0,129.0,1.2,20.0,994.0,1011.12,725.47
2016,5,29,13,15,914.0,128.0,1.2,20.0,977.0,1021.31,732.11
2016,5,29,13,30,911.0,127.0,1.2,20.0,960.0,1028.4,736.98
2016,5,29,13,45,905.5,126.0,1.2,20.0,936.0,1029.92,738.53
2016,5,29,14,0,900.0,125.0,1.2,20.0,912.0,1028.31,738.35
2016,5,29,14,15,893.0,123.5,1.2,19.5,881.0,1021.6,736.54
2016,5,29,14,30,886.0,122.0,1.2,19.0,850.0,1011.85,732.99
2016,5,29,14,45,876.5,120.0,1.2,19.0,813.0,996.16,724.44
2016,5,29,15,0,867.0,118.0,1.2,19.0,776.0,977.67,714.24
2016,5,29,15,15,854.5,115.5,1.15,18.5,734.0,961.51,706.12
2016,5,29,15,30,842.0,113.0,1.1,18.0,692.0,934.38,690.88
2016,5,29,15,45,826.5,109.5,1.1,18.0,646.0,901.0,671.18
2016,5,29,16,0,811.0,106.0,1.1,18.0,600.0,865.62,650.03
2016,5,29,16,15,789.5,102.5,1.1,17.5,550.5,823.22,625.09
2016,5,29,16,30,768.0,99.0,1.1,17.0,501.0,779.58,598.85
2016,5,29,16,45,741.5,94.0,1.1,17.0,449.5,733.2,569.02
2016,5,29,17,0,715.0,89.0,1.1,17.0,398.0,682.67,535.55
2016,5,29,17,15,676.5,83.5,1.05,16.0,345.5,622.67,495.64
2016,5,29,17,30,638.0,78.0,1.0,15.0,293.0,563.87,454.58
2016,5,29,17,45,585.5,71.0,0.95,14.5,242.5,495.56,402.79
2016,5,29,18,0,533.0,64.0,0.9,14.0,192.0,430.29,351.16
2016,5,29,18,15,450.0,54.5,0.85,13.0,145.5,348.13,284.25
2016,5,29,18,30,367.0,45.0,0.8,12.0,99.0,272.62,220.01
2016,5,29,18,45,244.0,32.0,0.75,11.5,62.0,180.44,138.57
2016,5,29,19,0,121.0,19.0,0.7,11.0,25.0,90.07,23.11
2016,5,29,19,15,60.5,9.5,0.7,10.5,12.5,32.35,0.0
2016,5,29,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,4,45,21.5,4.5,0.75,6.5,5.0,0.0,0.0
2016,5,30,5,0,43.0,9.0,0.7,7.0,10.0,8.58,0.0
2016,5,30,5,15,182.0,22.5,0.65,7.5,41.0,17.68,6.59
2016,5,30,5,30,321.0,36.0,0.6,8.0,72.0,28.71,19.69
2016,5,30,5,45,420.0,44.5,0.6,8.5,117.0,34.05,25.14
2016,5,30,6,0,519.0,53.0,0.6,9.0,162.0,39.17,30.08
2016,5,30,6,15,580.0,60.0,0.55,9.5,212.0,42.71,33.38
2016,5,30,6,30,641.0,67.0,0.5,10.0,262.0,46.06,36.36
2016,5,30,6,45,684.5,71.5,0.5,11.0,315.0,47.26,37.2
2016,5,30,7,0,728.0,76.0,0.5,12.0,368.0,53.51,42.5
2016,5,30,7,15,758.5,80.0,0.5,12.5,420.5,81.64,46.46
2016,5,30,7,30,789.0,84.0,0.5,13.0,473.0,126.79,69.5
2016,5,30,7,45,812.0,87.0,0.5,13.5,524.0,173.66,102.56
2016,5,30,8,0,835.0,90.0,0.5,14.0,575.0,223.16,142.4
2016,5,30,8,15,852.0,93.0,0.5,14.5,623.0,280.45,190.63
2016,5,30,8,30,869.0,96.0,0.5,15.0,671.0,332.37,234.99
2016,5,30,8,45,882.0,98.0,0.55,16.0,715.0,383.52,278.1
2016,5,30,9,0,895.0,100.0,0.6,17.0,759.0,435.43,320.68
2016,5,30,9,15,905.0,102.0,0.6,17.5,798.5,486.59,361.69
2016,5,30,9,30,915.0,104.0,0.6,18.0,838.0,537.81,401.34
2016,5,30,9,45,919.0,107.5,0.65,18.5,870.5,586.93,438.59
2016,5,30,10,0,923.0,111.0,0.7,19.0,903.0,635.17,474.06
2016,5,30,10,15,929.0,112.5,0.75,19.5,930.0,681.91,507.49
2016,5,30,10,30,935.0,114.0,0.8,20.0,957.0,727.56,539.26
2016,5,30,10,45,938.5,114.5,0.85,20.5,977.0,769.29,567.12
2016,5,30,11,0,942.0,115.0,0.9,21.0,997.0,809.35,592.18
2016,5,30,11,15,944.5,115.5,0.9,21.0,1009.5,846.8,615.7
2016,5,30,11,30,947.0,116.0,0.9,21.0,1022.0,882.22,637.74
2016,5,30,11,45,947.5,116.5,0.95,21.5,1027.0,913.78,656.79
2016,5,30,12,0,948.0,117.0,1.0,22.0,1032.0,942.95,674.27
2016,5,30,12,15,947.5,117.0,1.0,22.0,1029.5,968.23,689.71
2016,5,30,12,30,947.0,117.0,1.0,22.0,1027.0,990.82,703.51
2016,5,30,12,45,944.0,117.0,1.05,22.5,1016.5,1008.22,713.75
2016,5,30,13,0,941.0,117.0,1.1,23.0,1006.0,1022.61,722.26
2016,5,30,13,15,937.5,116.5,1.1,23.0,988.5,1032.93,728.84
2016,5,30,13,30,934.0,116.0,1.1,23.0,971.0,1040.1,733.66
2016,5,30,13,45,929.0,114.5,1.15,23.0,946.0,1041.57,736.13
2016,5,30,14,0,924.0,113.0,1.2,23.0,921.0,1039.84,736.82
2016,5,30,14,15,917.0,111.5,1.2,22.5,890.0,1032.95,734.98
2016,5,30,14,30,910.0,110.0,1.2,22.0,859.0,1022.95,731.38
2016,5,30,14,45,901.0,108.0,1.2,22.0,822.0,1007.42,723.08
2016,5,30,15,0,892.0,106.0,1.2,22.0,785.0,989.0,713.09
2016,5,30,15,15,880.0,104.0,1.2,21.5,742.5,964.97,700.97
2016,5,30,15,30,868.0,102.0,1.2,21.0,700.0,938.42,687.24
2016,5,30,15,45,853.0,98.5,1.2,21.0,653.5,905.05,667.7
2016,5,30,16,0,838.0,95.0,1.2,21.0,607.0,877.34,651.82
2016,5,30,16,15,817.5,92.0,1.15,20.5,557.0,835.72,626.95
2016,5,30,16,30,797.0,89.0,1.1,20.0,507.0,792.76,600.93
2016,5,30,16,45,771.5,84.5,1.1,19.5,455.5,742.88,570.23
2016,5,30,17,0,746.0,80.0,1.1,19.0,404.0,692.52,538.39
2016,5,30,17,15,709.0,75.5,1.05,18.0,351.5,633.47,499.67
2016,5,30,17,30,672.0,71.0,1.0,17.0,299.0,579.5,463.25
2016,5,30,17,45,621.5,64.5,0.95,16.5,248.0,511.81,412.5
2016,5,30,18,0,571.0,58.0,0.9,16.0,197.0,447.05,361.83
2016,5,30,18,15,491.0,50.0,0.8,15.0,150.0,366.84,296.92
2016,5,30,18,30,411.0,42.0,0.7,14.0,103.0,293.04,234.47
2016,5,30,18,45,285.5,30.5,0.6,13.0,65.5,200.65,153.73
2016,5,30,19,0,160.0,19.0,0.5,12.0,28.0,109.12,36.17
2016,5,30,19,15,80.0,9.5,0.5,11.5,14.0,39.96,0.0
2016,5,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,31,4,45,29.5,5.0,0.65,7.5,5.5,0.0,0.0
2016,5,31,5,0,59.0,10.0,0.6,8.0,11.0,9.53,0.0
2016,5,31,5,15,204.5,22.0,0.55,8.5,42.5,17.6,6.71
2016,5,31,5,30,350.0,34.0,0.5,9.0,74.0,26.78,17.94
2016,5,31,5,45,444.5,42.5,0.45,9.5,119.0,32.23,23.43
2016,5,31,6,0,539.0,51.0,0.4,10.0,164.0,37.44,28.41
2016,5,31,6,15,599.0,57.5,0.4,10.5,214.5,40.66,31.41
2016,5,31,6,30,659.0,64.0,0.4,11.0,265.0,43.72,34.11
2016,5,31,6,45,701.0,68.0,0.4,12.0,318.0,49.22,38.82
2016,5,31,7,0,743.0,72.0,0.4,13.0,371.0,50.32,39.49
2016,5,31,7,15,772.0,76.0,0.4,13.5,423.0,79.66,43.97
2016,5,31,7,30,801.0,80.0,0.4,14.0,475.0,125.34,67.41
2016,5,31,7,45,823.0,83.0,0.45,15.0,526.0,172.65,100.63
2016,5,31,8,0,845.0,86.0,0.5,16.0,577.0,222.48,140.44
2016,5,31,8,15,861.5,88.5,0.5,16.5,625.0,279.78,188.44
2016,5,31,8,30,878.0,91.0,0.5,17.0,673.0,331.57,232.47
2016,5,31,8,45,890.0,93.5,0.55,18.0,717.0,383.14,275.68
2016,5,31,9,0,902.0,96.0,0.6,19.0,761.0,435.39,318.24
2016,5,31,9,15,912.0,97.5,0.65,19.5,800.0,486.41,359.25
2016,5,31,9,30,922.0,99.0,0.7,20.0,839.0,537.49,399.01
2016,5,31,9,45,928.5,101.0,0.75,21.0,872.0,586.95,435.56
2016,5,31,10,0,935.0,103.0,0.8,22.0,905.0,635.75,470.32
2016,5,31,10,15,940.5,104.0,0.85,22.0,932.0,682.19,504.25
2016,5,31,10,30,946.0,105.0,0.9,22.0,959.0,727.46,536.62
2016,5,31,10,45,950.0,106.0,0.95,22.5,979.5,770.32,564.8
2016,5,31,11,0,954.0,107.0,1.0,23.0,1000.0,811.53,590.46
2016,5,31,11,15,956.0,107.5,1.0,23.0,1012.5,848.93,613.83
2016,5,31,11,30,958.0,108.0,1.0,23.0,1025.0,884.22,635.71
2016,5,31,11,45,959.0,108.0,1.05,23.5,1030.5,915.99,654.76
2016,5,31,12,0,960.0,108.0,1.1,24.0,1036.0,945.34,672.23
2016,5,31,12,15,960.0,108.0,1.1,24.0,1033.5,971.24,687.99
2016,5,31,12,30,960.0,108.0,1.1,24.0,1031.0,994.43,702.1
2016,5,31,12,45,959.5,107.0,1.1,24.5,1021.5,1013.33,712.23
2016,5,31,13,0,959.0,106.0,1.1,25.0,1012.0,1029.21,720.6
2016,5,31,13,15,955.5,105.0,1.1,25.0,994.5,1039.09,726.83
2016,5,31,13,30,952.0,104.0,1.1,25.0,977.0,1045.74,731.29
2016,5,31,13,45,948.0,103.0,1.15,25.0,952.5,1048.65,734.63
2016,5,31,14,0,944.0,102.0,1.2,25.0,928.0,1048.32,736.16
2016,5,31,14,15,937.5,100.5,1.2,25.0,897.0,1041.76,733.13
2016,5,31,14,30,931.0,99.0,1.2,25.0,866.0,1032.03,728.37
2016,5,31,14,45,922.5,97.5,1.2,25.0,829.5,1017.26,720.64
2016,5,31,15,0,914.0,96.0,1.2,25.0,793.0,999.53,711.24
2016,5,31,15,15,903.0,94.0,1.2,24.5,750.5,976.03,699.68
2016,5,31,15,30,892.0,92.0,1.2,24.0,708.0,949.91,686.49
2016,5,31,15,45,877.5,89.5,1.2,24.0,661.5,917.57,667.92
2016,5,31,16,0,863.0,87.0,1.2,24.0,615.0,883.12,647.91
2016,5,31,16,15,844.0,84.5,1.15,23.5,565.5,850.25,629.28
2016,5,31,16,30,825.0,82.0,1.1,23.0,516.0,808.44,604.4
2016,5,31,16,45,799.0,78.5,1.1,22.5,464.0,758.52,574.24
2016,5,31,17,0,773.0,75.0,1.1,22.0,412.0,708.11,542.98
2016,5,31,17,15,738.0,70.5,1.05,21.0,359.0,649.63,505.4
2016,5,31,17,30,703.0,66.0,1.0,20.0,306.0,591.92,466.99
2016,5,31,17,45,652.0,61.0,0.95,19.0,254.5,528.06,421.04
2016,5,31,18,0,601.0,56.0,0.9,18.0,203.0,463.67,371.95
2016,5,31,18,15,522.5,48.5,0.8,16.5,155.0,383.61,308.44
2016,5,31,18,30,444.0,41.0,0.7,15.0,107.0,309.82,246.91
2016,5,31,18,45,315.5,30.5,0.65,14.0,68.5,215.42,165.11
2016,5,31,19,0,187.0,20.0,0.6,13.0,30.0,122.68,47.93
2016,5,31,19,15,93.5,10.0,0.65,12.5,15.0,45.77,0.0
2016,5,31,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,45,28.5,5.0,0.9,7.5,5.5,0.0,0.0
2016,6,1,5,0,57.0,10.0,0.9,8.0,11.0,9.53,0.0
2016,6,1,5,15,204.5,23.0,0.9,8.5,43.5,18.52,7.54
2016,6,1,5,30,352.0,36.0,0.9,9.0,76.0,28.64,19.56
2016,6,1,5,45,446.0,44.5,0.95,10.0,121.5,34.0,24.92
2016,6,1,6,0,540.0,53.0,1.0,11.0,167.0,39.13,29.76
2016,6,1,6,15,601.0,59.5,0.95,11.5,218.0,42.27,32.68
2016,6,1,6,30,662.0,66.0,0.9,12.0,269.0,45.26,35.31
2016,6,1,6,45,706.0,70.5,0.85,12.5,322.5,51.31,40.56
2016,6,1,7,0,750.0,75.0,0.8,13.0,376.0,52.72,41.6
2016,6,1,7,15,780.0,79.0,0.8,13.5,429.0,82.93,46.24
2016,6,1,7,30,810.0,83.0,0.8,14.0,482.0,129.07,70.12
2016,6,1,7,45,832.5,86.0,0.85,15.0,534.0,176.88,103.89
2016,6,1,8,0,855.0,89.0,0.9,16.0,586.0,227.27,144.35
2016,6,1,8,15,871.5,91.5,0.9,16.5,634.5,285.01,193.04
2016,6,1,8,30,888.0,94.0,0.9,17.0,683.0,337.31,237.85
2016,6,1,8,45,900.5,96.0,0.9,17.5,727.5,389.16,281.95
2016,6,1,9,0,913.0,98.0,0.9,18.0,772.0,441.71,325.52
2016,6,1,9,15,923.0,100.0,0.9,18.5,811.5,493.67,367.33
2016,6,1,9,30,933.0,102.0,0.9,19.0,851.0,545.69,407.75
2016,6,1,9,45,940.0,104.0,0.9,19.5,885.0,595.94,445.52
2016,6,1,10,0,947.0,106.0,0.9,20.0,919.0,645.55,481.54
2016,6,1,10,15,952.5,107.0,0.9,20.5,946.0,692.52,514.57
2016,6,1,10,30,958.0,108.0,0.9,21.0,973.0,738.31,545.79
2016,6,1,10,45,960.0,110.0,0.95,21.5,993.0,781.11,573.97
2016,6,1,11,0,962.0,112.0,1.0,22.0,1013.0,822.11,599.5
2016,6,1,11,15,964.0,112.5,1.0,22.0,1026.0,859.83,623.09
2016,6,1,11,30,966.0,113.0,1.0,22.0,1039.0,895.44,645.16
2016,6,1,11,45,964.5,115.0,1.05,22.5,1043.5,927.22,664.23
2016,6,1,12,0,963.0,117.0,1.1,23.0,1048.0,956.47,681.65
2016,6,1,12,15,962.5,117.0,1.1,23.0,1045.5,982.14,697.27
2016,6,1,12,30,962.0,117.0,1.1,23.0,1043.0,1005.08,711.23
2016,6,1,12,45,950.5,123.0,1.15,23.0,1030.0,1020.59,721.61
2016,6,1,13,0,939.0,129.0,1.2,23.0,1017.0,1032.94,730.24
2016,6,1,13,15,935.5,128.0,1.2,22.5,999.5,1042.98,738.11
2016,6,1,13,30,932.0,127.0,1.2,22.0,982.0,1049.86,744.21
2016,6,1,13,45,924.5,127.0,1.2,22.0,956.5,1050.63,745.3
2016,6,1,14,0,917.0,127.0,1.2,22.0,931.0,1048.23,744.65
2016,6,1,14,15,909.5,125.5,1.15,22.0,899.5,1041.14,740.32
2016,6,1,14,30,902.0,124.0,1.1,22.0,868.0,1030.96,734.27
2016,6,1,14,45,891.0,122.5,1.1,22.0,830.5,1014.36,725.36
2016,6,1,15,0,880.0,121.0,1.1,22.0,793.0,994.94,714.84
2016,6,1,15,15,867.5,118.5,1.05,21.5,750.5,978.85,706.95
2016,6,1,15,30,855.0,116.0,1.0,21.0,708.0,951.62,691.97
2016,6,1,15,45,838.5,113.0,0.95,21.0,661.0,917.76,671.52
2016,6,1,16,0,822.0,110.0,0.9,21.0,614.0,881.89,649.75
2016,6,1,16,15,598.0,155.0,0.85,20.5,505.5,723.8,546.72
2016,6,1,16,30,374.0,200.0,0.8,20.0,397.0,552.03,425.52
2016,6,1,16,45,374.5,177.5,0.8,19.5,358.0,516.63,404.0
2016,6,1,17,0,375.0,155.0,0.8,19.0,319.0,493.56,389.26
2016,6,1,17,15,342.5,142.5,0.75,18.0,278.0,429.86,343.46
2016,6,1,17,30,310.0,130.0,0.7,17.0,237.0,381.66,308.03
2016,6,1,17,45,289.5,110.0,0.65,16.5,197.0,333.52,271.04
2016,6,1,18,0,269.0,90.0,0.6,16.0,157.0,286.19,233.28
2016,6,1,18,15,228.0,72.0,0.6,15.0,120.0,230.83,187.81
2016,6,1,18,30,187.0,54.0,0.6,14.0,83.0,178.46,143.15
2016,6,1,18,45,122.0,37.0,0.65,13.0,53.0,119.12,90.95
2016,6,1,19,0,57.0,20.0,0.7,12.0,23.0,57.47,22.67
2016,6,1,19,15,28.5,10.0,0.7,11.5,11.5,20.61,0.0
2016,6,1,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,6,2,4,45,30.0,5.5,0.75,6.5,6.0,0.0,0.0
2016,6,2,5,0,60.0,11.0,0.7,7.0,12.0,10.48,0.0
2016,6,2,5,15,206.0,23.5,0.65,7.5,44.5,18.97,8.09
2016,6,2,5,30,352.0,36.0,0.6,8.0,77.0,28.6,19.65
2016,6,2,5,45,447.5,45.0,0.55,8.5,122.5,34.42,25.5
2016,6,2,6,0,543.0,54.0,0.5,9.0,168.0,39.97,30.82
2016,6,2,6,15,604.0,60.5,0.45,9.5,219.5,43.07,33.72
2016,6,2,6,30,665.0,67.0,0.4,10.0,271.0,46.03,36.34
2016,6,2,6,45,707.5,71.5,0.4,11.0,324.5,47.25,37.2
2016,6,2,7,0,750.0,76.0,0.4,12.0,378.0,53.5,42.5
2016,6,2,7,15,780.0,80.0,0.35,12.5,431.0,84.27,47.27
2016,6,2,7,30,810.0,84.0,0.3,13.0,484.0,130.39,71.22
2016,6,2,7,45,833.0,87.0,0.3,14.0,536.0,178.23,104.91
2016,6,2,8,0,856.0,90.0,0.3,15.0,588.0,228.71,145.13
2016,6,2,8,15,872.5,92.5,0.3,15.5,636.5,286.46,193.39
2016,6,2,8,30,889.0,95.0,0.3,16.0,685.0,338.79,237.71
2016,6,2,8,45,902.0,97.5,0.35,17.0,730.0,391.23,281.41
2016,6,2,9,0,915.0,100.0,0.4,18.0,775.0,444.44,324.51
2016,6,2,9,15,924.5,101.5,0.45,18.5,814.5,495.86,365.64
2016,6,2,9,30,934.0,103.0,0.5,19.0,854.0,547.28,405.48
2016,6,2,9,45,937.0,107.0,0.55,20.0,886.5,597.07,442.04
2016,6,2,10,0,940.0,111.0,0.6,21.0,919.0,645.89,476.58
2016,6,2,10,15,945.5,112.5,0.65,21.5,946.0,693.0,509.8
2016,6,2,10,30,951.0,114.0,0.7,22.0,973.0,738.95,541.32
2016,6,2,10,45,954.5,115.0,0.75,22.5,993.0,781.71,569.35
2016,6,2,11,0,958.0,116.0,0.8,23.0,1013.0,822.78,594.67
2016,6,2,11,15,960.0,116.5,0.8,23.0,1026.0,860.39,617.87
2016,6,2,11,30,962.0,117.0,0.8,23.0,1039.0,895.91,639.59
2016,6,2,11,45,962.0,117.5,0.85,23.5,1043.5,927.51,658.37
2016,6,2,12,0,962.0,118.0,0.9,24.0,1048.0,956.66,675.57
2016,6,2,12,15,961.0,118.0,0.9,24.0,1045.5,981.88,690.7
2016,6,2,12,30,960.0,118.0,0.9,24.0,1043.0,1004.35,704.19
2016,6,2,12,45,965.0,113.0,0.9,24.5,1034.5,1024.75,715.09
2016,6,2,13,0,970.0,108.0,0.9,25.0,1026.0,1042.18,724.23
2016,6,2,13,15,967.0,107.0,0.9,25.0,1008.5,1052.77,730.77
2016,6,2,13,30,964.0,106.0,0.9,25.0,991.0,1060.1,735.57
2016,6,2,13,45,959.0,105.0,0.95,25.0,966.0,1062.2,738.49
2016,6,2,14,0,954.0,104.0,1.0,25.0,941.0,1061.01,739.63
2016,6,2,14,15,947.0,102.5,1.0,25.0,909.5,1054.05,736.41
2016,6,2,14,30,940.0,101.0,1.0,25.0,878.0,1043.89,731.47
2016,6,2,14,45,931.5,99.5,1.0,25.0,840.5,1029.15,723.89
2016,6,2,15,0,923.0,98.0,1.0,25.0,803.0,1011.44,714.64
2016,6,2,15,15,911.5,96.0,1.0,24.5,760.5,987.44,702.96
2016,6,2,15,30,900.0,94.0,1.0,24.0,718.0,960.82,689.66
2016,6,2,15,45,885.0,91.5,1.0,23.5,670.5,927.95,672.32
2016,6,2,16,0,870.0,89.0,1.0,23.0,623.0,892.99,653.47
2016,6,2,16,15,850.5,86.0,1.0,22.5,573.0,859.03,635.01
2016,6,2,16,30,831.0,83.0,1.0,22.0,523.0,816.05,610.19
2016,6,2,16,45,804.5,79.5,1.0,21.5,470.5,765.59,579.79
2016,6,2,17,0,778.0,76.0,1.0,21.0,418.0,714.64,548.27
2016,6,2,17,15,742.5,72.0,0.95,20.0,364.5,656.23,510.84
2016,6,2,17,30,707.0,68.0,0.9,19.0,311.0,598.58,472.57
2016,6,2,17,45,657.0,62.5,0.85,18.0,259.0,534.69,426.77
2016,6,2,18,0,607.0,57.0,0.8,17.0,207.0,469.98,377.61
2016,6,2,18,15,530.0,49.5,0.75,16.0,159.0,390.38,314.26
2016,6,2,18,30,453.0,42.0,0.7,15.0,111.0,316.85,252.81
2016,6,2,18,45,330.0,31.5,0.65,14.0,71.5,224.31,172.96
2016,6,2,19,0,207.0,21.0,0.6,13.0,32.0,134.15,64.49
2016,6,2,19,15,103.5,10.5,0.55,12.5,16.0,50.38,0.0
2016,6,2,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,45,42.5,5.5,0.1,10.5,6.0,0.0,0.0
2016,6,3,5,0,85.0,11.0,0.1,11.0,12.0,10.48,0.0
2016,6,3,5,15,234.0,22.5,0.1,11.0,45.0,17.99,7.39
2016,6,3,5,30,383.0,34.0,0.1,11.0,78.0,26.7,17.81
2016,6,3,5,45,473.5,42.0,0.1,11.5,124.0,31.73,22.85
2016,6,3,6,0,564.0,50.0,0.1,12.0,170.0,36.54,27.43
2016,6,3,6,15,621.5,56.0,0.1,12.5,220.5,39.42,30.08
2016,6,3,6,30,679.0,62.0,0.1,13.0,271.0,46.32,36.2
2016,6,3,6,45,718.5,66.5,0.1,14.0,324.0,47.95,37.4
2016,6,3,7,0,758.0,71.0,0.1,15.0,377.0,49.51,38.48
