Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,3,7,15,786.5,75.0,0.1,15.5,429.5,81.07,43.64
2016,6,3,7,30,815.0,79.0,0.1,16.0,482.0,127.36,67.54
2016,6,3,7,45,836.0,82.0,0.1,17.0,533.0,175.14,100.88
2016,6,3,8,0,857.0,85.0,0.1,18.0,584.0,232.37,145.9
2016,6,3,8,15,741.5,134.5,0.15,19.0,591.5,276.55,187.16
2016,6,3,8,30,626.0,184.0,0.2,20.0,599.0,321.99,227.91
2016,6,3,8,45,769.0,139.0,0.25,21.5,683.0,373.76,265.92
2016,6,3,9,0,912.0,94.0,0.3,23.0,767.0,438.66,313.88
2016,6,3,9,15,752.0,181.5,0.3,23.5,756.0,476.28,344.43
2016,6,3,9,30,592.0,269.0,0.3,24.0,745.0,510.21,369.61
2016,6,3,9,45,774.0,181.0,0.35,25.0,829.5,568.23,411.35
2016,6,3,10,0,956.0,93.0,0.4,26.0,914.0,640.15,462.01
2016,6,3,10,15,960.5,94.0,0.45,26.5,940.5,686.74,493.85
2016,6,3,10,30,965.0,95.0,0.5,27.0,967.0,732.05,524.24
2016,6,3,10,45,967.5,96.0,0.55,27.5,987.0,774.47,550.84
2016,6,3,11,0,970.0,97.0,0.6,28.0,1007.0,815.1,575.26
2016,6,3,11,15,972.0,97.5,0.65,28.0,1019.5,852.95,598.88
2016,6,3,11,30,974.0,98.0,0.7,28.0,1032.0,888.65,621.09
2016,6,3,11,45,973.5,99.0,0.75,28.5,1036.5,920.43,639.57
2016,6,3,12,0,973.0,100.0,0.8,29.0,1041.0,949.7,656.46
2016,6,3,12,15,972.5,100.0,0.85,29.0,1038.5,975.38,672.5
2016,6,3,12,30,972.0,100.0,0.9,29.0,1036.0,998.3,686.96
2016,6,3,12,45,960.0,106.0,0.95,29.0,1023.0,1013.37,696.83
2016,6,3,13,0,948.0,112.0,1.0,29.0,1010.0,1025.23,704.99
2016,6,3,13,15,944.5,111.0,1.0,28.5,992.5,1035.14,712.58
2016,6,3,13,30,941.0,110.0,1.0,28.0,975.0,1041.87,718.43
2016,6,3,13,45,935.5,109.0,1.05,28.0,950.0,1043.42,720.93
2016,6,3,14,0,930.0,108.0,1.1,28.0,925.0,1041.77,721.69
2016,6,3,14,15,923.0,107.0,1.1,28.0,894.0,1035.45,718.85
2016,6,3,14,30,916.0,106.0,1.1,28.0,863.0,1026.04,714.33
2016,6,3,14,45,906.0,104.0,1.1,28.0,825.5,1009.56,705.67
2016,6,3,15,0,896.0,102.0,1.1,28.0,788.0,990.2,695.4
2016,6,3,15,15,884.0,100.0,1.1,27.5,746.0,966.18,683.68
2016,6,3,15,30,872.0,98.0,1.1,27.0,704.0,939.64,670.38
2016,6,3,15,45,855.5,96.0,1.1,26.5,657.0,906.63,652.88
2016,6,3,16,0,839.0,94.0,1.1,26.0,610.0,879.37,638.94
2016,6,3,16,15,818.5,90.5,1.05,25.5,560.5,837.23,614.31
2016,6,3,16,30,798.0,87.0,1.0,25.0,511.0,793.76,588.57
2016,6,3,16,45,770.0,84.0,1.0,25.0,459.0,743.72,557.45
2016,6,3,17,0,742.0,81.0,1.0,25.0,407.0,693.36,525.42
2016,6,3,17,15,706.0,76.0,0.95,24.0,355.0,634.63,488.02
2016,6,3,17,30,670.0,71.0,0.9,23.0,303.0,580.75,452.75
2016,6,3,17,45,617.5,65.5,0.85,22.0,252.0,513.02,404.27
2016,6,3,18,0,565.0,60.0,0.8,21.0,201.0,448.33,355.69
2016,6,3,18,15,488.5,52.0,0.75,20.0,154.0,370.1,294.17
2016,6,3,18,30,412.0,44.0,0.7,19.0,107.0,297.89,234.67
2016,6,3,18,45,293.5,32.5,0.65,18.0,69.0,208.09,158.49
2016,6,3,19,0,175.0,21.0,0.6,17.0,31.0,120.99,60.78
2016,6,3,19,15,87.5,10.5,0.6,16.5,15.5,44.24,0.0
2016,6,3,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,0.55,14.0,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,0.6,14.0,10.0,9.53,0.0
2016,6,4,5,15,116.5,24.5,0.55,14.0,38.0,19.21,8.19
2016,6,4,5,30,233.0,39.0,0.5,14.0,66.0,30.17,20.5
2016,6,4,5,45,299.0,53.0,0.5,14.5,105.0,40.25,29.98
2016,6,4,6,0,365.0,67.0,0.5,15.0,144.0,49.88,38.81
2016,6,4,6,15,409.0,80.0,0.5,15.5,188.5,58.27,46.31
2016,6,4,6,30,453.0,93.0,0.5,16.0,233.0,66.24,53.21
2016,6,4,6,45,498.0,99.5,0.55,16.5,279.0,69.13,55.49
2016,6,4,7,0,543.0,106.0,0.6,17.0,325.0,70.28,56.2
2016,6,4,7,15,445.5,147.0,0.6,17.0,343.0,117.68,81.51
2016,6,4,7,30,348.0,188.0,0.6,17.0,361.0,170.94,120.93
2016,6,4,7,45,390.5,200.5,0.6,17.0,413.5,199.35,139.57
2016,6,4,8,0,433.0,213.0,0.6,17.0,466.0,239.59,169.77
2016,6,4,8,15,395.0,245.0,0.6,17.0,490.0,286.57,209.01
2016,6,4,8,30,357.0,277.0,0.6,17.0,514.0,322.75,239.38
2016,6,4,8,45,209.5,302.0,0.6,17.5,443.5,320.48,241.74
2016,6,4,9,0,62.0,327.0,0.6,18.0,373.0,302.93,230.65
2016,6,4,9,15,163.0,354.5,0.6,18.0,484.0,368.61,278.98
2016,6,4,9,30,264.0,382.0,0.6,18.0,595.0,444.83,334.26
2016,6,4,9,45,146.0,358.5,0.65,18.5,477.5,386.37,291.25
2016,6,4,10,0,28.0,335.0,0.7,19.0,360.0,313.4,236.76
2016,6,4,10,15,28.0,345.5,0.7,19.0,371.0,326.1,246.41
2016,6,4,10,30,28.0,356.0,0.7,19.0,382.0,338.91,255.53
2016,6,4,10,45,198.5,390.5,0.75,19.5,576.5,491.17,368.12
2016,6,4,11,0,369.0,425.0,0.8,20.0,771.0,657.6,484.15
2016,6,4,11,15,276.0,460.0,0.85,20.5,720.5,634.53,464.33
2016,6,4,11,30,183.0,495.0,0.9,21.0,670.0,606.21,442.58
2016,6,4,11,45,253.5,481.0,0.95,22.0,725.5,665.35,483.42
2016,6,4,12,0,324.0,467.0,1.0,23.0,781.0,728.33,525.1
2016,6,4,12,15,236.5,482.0,1.0,23.0,711.0,675.38,487.38
2016,6,4,12,30,149.0,497.0,1.0,23.0,641.0,619.93,448.44
2016,6,4,12,45,534.0,308.5,1.0,23.5,816.0,820.05,592.59
2016,6,4,13,0,919.0,120.0,1.0,24.0,991.0,1005.45,709.61
2016,6,4,13,15,916.0,119.5,1.0,24.0,974.5,1016.14,713.97
2016,6,4,13,30,913.0,119.0,1.0,24.0,958.0,1023.76,719.02
2016,6,4,13,45,911.5,115.5,1.05,24.5,935.0,1026.69,720.95
2016,6,4,14,0,910.0,112.0,1.1,25.0,912.0,1026.43,721.11
2016,6,4,14,15,903.5,111.0,1.1,25.0,882.0,1020.71,718.55
2016,6,4,14,30,897.0,110.0,1.1,25.0,852.0,1011.96,714.33
2016,6,4,14,45,889.5,107.0,1.1,25.0,816.0,997.06,706.47
2016,6,4,15,0,882.0,104.0,1.1,25.0,780.0,979.26,696.96
2016,6,4,15,15,870.5,102.0,1.1,24.5,739.0,955.97,685.44
2016,6,4,15,30,859.0,100.0,1.1,24.0,698.0,930.2,672.34
2016,6,4,15,45,845.0,97.0,1.1,24.0,652.5,898.64,654.19
2016,6,4,16,0,831.0,94.0,1.1,24.0,607.0,872.73,639.65
2016,6,4,16,15,811.0,91.0,1.05,23.5,558.0,831.87,615.57
2016,6,4,16,30,791.0,88.0,1.0,23.0,509.0,789.67,590.39
2016,6,4,16,45,765.5,84.0,1.0,22.5,458.0,740.69,560.76
2016,6,4,17,0,740.0,80.0,1.0,22.0,407.0,691.25,530.03
2016,6,4,17,15,705.0,75.5,0.95,21.0,355.5,633.95,493.16
2016,6,4,17,30,670.0,71.0,0.9,20.0,304.0,581.38,458.4
2016,6,4,17,45,620.0,65.0,0.85,19.0,253.0,514.66,410.18
2016,6,4,18,0,570.0,59.0,0.8,18.0,202.0,450.78,361.74
2016,6,4,18,15,496.0,51.0,0.7,17.0,155.5,373.75,300.28
2016,6,4,18,30,422.0,43.0,0.6,16.0,109.0,302.56,240.86
2016,6,4,18,45,306.5,32.0,0.55,15.0,71.0,214.2,165.23
2016,6,4,19,0,191.0,21.0,0.5,14.0,33.0,128.84,69.51
2016,6,4,19,15,95.5,10.5,0.45,13.5,16.5,47.5,0.0
2016,6,4,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,5,4,45,47.0,5.0,0.65,8.5,6.5,0.0,0.0
2016,6,5,5,0,94.0,10.0,0.6,9.0,13.0,9.53,0.0
2016,6,5,5,15,233.5,22.0,0.55,9.5,45.5,17.46,7.24
2016,6,5,5,30,373.0,34.0,0.5,10.0,78.0,26.63,17.8
2016,6,5,5,45,462.5,42.5,0.45,10.5,123.0,32.11,23.24
2016,6,5,6,0,552.0,51.0,0.4,11.0,168.0,37.32,28.2
2016,6,5,6,15,609.0,57.0,0.4,11.5,218.5,40.16,30.82
2016,6,5,6,30,666.0,63.0,0.4,12.0,269.0,42.85,33.18
2016,6,5,6,45,706.0,67.5,0.4,12.5,321.5,48.71,38.27
2016,6,5,7,0,746.0,72.0,0.4,13.0,374.0,50.23,39.4
2016,6,5,7,15,774.5,76.0,0.4,13.5,426.0,82.12,44.84
2016,6,5,7,30,803.0,80.0,0.4,14.0,478.0,127.76,68.91
2016,6,5,7,45,824.5,83.0,0.45,15.0,529.0,174.95,102.39
2016,6,5,8,0,846.0,86.0,0.5,16.0,580.0,231.61,147.73
2016,6,5,8,15,862.0,89.0,0.5,16.5,627.5,282.05,190.33
2016,6,5,8,30,878.0,92.0,0.5,17.0,675.0,333.97,234.48
2016,6,5,8,45,890.5,94.0,0.55,18.0,719.0,385.16,277.33
2016,6,5,9,0,903.0,96.0,0.6,19.0,763.0,437.09,319.59
2016,6,5,9,15,912.5,97.5,0.6,19.5,802.0,487.8,359.97
2016,6,5,9,30,922.0,99.0,0.6,20.0,841.0,538.53,398.97
2016,6,5,9,45,934.0,98.0,0.65,20.5,875.5,588.32,436.47
2016,6,5,10,0,946.0,97.0,0.7,21.0,910.0,637.89,472.69
2016,6,5,10,15,951.0,98.0,0.75,21.0,937.0,684.36,506.65
2016,6,5,10,30,956.0,99.0,0.8,21.0,964.0,729.62,539.02
2016,6,5,10,45,959.0,100.0,0.85,21.5,983.5,772.05,566.7
2016,6,5,11,0,962.0,101.0,0.9,22.0,1003.0,812.76,592.04
2016,6,5,11,15,964.0,101.5,0.95,22.0,1016.0,850.35,616.29
2016,6,5,11,30,966.0,102.0,1.0,22.0,1029.0,885.83,639.1
2016,6,5,11,45,966.5,102.5,1.05,22.0,1034.0,917.81,659.62
2016,6,5,12,0,967.0,103.0,1.1,22.0,1039.0,947.35,678.6
2016,6,5,12,15,966.5,103.0,1.1,22.0,1037.0,972.96,694.28
2016,6,5,12,30,966.0,103.0,1.1,22.0,1035.0,995.82,708.28
2016,6,5,12,45,960.5,105.5,1.15,22.5,1024.0,1013.56,718.71
2016,6,5,13,0,955.0,108.0,1.2,23.0,1013.0,1028.23,727.36
2016,6,5,13,15,952.0,107.5,1.2,23.0,996.5,1039.21,734.35
2016,6,5,13,30,949.0,107.0,1.2,23.0,980.0,1047.01,739.55
2016,6,5,13,45,944.5,106.0,1.2,23.0,955.5,1049.62,741.73
2016,6,5,14,0,940.0,105.0,1.2,23.0,931.0,1049.0,742.14
2016,6,5,14,15,933.5,103.5,1.2,22.5,900.5,1042.66,740.63
2016,6,5,14,30,927.0,102.0,1.2,22.0,870.0,1033.17,737.37
2016,6,5,14,45,919.0,100.0,1.2,22.0,833.5,1018.59,729.66
2016,6,5,15,0,911.0,98.0,1.2,22.0,797.0,1001.05,720.25
2016,6,5,15,15,900.0,96.0,1.2,21.5,755.0,977.8,708.68
2016,6,5,15,30,889.0,94.0,1.2,21.0,713.0,951.95,695.47
2016,6,5,15,45,875.0,91.5,1.2,21.0,667.0,920.33,677.15
2016,6,5,16,0,861.0,89.0,1.2,21.0,621.0,886.6,657.37
2016,6,5,16,15,842.0,86.0,1.15,20.5,571.5,853.4,638.29
2016,6,5,16,30,823.0,83.0,1.1,20.0,522.0,811.18,612.86
2016,6,5,16,45,799.0,79.5,1.1,19.5,470.5,763.07,583.64
2016,6,5,17,0,775.0,76.0,1.1,19.0,419.0,714.33,553.24
2016,6,5,17,15,741.0,71.5,1.05,18.0,366.5,656.57,515.85
2016,6,5,17,30,707.0,67.0,1.0,17.0,314.0,599.49,477.62
2016,6,5,17,45,659.5,61.5,0.95,16.5,262.5,536.99,431.85
2016,6,5,18,0,612.0,56.0,0.9,16.0,211.0,473.69,382.82
2016,6,5,18,15,539.0,49.0,0.8,15.0,163.0,396.67,321.02
2016,6,5,18,30,466.0,42.0,0.7,14.0,115.0,325.34,261.03
2016,6,5,18,45,349.5,31.5,0.65,13.5,75.5,234.91,182.76
2016,6,5,19,0,233.0,21.0,0.6,13.0,36.0,148.13,84.49
2016,6,5,19,15,116.5,10.5,0.6,12.5,18.0,55.88,0.0
2016,6,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,45,46.0,5.5,0.8,8.5,6.5,0.0,0.0
2016,6,6,5,0,92.0,11.0,0.8,9.0,13.0,10.48,0.0
2016,6,6,5,15,231.0,22.5,0.8,9.5,45.0,17.92,7.63
2016,6,6,5,30,370.0,34.0,0.8,10.0,77.0,26.61,17.76
2016,6,6,5,45,458.5,42.0,0.85,10.5,121.5,31.64,22.79
2016,6,6,6,0,547.0,50.0,0.9,11.0,166.0,36.45,27.37
2016,6,6,6,15,603.5,56.0,0.85,11.5,216.0,39.32,30.03
2016,6,6,6,30,660.0,62.0,0.8,12.0,266.0,42.05,32.43
2016,6,6,6,45,391.5,114.0,0.8,12.5,241.0,79.17,65.36
2016,6,6,7,0,123.0,166.0,0.8,13.0,216.0,125.91,105.79
2016,6,6,7,15,458.5,122.0,0.75,13.5,344.0,100.89,68.11
2016,6,6,7,30,794.0,78.0,0.7,14.0,472.0,125.63,67.51
2016,6,6,7,45,815.0,81.0,0.7,14.5,521.5,172.26,101.03
2016,6,6,8,0,836.0,84.0,0.7,15.0,571.0,228.34,146.44
2016,6,6,8,15,851.5,86.5,0.7,15.5,618.0,277.71,188.57
2016,6,6,8,30,867.0,89.0,0.7,16.0,665.0,328.49,232.26
2016,6,6,8,45,880.0,90.5,0.75,16.5,708.5,378.84,275.38
2016,6,6,9,0,893.0,92.0,0.8,17.0,752.0,429.98,318.15
2016,6,6,9,15,902.0,94.0,0.8,17.5,790.0,480.33,358.88
2016,6,6,9,30,911.0,96.0,0.8,18.0,828.0,530.67,398.22
2016,6,6,9,45,918.0,97.5,0.85,18.5,861.0,579.31,435.44
2016,6,6,10,0,925.0,99.0,0.9,19.0,894.0,627.35,471.09
2016,6,6,10,15,930.0,100.0,0.95,19.5,920.5,672.9,503.98
2016,6,6,10,30,935.0,101.0,1.0,20.0,947.0,717.28,535.19
2016,6,6,10,45,938.5,101.5,1.05,20.5,966.5,758.8,562.75
2016,6,6,11,0,942.0,102.0,1.1,21.0,986.0,798.67,587.92
2016,6,6,11,15,944.0,102.5,1.1,21.0,998.5,835.55,611.36
2016,6,6,11,30,946.0,103.0,1.1,21.0,1011.0,870.38,633.3
2016,6,6,11,45,946.5,103.5,1.1,21.0,1016.0,901.76,652.88
2016,6,6,12,0,947.0,104.0,1.1,21.0,1021.0,930.76,670.89
2016,6,6,12,15,946.5,104.0,1.1,21.0,1019.0,955.9,686.42
2016,6,6,12,30,946.0,104.0,1.1,21.0,1017.0,978.35,700.3
2016,6,6,12,45,937.0,108.0,1.15,21.0,1005.0,993.9,710.83
2016,6,6,13,0,928.0,112.0,1.2,21.0,993.0,1006.38,719.62
2016,6,6,13,15,924.5,111.5,1.2,21.0,976.0,1016.62,726.28
2016,6,6,13,30,921.0,111.0,1.2,21.0,959.0,1023.77,731.14
2016,6,6,13,45,915.5,110.0,1.2,21.0,935.0,1025.3,732.68
2016,6,6,14,0,910.0,109.0,1.2,21.0,911.0,1023.7,732.47
2016,6,6,14,15,903.5,108.0,1.2,20.5,881.0,1018.01,731.27
2016,6,6,14,30,897.0,107.0,1.2,20.0,851.0,1009.28,728.34
2016,6,6,14,45,888.0,105.0,1.2,20.0,814.5,994.04,720.05
2016,6,6,15,0,879.0,103.0,1.2,20.0,778.0,975.96,710.11
2016,6,6,15,15,867.0,101.0,1.15,19.5,737.0,952.3,697.16
2016,6,6,15,30,855.0,99.0,1.1,19.0,696.0,926.17,682.65
2016,6,6,15,45,840.0,96.5,1.1,19.0,650.5,894.4,663.97
2016,6,6,16,0,825.0,94.0,1.1,19.0,605.0,868.36,649.02
2016,6,6,16,15,805.5,91.0,1.1,18.5,556.5,828.15,625.56
2016,6,6,16,30,786.0,88.0,1.1,18.0,508.0,786.59,600.88
2016,6,6,16,45,761.0,84.0,1.1,17.5,457.5,738.23,570.9
2016,6,6,17,0,736.0,80.0,1.1,17.0,407.0,689.37,539.82
2016,6,6,17,15,700.5,75.5,1.1,16.0,355.5,631.87,502.38
2016,6,6,17,30,665.0,71.0,1.1,15.0,304.0,579.07,467.01
2016,6,6,17,45,617.5,65.0,1.1,14.5,254.0,514.18,418.64
2016,6,6,18,0,570.0,59.0,1.1,14.0,204.0,451.93,369.97
2016,6,6,18,15,497.0,51.5,1.1,13.5,157.5,376.0,307.98
2016,6,6,18,30,424.0,44.0,1.1,13.0,111.0,305.75,247.99
2016,6,6,18,45,312.0,33.0,1.1,12.5,73.0,218.7,171.92
2016,6,6,19,0,200.0,22.0,1.1,12.0,35.0,135.46,80.41
2016,6,6,19,15,100.0,11.0,1.1,11.5,17.5,49.98,0.0
2016,6,6,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,7,4,45,37.5,5.5,0.7,9.0,6.5,0.0,0.0
2016,6,7,5,0,75.0,11.0,0.7,9.0,13.0,10.48,0.0
2016,6,7,5,15,206.5,23.0,0.7,9.5,44.0,18.36,8.03
2016,6,7,5,30,338.0,35.0,0.7,10.0,75.0,27.49,18.55
2016,6,7,5,45,430.5,43.5,0.7,10.5,119.0,32.92,23.95
2016,6,7,6,0,523.0,52.0,0.7,11.0,163.0,38.09,28.86
2016,6,7,6,15,580.5,58.0,0.65,11.5,212.0,40.87,31.44
2016,6,7,6,30,638.0,64.0,0.6,12.0,261.0,43.52,33.77
2016,6,7,6,45,319.0,86.0,0.6,12.5,184.5,58.93,47.38
2016,6,7,7,0,0.0,108.0,0.6,13.0,108.0,97.2,80.8
2016,6,7,7,15,41.5,158.5,0.6,13.5,179.0,132.97,105.02
2016,6,7,7,30,83.0,209.0,0.6,14.0,250.0,176.77,137.5
2016,6,7,7,45,88.5,233.0,0.6,14.5,281.0,202.53,156.5
2016,6,7,8,0,94.0,257.0,0.6,15.0,312.0,229.15,176.49
2016,6,7,8,15,474.5,175.0,0.6,15.5,486.5,246.2,176.52
2016,6,7,8,30,855.0,93.0,0.6,16.0,661.0,328.2,232.25
2016,6,7,8,45,867.0,95.5,0.65,17.0,704.5,378.43,274.36
2016,6,7,9,0,879.0,98.0,0.7,18.0,748.0,429.35,316.11
2016,6,7,9,15,889.0,100.0,0.7,18.0,786.5,479.49,356.99
2016,6,7,9,30,899.0,102.0,0.7,18.0,825.0,529.74,396.74
2016,6,7,9,45,910.5,101.0,0.75,18.5,859.0,578.18,433.71
2016,6,7,10,0,922.0,100.0,0.8,19.0,893.0,626.4,469.43
2016,6,7,10,15,928.0,101.0,0.85,19.0,920.0,672.44,503.52
2016,6,7,10,30,934.0,102.0,0.9,19.0,947.0,717.41,536.1
2016,6,7,10,45,937.0,103.5,0.95,19.5,967.0,759.41,564.05
2016,6,7,11,0,940.0,105.0,1.0,20.0,987.0,799.75,589.55
2016,6,7,11,15,942.5,105.5,1.0,20.0,1000.5,836.99,613.2
2016,6,7,11,30,945.0,106.0,1.0,20.0,1014.0,872.22,635.36
2016,6,7,11,45,946.0,106.5,1.05,20.5,1019.5,904.04,654.77
2016,6,7,12,0,947.0,107.0,1.1,21.0,1025.0,933.52,672.6
2016,6,7,12,15,947.0,107.0,1.1,21.0,1023.5,959.16,688.43
2016,6,7,12,30,947.0,107.0,1.1,21.0,1022.0,982.16,702.63
2016,6,7,12,45,942.0,109.0,1.15,21.0,1011.5,999.61,714.33
2016,6,7,13,0,937.0,111.0,1.2,21.0,1001.0,1014.08,724.33
2016,6,7,13,15,934.0,110.5,1.2,20.5,984.5,1024.93,732.71
2016,6,7,13,30,931.0,110.0,1.2,20.0,968.0,1032.68,739.35
2016,6,7,13,45,924.5,110.5,1.2,20.0,944.0,1034.87,741.29
2016,6,7,14,0,918.0,111.0,1.2,20.0,920.0,1033.93,741.49
2016,6,7,14,15,911.5,109.5,1.2,19.5,889.5,1027.77,740.01
2016,6,7,14,30,905.0,108.0,1.2,19.0,859.0,1018.54,736.78
2016,6,7,14,45,894.0,107.0,1.2,19.0,822.5,1002.44,727.95
2016,6,7,15,0,883.0,106.0,1.2,19.0,786.0,983.54,717.5
2016,6,7,15,15,871.5,104.0,1.2,18.5,744.5,960.39,705.73
2016,6,7,15,30,860.0,102.0,1.2,18.0,703.0,934.73,692.33
2016,6,7,15,45,843.5,100.0,1.2,17.5,657.0,910.08,679.52
2016,6,7,16,0,827.0,98.0,1.2,17.0,611.0,875.44,659.92
2016,6,7,16,15,807.0,95.0,1.2,16.5,562.5,834.79,636.05
2016,6,7,16,30,787.0,92.0,1.2,16.0,514.0,792.79,610.85
2016,6,7,16,45,758.5,88.5,1.2,15.5,462.5,742.16,579.0
2016,6,7,17,0,730.0,85.0,1.2,15.0,411.0,691.22,546.14
2016,6,7,17,15,694.0,80.5,1.2,14.5,359.5,637.5,510.2
2016,6,7,17,30,658.0,76.0,1.2,14.0,308.0,581.09,470.95
2016,6,7,17,45,604.5,70.0,1.2,13.5,257.0,512.41,419.2
2016,6,7,18,0,551.0,64.0,1.2,13.0,206.0,446.81,367.63
2016,6,7,18,15,475.5,56.0,1.15,12.5,159.0,369.43,304.0
2016,6,7,18,30,400.0,48.0,1.1,12.0,112.0,297.82,242.63
2016,6,7,18,45,283.0,36.0,1.05,11.5,73.5,208.05,164.32
2016,6,7,19,0,166.0,24.0,1.0,11.0,35.0,122.26,74.69
2016,6,7,19,15,83.0,12.0,1.0,10.5,17.5,44.31,0.0
2016,6,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,45,53.5,6.0,1.1,9.0,7.0,0.0,0.0
2016,6,8,5,0,107.0,12.0,1.1,9.0,14.0,11.44,0.0
2016,6,8,5,15,248.0,23.0,1.1,9.0,47.0,18.38,8.09
2016,6,8,5,30,389.0,34.0,1.1,9.0,80.0,26.6,17.83
2016,6,8,5,45,478.5,41.5,1.15,9.5,125.0,31.21,22.5
2016,6,8,6,0,568.0,49.0,1.2,10.0,170.0,35.63,26.74
2016,6,8,6,15,361.5,85.5,1.2,10.5,170.0,62.28,50.87
2016,6,8,6,30,155.0,122.0,1.2,11.0,170.0,95.93,80.78
2016,6,8,6,45,165.0,143.5,1.2,11.5,203.0,110.96,93.64
2016,6,8,7,0,175.0,165.0,1.2,12.0,236.0,125.5,105.85
2016,6,8,7,15,493.5,120.0,1.2,12.0,357.0,101.16,67.83
2016,6,8,7,30,812.0,75.0,1.2,12.0,478.0,125.24,67.04
2016,6,8,7,45,696.0,118.5,1.25,12.5,489.5,179.52,113.22
2016,6,8,8,0,580.0,162.0,1.3,13.0,501.0,228.65,158.74
2016,6,8,8,15,732.0,124.0,1.3,13.0,587.0,266.79,186.79
2016,6,8,8,30,884.0,86.0,1.3,13.0,673.0,331.16,238.07
2016,6,8,8,45,895.5,88.0,1.3,13.5,716.5,382.17,282.56
2016,6,8,9,0,907.0,90.0,1.3,14.0,760.0,433.83,326.56
2016,6,8,9,15,916.0,91.5,1.3,14.5,799.0,484.39,368.49
2016,6,8,9,30,925.0,93.0,1.3,15.0,838.0,534.94,409.02
2016,6,8,9,45,924.5,99.0,1.3,15.5,869.0,583.94,446.98
2016,6,8,10,0,924.0,105.0,1.3,16.0,900.0,631.69,482.73
2016,6,8,10,15,929.5,106.0,1.35,16.0,927.0,677.55,517.48
2016,6,8,10,30,935.0,107.0,1.4,16.0,954.0,722.28,550.66
2016,6,8,10,45,936.0,110.0,1.45,16.0,973.0,764.25,580.48
2016,6,8,11,0,937.0,113.0,1.5,16.0,992.0,804.43,607.66
2016,6,8,11,15,939.5,113.5,1.55,16.0,1005.0,841.64,632.67
2016,6,8,11,30,942.0,114.0,1.6,16.0,1018.0,876.87,656.24
2016,6,8,11,45,940.5,115.5,1.65,16.0,1022.5,907.49,676.67
2016,6,8,12,0,939.0,117.0,1.7,16.0,1027.0,935.67,695.52
2016,6,8,12,15,938.5,117.0,1.7,16.0,1025.0,960.83,711.75
2016,6,8,12,30,938.0,117.0,1.7,16.0,1023.0,983.36,726.28
2016,6,8,12,45,915.5,130.0,1.75,16.0,1007.5,994.87,734.4
2016,6,8,13,0,893.0,143.0,1.8,16.0,992.0,1003.05,740.61
2016,6,8,13,15,889.5,142.0,1.8,16.0,975.0,1012.93,747.38
2016,6,8,13,30,886.0,141.0,1.8,16.0,958.0,1019.81,752.29
2016,6,8,13,45,564.0,288.5,1.85,16.0,804.0,873.36,653.98
2016,6,8,14,0,242.0,436.0,1.9,16.0,650.0,691.35,521.25
2016,6,8,14,15,553.0,284.0,1.85,16.0,750.5,867.69,655.09
2016,6,8,14,30,864.0,132.0,1.8,16.0,851.0,1003.99,747.34
2016,6,8,14,45,855.5,129.5,1.8,16.0,815.0,998.25,743.15
2016,6,8,15,0,847.0,127.0,1.8,16.0,779.0,980.85,733.15
2016,6,8,15,15,834.0,124.5,1.8,15.5,737.5,956.43,720.02
2016,6,8,15,30,821.0,122.0,1.8,15.0,696.0,929.58,705.26
2016,6,8,15,45,607.0,182.5,1.8,14.5,592.0,791.17,613.02
2016,6,8,16,0,393.0,243.0,1.8,14.0,488.0,635.24,499.97
2016,6,8,16,15,572.5,174.0,1.75,13.5,498.5,719.81,569.78
2016,6,8,16,30,752.0,105.0,1.7,13.0,509.0,783.07,617.62
2016,6,8,16,45,555.5,133.5,1.7,13.0,416.0,634.23,509.69
2016,6,8,17,0,359.0,162.0,1.7,13.0,323.0,477.56,389.51
2016,6,8,17,15,331.0,148.0,1.65,12.5,282.0,429.64,354.18
2016,6,8,17,30,303.0,134.0,1.6,12.0,241.0,383.06,318.11
2016,6,8,17,45,427.0,99.5,1.6,12.0,224.5,425.6,354.37
2016,6,8,18,0,551.0,65.0,1.6,12.0,208.0,448.55,372.75
2016,6,8,18,15,475.5,57.0,1.55,11.5,161.0,371.09,307.77
2016,6,8,18,30,400.0,49.0,1.5,11.0,114.0,299.34,245.72
2016,6,8,18,45,294.0,37.0,1.45,10.5,75.5,214.79,171.03
2016,6,8,19,0,188.0,25.0,1.4,10.0,37.0,134.15,84.92
2016,6,8,19,15,94.0,12.5,1.3,10.0,18.5,49.25,0.0
2016,6,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,45,32.5,6.0,1.45,9.0,7.0,0.0,0.0
2016,6,9,5,0,65.0,12.0,1.5,9.0,14.0,11.44,0.0
2016,6,9,5,15,193.5,25.0,1.5,9.0,45.0,19.65,9.06
2016,6,9,5,30,322.0,38.0,1.5,9.0,76.0,30.32,21.09
2016,6,9,5,45,416.5,47.0,1.55,9.5,120.5,36.05,26.82
2016,6,9,6,0,511.0,56.0,1.6,10.0,165.0,41.52,32.05
2016,6,9,6,15,389.0,86.0,1.55,10.0,182.0,62.73,51.36
2016,6,9,6,30,267.0,116.0,1.5,10.0,199.0,87.41,73.5
2016,6,9,6,45,290.5,132.5,1.5,10.5,237.5,98.16,82.71
2016,6,9,7,0,314.0,149.0,1.5,11.0,276.0,108.43,91.34
2016,6,9,7,15,541.5,118.5,1.45,11.0,372.5,100.42,66.29
2016,6,9,7,30,769.0,88.0,1.4,11.0,469.0,131.58,74.38
2016,6,9,7,45,794.5,90.0,1.4,11.5,520.0,176.7,107.05
2016,6,9,8,0,820.0,92.0,1.4,12.0,571.0,224.72,146.51
2016,6,9,8,15,837.0,95.0,1.3,12.5,618.5,274.19,189.45
2016,6,9,8,30,854.0,98.0,1.2,13.0,666.0,331.8,239.07
2016,6,9,8,45,871.0,98.5,1.2,13.5,710.5,382.1,282.61
2016,6,9,9,0,888.0,99.0,1.2,14.0,755.0,433.56,326.14
2016,6,9,9,15,897.5,100.5,1.2,14.5,793.5,483.49,367.37
2016,6,9,9,30,907.0,102.0,1.2,15.0,832.0,533.45,407.28
2016,6,9,9,45,916.5,102.5,1.2,15.5,866.0,582.43,445.16
2016,6,9,10,0,926.0,103.0,1.2,16.0,900.0,631.02,481.51
2016,6,9,10,15,932.0,104.0,1.2,16.0,927.0,677.25,515.99
2016,6,9,10,30,938.0,105.0,1.2,16.0,954.0,722.41,548.84
2016,6,9,10,45,945.0,103.5,1.2,16.5,975.0,764.82,577.11
2016,6,9,11,0,952.0,102.0,1.2,17.0,996.0,805.81,602.86
2016,6,9,11,15,954.0,102.5,1.2,17.0,1009.0,843.07,626.93
2016,6,9,11,30,956.0,103.0,1.2,17.0,1022.0,878.26,649.47
2016,6,9,11,45,958.5,102.5,1.3,17.5,1027.5,910.76,670.35
2016,6,9,12,0,961.0,102.0,1.4,18.0,1033.0,940.96,689.66
2016,6,9,12,15,960.5,101.5,1.45,18.0,1031.0,966.0,706.2
2016,6,9,12,30,960.0,101.0,1.5,18.0,1029.0,988.32,721.09
2016,6,9,12,45,958.5,100.5,1.55,18.0,1019.5,1006.84,733.64
2016,6,9,13,0,957.0,100.0,1.6,18.0,1010.0,1022.37,744.42
2016,6,9,13,15,953.5,99.5,1.65,17.5,993.0,1032.88,753.55
2016,6,9,13,30,950.0,99.0,1.7,17.0,976.0,1040.2,760.86
2016,6,9,13,45,945.0,98.5,1.75,17.0,952.0,1042.85,763.92
2016,6,9,14,0,940.0,98.0,1.8,17.0,928.0,1042.29,765.11
2016,6,9,14,15,934.0,96.5,1.8,16.5,897.5,1036.49,763.78
2016,6,9,14,30,928.0,95.0,1.8,16.0,867.0,1027.54,760.59
2016,6,9,14,45,919.0,94.0,1.85,16.0,831.0,1013.13,753.27
2016,6,9,15,0,910.0,93.0,1.9,16.0,795.0,995.81,744.14
2016,6,9,15,15,899.5,91.0,1.9,15.5,753.5,973.14,732.23
2016,6,9,15,30,889.0,89.0,1.9,15.0,712.0,947.85,718.58
2016,6,9,15,45,873.5,87.5,1.95,15.0,666.0,916.09,699.74
2016,6,9,16,0,858.0,86.0,2.0,15.0,620.0,882.31,679.36
2016,6,9,16,15,840.0,83.0,2.0,14.5,571.5,842.74,655.42
2016,6,9,16,30,822.0,80.0,2.0,14.0,523.0,808.88,635.18
2016,6,9,16,45,796.5,77.0,2.0,13.5,471.5,760.29,603.85
2016,6,9,17,0,771.0,74.0,2.0,13.0,420.0,711.18,571.48
2016,6,9,17,15,738.0,70.0,1.95,12.5,368.5,654.99,532.52
2016,6,9,17,30,705.0,66.0,1.9,12.0,317.0,599.41,492.85
2016,6,9,17,45,656.5,61.5,1.9,11.5,265.5,537.36,446.05
2016,6,9,18,0,608.0,57.0,1.9,11.0,214.0,474.81,395.95
2016,6,9,18,15,537.5,50.0,1.8,10.5,166.5,399.21,332.66
2016,6,9,18,30,467.0,43.0,1.7,10.0,119.0,329.04,271.37
2016,6,9,18,45,352.5,33.5,1.65,10.0,79.5,240.19,192.17
2016,6,9,19,0,238.0,24.0,1.6,10.0,40.0,156.71,102.01
2016,6,9,19,15,119.0,12.0,1.55,9.5,20.0,58.84,0.0
2016,6,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,45,62.0,5.5,1.1,8.5,7.0,0.0,0.0
2016,6,10,5,0,124.0,11.0,1.1,9.0,14.0,10.48,0.0
2016,6,10,5,15,265.0,21.5,1.15,9.0,47.0,16.96,7.08
2016,6,10,5,30,406.0,32.0,1.2,9.0,80.0,24.77,16.22
2016,6,10,5,45,494.0,39.0,1.3,9.5,125.5,29.05,20.55
2016,6,10,6,0,582.0,46.0,1.4,10.0,171.0,36.25,27.29
2016,6,10,6,15,635.5,51.5,1.4,10.5,220.5,39.19,30.02
2016,6,10,6,30,689.0,57.0,1.4,11.0,270.0,42.02,32.51
2016,6,10,6,45,727.0,60.5,1.45,11.5,322.0,43.05,33.29
2016,6,10,7,0,765.0,64.0,1.5,12.0,374.0,44.05,34.0
2016,6,10,7,15,791.5,67.5,1.5,12.5,425.5,77.01,39.97
2016,6,10,7,30,818.0,71.0,1.5,13.0,477.0,130.01,70.6
2016,6,10,7,45,737.0,104.5,1.5,13.5,499.0,174.67,107.13
2016,6,10,8,0,656.0,138.0,1.5,14.0,521.0,223.99,151.52
2016,6,10,8,15,770.5,109.5,1.5,14.5,595.5,269.64,186.93
2016,6,10,8,30,885.0,81.0,1.5,15.0,670.0,327.27,233.61
2016,6,10,8,45,895.5,83.5,1.5,15.5,713.0,378.31,278.06
2016,6,10,9,0,906.0,86.0,1.5,16.0,756.0,429.9,321.92
2016,6,10,9,15,915.0,87.5,1.5,16.0,794.0,480.35,364.36
2016,6,10,9,30,924.0,89.0,1.5,16.0,832.0,530.79,405.58
2016,6,10,9,45,933.0,89.0,1.5,16.5,865.5,579.74,443.72
2016,6,10,10,0,942.0,89.0,1.5,17.0,899.0,628.23,480.3
2016,6,10,10,15,947.0,90.0,1.55,17.0,926.0,674.42,515.41
2016,6,10,10,30,952.0,91.0,1.6,17.0,953.0,719.42,548.88
2016,6,10,10,45,955.0,92.0,1.65,17.5,972.5,761.62,577.34
2016,6,10,11,0,958.0,93.0,1.7,18.0,992.0,802.12,603.59
2016,6,10,11,15,960.0,93.5,1.7,18.0,1005.5,839.51,628.14
2016,6,10,11,30,962.0,94.0,1.7,18.0,1019.0,874.82,651.12
2016,6,10,11,45,962.5,94.5,1.75,18.0,1024.5,906.64,672.25
2016,6,10,12,0,963.0,95.0,1.8,18.0,1030.0,936.03,691.77
2016,6,10,12,15,963.5,95.0,1.85,18.0,1028.5,962.42,709.34
2016,6,10,12,30,964.0,95.0,1.9,18.0,1027.0,986.13,725.22
2016,6,10,12,45,948.5,104.5,1.95,18.0,1014.0,1001.27,735.63
2016,6,10,13,0,933.0,114.0,2.0,18.0,1001.0,1013.21,744.15
2016,6,10,13,15,930.0,113.5,2.0,17.5,985.0,1024.16,752.97
2016,6,10,13,30,927.0,113.0,2.0,17.0,969.0,1032.02,759.93
2016,6,10,13,45,923.0,112.0,2.0,17.0,945.5,1035.26,762.63
2016,6,10,14,0,919.0,111.0,2.0,17.0,922.0,1035.36,763.49
2016,6,10,14,15,913.0,109.5,2.0,16.5,892.5,1029.82,762.28
2016,6,10,14,30,907.0,108.0,2.0,16.0,863.0,1021.19,759.25
2016,6,10,14,45,898.0,107.0,2.05,16.0,827.0,1007.16,752.02
2016,6,10,15,0,889.0,106.0,2.1,16.0,791.0,990.29,743.02
2016,6,10,15,15,878.0,103.5,2.1,15.5,750.0,967.09,730.63
2016,6,10,15,30,867.0,101.0,2.1,15.0,709.0,941.34,716.53
2016,6,10,15,45,851.5,99.0,2.1,15.0,663.5,909.63,696.97
2016,6,10,16,0,836.0,97.0,2.1,15.0,618.0,883.72,681.38
2016,6,10,16,15,817.0,93.5,2.05,14.5,569.5,843.21,656.16
2016,6,10,16,30,798.0,90.0,2.0,14.0,521.0,801.26,629.69
2016,6,10,16,45,764.0,82.0,2.0,13.5,461.5,740.42,589.4
2016,6,10,17,0,730.0,74.0,2.0,13.0,402.0,679.58,548.14
2016,6,10,17,15,673.5,78.5,1.95,12.5,352.5,621.22,507.16
2016,6,10,17,30,617.0,83.0,1.9,12.0,303.0,562.3,463.93
2016,6,10,17,45,596.0,73.0,1.9,12.0,258.0,512.03,424.85
2016,6,10,18,0,575.0,63.0,1.9,12.0,213.0,462.21,384.36
2016,6,10,18,15,502.0,55.0,1.8,11.5,165.5,385.16,320.04
2016,6,10,18,30,429.0,47.0,1.7,11.0,118.0,313.68,258.03
2016,6,10,18,45,316.0,36.0,1.65,10.5,78.5,225.31,180.15
2016,6,10,19,0,203.0,25.0,1.6,10.0,39.0,142.81,94.35
2016,6,10,19,15,101.5,12.5,1.55,9.5,19.5,52.45,0.0
2016,6,10,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,4,45,24.5,6.0,0.9,7.0,6.5,0.0,0.0
2016,6,11,5,0,49.0,12.0,0.9,7.0,13.0,11.44,0.0
2016,6,11,5,15,176.0,26.0,0.8,7.5,44.5,20.45,9.8
2016,6,11,5,30,303.0,40.0,0.7,8.0,76.0,32.25,22.93
2016,6,11,5,45,400.0,49.5,0.65,9.0,120.5,38.34,28.98
2016,6,11,6,0,497.0,59.0,0.6,10.0,165.0,44.16,34.47
2016,6,11,6,15,558.5,66.0,0.55,10.5,215.0,47.46,37.53
2016,6,11,6,30,620.0,73.0,0.5,11.0,265.0,50.6,40.29
2016,6,11,6,45,667.0,77.5,0.45,11.5,317.5,51.58,40.99
2016,6,11,7,0,714.0,82.0,0.4,12.0,370.0,52.51,41.6
2016,6,11,7,15,744.5,86.0,0.35,13.0,422.5,89.52,51.6
2016,6,11,7,30,775.0,90.0,0.3,14.0,475.0,133.64,74.72
2016,6,11,7,45,800.0,93.0,0.25,15.0,526.0,179.72,107.05
2016,6,11,8,0,825.0,96.0,0.2,16.0,577.0,228.66,145.64
2016,6,11,8,15,842.0,99.0,0.2,16.5,625.0,278.35,187.26
2016,6,11,8,30,859.0,102.0,0.2,17.0,673.0,329.73,230.53
2016,6,11,8,45,873.5,103.5,0.2,18.0,717.0,386.6,276.75
2016,6,11,9,0,888.0,105.0,0.2,19.0,761.0,438.03,317.65
2016,6,11,9,15,898.0,107.0,0.3,19.5,800.0,488.61,358.08
2016,6,11,9,30,908.0,109.0,0.4,20.0,839.0,539.29,397.49
2016,6,11,9,45,914.5,111.0,0.5,20.5,872.0,587.99,434.42
2016,6,11,10,0,921.0,113.0,0.6,21.0,905.0,636.07,469.89
2016,6,11,10,15,926.5,114.0,0.65,21.5,932.0,681.85,502.29
2016,6,11,10,30,932.0,115.0,0.7,22.0,959.0,726.52,533.07
2016,6,11,10,45,935.0,116.5,0.75,22.5,979.0,768.57,560.86
2016,6,11,11,0,938.0,118.0,0.8,23.0,999.0,808.96,585.85
2016,6,11,11,15,940.0,118.5,0.85,23.0,1011.5,845.9,609.54
2016,6,11,11,30,942.0,119.0,0.9,23.0,1024.0,880.83,631.87
2016,6,11,11,45,941.5,120.0,1.0,23.0,1029.0,911.95,652.58
2016,6,11,12,0,941.0,121.0,1.1,23.0,1034.0,940.69,671.83
2016,6,11,12,15,940.0,121.0,1.1,23.0,1031.5,965.57,687.03
2016,6,11,12,30,939.0,121.0,1.1,23.0,1029.0,987.81,700.63
2016,6,11,12,45,940.0,118.5,1.1,23.0,1020.0,1006.76,712.24
2016,6,11,13,0,941.0,116.0,1.1,23.0,1011.0,1022.8,722.16
2016,6,11,13,15,937.0,115.0,1.15,22.5,993.5,1032.46,730.64
2016,6,11,13,30,933.0,114.0,1.2,22.0,976.0,1038.96,737.41
2016,6,11,13,45,923.5,115.5,1.25,22.0,950.5,1039.44,739.22
2016,6,11,14,0,914.0,117.0,1.3,22.0,925.0,1036.8,739.28
2016,6,11,14,15,906.5,115.5,1.35,21.5,894.0,1029.91,738.25
2016,6,11,14,30,899.0,114.0,1.4,21.0,863.0,1019.96,735.43
2016,6,11,14,45,886.0,113.5,1.45,20.5,825.5,1002.73,728.07
2016,6,11,15,0,873.0,113.0,1.5,20.0,788.0,982.76,719.02
2016,6,11,15,15,529.5,222.0,1.45,19.5,625.0,772.64,580.34
2016,6,11,15,30,186.0,331.0,1.4,19.0,462.0,536.47,408.6
2016,6,11,15,45,347.0,267.5,1.4,19.0,491.5,627.08,481.7
2016,6,11,16,0,508.0,204.0,1.4,19.0,521.0,709.49,544.73
2016,6,11,16,15,640.5,150.5,1.35,18.5,518.0,759.89,583.43
2016,6,11,16,30,773.0,97.0,1.3,18.0,515.0,788.85,605.49
2016,6,11,16,45,569.5,129.5,1.3,17.5,421.0,642.31,504.21
2016,6,11,17,0,366.0,162.0,1.3,17.0,327.0,483.62,386.49
2016,6,11,17,15,341.0,147.5,1.25,16.5,286.5,437.02,353.25
2016,6,11,17,30,316.0,133.0,1.2,16.0,246.0,391.47,318.94
2016,6,11,17,45,432.5,99.5,1.15,15.5,228.0,430.25,351.83
2016,6,11,18,0,549.0,66.0,1.1,15.0,210.0,450.0,367.75
2016,6,11,18,15,478.0,57.5,1.05,14.0,163.0,374.52,306.32
2016,6,11,18,30,407.0,49.0,1.0,13.0,116.0,304.42,247.31
2016,6,11,18,45,302.0,37.0,0.95,12.5,77.5,219.76,173.84
2016,6,11,19,0,197.0,25.0,0.9,12.0,39.0,139.56,92.57
2016,6,11,19,15,98.5,12.5,0.9,11.5,19.5,51.35,0.0
2016,6,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,45,22.5,6.0,0.9,8.5,6.5,0.0,0.0
2016,6,12,5,0,45.0,12.0,0.9,9.0,13.0,11.44,0.0
2016,6,12,5,15,166.0,26.0,0.95,9.5,43.5,20.45,9.66
2016,6,12,5,30,287.0,40.0,1.0,10.0,74.0,31.0,21.61
2016,6,12,5,45,381.5,50.0,1.05,10.5,118.0,38.79,29.17
2016,6,12,6,0,476.0,60.0,1.1,11.0,162.0,45.02,35.07
2016,6,12,6,15,537.0,67.5,1.1,11.0,211.0,48.69,38.53
2016,6,12,6,30,598.0,75.0,1.1,11.0,260.0,52.18,41.67
2016,6,12,6,45,649.0,78.5,1.1,11.5,312.5,52.3,41.6
2016,6,12,7,0,700.0,82.0,1.1,12.0,365.0,52.47,41.53
2016,6,12,7,15,730.5,86.5,1.1,12.5,417.0,89.25,51.91
2016,6,12,7,30,761.0,91.0,1.1,13.0,469.0,133.04,75.36
2016,6,12,7,45,788.5,93.0,1.1,13.5,520.0,177.94,107.39
2016,6,12,8,0,816.0,95.0,1.1,14.0,571.0,225.96,146.29
2016,6,12,8,15,833.0,97.5,1.05,14.5,618.5,274.76,188.2
2016,6,12,8,30,850.0,100.0,1.0,15.0,666.0,331.68,236.77
2016,6,12,8,45,865.5,101.5,1.0,15.5,710.0,382.03,279.83
2016,6,12,9,0,881.0,103.0,1.0,16.0,754.0,433.41,322.76
2016,6,12,9,15,891.0,105.0,1.0,16.5,792.5,483.62,363.63
2016,6,12,9,30,901.0,107.0,1.0,17.0,831.0,533.94,403.23
2016,6,12,9,45,916.5,104.0,1.05,17.5,866.5,582.96,441.03
2016,6,12,10,0,932.0,101.0,1.1,18.0,902.0,632.08,477.83
2016,6,12,10,15,937.0,102.0,1.1,18.0,929.0,677.94,511.68
2016,6,12,10,30,942.0,103.0,1.1,18.0,956.0,722.62,543.86
2016,6,12,10,45,947.0,103.0,1.15,18.5,976.5,765.09,572.39
2016,6,12,11,0,952.0,103.0,1.2,19.0,997.0,806.01,598.46
2016,6,12,11,15,954.5,103.5,1.2,19.0,1010.0,843.7,622.64
2016,6,12,11,30,957.0,104.0,1.2,19.0,1023.0,879.37,645.31
2016,6,12,11,45,958.0,103.5,1.3,19.5,1028.5,910.7,665.24
2016,6,12,12,0,959.0,103.0,1.4,20.0,1034.0,939.65,683.59
2016,6,12,12,15,958.5,103.0,1.4,20.0,1032.0,965.2,699.6
2016,6,12,12,30,958.0,103.0,1.4,20.0,1030.0,988.06,713.93
2016,6,12,12,45,950.0,107.0,1.45,20.0,1018.5,1004.94,725.32
2016,6,12,13,0,942.0,111.0,1.5,20.0,1007.0,1018.76,734.95
2016,6,12,13,15,938.5,110.0,1.5,20.0,990.5,1028.87,741.58
2016,6,12,13,30,935.0,109.0,1.5,20.0,974.0,1035.83,746.39
2016,6,12,13,45,930.5,108.0,1.5,20.0,950.0,1038.64,748.75
2016,6,12,14,0,926.0,107.0,1.5,20.0,926.0,1038.28,749.3
2016,6,12,14,15,919.5,105.5,1.5,19.5,896.0,1032.26,747.87
2016,6,12,14,30,913.0,104.0,1.5,19.0,866.0,1023.14,744.66
2016,6,12,14,45,904.5,102.0,1.5,19.0,830.0,1008.48,736.64
2016,6,12,15,0,896.0,100.0,1.5,19.0,794.0,990.91,726.9
2016,6,12,15,15,885.0,98.0,1.45,18.5,752.5,968.17,714.5
2016,6,12,15,30,874.0,96.0,1.4,18.0,711.0,942.88,700.48
2016,6,12,15,45,859.5,93.5,1.35,18.0,665.5,911.37,681.04
2016,6,12,16,0,845.0,91.0,1.3,18.0,620.0,877.81,660.23
2016,6,12,16,15,826.5,88.0,1.25,17.5,571.5,845.77,641.55
2016,6,12,16,30,808.0,85.0,1.2,17.0,523.0,804.64,616.37
2016,6,12,16,45,783.0,81.5,1.2,17.0,472.0,756.35,585.36
2016,6,12,17,0,758.0,78.0,1.2,17.0,421.0,707.51,553.36
2016,6,12,17,15,724.5,74.0,1.15,16.5,369.0,651.41,515.75
2016,6,12,17,30,691.0,70.0,1.1,16.0,317.0,595.94,477.47
2016,6,12,17,45,642.0,64.5,1.05,15.5,266.0,533.15,431.31
2016,6,12,18,0,593.0,59.0,1.0,15.0,215.0,469.49,381.92
2016,6,12,18,15,523.5,52.0,0.9,14.0,168.0,394.97,322.04
2016,6,12,18,30,454.0,45.0,0.8,13.0,121.0,325.73,263.79
2016,6,12,18,45,341.5,35.0,0.75,12.5,81.0,237.47,187.66
2016,6,12,19,0,229.0,25.0,0.7,12.0,41.0,155.86,104.97
2016,6,12,19,15,114.5,12.5,0.7,11.5,20.5,57.86,0.0
2016,6,12,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,13,4,45,37.5,5.5,0.95,8.5,6.5,0.0,0.0
2016,6,13,5,0,75.0,11.0,1.0,9.0,13.0,10.48,0.0
2016,6,13,5,15,202.0,24.0,1.0,9.0,44.5,19.3,8.81
2016,6,13,5,30,329.0,37.0,1.0,9.0,76.0,29.37,20.27
2016,6,13,5,45,422.0,45.5,1.0,9.5,120.0,34.71,25.64
2016,6,13,6,0,515.0,54.0,1.0,10.0,164.0,39.81,30.52
2016,6,13,6,15,572.5,60.5,0.9,10.5,213.0,42.91,33.41
