Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,13,6,30,630.0,67.0,0.8,11.0,262.0,45.86,36.0
2016,6,13,6,45,678.5,70.0,0.7,11.5,314.0,45.98,35.96
2016,6,13,7,0,727.0,73.0,0.6,12.0,366.0,50.96,40.21
2016,6,13,7,15,756.0,76.5,0.6,12.5,417.5,82.15,45.35
2016,6,13,7,30,785.0,80.0,0.6,13.0,469.0,126.29,68.74
2016,6,13,7,45,811.0,81.5,0.6,13.5,520.0,171.81,101.16
2016,6,13,8,0,837.0,83.0,0.6,14.0,571.0,227.28,145.95
2016,6,13,8,15,853.5,85.5,0.65,14.5,618.5,276.76,188.3
2016,6,13,8,30,870.0,88.0,0.7,15.0,666.0,327.76,232.4
2016,6,13,8,45,885.0,89.0,0.8,15.5,710.5,378.4,276.06
2016,6,13,9,0,900.0,90.0,0.9,16.0,755.0,430.02,319.65
2016,6,13,9,15,910.0,91.5,0.95,16.0,794.0,480.62,361.84
2016,6,13,9,30,920.0,93.0,1.0,16.0,833.0,531.32,402.98
2016,6,13,9,45,931.0,92.0,1.1,16.5,867.5,580.33,441.4
2016,6,13,10,0,942.0,91.0,1.2,17.0,902.0,629.06,478.56
2016,6,13,10,15,947.5,92.0,1.2,17.0,929.5,675.59,513.2
2016,6,13,10,30,953.0,93.0,1.2,17.0,957.0,720.97,546.15
2016,6,13,10,45,958.5,93.5,1.3,17.0,978.0,764.59,577.0
2016,6,13,11,0,964.0,94.0,1.4,17.0,999.0,806.68,605.81
2016,6,13,11,15,967.0,94.5,1.45,17.0,1013.0,845.13,631.45
2016,6,13,11,30,970.0,95.0,1.5,17.0,1027.0,881.55,655.63
2016,6,13,11,45,971.0,95.0,1.55,17.0,1033.0,913.65,676.87
2016,6,13,12,0,972.0,95.0,1.6,17.0,1039.0,943.33,696.54
2016,6,13,12,15,972.5,95.5,1.65,16.5,1038.0,970.51,715.92
2016,6,13,12,30,973.0,96.0,1.7,16.0,1037.0,995.0,733.68
2016,6,13,12,45,965.0,100.0,1.8,16.0,1026.0,1012.11,746.1
2016,6,13,13,0,957.0,104.0,1.9,16.0,1015.0,1026.13,756.68
2016,6,13,13,15,954.0,103.5,1.9,15.5,998.5,1037.34,765.65
2016,6,13,13,30,951.0,103.0,1.9,15.0,982.0,1045.39,772.74
2016,6,13,13,45,947.0,101.5,1.9,15.0,958.5,1048.21,775.18
2016,6,13,14,0,943.0,100.0,1.9,15.0,935.0,1047.81,775.72
2016,6,13,14,15,936.5,99.0,1.9,14.5,904.5,1042.25,774.53
2016,6,13,14,30,930.0,98.0,1.9,14.0,874.0,1033.56,771.46
2016,6,13,14,45,922.5,95.5,1.9,14.0,838.0,1019.16,763.36
2016,6,13,15,0,915.0,93.0,1.9,14.0,802.0,1001.76,753.44
2016,6,13,15,15,904.0,91.5,1.9,14.0,760.5,979.28,740.21
2016,6,13,15,30,893.0,90.0,1.9,14.0,719.0,954.2,725.31
2016,6,13,15,45,875.5,89.0,1.95,14.0,672.0,921.26,705.63
2016,6,13,16,0,858.0,88.0,2.0,14.0,625.0,886.39,684.48
2016,6,13,16,15,839.5,85.0,2.0,13.5,576.0,846.54,660.29
2016,6,13,16,30,821.0,82.0,2.0,13.0,527.0,812.45,639.84
2016,6,13,16,45,797.5,78.5,2.0,12.5,476.0,765.01,609.28
2016,6,13,17,0,774.0,75.0,2.0,12.0,425.0,716.9,577.59
2016,6,13,17,15,741.5,71.0,1.95,11.5,373.5,661.03,538.82
2016,6,13,17,30,709.0,67.0,1.9,11.0,322.0,605.7,499.32
2016,6,13,17,45,667.0,61.0,1.9,11.0,271.5,542.42,451.07
2016,6,13,18,0,625.0,55.0,1.9,11.0,221.0,484.93,404.35
2016,6,13,18,15,557.5,49.0,1.85,10.5,173.0,411.52,343.15
2016,6,13,18,30,490.0,43.0,1.8,10.0,125.0,343.22,283.62
2016,6,13,18,45,374.0,34.0,1.75,9.5,84.5,252.74,203.66
2016,6,13,19,0,258.0,25.0,1.7,9.0,44.0,169.58,117.71
2016,6,13,19,15,129.0,12.5,1.65,9.0,22.0,63.81,0.0
2016,6,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,7.0,1.3,7.5,7.0,0.0,0.0
2016,6,14,5,0,0.0,14.0,1.3,8.0,14.0,13.34,0.0
2016,6,14,5,15,164.5,25.5,1.35,8.0,45.0,20.04,9.37
2016,6,14,5,30,329.0,37.0,1.4,8.0,76.0,29.39,20.35
2016,6,14,5,45,425.5,45.0,1.45,8.5,120.5,34.27,25.34
2016,6,14,6,0,522.0,53.0,1.5,9.0,165.0,38.97,29.87
2016,6,14,6,15,580.0,59.5,1.5,9.5,214.0,42.12,32.81
2016,6,14,6,30,638.0,66.0,1.5,10.0,263.0,45.12,35.45
2016,6,14,6,45,685.0,69.0,1.5,10.5,315.5,49.91,39.62
2016,6,14,7,0,732.0,72.0,1.5,11.0,368.0,50.2,39.66
2016,6,14,7,15,760.5,76.0,1.5,11.0,419.5,81.72,45.28
2016,6,14,7,30,789.0,80.0,1.5,11.0,471.0,126.4,69.4
2016,6,14,7,45,814.0,81.5,1.5,11.5,521.5,171.95,102.34
2016,6,14,8,0,839.0,83.0,1.5,12.0,572.0,227.36,147.89
2016,6,14,8,15,855.0,85.5,1.5,12.5,619.0,276.8,191.0
2016,6,14,8,30,871.0,88.0,1.5,13.0,666.0,327.71,235.88
2016,6,14,8,45,885.0,89.0,1.5,13.5,710.0,378.04,279.95
2016,6,14,9,0,899.0,90.0,1.5,14.0,754.0,429.25,323.75
2016,6,14,9,15,908.5,92.0,1.5,14.0,792.5,479.99,366.67
2016,6,14,9,30,918.0,94.0,1.5,14.0,831.0,530.79,408.43
2016,6,14,9,45,928.5,93.0,1.55,14.5,865.0,579.45,446.94
2016,6,14,10,0,939.0,92.0,1.6,15.0,899.0,627.79,484.08
2016,6,14,10,15,944.0,93.0,1.6,15.0,926.5,673.89,519.1
2016,6,14,10,30,949.0,94.0,1.6,15.0,954.0,718.81,552.4
2016,6,14,10,45,953.5,94.5,1.65,15.5,974.0,761.57,581.64
2016,6,14,11,0,958.0,95.0,1.7,16.0,994.0,802.75,608.57
2016,6,14,11,15,960.0,95.5,1.7,16.0,1007.5,840.23,633.34
2016,6,14,11,30,962.0,96.0,1.7,16.0,1021.0,875.63,656.55
2016,6,14,11,45,963.0,96.0,1.75,16.0,1026.5,907.52,677.88
2016,6,14,12,0,964.0,96.0,1.8,16.0,1032.0,937.02,697.61
2016,6,14,12,15,963.5,96.0,1.85,16.0,1030.5,962.66,714.8
2016,6,14,12,30,963.0,96.0,1.9,16.0,1029.0,985.58,730.29
2016,6,14,12,45,960.5,96.5,1.95,16.0,1019.5,1004.29,743.11
2016,6,14,13,0,958.0,97.0,2.0,16.0,1010.0,1020.0,754.11
2016,6,14,13,15,955.0,96.5,2.05,15.5,993.5,1031.14,763.7
2016,6,14,13,30,952.0,96.0,2.1,15.0,977.0,1039.12,771.43
2016,6,14,13,45,948.0,95.0,2.15,15.0,953.5,1042.39,774.82
2016,6,14,14,0,944.0,94.0,2.2,15.0,930.0,1042.45,776.29
2016,6,14,14,15,937.5,93.0,2.2,14.5,900.0,1036.84,775.02
2016,6,14,14,30,931.0,92.0,2.2,14.0,870.0,1028.09,771.85
2016,6,14,14,45,924.0,90.0,2.25,14.0,834.5,1014.67,764.9
2016,6,14,15,0,917.0,88.0,2.3,14.0,799.0,998.27,756.05
2016,6,14,15,15,907.0,86.0,2.3,13.5,758.0,976.11,744.21
2016,6,14,15,30,897.0,84.0,2.3,13.0,717.0,951.29,730.59
2016,6,14,15,45,884.5,81.5,2.35,13.0,671.5,921.08,712.35
2016,6,14,16,0,872.0,79.0,2.4,13.0,626.0,888.65,692.45
2016,6,14,16,15,855.0,76.5,2.4,12.5,577.5,850.26,668.92
2016,6,14,16,30,838.0,74.0,2.4,12.0,529.0,810.32,643.94
2016,6,14,16,45,711.5,93.0,2.4,12.0,453.0,716.05,577.18
2016,6,14,17,0,585.0,112.0,2.4,12.0,377.0,617.27,505.25
2016,6,14,17,15,656.5,86.5,2.4,11.5,350.5,620.45,511.14
2016,6,14,17,30,728.0,61.0,2.4,11.0,324.0,612.34,507.32
2016,6,14,17,45,678.0,57.5,2.4,10.5,272.5,546.07,457.05
2016,6,14,18,0,628.0,54.0,2.4,10.0,221.0,482.34,405.62
2016,6,14,18,15,561.0,48.0,2.3,9.5,173.5,412.7,346.65
2016,6,14,18,30,494.0,42.0,2.2,9.0,126.0,344.53,286.61
2016,6,14,18,45,370.0,33.5,2.15,8.5,85.0,250.46,203.16
2016,6,14,19,0,246.0,25.0,2.1,8.0,44.0,164.83,116.04
2016,6,14,19,15,123.0,12.5,2.05,8.0,22.0,61.51,0.0
2016,6,14,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,45,32.0,6.0,1.3,7.0,7.0,0.0,0.0
2016,6,15,5,0,64.0,12.0,1.3,7.0,14.0,11.44,0.0
2016,6,15,5,15,198.5,24.5,1.35,7.5,45.0,19.81,9.17
2016,6,15,5,30,333.0,37.0,1.4,8.0,76.0,29.41,20.37
2016,6,15,5,45,435.5,44.5,1.45,8.5,121.0,33.85,24.96
2016,6,15,6,0,538.0,52.0,1.5,9.0,166.0,38.16,29.13
2016,6,15,6,15,595.0,57.5,1.5,9.0,215.5,40.55,31.44
2016,6,15,6,30,652.0,63.0,1.5,9.0,265.0,42.84,33.53
2016,6,15,6,45,697.0,66.5,1.55,9.5,317.0,47.89,37.95
2016,6,15,7,0,742.0,70.0,1.6,10.0,369.0,48.67,38.45
2016,6,15,7,15,479.5,139.0,1.6,10.5,342.5,113.52,79.42
2016,6,15,7,30,217.0,208.0,1.6,11.0,316.0,180.45,137.4
2016,6,15,7,45,529.5,144.5,1.6,11.5,444.0,177.37,119.24
2016,6,15,8,0,842.0,81.0,1.6,12.0,572.0,226.02,146.7
2016,6,15,8,15,585.5,181.5,1.6,12.0,536.5,275.97,199.95
2016,6,15,8,30,329.0,282.0,1.6,12.0,501.0,317.66,243.1
2016,6,15,8,45,615.5,185.0,1.65,12.5,627.5,352.01,266.07
2016,6,15,9,0,902.0,88.0,1.7,13.0,754.0,428.37,324.96
2016,6,15,9,15,911.0,89.5,1.75,13.0,792.5,478.6,367.89
2016,6,15,9,30,920.0,91.0,1.8,13.0,831.0,528.83,409.86
2016,6,15,9,45,929.5,91.0,1.85,13.5,864.5,577.87,449.03
2016,6,15,10,0,939.0,91.0,1.9,14.0,898.0,626.51,486.76
2016,6,15,10,15,944.5,92.0,1.9,14.0,925.5,672.92,522.42
2016,6,15,10,30,950.0,93.0,1.9,14.0,953.0,718.2,556.38
2016,6,15,10,45,955.0,92.5,1.95,14.0,973.5,760.48,586.67
2016,6,15,11,0,960.0,92.0,2.0,14.0,994.0,801.2,614.76
2016,6,15,11,15,962.5,92.5,2.0,14.0,1007.5,839.13,640.29
2016,6,15,11,30,965.0,93.0,2.0,14.0,1021.0,875.01,664.23
2016,6,15,11,45,967.0,93.0,2.0,14.0,1027.5,907.83,685.95
2016,6,15,12,0,969.0,93.0,2.0,14.0,1034.0,938.31,706.01
2016,6,15,12,15,969.0,93.0,2.0,14.0,1032.5,964.51,723.18
2016,6,15,12,30,969.0,93.0,2.0,14.0,1031.0,988.01,738.58
2016,6,15,12,45,962.0,97.0,2.0,14.0,1021.0,1006.02,750.41
2016,6,15,13,0,955.0,101.0,2.0,14.0,1011.0,1020.97,760.36
2016,6,15,13,15,952.5,100.0,2.0,14.0,995.0,1032.16,767.97
2016,6,15,13,30,950.0,99.0,2.0,14.0,979.0,1040.2,773.66
2016,6,15,13,45,948.5,97.0,2.0,14.0,956.5,1044.98,777.39
2016,6,15,14,0,947.0,95.0,2.0,14.0,934.0,1046.54,779.18
2016,6,15,14,15,941.0,94.0,1.95,14.0,904.0,1041.48,776.14
2016,6,15,14,30,935.0,93.0,1.9,14.0,874.0,1033.28,771.24
2016,6,15,14,45,929.0,90.5,1.9,14.0,839.0,1020.32,764.08
2016,6,15,15,0,923.0,88.0,1.9,14.0,804.0,1004.32,755.06
2016,6,15,15,15,913.0,86.0,1.85,13.5,763.0,982.12,742.73
2016,6,15,15,30,903.0,84.0,1.8,13.0,722.0,957.25,728.68
2016,6,15,15,45,457.0,141.5,1.8,13.0,464.0,607.69,482.78
2016,6,15,16,0,11.0,199.0,1.8,13.0,206.0,203.06,160.85
2016,6,15,16,15,79.0,219.0,1.75,12.5,262.5,297.86,241.43
2016,6,15,16,30,147.0,239.0,1.7,12.0,319.0,394.21,319.9
2016,6,15,16,45,475.0,153.0,1.7,12.0,375.5,587.38,477.97
2016,6,15,17,0,803.0,67.0,1.7,12.0,432.0,730.62,587.07
2016,6,15,17,15,772.0,63.5,1.65,11.5,380.0,675.52,547.34
2016,6,15,17,30,741.0,60.0,1.6,11.0,328.0,620.85,508.82
2016,6,15,17,45,700.5,55.0,1.55,11.0,277.0,558.6,462.15
2016,6,15,18,0,660.0,50.0,1.5,11.0,226.0,498.2,413.52
2016,6,15,18,15,594.5,44.5,1.4,10.5,177.5,424.63,352.6
2016,6,15,18,30,529.0,39.0,1.3,10.0,129.0,355.71,292.92
2016,6,15,18,45,428.0,31.0,1.2,9.5,88.0,276.4,222.24
2016,6,15,19,0,327.0,23.0,1.1,9.0,47.0,199.69,141.12
2016,6,15,19,15,163.5,11.5,1.05,8.5,23.5,77.02,0.0
2016,6,15,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,45,51.5,5.5,0.4,8.0,7.0,0.0,0.0
2016,6,16,5,0,103.0,11.0,0.4,8.0,14.0,10.48,0.0
2016,6,16,5,15,240.5,22.0,0.35,8.5,45.5,17.46,7.35
2016,6,16,5,30,378.0,33.0,0.3,9.0,77.0,25.71,17.09
2016,6,16,5,45,468.5,40.0,0.25,10.0,121.5,29.93,21.37
2016,6,16,6,0,559.0,47.0,0.2,11.0,166.0,34.0,25.24
2016,6,16,6,15,613.5,52.5,0.15,11.5,215.0,40.09,30.81
2016,6,16,6,30,668.0,58.0,0.1,12.0,264.0,42.87,33.25
2016,6,16,6,45,707.5,61.5,0.1,12.5,315.0,43.86,33.98
2016,6,16,7,0,747.0,65.0,0.1,13.0,366.0,44.82,34.65
2016,6,16,7,15,774.0,68.5,0.15,13.5,417.0,75.84,39.85
2016,6,16,7,30,801.0,72.0,0.2,14.0,468.0,120.6,63.19
2016,6,16,7,45,821.5,74.5,0.25,14.5,518.0,174.03,101.85
2016,6,16,8,0,842.0,77.0,0.3,15.0,568.0,222.49,140.81
2016,6,16,8,15,857.5,79.5,0.35,15.0,614.5,271.85,183.14
2016,6,16,8,30,873.0,82.0,0.4,15.0,661.0,322.66,227.27
2016,6,16,8,45,885.0,84.0,0.5,15.5,704.5,373.12,270.71
2016,6,16,9,0,897.0,86.0,0.6,16.0,748.0,424.31,313.84
2016,6,16,9,15,595.0,230.0,0.65,16.0,678.5,445.13,335.03
2016,6,16,9,30,293.0,374.0,0.7,16.0,609.0,451.66,341.64
2016,6,16,9,45,617.0,229.0,0.75,16.5,751.0,518.32,392.97
2016,6,16,10,0,941.0,84.0,0.8,17.0,893.0,621.2,470.21
2016,6,16,10,15,945.5,85.0,0.85,17.0,920.0,667.03,503.91
2016,6,16,10,30,950.0,86.0,0.9,17.0,947.0,711.63,536.61
2016,6,16,10,45,534.0,279.5,1.0,17.5,765.5,625.74,470.7
2016,6,16,11,0,118.0,473.0,1.1,18.0,584.0,513.32,383.04
2016,6,16,11,15,71.5,420.5,1.15,18.0,488.5,441.39,332.06
2016,6,16,11,30,25.0,368.0,1.2,18.0,393.0,361.5,273.4
2016,6,16,11,45,27.0,368.0,1.3,18.0,395.0,366.69,278.02
2016,6,16,12,0,29.0,368.0,1.4,18.0,397.0,371.94,282.19
2016,6,16,12,15,46.5,414.0,1.4,18.0,459.5,434.86,328.59
2016,6,16,12,30,64.0,460.0,1.4,18.0,522.0,499.7,375.22
2016,6,16,12,45,185.5,462.0,1.45,18.0,639.0,627.91,469.42
2016,6,16,13,0,307.0,464.0,1.5,18.0,756.0,761.85,563.85
2016,6,16,13,15,631.5,274.5,1.5,18.0,863.5,907.55,670.76
2016,6,16,13,30,956.0,85.0,1.5,18.0,971.0,1031.49,750.85
2016,6,16,13,45,953.0,84.0,1.5,18.0,948.0,1035.67,752.55
2016,6,16,14,0,950.0,83.0,1.5,18.0,925.0,1036.64,753.92
2016,6,16,14,15,944.5,82.0,1.5,18.0,895.5,1031.92,751.85
2016,6,16,14,30,939.0,81.0,1.5,18.0,866.0,1024.04,747.96
2016,6,16,14,45,932.5,79.0,1.5,18.0,831.0,1010.96,740.9
2016,6,16,15,0,926.0,77.0,1.5,18.0,796.0,994.85,732.05
2016,6,16,15,15,916.5,75.5,1.45,17.5,755.5,973.54,720.52
2016,6,16,15,30,907.0,74.0,1.4,17.0,715.0,949.54,707.29
2016,6,16,15,45,895.5,72.0,1.4,17.0,670.5,920.57,690.22
2016,6,16,16,0,884.0,70.0,1.4,17.0,626.0,889.31,671.58
2016,6,16,16,15,868.0,67.5,1.4,16.5,578.0,851.41,649.49
2016,6,16,16,30,852.0,65.0,1.4,16.0,530.0,811.86,625.95
2016,6,16,16,45,831.0,62.5,1.4,16.0,479.5,766.82,596.96
2016,6,16,17,0,810.0,60.0,1.4,16.0,429.0,720.98,566.87
2016,6,16,17,15,781.5,57.0,1.3,15.5,378.0,668.34,531.18
2016,6,16,17,30,753.0,54.0,1.2,15.0,327.0,622.11,499.31
2016,6,16,17,45,713.0,50.0,1.2,14.5,276.5,561.04,455.81
2016,6,16,18,0,673.0,46.0,1.2,14.0,226.0,501.8,410.4
2016,6,16,18,15,611.0,41.0,1.05,13.5,178.0,430.46,352.0
2016,6,16,18,30,549.0,36.0,0.9,13.0,130.0,363.57,294.73
2016,6,16,18,45,448.0,28.5,0.8,12.5,89.0,279.15,221.32
2016,6,16,19,0,347.0,21.0,0.7,12.0,48.0,202.07,141.78
2016,6,16,19,15,173.5,10.5,0.65,11.5,24.0,80.24,0.0
2016,6,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,17,4,45,71.0,5.5,0.5,9.5,7.0,0.0,0.0
2016,6,17,5,0,142.0,11.0,0.5,10.0,14.0,10.48,0.0
2016,6,17,5,15,278.5,20.5,0.45,10.5,46.0,16.1,6.17
2016,6,17,5,30,415.0,30.0,0.4,11.0,78.0,23.04,14.57
2016,6,17,5,45,497.0,36.0,0.4,11.5,121.5,28.95,20.32
2016,6,17,6,0,579.0,42.0,0.4,12.0,165.0,32.68,23.91
2016,6,17,6,15,630.5,47.0,0.4,12.5,213.5,35.36,26.38
2016,6,17,6,30,682.0,52.0,0.4,13.0,262.0,37.93,28.63
2016,6,17,6,45,514.0,97.5,0.45,13.5,272.0,67.27,54.6
2016,6,17,7,0,346.0,143.0,0.5,14.0,282.0,104.65,86.93
2016,6,17,7,15,576.0,104.0,0.5,14.5,372.5,89.33,55.76
2016,6,17,7,30,806.0,65.0,0.5,15.0,463.0,122.58,64.53
2016,6,17,7,45,826.0,67.0,0.55,15.5,512.0,168.45,97.03
2016,6,17,8,0,846.0,69.0,0.6,16.0,561.0,216.52,135.89
2016,6,17,8,15,861.0,71.0,0.65,16.5,607.5,265.46,177.78
2016,6,17,8,30,876.0,73.0,0.7,17.0,654.0,315.78,221.31
2016,6,17,8,45,888.5,74.0,0.75,17.5,697.0,365.66,264.18
2016,6,17,9,0,901.0,75.0,0.8,18.0,740.0,416.28,306.7
2016,6,17,9,15,910.0,76.5,0.85,18.0,778.0,466.34,348.32
2016,6,17,9,30,919.0,78.0,0.9,18.0,816.0,516.42,388.83
2016,6,17,9,45,617.0,240.0,0.95,18.5,744.5,527.1,396.89
2016,6,17,10,0,315.0,402.0,1.0,19.0,673.0,523.21,391.53
2016,6,17,10,15,259.0,428.5,1.05,19.0,656.5,528.89,395.63
2016,6,17,10,30,203.0,455.0,1.1,19.0,640.0,534.78,399.23
2016,6,17,10,45,128.5,442.0,1.2,19.5,560.0,484.49,362.29
2016,6,17,11,0,54.0,429.0,1.3,20.0,480.0,429.75,321.55
2016,6,17,11,15,62.5,445.5,1.3,20.0,505.0,456.62,341.26
2016,6,17,11,30,71.0,462.0,1.3,20.0,530.0,484.37,360.93
2016,6,17,11,45,54.0,438.5,1.35,20.0,491.0,454.58,339.34
2016,6,17,12,0,37.0,415.0,1.4,20.0,452.0,422.92,316.57
2016,6,17,12,15,75.5,453.0,1.45,20.0,527.0,497.94,371.79
2016,6,17,12,30,114.0,491.0,1.5,20.0,602.0,575.68,427.2
2016,6,17,12,45,77.0,451.5,1.55,20.0,526.5,508.69,379.07
2016,6,17,13,0,40.0,412.0,1.6,20.0,451.0,439.01,329.02
2016,6,17,13,15,35.5,394.0,1.6,20.0,428.5,420.24,316.01
2016,6,17,13,30,31.0,376.0,1.6,20.0,406.0,400.81,302.15
2016,6,17,13,45,197.5,386.5,1.6,20.0,563.0,590.3,444.28
2016,6,17,14,0,364.0,397.0,1.6,20.0,720.0,782.77,579.62
2016,6,17,14,15,302.5,401.5,1.55,19.5,664.0,731.33,542.52
2016,6,17,14,30,241.0,406.0,1.5,19.0,608.0,666.05,497.95
2016,6,17,14,45,560.5,250.5,1.5,19.0,693.5,841.26,629.36
2016,6,17,15,0,880.0,95.0,1.5,19.0,779.0,970.69,715.81
2016,6,17,15,15,485.5,209.5,1.45,18.5,584.0,717.0,543.93
2016,6,17,15,30,91.0,324.0,1.4,18.0,389.0,424.34,325.84
2016,6,17,15,45,64.0,287.0,1.4,18.0,331.5,359.09,279.06
2016,6,17,16,0,37.0,250.0,1.4,18.0,274.0,294.27,229.94
2016,6,17,16,15,18.5,200.0,1.4,17.5,212.5,211.9,166.56
2016,6,17,16,30,0.0,150.0,1.4,17.0,151.0,144.41,113.04
2016,6,17,16,45,9.5,156.5,1.4,16.5,161.5,160.42,127.21
2016,6,17,17,0,19.0,163.0,1.4,16.0,172.0,176.89,141.57
2016,6,17,17,15,121.0,151.5,1.35,15.5,196.5,264.76,216.4
2016,6,17,17,30,223.0,140.0,1.3,15.0,221.0,334.76,274.96
2016,6,17,17,45,210.5,119.5,1.3,14.5,186.5,294.9,243.22
2016,6,17,18,0,198.0,99.0,1.3,14.0,152.0,255.3,211.27
2016,6,17,18,15,176.0,79.5,1.3,13.5,119.5,211.78,174.75
2016,6,17,18,30,154.0,60.0,1.3,13.0,87.0,169.39,138.02
2016,6,17,18,45,116.0,43.0,1.3,12.5,59.5,123.97,97.65
2016,6,17,19,0,78.0,26.0,1.3,12.0,32.0,79.41,54.0
2016,6,17,19,15,39.0,13.0,1.3,11.5,16.0,28.21,0.0
2016,6,17,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,45,67.0,5.5,0.85,7.5,7.0,0.0,0.0
2016,6,18,5,0,134.0,11.0,0.9,8.0,14.0,10.48,0.0
2016,6,18,5,15,273.0,20.5,0.95,8.5,46.0,16.11,6.16
2016,6,18,5,30,412.0,30.0,1.0,9.0,78.0,23.06,14.69
2016,6,18,5,45,496.5,36.5,1.05,9.5,122.0,29.45,20.9
2016,6,18,6,0,581.0,43.0,1.1,10.0,166.0,33.61,24.91
2016,6,18,6,15,635.0,48.0,1.05,10.5,215.5,36.25,27.37
2016,6,18,6,30,689.0,53.0,1.0,11.0,265.0,38.79,29.62
2016,6,18,6,45,726.0,56.5,1.0,12.0,316.0,39.98,30.49
2016,6,18,7,0,763.0,60.0,1.0,13.0,367.0,41.12,31.27
2016,6,18,7,15,790.5,63.5,0.95,13.5,418.5,71.84,36.5
2016,6,18,7,30,818.0,67.0,0.9,14.0,470.0,124.65,66.24
2016,6,18,7,45,838.0,69.5,0.9,14.5,520.5,171.52,99.58
2016,6,18,8,0,858.0,72.0,0.9,15.0,571.0,220.6,139.45
2016,6,18,8,15,874.0,74.0,0.9,15.5,618.5,270.41,182.22
2016,6,18,8,30,890.0,76.0,0.9,16.0,666.0,321.7,226.7
2016,6,18,8,45,902.0,78.0,0.9,16.5,710.0,372.95,270.78
2016,6,18,9,0,914.0,80.0,0.9,17.0,754.0,424.91,314.34
2016,6,18,9,15,715.5,187.5,0.9,17.5,732.5,462.29,346.55
2016,6,18,9,30,517.0,295.0,0.9,18.0,711.0,492.0,369.72
2016,6,18,9,45,729.5,192.5,0.95,18.5,805.0,547.25,412.23
2016,6,18,10,0,942.0,90.0,1.0,19.0,899.0,625.86,471.26
2016,6,18,10,15,698.0,236.0,1.0,19.0,846.0,635.8,475.85
2016,6,18,10,30,454.0,382.0,1.0,19.0,793.0,632.05,469.65
2016,6,18,10,45,709.0,237.0,1.0,19.5,895.0,709.65,528.04
2016,6,18,11,0,964.0,92.0,1.0,20.0,997.0,802.85,592.22
2016,6,18,11,15,966.5,92.5,1.0,20.0,1011.0,841.0,615.76
2016,6,18,11,30,969.0,93.0,1.0,20.0,1025.0,877.09,638.43
2016,6,18,11,45,971.5,92.5,1.05,20.5,1031.5,910.09,658.53
2016,6,18,12,0,974.0,92.0,1.1,21.0,1038.0,940.74,677.04
2016,6,18,12,15,973.5,92.0,1.15,21.0,1036.5,966.71,693.86
2016,6,18,12,30,973.0,92.0,1.2,21.0,1035.0,989.94,709.06
2016,6,18,12,45,973.5,90.5,1.25,21.5,1026.5,1009.79,720.84
2016,6,18,13,0,974.0,89.0,1.3,22.0,1018.0,1026.64,730.84
2016,6,18,13,15,971.5,88.5,1.35,22.0,1002.0,1038.51,739.27
2016,6,18,13,30,969.0,88.0,1.4,22.0,986.0,1047.18,745.89
2016,6,18,13,45,963.5,88.0,1.45,22.0,962.5,1050.18,749.16
2016,6,18,14,0,958.0,88.0,1.5,22.0,939.0,1049.94,750.61
2016,6,18,14,15,953.0,87.0,1.5,21.5,909.5,1045.9,750.46
2016,6,18,14,30,948.0,86.0,1.5,21.0,880.0,1038.67,748.49
2016,6,18,14,45,939.5,85.0,1.5,21.0,844.0,1024.87,741.09
2016,6,18,15,0,931.0,84.0,1.5,21.0,808.0,1008.08,731.98
2016,6,18,15,15,921.5,82.5,1.5,21.0,767.5,986.9,720.15
2016,6,18,15,30,912.0,81.0,1.5,21.0,727.0,963.02,706.66
2016,6,18,15,45,898.0,79.5,1.5,21.0,681.5,932.42,688.8
2016,6,18,16,0,884.0,78.0,1.5,21.0,636.0,899.65,669.47
2016,6,18,16,15,867.5,75.5,1.45,20.5,587.5,861.5,647.01
2016,6,18,16,30,851.0,73.0,1.4,20.0,539.0,821.74,623.18
2016,6,18,16,45,828.0,70.5,1.4,19.5,487.5,775.27,594.88
2016,6,18,17,0,805.0,68.0,1.4,19.0,436.0,734.77,570.15
2016,6,18,17,15,774.5,64.5,1.4,18.5,384.0,680.02,534.39
2016,6,18,17,30,744.0,61.0,1.4,18.0,332.0,625.62,497.81
2016,6,18,17,45,702.5,56.5,1.4,17.5,281.0,563.2,453.7
2016,6,18,18,0,661.0,52.0,1.4,17.0,230.0,502.66,407.39
2016,6,18,18,15,596.5,46.0,1.3,16.0,181.0,428.88,348.59
2016,6,18,18,30,532.0,40.0,1.2,15.0,132.0,364.08,294.03
2016,6,18,18,45,430.0,32.0,1.2,14.0,90.5,279.6,221.53
2016,6,18,19,0,328.0,24.0,1.2,13.0,49.0,202.99,144.11
2016,6,18,19,15,164.0,12.0,1.15,12.5,24.5,78.06,0.0
2016,6,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,4,45,69.5,5.5,0.65,9.5,7.0,0.0,0.0
2016,6,19,5,0,139.0,11.0,0.6,10.0,14.0,10.48,0.0
2016,6,19,5,15,283.5,21.0,0.6,10.5,47.5,16.61,6.35
2016,6,19,5,30,428.0,31.0,0.6,11.0,81.0,24.01,15.38
2016,6,19,5,45,512.5,38.0,0.65,12.0,126.0,28.34,19.7
2016,6,19,6,0,597.0,45.0,0.7,13.0,171.0,35.5,26.29
2016,6,19,6,15,650.5,50.0,0.7,13.5,221.0,38.05,28.64
2016,6,19,6,30,704.0,55.0,0.7,14.0,271.0,40.52,30.8
2016,6,19,6,45,740.0,59.0,0.7,15.0,323.0,42.03,31.93
2016,6,19,7,0,776.0,63.0,0.7,16.0,375.0,43.47,32.95
2016,6,19,7,15,802.5,66.0,0.7,16.5,426.5,73.63,37.52
2016,6,19,7,30,829.0,69.0,0.7,17.0,478.0,126.55,66.63
2016,6,19,7,45,848.5,72.0,0.7,18.0,528.5,174.29,99.89
2016,6,19,8,0,868.0,75.0,0.7,19.0,579.0,224.22,139.46
2016,6,19,8,15,883.0,77.0,0.7,19.5,626.5,274.32,181.68
2016,6,19,8,30,898.0,79.0,0.7,20.0,674.0,325.8,225.47
2016,6,19,8,45,909.5,81.0,0.7,20.5,717.5,377.31,268.87
2016,6,19,9,0,921.0,83.0,0.7,21.0,761.0,429.47,311.69
2016,6,19,9,15,930.5,84.5,0.7,21.0,800.5,480.81,353.28
2016,6,19,9,30,940.0,86.0,0.7,21.0,840.0,532.19,393.63
2016,6,19,9,45,951.5,84.0,0.7,21.5,874.5,581.5,430.54
2016,6,19,10,0,963.0,82.0,0.7,22.0,909.0,630.55,466.0
2016,6,19,10,15,968.0,82.5,0.75,22.5,936.5,677.25,499.22
2016,6,19,10,30,973.0,83.0,0.8,23.0,964.0,722.74,530.7
2016,6,19,10,45,975.5,84.5,0.85,23.5,984.5,765.95,558.45
2016,6,19,11,0,978.0,86.0,0.9,24.0,1005.0,807.39,584.1
2016,6,19,11,15,980.5,86.5,0.95,24.0,1018.0,846.01,608.83
2016,6,19,11,30,983.0,87.0,1.0,24.0,1031.0,882.55,632.12
2016,6,19,11,45,981.0,89.5,1.05,24.5,1036.5,914.92,651.45
2016,6,19,12,0,979.0,92.0,1.1,25.0,1042.0,944.72,669.1
2016,6,19,12,15,978.5,92.0,1.15,25.0,1040.5,970.86,685.75
2016,6,19,12,30,978.0,92.0,1.2,25.0,1039.0,994.24,700.79
2016,6,19,12,45,971.0,95.5,1.3,25.0,1029.0,1012.09,713.35
2016,6,19,13,0,964.0,99.0,1.4,25.0,1019.0,1026.84,724.16
2016,6,19,13,15,961.0,98.5,1.45,25.0,1002.5,1038.31,732.26
2016,6,19,13,30,958.0,98.0,1.5,25.0,986.0,1046.6,738.56
2016,6,19,13,45,955.5,96.0,1.55,25.0,963.0,1050.61,742.39
2016,6,19,14,0,953.0,94.0,1.6,25.0,940.0,1051.36,744.38
2016,6,19,14,15,947.5,92.5,1.6,24.5,910.5,1046.43,743.69
2016,6,19,14,30,942.0,91.0,1.6,24.0,881.0,1038.3,741.21
2016,6,19,14,45,670.0,206.5,1.65,24.0,756.5,906.95,659.62
2016,6,19,15,0,398.0,322.0,1.7,24.0,632.0,745.06,548.96
2016,6,19,15,15,386.5,308.5,1.7,23.5,596.5,717.52,533.88
2016,6,19,15,30,375.0,295.0,1.7,23.0,561.0,688.79,516.51
2016,6,19,15,45,628.0,187.5,1.75,23.0,598.5,818.57,613.88
2016,6,19,16,0,881.0,80.0,1.8,23.0,636.0,899.62,669.19
2016,6,19,16,15,864.0,77.5,1.8,22.5,587.5,861.17,645.84
2016,6,19,16,30,847.0,75.0,1.8,22.0,539.0,821.14,622.32
2016,6,19,16,45,822.0,73.0,1.8,21.5,487.5,780.73,598.08
2016,6,19,17,0,797.0,71.0,1.8,21.0,436.0,732.64,567.84
2016,6,19,17,15,766.5,67.0,1.75,20.0,384.0,677.55,532.39
2016,6,19,17,30,736.0,63.0,1.7,19.0,332.0,622.82,495.98
2016,6,19,17,45,691.5,58.5,1.7,18.5,280.5,558.65,450.23
2016,6,19,18,0,647.0,54.0,1.7,18.0,229.0,496.58,402.57
2016,6,19,18,15,582.5,48.0,1.65,17.0,180.5,427.32,347.25
2016,6,19,18,30,518.0,42.0,1.6,16.0,132.0,359.39,290.39
2016,6,19,18,45,414.0,33.5,1.55,15.5,91.0,273.8,216.45
2016,6,19,19,0,310.0,25.0,1.5,15.0,50.0,196.45,139.23
2016,6,19,19,15,155.0,12.5,1.45,14.5,25.0,74.98,0.0
2016,6,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,45,71.5,5.5,1.15,8.5,7.0,0.0,0.0
2016,6,20,5,0,143.0,11.0,1.2,9.0,14.0,10.48,0.0
2016,6,20,5,15,292.5,21.0,1.15,9.5,48.0,16.64,6.28
2016,6,20,5,30,442.0,31.0,1.1,10.0,82.0,24.05,15.45
2016,6,20,5,45,531.5,37.5,1.1,10.5,128.5,30.52,21.75
2016,6,20,6,0,621.0,44.0,1.1,11.0,175.0,34.66,25.73
2016,6,20,6,15,674.0,48.5,1.05,11.5,225.5,36.83,27.77
2016,6,20,6,30,727.0,53.0,1.0,12.0,276.0,38.95,29.63
2016,6,20,6,45,765.5,56.5,1.0,13.0,329.0,40.16,30.52
2016,6,20,7,0,804.0,60.0,1.0,14.0,382.0,41.32,31.32
2016,6,20,7,15,829.0,62.5,1.0,14.5,434.0,78.67,41.77
2016,6,20,7,30,854.0,65.0,1.0,15.0,486.0,125.09,65.15
2016,6,20,7,45,873.5,67.0,1.05,16.0,537.0,173.24,98.94
2016,6,20,8,0,893.0,69.0,1.1,17.0,588.0,223.56,139.38
2016,6,20,8,15,907.0,71.0,1.1,17.5,635.5,274.6,183.09
2016,6,20,8,30,921.0,73.0,1.1,18.0,683.0,326.93,228.4
2016,6,20,8,45,932.0,74.5,1.15,18.5,726.5,378.95,273.22
2016,6,20,9,0,943.0,76.0,1.2,19.0,770.0,431.57,317.53
2016,6,20,9,15,951.0,77.0,1.2,19.5,808.5,482.85,359.42
2016,6,20,9,30,959.0,78.0,1.2,20.0,847.0,534.01,399.8
2016,6,20,9,45,950.5,87.5,1.25,20.5,876.5,583.28,437.65
2016,6,20,10,0,942.0,97.0,1.3,21.0,906.0,630.59,472.82
2016,6,20,10,15,947.0,98.5,1.35,21.5,933.0,677.38,506.69
2016,6,20,10,30,952.0,100.0,1.4,22.0,960.0,723.0,538.83
2016,6,20,10,45,955.0,100.5,1.45,22.5,980.5,765.0,566.89
2016,6,20,11,0,958.0,101.0,1.5,23.0,1001.0,805.32,592.33
2016,6,20,11,15,960.5,101.5,1.5,23.0,1014.0,843.39,616.67
2016,6,20,11,30,963.0,102.0,1.5,23.0,1027.0,879.45,639.5
2016,6,20,11,45,965.5,101.0,1.55,23.5,1033.5,911.97,659.26
2016,6,20,12,0,968.0,100.0,1.6,24.0,1040.0,942.18,677.45
2016,6,20,12,15,968.0,100.0,1.65,24.0,1039.0,968.64,694.54
2016,6,20,12,30,968.0,100.0,1.7,24.0,1038.0,992.41,710.01
2016,6,20,12,45,971.0,97.0,1.75,24.0,1030.5,1013.27,723.71
2016,6,20,13,0,974.0,94.0,1.8,24.0,1023.0,1031.18,735.69
2016,6,20,13,15,971.5,93.5,1.8,24.0,1007.0,1043.23,743.43
2016,6,20,13,30,969.0,93.0,1.8,24.0,991.0,1052.08,749.35
2016,6,20,13,45,965.0,92.5,1.85,24.0,968.5,1056.22,753.2
2016,6,20,14,0,961.0,92.0,1.9,24.0,946.0,1057.11,755.21
2016,6,20,14,15,955.5,91.0,1.9,23.5,916.5,1052.73,754.86
2016,6,20,14,30,950.0,90.0,1.9,23.0,887.0,1045.15,752.68
2016,6,20,14,45,942.5,89.0,1.9,23.0,851.0,1032.48,745.96
2016,6,20,15,0,935.0,88.0,1.9,23.0,815.0,1016.79,737.49
2016,6,20,15,15,925.0,86.0,1.9,22.5,774.0,994.64,726.38
2016,6,20,15,30,915.0,84.0,1.9,22.0,733.0,969.78,713.55
2016,6,20,15,45,902.5,82.0,1.9,21.5,687.5,940.05,697.46
2016,6,20,16,0,890.0,80.0,1.9,21.0,642.0,908.04,679.74
2016,6,20,16,15,785.5,98.5,1.85,20.5,566.0,825.08,626.55
2016,6,20,16,30,681.0,117.0,1.8,20.0,490.0,741.65,571.96
2016,6,20,16,45,514.0,143.0,1.8,19.5,409.0,608.57,478.82
2016,6,20,17,0,347.0,169.0,1.8,19.0,328.0,478.64,381.69
2016,6,20,17,15,373.0,143.0,1.75,18.0,295.5,470.54,379.19
2016,6,20,17,30,399.0,117.0,1.7,17.0,263.0,445.55,362.68
2016,6,20,17,45,530.5,85.0,1.65,16.5,248.0,486.06,396.84
2016,6,20,18,0,662.0,53.0,1.6,16.0,233.0,505.3,412.58
2016,6,20,18,15,597.5,47.0,1.5,15.0,184.0,431.4,352.72
2016,6,20,18,30,533.0,41.0,1.4,14.0,135.0,366.61,297.86
2016,6,20,18,45,427.5,33.0,1.3,13.5,93.0,280.18,222.82
2016,6,20,19,0,322.0,25.0,1.2,13.0,51.0,202.36,144.9
2016,6,20,19,15,161.0,12.5,1.2,12.5,25.5,77.53,0.0
2016,6,20,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,45,65.5,5.5,0.6,9.5,7.0,0.0,0.0
2016,6,21,5,0,131.0,11.0,0.6,10.0,14.0,10.48,0.0
2016,6,21,5,15,276.0,21.0,0.6,10.5,46.5,16.66,6.13
2016,6,21,5,30,421.0,31.0,0.6,11.0,79.0,24.06,15.4
2016,6,21,5,45,512.5,37.0,0.6,11.5,124.5,30.04,21.25
2016,6,21,6,0,604.0,43.0,0.6,12.0,170.0,33.75,24.83
2016,6,21,6,15,658.0,48.0,0.6,12.5,220.5,36.39,27.28
2016,6,21,6,30,712.0,53.0,0.6,13.0,271.0,38.94,29.52
2016,6,21,6,45,752.5,56.0,0.65,14.0,324.0,39.75,30.05
2016,6,21,7,0,793.0,59.0,0.7,15.0,377.0,40.56,30.52
2016,6,21,7,15,819.0,62.0,0.75,15.5,429.0,77.26,40.98
2016,6,21,7,30,845.0,65.0,0.8,16.0,481.0,123.61,64.13
2016,6,21,7,45,865.0,67.0,0.85,17.0,531.5,171.36,97.33
2016,6,21,8,0,885.0,69.0,0.9,18.0,582.0,221.33,137.18
2016,6,21,8,15,899.5,71.0,0.9,18.5,629.5,272.08,180.32
2016,6,21,8,30,914.0,73.0,0.9,19.0,677.0,324.17,225.08
2016,6,21,8,45,924.5,74.5,0.95,19.5,721.0,375.67,269.18
2016,6,21,9,0,935.0,76.0,1.0,20.0,765.0,427.72,312.75
2016,6,21,9,15,943.0,77.5,1.0,20.5,803.5,479.04,354.31
2016,6,21,9,30,951.0,79.0,1.0,21.0,842.0,530.25,394.38
2016,6,21,9,45,952.0,83.5,1.05,22.0,874.0,579.99,431.5
2016,6,21,10,0,953.0,88.0,1.1,23.0,906.0,628.6,466.45
2016,6,21,10,15,957.5,88.5,1.15,23.0,932.5,674.65,500.43
2016,6,21,10,30,962.0,89.0,1.2,23.0,959.0,719.45,532.79
2016,6,21,10,45,964.0,90.5,1.25,23.5,978.5,761.97,560.68
2016,6,21,11,0,966.0,92.0,1.3,24.0,998.0,802.71,586.2
2016,6,21,11,15,967.5,92.5,1.3,24.5,1011.5,840.24,608.74
2016,6,21,11,30,969.0,93.0,1.3,25.0,1025.0,875.66,629.65
2016,6,21,11,45,968.5,94.0,1.35,25.5,1030.0,907.6,648.82
2016,6,21,12,0,968.0,95.0,1.4,26.0,1035.0,937.09,666.35
2016,6,21,12,15,968.0,95.0,1.4,26.0,1033.5,963.51,682.53
2016,6,21,12,30,968.0,95.0,1.4,26.0,1032.0,987.25,697.04
2016,6,21,12,45,964.5,96.0,1.45,26.0,1023.0,1005.86,709.22
2016,6,21,13,0,961.0,97.0,1.5,26.0,1014.0,1021.46,719.68
2016,6,21,13,15,958.5,96.0,1.55,26.0,998.0,1032.92,727.72
2016,6,21,13,30,956.0,95.0,1.6,26.0,982.0,1041.21,733.98
2016,6,21,13,45,951.5,94.5,1.65,26.0,959.0,1044.84,737.53
2016,6,21,14,0,947.0,94.0,1.7,26.0,936.0,1045.26,739.27
2016,6,21,14,15,941.5,93.0,1.7,25.5,906.5,1040.96,738.96
2016,6,21,14,30,936.0,92.0,1.7,25.0,877.0,1033.5,736.86
2016,6,21,14,45,928.5,90.5,1.75,25.0,841.5,1020.42,730.67
2016,6,21,15,0,921.0,89.0,1.8,25.0,806.0,1004.36,722.7
2016,6,21,15,15,911.0,87.5,1.8,24.5,765.5,983.03,712.18
2016,6,21,15,30,901.0,86.0,1.8,24.0,725.0,959.03,699.98
2016,6,21,15,45,888.5,83.5,1.8,23.5,680.0,929.04,683.81
2016,6,21,16,0,876.0,81.0,1.8,23.0,635.0,896.79,666.05
2016,6,21,16,15,859.5,78.5,1.8,22.0,587.0,858.99,645.58
2016,6,21,16,30,843.0,76.0,1.8,21.0,539.0,819.57,623.6
2016,6,21,16,45,822.5,73.0,1.8,20.5,488.5,781.81,601.08
2016,6,21,17,0,802.0,70.0,1.8,20.0,438.0,736.03,572.35
2016,6,21,17,15,772.5,66.5,1.75,19.0,386.5,682.17,537.69
2016,6,21,17,30,743.0,63.0,1.7,18.0,335.0,628.58,502.05
2016,6,21,17,45,702.5,58.0,1.65,17.5,284.0,566.23,457.43
2016,6,21,18,0,662.0,53.0,1.6,17.0,233.0,505.65,410.72
2016,6,21,18,15,598.5,47.0,1.5,16.0,184.0,432.33,352.18
2016,6,21,18,30,535.0,41.0,1.4,15.0,135.0,367.99,297.92
2016,6,21,18,45,433.0,33.0,1.3,14.0,93.5,283.18,224.86
2016,6,21,19,0,331.0,25.0,1.2,13.0,52.0,206.87,148.65
2016,6,21,19,15,165.5,12.5,1.1,12.5,26.0,79.46,0.0
2016,6,21,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,45,72.5,5.5,1.15,8.0,7.0,0.0,0.0
2016,6,22,5,0,145.0,11.0,1.2,8.0,14.0,10.48,0.0
2016,6,22,5,15,297.5,20.5,1.2,8.5,48.0,16.24,5.73
2016,6,22,5,30,450.0,30.0,1.2,9.0,82.0,25.34,16.62
2016,6,22,5,45,535.5,37.0,1.3,9.5,128.0,30.12,21.46
2016,6,22,6,0,621.0,44.0,1.4,10.0,174.0,34.73,25.89
2016,6,22,6,15,674.5,48.5,1.4,10.5,224.5,36.89,27.93
2016,6,22,6,30,728.0,53.0,1.4,11.0,275.0,39.01,29.8
2016,6,22,6,45,765.5,56.5,1.4,11.5,328.0,40.22,30.76
2016,6,22,7,0,803.0,60.0,1.4,12.0,381.0,41.37,31.62
2016,6,22,7,15,829.0,63.0,1.35,12.5,433.5,77.63,41.96
2016,6,22,7,30,855.0,66.0,1.3,13.0,486.0,124.47,65.45
2016,6,22,7,45,875.0,68.0,1.3,13.5,537.0,172.72,99.54
2016,6,22,8,0,895.0,70.0,1.3,14.0,588.0,223.2,140.65
2016,6,22,8,15,909.5,72.0,1.3,14.5,636.0,274.45,185.07
2016,6,22,8,30,924.0,74.0,1.3,15.0,684.0,327.06,231.21
2016,6,22,8,45,935.5,75.5,1.35,15.5,728.5,379.41,276.94
2016,6,22,9,0,947.0,77.0,1.4,16.0,773.0,432.41,322.22
2016,6,22,9,15,955.5,78.0,1.4,16.5,812.5,484.13,365.13
2016,6,22,9,30,964.0,79.0,1.4,17.0,852.0,535.78,406.56
2016,6,22,9,45,971.0,80.0,1.4,17.5,886.0,586.36,445.79
2016,6,22,10,0,978.0,81.0,1.4,18.0,920.0,636.29,483.24
2016,6,22,10,15,982.5,81.5,1.4,18.0,947.5,683.4,518.46
2016,6,22,10,30,987.0,82.0,1.4,18.0,975.0,729.23,551.86
2016,6,22,10,45,990.5,82.5,1.4,18.5,995.5,772.9,580.43
2016,6,22,11,0,994.0,83.0,1.4,19.0,1016.0,814.84,606.7
2016,6,22,11,15,996.5,83.5,1.4,19.0,1029.5,854.11,632.01
2016,6,22,11,30,999.0,84.0,1.4,19.0,1043.0,891.26,655.72
2016,6,22,11,45,1000.0,84.0,1.45,19.0,1049.5,924.41,677.37
2016,6,22,12,0,1001.0,84.0,1.5,19.0,1056.0,955.08,697.4
2016,6,22,12,15,1000.5,84.0,1.5,19.0,1054.5,981.78,714.16
2016,6,22,12,30,1000.0,84.0,1.5,19.0,1053.0,1005.67,729.15
2016,6,22,12,45,991.5,89.0,1.55,19.0,1042.5,1024.04,741.48
2016,6,22,13,0,983.0,94.0,1.6,19.0,1032.0,1039.25,751.97
2016,6,22,13,15,980.5,93.5,1.6,18.5,1016.0,1051.51,761.39
2016,6,22,13,30,978.0,93.0,1.6,18.0,1000.0,1060.55,768.94
2016,6,22,13,45,973.5,92.0,1.6,18.0,976.5,1063.82,771.57
2016,6,22,14,0,969.0,91.0,1.6,18.0,953.0,1063.8,772.33
2016,6,22,14,15,963.5,90.0,1.6,17.5,923.0,1059.5,772.01
2016,6,22,14,30,958.0,89.0,1.6,17.0,893.0,1051.97,769.82
2016,6,22,14,45,950.0,88.0,1.6,17.0,857.0,1038.83,762.74
2016,6,22,15,0,942.0,87.0,1.6,17.0,821.0,1022.65,753.88
2016,6,22,15,15,932.5,85.5,1.55,16.5,780.0,1001.54,742.56
2016,6,22,15,30,923.0,84.0,1.5,16.0,739.0,977.69,729.51
2016,6,22,15,45,909.5,82.0,1.5,16.0,693.0,946.95,711.31
2016,6,22,16,0,896.0,80.0,1.5,16.0,647.0,913.95,691.57
2016,6,22,16,15,879.5,77.5,1.5,15.5,598.0,875.66,669.33
2016,6,22,16,30,863.0,75.0,1.5,15.0,549.0,835.71,645.61
2016,6,22,16,45,840.5,72.0,1.55,14.5,497.5,788.78,617.04
2016,6,22,17,0,818.0,69.0,1.6,14.0,446.0,747.74,591.96
2016,6,22,17,15,788.0,65.5,1.6,13.5,393.0,692.95,555.46
2016,6,22,17,30,758.0,62.0,1.6,13.0,340.0,638.44,518.08
2016,6,22,17,45,714.5,58.0,1.6,12.5,288.0,574.71,472.13
2016,6,22,18,0,671.0,54.0,1.6,12.0,236.0,512.93,424.04
2016,6,22,18,15,606.5,48.0,1.55,11.5,186.5,438.57,363.2
2016,6,22,18,30,542.0,42.0,1.5,11.0,137.0,373.44,306.98
2016,6,22,18,45,432.5,34.0,1.45,10.5,94.5,284.44,229.11
2016,6,22,19,0,323.0,26.0,1.4,10.0,52.0,204.72,149.35
2016,6,22,19,15,161.5,13.0,1.35,9.5,26.0,78.4,0.0
2016,6,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
