Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,45,72.0,5.0,1.2,7.5,6.5,0.0,0.0
2016,6,23,5,0,144.0,10.0,1.2,8.0,13.0,9.53,0.0
2016,6,23,5,15,295.5,20.0,1.2,8.5,46.5,15.81,5.25
2016,6,23,5,30,447.0,30.0,1.2,9.0,80.0,25.38,16.63
2016,6,23,5,45,536.0,36.0,1.3,9.5,126.0,29.2,20.63
2016,6,23,6,0,625.0,42.0,1.4,10.0,172.0,32.95,24.28
2016,6,23,6,15,678.0,46.5,1.4,10.5,223.0,35.21,26.4
2016,6,23,6,30,731.0,51.0,1.4,11.0,274.0,37.41,28.35
2016,6,23,6,45,770.0,54.0,1.4,11.5,326.5,38.3,29.03
2016,6,23,7,0,809.0,57.0,1.4,12.0,379.0,46.03,35.8
2016,6,23,7,15,834.5,60.0,1.35,12.5,432.0,74.83,39.87
2016,6,23,7,30,860.0,63.0,1.3,13.0,485.0,121.82,63.22
2016,6,23,7,45,880.5,64.5,1.3,13.5,536.0,169.94,97.05
2016,6,23,8,0,901.0,66.0,1.3,14.0,587.0,220.33,138.06
2016,6,23,8,15,915.5,68.0,1.3,14.5,635.5,271.83,182.72
2016,6,23,8,30,930.0,70.0,1.3,15.0,684.0,324.7,229.13
2016,6,23,8,45,942.0,71.5,1.3,16.0,728.5,377.48,274.62
2016,6,23,9,0,954.0,73.0,1.3,17.0,773.0,430.96,319.44
2016,6,23,9,15,962.0,74.0,1.3,17.5,812.5,482.79,362.25
2016,6,23,9,30,970.0,75.0,1.3,18.0,852.0,534.49,403.53
2016,6,23,9,45,973.0,78.5,1.3,18.5,885.5,585.34,442.73
2016,6,23,10,0,976.0,82.0,1.3,19.0,919.0,635.23,479.87
2016,6,23,10,15,980.5,83.0,1.3,19.0,946.5,682.72,515.11
2016,6,23,10,30,985.0,84.0,1.3,19.0,974.0,728.95,548.55
2016,6,23,10,45,987.5,85.0,1.35,19.5,994.5,772.33,577.34
2016,6,23,11,0,990.0,86.0,1.4,20.0,1015.0,813.91,603.8
2016,6,23,11,15,991.0,86.5,1.45,20.0,1027.5,851.94,628.81
2016,6,23,11,30,992.0,87.0,1.5,20.0,1040.0,887.75,652.26
2016,6,23,11,45,992.0,87.0,1.55,20.5,1045.0,919.92,671.99
2016,6,23,12,0,992.0,87.0,1.6,21.0,1050.0,949.57,690.0
2016,6,23,12,15,990.5,87.0,1.65,21.0,1047.5,975.23,706.76
2016,6,23,12,30,989.0,87.0,1.7,21.0,1045.0,998.06,721.79
2016,6,23,12,45,985.5,87.5,1.75,21.0,1035.0,1016.56,734.16
2016,6,23,13,0,982.0,88.0,1.8,21.0,1025.0,1031.97,744.71
2016,6,23,13,15,978.5,87.5,1.8,21.0,1008.0,1043.19,752.04
2016,6,23,13,30,975.0,87.0,1.8,21.0,991.0,1051.16,757.48
2016,6,23,13,45,970.5,86.0,1.85,21.0,967.5,1054.35,760.79
2016,6,23,14,0,966.0,85.0,1.9,21.0,944.0,1054.26,762.2
2016,6,23,14,15,960.0,84.0,1.9,20.5,914.0,1049.4,761.52
2016,6,23,14,30,954.0,83.0,1.9,20.0,884.0,1041.33,758.97
2016,6,23,14,45,948.0,81.0,1.95,20.0,848.5,1029.0,753.05
2016,6,23,15,0,942.0,79.0,2.0,20.0,813.0,1013.57,745.25
2016,6,23,15,15,932.5,77.5,2.0,19.5,772.5,992.37,734.54
2016,6,23,15,30,923.0,76.0,2.0,19.0,732.0,968.43,722.06
2016,6,23,15,45,914.0,73.0,2.0,18.5,687.5,940.57,706.94
2016,6,23,16,0,905.0,70.0,2.0,18.0,643.0,910.22,690.04
2016,6,23,16,15,889.5,67.5,1.95,17.5,594.0,872.44,667.35
2016,6,23,16,30,874.0,65.0,1.9,17.0,545.0,832.92,643.22
2016,6,23,16,45,855.5,62.0,1.9,16.5,494.5,788.79,615.9
2016,6,23,17,0,837.0,59.0,1.9,16.0,444.0,743.59,587.21
2016,6,23,17,15,808.5,56.0,1.85,15.5,392.0,690.05,551.23
2016,6,23,17,30,780.0,53.0,1.8,15.0,340.0,636.78,514.42
2016,6,23,17,45,739.0,49.5,1.75,14.5,288.0,580.72,474.15
2016,6,23,18,0,698.0,46.0,1.7,14.0,236.0,520.4,427.62
2016,6,23,18,15,637.5,41.0,1.6,13.0,187.0,448.72,369.74
2016,6,23,18,30,577.0,36.0,1.5,12.0,138.0,381.32,312.46
2016,6,23,18,45,471.0,29.5,1.45,11.5,95.5,293.88,235.99
2016,6,23,19,0,365.0,23.0,1.4,11.0,53.0,215.17,156.82
2016,6,23,19,15,182.5,11.5,1.3,10.5,26.5,85.64,0.0
2016,6,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,24,4,45,74.0,5.0,1.05,8.5,6.5,0.0,0.0
2016,6,24,5,0,148.0,10.0,1.1,9.0,13.0,9.53,0.0
2016,6,24,5,15,301.0,19.5,1.15,9.5,46.5,15.38,4.72
2016,6,24,5,30,454.0,29.0,1.2,10.0,80.0,24.42,15.7
2016,6,24,5,45,538.5,35.5,1.3,10.5,125.5,28.77,20.15
2016,6,24,6,0,623.0,42.0,1.4,11.0,171.0,32.98,24.2
2016,6,24,6,15,677.5,46.5,1.4,11.0,222.0,35.24,26.37
2016,6,24,6,30,732.0,51.0,1.4,11.0,273.0,37.44,28.38
2016,6,24,6,45,767.0,55.0,1.4,11.5,326.0,39.1,29.76
2016,6,24,7,0,802.0,59.0,1.4,12.0,379.0,40.68,31.0
2016,6,24,7,15,829.5,62.0,1.35,12.5,432.0,75.27,40.81
2016,6,24,7,30,857.0,65.0,1.3,13.0,485.0,122.2,63.83
2016,6,24,7,45,876.0,68.0,1.3,13.5,536.5,171.14,98.25
2016,6,24,8,0,895.0,71.0,1.3,14.0,588.0,222.24,139.76
2016,6,24,8,15,910.5,73.5,1.3,14.5,637.0,274.14,184.57
2016,6,24,8,30,926.0,76.0,1.3,15.0,686.0,327.5,231.24
2016,6,24,8,45,937.5,78.0,1.35,15.5,731.0,380.38,277.38
2016,6,24,9,0,949.0,80.0,1.4,16.0,776.0,433.94,323.08
2016,6,24,9,15,958.0,81.5,1.4,16.5,816.5,486.44,366.56
2016,6,24,9,30,967.0,83.0,1.4,17.0,857.0,538.94,408.59
2016,6,24,9,45,973.5,84.5,1.4,17.5,891.5,589.89,448.07
2016,6,24,10,0,980.0,86.0,1.4,18.0,926.0,640.16,485.72
2016,6,24,10,15,985.0,87.0,1.4,18.0,954.0,688.2,521.55
2016,6,24,10,30,990.0,88.0,1.4,18.0,982.0,735.01,555.58
2016,6,24,10,45,993.0,89.0,1.45,18.5,1003.0,779.01,585.06
2016,6,24,11,0,996.0,90.0,1.5,19.0,1024.0,821.26,612.07
2016,6,24,11,15,998.0,90.5,1.5,19.5,1037.5,860.35,636.09
2016,6,24,11,30,1000.0,91.0,1.5,20.0,1051.0,897.3,658.42
2016,6,24,11,45,1000.0,91.5,1.55,20.5,1057.0,930.27,678.59
2016,6,24,12,0,1000.0,92.0,1.6,21.0,1063.0,960.72,697.04
2016,6,24,12,15,999.5,92.0,1.6,21.0,1061.5,987.6,713.83
2016,6,24,12,30,999.0,92.0,1.6,21.0,1060.0,1011.69,728.86
2016,6,24,12,45,992.5,95.0,1.65,21.5,1049.5,1030.15,739.73
2016,6,24,13,0,986.0,98.0,1.7,22.0,1039.0,1045.47,748.73
2016,6,24,13,15,983.0,97.5,1.7,22.0,1022.0,1057.45,756.46
2016,6,24,13,30,980.0,97.0,1.7,22.0,1005.0,1066.19,762.3
2016,6,24,13,45,975.0,96.0,1.75,22.0,981.5,1069.15,765.48
2016,6,24,14,0,970.0,95.0,1.8,22.0,958.0,1068.8,766.79
2016,6,24,14,15,964.0,94.0,1.8,21.5,927.5,1064.17,766.3
2016,6,24,14,30,958.0,93.0,1.8,21.0,897.0,1056.3,763.95
2016,6,24,14,45,950.0,91.5,1.8,21.0,861.0,1042.75,756.69
2016,6,24,15,0,942.0,90.0,1.8,21.0,825.0,1026.15,747.64
2016,6,24,15,15,932.0,88.5,1.8,20.5,783.5,1004.68,736.98
2016,6,24,15,30,922.0,87.0,1.8,20.0,742.0,980.49,724.57
2016,6,24,15,45,908.0,85.0,1.8,20.0,696.0,949.41,706.25
2016,6,24,16,0,894.0,83.0,1.8,20.0,650.0,916.1,686.41
2016,6,24,16,15,877.0,80.5,1.75,19.5,600.5,877.52,663.55
2016,6,24,16,30,860.0,78.0,1.7,19.0,551.0,837.31,639.31
2016,6,24,16,45,836.5,75.5,1.7,19.0,499.0,797.31,614.18
2016,6,24,17,0,813.0,73.0,1.7,19.0,447.0,749.38,582.96
2016,6,24,17,15,782.0,69.0,1.65,18.0,394.5,693.39,546.93
2016,6,24,17,30,751.0,65.0,1.6,17.0,342.0,637.74,509.92
2016,6,24,17,45,706.5,60.5,1.55,16.5,289.5,572.94,463.53
2016,6,24,18,0,662.0,56.0,1.5,16.0,237.0,510.15,415.14
2016,6,24,18,15,596.0,50.0,1.4,15.0,187.5,439.46,358.54
2016,6,24,18,30,530.0,44.0,1.3,14.0,138.0,369.9,300.26
2016,6,24,18,45,422.0,35.5,1.2,13.0,95.5,281.4,224.29
2016,6,24,19,0,314.0,27.0,1.1,12.0,53.0,202.24,146.74
2016,6,24,19,15,157.0,13.5,1.05,11.5,26.5,77.17,0.0
2016,6,24,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,4,45,46.0,5.0,0.65,8.5,6.0,0.0,0.0
2016,6,25,5,0,92.0,10.0,0.6,9.0,12.0,9.53,0.0
2016,6,25,5,15,245.5,21.0,0.55,9.5,44.5,16.8,5.44
2016,6,25,5,30,399.0,32.0,0.5,10.0,77.0,25.14,16.34
2016,6,25,5,45,496.0,39.0,0.5,10.5,123.0,29.4,20.75
2016,6,25,6,0,593.0,46.0,0.5,11.0,169.0,36.66,27.56
2016,6,25,6,15,649.5,51.5,0.5,11.5,220.0,39.59,30.29
2016,6,25,6,30,706.0,57.0,0.5,12.0,271.0,42.43,32.8
2016,6,25,6,45,748.0,60.5,0.55,13.0,324.0,43.46,33.51
2016,6,25,7,0,790.0,64.0,0.6,14.0,377.0,44.48,34.15
2016,6,25,7,15,817.5,67.0,0.65,15.0,430.0,70.46,37.05
2016,6,25,7,30,845.0,70.0,0.7,16.0,483.0,124.03,65.15
2016,6,25,7,45,866.5,72.5,0.8,17.0,535.0,172.39,98.14
2016,6,25,8,0,888.0,75.0,0.9,18.0,587.0,223.13,138.21
2016,6,25,8,15,903.0,77.0,0.9,18.5,635.5,274.2,181.4
2016,6,25,8,30,918.0,79.0,0.9,19.0,684.0,326.68,226.35
2016,6,25,8,45,930.5,80.5,0.95,20.0,729.0,379.13,270.6
2016,6,25,9,0,943.0,82.0,1.0,21.0,774.0,432.34,314.3
2016,6,25,9,15,952.0,83.5,1.05,21.5,814.0,484.59,356.64
2016,6,25,9,30,961.0,85.0,1.1,22.0,854.0,536.83,397.65
2016,6,25,9,45,964.0,88.5,1.15,22.5,887.0,587.38,436.12
2016,6,25,10,0,967.0,92.0,1.2,23.0,920.0,636.98,472.67
2016,6,25,10,15,972.5,93.0,1.2,23.5,948.5,684.83,506.52
2016,6,25,10,30,978.0,94.0,1.2,24.0,977.0,731.53,538.52
2016,6,25,10,45,981.5,95.0,1.25,24.5,998.0,775.48,567.38
2016,6,25,11,0,985.0,96.0,1.3,25.0,1019.0,817.74,593.64
2016,6,25,11,15,987.0,96.5,1.3,25.0,1033.0,856.54,617.94
2016,6,25,11,30,989.0,97.0,1.3,25.0,1047.0,893.21,640.71
2016,6,25,11,45,990.0,97.5,1.35,25.5,1053.5,926.8,660.78
2016,6,25,12,0,991.0,98.0,1.4,26.0,1060.0,957.95,679.21
2016,6,25,12,15,990.5,98.0,1.4,26.0,1058.5,984.73,695.48
2016,6,25,12,30,990.0,98.0,1.4,26.0,1057.0,1008.75,710.07
2016,6,25,12,45,989.0,97.0,1.45,26.0,1048.0,1028.42,722.84
2016,6,25,13,0,988.0,96.0,1.5,26.0,1039.0,1045.04,733.87
2016,6,25,13,15,985.0,95.5,1.55,25.5,1023.0,1057.06,743.68
2016,6,25,13,30,982.0,95.0,1.6,25.0,1007.0,1065.84,751.71
2016,6,25,13,45,977.5,94.5,1.65,25.0,983.0,1069.84,755.51
2016,6,25,14,0,973.0,94.0,1.7,25.0,959.0,1070.55,757.47
2016,6,25,14,15,967.0,93.0,1.7,24.5,929.0,1065.95,757.03
2016,6,25,14,30,961.0,92.0,1.7,24.0,899.0,1058.1,754.76
2016,6,25,14,45,953.5,90.5,1.7,24.0,862.5,1045.05,747.93
2016,6,25,15,0,946.0,89.0,1.7,24.0,826.0,1028.93,739.32
2016,6,25,15,15,935.5,87.0,1.7,23.5,784.5,1006.38,728.18
2016,6,25,15,30,925.0,85.0,1.7,23.0,743.0,981.09,715.3
2016,6,25,15,45,912.5,83.0,1.7,23.0,697.0,951.35,698.15
2016,6,25,16,0,900.0,81.0,1.7,23.0,651.0,919.3,679.44
2016,6,25,16,15,883.0,78.5,1.65,22.5,602.0,880.57,656.83
2016,6,25,16,30,866.0,76.0,1.6,22.0,553.0,840.18,632.86
2016,6,25,16,45,844.5,73.0,1.6,21.5,501.0,794.06,605.08
2016,6,25,17,0,823.0,70.0,1.6,21.0,449.0,753.76,580.74
2016,6,25,17,15,792.5,66.5,1.5,20.0,396.0,698.45,545.14
2016,6,25,17,30,762.0,63.0,1.4,19.0,343.0,643.42,508.69
2016,6,25,17,45,720.5,58.0,1.35,18.5,291.0,579.63,463.75
2016,6,25,18,0,679.0,53.0,1.3,18.0,239.0,517.66,416.82
2016,6,25,18,15,614.5,47.5,1.2,17.0,189.0,443.53,358.38
2016,6,25,18,30,550.0,42.0,1.1,16.0,139.0,378.53,304.19
2016,6,25,18,45,446.5,33.5,1.0,15.0,96.5,291.42,230.06
2016,6,25,19,0,343.0,25.0,0.9,14.0,54.0,213.52,153.76
2016,6,25,19,15,171.5,12.5,0.85,13.5,27.0,82.22,0.0
2016,6,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,6.0,0.55,8.5,6.0,0.0,0.0
2016,6,26,5,0,0.0,12.0,0.5,9.0,12.0,11.44,0.0
2016,6,26,5,15,202.0,21.5,0.5,9.5,44.0,17.3,5.47
2016,6,26,5,30,404.0,31.0,0.5,10.0,76.0,24.26,15.55
2016,6,26,5,45,494.5,38.5,0.5,10.5,121.0,29.01,20.39
2016,6,26,6,0,585.0,46.0,0.5,11.0,166.0,33.55,24.75
2016,6,26,6,15,641.0,51.0,0.5,11.5,216.0,39.18,29.92
2016,6,26,6,30,697.0,56.0,0.5,12.0,266.0,41.6,32.05
2016,6,26,6,45,737.0,59.5,0.55,13.0,318.5,42.66,32.8
2016,6,26,7,0,777.0,63.0,0.6,14.0,371.0,43.7,33.46
2016,6,26,7,15,804.0,66.5,0.6,14.5,423.0,68.71,36.45
2016,6,26,7,30,831.0,70.0,0.6,15.0,475.0,121.93,64.41
2016,6,26,7,45,853.0,72.0,0.65,16.0,526.0,169.26,96.54
2016,6,26,8,0,875.0,74.0,0.7,17.0,577.0,219.0,135.75
2016,6,26,8,15,890.0,76.0,0.7,17.5,625.0,269.41,178.39
2016,6,26,8,30,905.0,78.0,0.7,18.0,673.0,321.22,222.8
2016,6,26,8,45,917.0,79.5,0.75,19.0,717.5,372.85,266.43
2016,6,26,9,0,929.0,81.0,0.8,20.0,762.0,425.2,309.52
2016,6,26,9,15,938.0,82.5,0.8,20.5,801.5,476.76,351.08
2016,6,26,9,30,947.0,84.0,0.8,21.0,841.0,528.34,391.22
2016,6,26,9,45,954.5,84.5,0.85,21.5,874.5,578.08,429.09
2016,6,26,10,0,962.0,85.0,0.9,22.0,908.0,627.26,465.39
2016,6,26,10,15,966.5,86.0,0.95,22.5,935.5,674.25,499.07
2016,6,26,10,30,971.0,87.0,1.0,23.0,963.0,720.0,530.97
2016,6,26,10,45,974.0,88.0,1.05,23.5,983.5,763.29,559.34
2016,6,26,11,0,977.0,89.0,1.1,24.0,1004.0,804.87,585.24
2016,6,26,11,15,979.0,89.5,1.15,24.0,1017.5,843.35,610.03
2016,6,26,11,30,981.0,90.0,1.2,24.0,1031.0,879.72,633.35
2016,6,26,11,45,981.0,90.5,1.25,24.5,1037.0,912.18,652.84
2016,6,26,12,0,981.0,91.0,1.3,25.0,1043.0,942.15,670.68
2016,6,26,12,15,980.5,90.5,1.35,25.0,1041.5,968.14,687.31
2016,6,26,12,30,980.0,90.0,1.4,25.0,1040.0,991.37,702.3
2016,6,26,12,45,968.0,96.5,1.45,25.5,1028.0,1007.79,711.76
2016,6,26,13,0,956.0,103.0,1.5,26.0,1016.0,1021.03,719.38
2016,6,26,13,15,952.5,102.5,1.55,26.0,999.0,1032.29,727.33
2016,6,26,13,30,949.0,102.0,1.6,26.0,982.0,1040.4,733.47
2016,6,26,13,45,943.5,101.0,1.65,26.0,958.5,1042.82,736.27
2016,6,26,14,0,938.0,100.0,1.7,26.0,935.0,1042.02,737.26
2016,6,26,14,15,931.5,99.0,1.7,26.0,905.0,1037.04,735.09
2016,6,26,14,30,925.0,98.0,1.7,26.0,875.0,1028.94,731.15
2016,6,26,14,45,915.5,96.5,1.75,26.0,839.0,1014.27,723.96
2016,6,26,15,0,906.0,95.0,1.8,26.0,803.0,996.67,715.03
2016,6,26,15,15,895.0,93.5,1.8,25.5,762.0,974.85,704.21
2016,6,26,15,30,884.0,92.0,1.8,25.0,721.0,950.42,691.72
2016,6,26,15,45,870.0,89.5,1.8,24.5,675.5,919.61,675.02
2016,6,26,16,0,856.0,87.0,1.8,24.0,630.0,886.66,656.79
2016,6,26,16,15,838.0,84.5,1.75,23.5,582.0,848.25,634.14
2016,6,26,16,30,820.0,82.0,1.7,23.0,534.0,815.59,615.15
2016,6,26,16,45,797.5,78.5,1.7,22.5,483.5,769.28,586.85
2016,6,26,17,0,775.0,75.0,1.7,22.0,433.0,722.2,557.45
2016,6,26,17,15,743.5,71.0,1.65,21.0,381.5,667.18,522.12
2016,6,26,17,30,712.0,67.0,1.6,20.0,330.0,612.61,485.92
2016,6,26,17,45,669.0,62.0,1.55,19.5,279.0,549.72,440.89
2016,6,26,18,0,626.0,57.0,1.5,19.0,228.0,492.68,397.09
2016,6,26,18,15,561.0,50.5,1.4,18.0,180.0,419.7,339.29
2016,6,26,18,30,496.0,44.0,1.3,17.0,132.0,351.57,282.73
2016,6,26,18,45,395.5,35.0,1.2,16.0,91.5,267.73,211.29
2016,6,26,19,0,295.0,26.0,1.1,15.0,51.0,192.88,138.62
2016,6,26,19,15,147.5,13.0,1.05,14.5,25.5,72.9,0.0
2016,6,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,27,5,15,208.5,14.5,0.45,9.5,37.5,10.95,1.17
2016,6,27,5,30,417.0,29.0,0.4,10.0,75.0,22.49,13.99
2016,6,27,5,45,504.5,36.0,0.4,10.5,119.5,29.34,20.69
2016,6,27,6,0,592.0,43.0,0.4,11.0,164.0,33.97,25.14
2016,6,27,6,15,647.0,48.0,0.4,11.5,214.0,36.59,27.59
2016,6,27,6,30,702.0,53.0,0.4,12.0,264.0,39.13,29.84
2016,6,27,6,45,739.5,57.0,0.4,13.0,316.0,40.71,31.07
2016,6,27,7,0,777.0,61.0,0.4,14.0,368.0,42.21,32.16
2016,6,27,7,15,804.0,64.0,0.45,15.0,420.0,65.85,34.51
2016,6,27,7,30,831.0,67.0,0.5,16.0,472.0,118.69,61.7
2016,6,27,7,45,850.5,70.0,0.6,17.0,522.5,166.39,93.98
2016,6,27,8,0,870.0,73.0,0.7,18.0,573.0,216.3,133.25
2016,6,27,8,15,885.0,75.0,0.75,19.0,620.5,266.44,175.25
2016,6,27,8,30,900.0,77.0,0.8,20.0,668.0,317.99,218.97
2016,6,27,8,45,911.0,79.0,0.9,21.0,712.0,369.44,262.44
2016,6,27,9,0,922.0,81.0,1.0,22.0,756.0,421.53,305.38
2016,6,27,9,15,931.0,82.5,1.0,22.5,795.5,472.77,346.65
2016,6,27,9,30,940.0,84.0,1.0,23.0,835.0,524.03,386.53
2016,6,27,9,45,935.5,92.0,1.0,24.0,865.5,573.49,422.86
2016,6,27,10,0,931.0,100.0,1.0,25.0,896.0,621.39,456.58
2016,6,27,10,15,936.0,101.0,1.05,25.5,923.5,667.47,489.33
2016,6,27,10,30,941.0,102.0,1.1,26.0,951.0,712.42,520.41
2016,6,27,10,45,944.0,103.5,1.15,26.5,971.5,755.09,548.7
2016,6,27,11,0,947.0,105.0,1.2,27.0,992.0,796.13,574.08
2016,6,27,11,15,949.0,105.5,1.2,27.0,1005.5,833.72,597.51
2016,6,27,11,30,951.0,106.0,1.2,27.0,1019.0,869.28,619.48
2016,6,27,11,45,951.5,107.0,1.25,27.5,1025.0,901.9,638.9
2016,6,27,12,0,952.0,108.0,1.3,28.0,1031.0,932.18,656.75
2016,6,27,12,15,951.5,108.0,1.35,28.0,1030.0,958.18,673.22
2016,6,27,12,30,951.0,108.0,1.4,28.0,1029.0,981.55,688.14
2016,6,27,12,45,951.0,106.5,1.45,28.5,1021.0,1001.16,699.45
2016,6,27,13,0,951.0,105.0,1.5,29.0,1013.0,1017.85,709.04
2016,6,27,13,15,948.5,104.5,1.55,28.5,997.5,1030.1,718.88
2016,6,27,13,30,946.0,104.0,1.6,28.0,982.0,1039.22,727.01
2016,6,27,13,45,942.0,103.0,1.65,28.0,959.5,1043.18,730.71
2016,6,27,14,0,938.0,102.0,1.7,28.0,937.0,1043.95,732.63
2016,6,27,14,15,932.5,101.0,1.75,27.5,908.0,1040.04,733.29
2016,6,27,14,30,927.0,100.0,1.8,27.0,879.0,1032.99,732.16
2016,6,27,14,45,920.0,98.0,1.85,27.0,844.0,1020.29,726.17
2016,6,27,15,0,913.0,96.0,1.9,27.0,809.0,1004.6,718.43
2016,6,27,15,15,903.0,94.0,1.9,26.5,768.5,983.13,707.87
2016,6,27,15,30,893.0,92.0,1.9,26.0,728.0,958.99,695.63
2016,6,27,15,45,881.5,89.0,1.9,26.0,683.0,929.78,678.73
2016,6,27,16,0,870.0,86.0,1.9,26.0,638.0,898.27,660.28
2016,6,27,16,15,852.5,83.5,1.85,25.5,589.5,859.97,637.94
2016,6,27,16,30,835.0,81.0,1.8,25.0,541.0,827.32,619.18
2016,6,27,16,45,814.5,77.0,1.8,24.5,490.5,781.6,591.58
2016,6,27,17,0,794.0,73.0,1.8,24.0,440.0,734.94,562.78
2016,6,27,17,15,762.5,69.5,1.7,23.0,387.5,679.9,527.48
2016,6,27,17,30,731.0,66.0,1.6,22.0,335.0,625.24,491.35
2016,6,27,17,45,690.0,60.5,1.55,21.0,284.0,562.38,447.91
2016,6,27,18,0,649.0,55.0,1.5,20.0,233.0,501.32,402.35
2016,6,27,18,15,584.5,49.0,1.35,19.0,184.0,431.88,347.31
2016,6,27,18,30,520.0,43.0,1.2,18.0,135.0,363.66,290.8
2016,6,27,18,45,420.0,34.0,1.1,17.0,93.5,278.97,219.05
2016,6,27,19,0,320.0,25.0,1.0,16.0,52.0,203.3,145.56
2016,6,27,19,15,160.0,12.5,0.95,15.5,26.0,77.59,0.0
2016,6,27,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,5,15,167.5,16.5,0.5,10.5,34.5,12.71,1.94
2016,6,28,5,30,335.0,33.0,0.5,11.0,69.0,26.2,17.08
2016,6,28,5,45,429.0,41.5,0.5,11.5,112.5,31.7,22.66
2016,6,28,6,0,523.0,50.0,0.5,12.0,156.0,36.95,27.67
2016,6,28,6,15,581.0,56.0,0.5,12.5,205.0,39.79,30.33
2016,6,28,6,30,639.0,62.0,0.5,13.0,254.0,42.51,32.73
2016,6,28,6,45,682.5,66.5,0.55,14.0,305.5,48.34,37.72
2016,6,28,7,0,726.0,71.0,0.6,15.0,357.0,49.89,38.8
2016,6,28,7,15,755.0,74.5,0.6,15.5,408.5,71.42,40.57
2016,6,28,7,30,784.0,78.0,0.6,16.0,460.0,115.08,60.72
2016,6,28,7,45,807.0,81.0,0.6,17.0,510.0,160.97,91.53
2016,6,28,8,0,830.0,84.0,0.6,18.0,560.0,209.52,129.38
2016,6,28,8,15,846.5,86.5,0.6,18.5,607.5,265.55,175.87
2016,6,28,8,30,863.0,89.0,0.6,19.0,655.0,316.11,218.69
2016,6,28,8,45,876.0,91.0,0.65,20.0,699.0,366.5,260.88
2016,6,28,9,0,889.0,93.0,0.7,21.0,743.0,417.73,302.71
2016,6,28,9,15,898.5,95.0,0.75,21.5,782.0,468.11,343.32
2016,6,28,9,30,908.0,97.0,0.8,22.0,821.0,518.59,382.76
2016,6,28,9,45,918.5,97.0,0.85,23.0,855.5,567.82,419.31
2016,6,28,10,0,929.0,97.0,0.9,24.0,890.0,616.81,454.41
2016,6,28,10,15,934.5,98.0,0.95,24.0,918.0,663.11,488.35
2016,6,28,10,30,940.0,99.0,1.0,24.0,946.0,708.34,520.78
2016,6,28,10,45,944.0,99.5,1.1,24.5,966.5,750.81,549.66
2016,6,28,11,0,948.0,100.0,1.2,25.0,987.0,791.71,575.76
2016,6,28,11,15,950.0,101.0,1.2,25.0,1001.0,829.77,599.72
2016,6,28,11,30,952.0,102.0,1.2,25.0,1015.0,865.82,622.2
2016,6,28,11,45,953.0,102.5,1.25,25.5,1021.5,898.43,641.79
2016,6,28,12,0,954.0,103.0,1.3,26.0,1028.0,928.72,659.82
2016,6,28,12,15,953.5,103.0,1.35,26.0,1027.0,954.74,676.46
2016,6,28,12,30,953.0,103.0,1.4,26.0,1026.0,978.12,691.51
2016,6,28,12,45,944.5,107.5,1.45,26.0,1015.5,995.59,702.99
2016,6,28,13,0,936.0,112.0,1.5,26.0,1005.0,1010.02,712.75
2016,6,28,13,15,933.0,111.5,1.5,25.5,989.5,1021.74,721.62
2016,6,28,13,30,930.0,111.0,1.5,25.0,974.0,1030.38,728.74
2016,6,28,13,45,926.0,109.5,1.55,25.0,951.5,1033.87,732.22
2016,6,28,14,0,922.0,108.0,1.6,25.0,929.0,1034.19,733.91
2016,6,28,14,15,916.0,106.5,1.6,24.5,899.5,1029.38,733.24
2016,6,28,14,30,910.0,105.0,1.6,24.0,870.0,1021.47,730.82
2016,6,28,14,45,903.0,103.0,1.6,24.0,835.0,1008.99,724.25
2016,6,28,15,0,896.0,101.0,1.6,24.0,800.0,993.57,715.96
2016,6,28,15,15,885.0,99.0,1.6,23.5,759.5,971.46,704.89
2016,6,28,15,30,874.0,97.0,1.6,23.0,719.0,946.76,692.2
2016,6,28,15,45,861.5,94.0,1.6,23.0,674.5,917.09,674.89
2016,6,28,16,0,849.0,91.0,1.6,23.0,630.0,885.21,656.08
2016,6,28,16,15,831.5,88.0,1.55,22.5,582.0,854.41,638.52
2016,6,28,16,30,814.0,85.0,1.5,22.0,534.0,814.4,614.51
2016,6,28,16,45,792.5,81.0,1.45,21.5,483.5,768.53,586.14
2016,6,28,17,0,771.0,77.0,1.4,21.0,433.0,721.81,556.63
2016,6,28,17,15,739.5,73.0,1.3,20.0,381.5,666.95,521.07
2016,6,28,17,30,708.0,69.0,1.2,19.0,330.0,612.5,484.72
2016,6,28,17,45,666.5,63.5,1.2,18.0,279.5,553.73,444.04
2016,6,28,18,0,625.0,58.0,1.2,17.0,229.0,493.7,399.25
2016,6,28,18,15,560.0,51.5,1.15,16.0,181.0,420.72,341.6
2016,6,28,18,30,495.0,45.0,1.1,15.0,133.0,352.55,285.02
2016,6,28,18,45,395.5,35.5,1.05,14.5,92.0,268.58,212.89
2016,6,28,19,0,296.0,26.0,1.0,14.0,51.0,193.54,139.58
2016,6,28,19,15,148.0,13.0,0.95,13.5,25.5,73.18,0.0
2016,6,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,5,15,210.0,14.5,0.8,9.0,37.0,11.01,0.66
2016,6,29,5,30,420.0,29.0,0.8,9.0,74.0,22.6,14.06
2016,6,29,5,45,511.0,36.0,0.8,9.5,119.0,29.46,20.83
2016,6,29,6,0,602.0,43.0,0.8,10.0,164.0,34.1,25.31
2016,6,29,6,15,657.5,48.0,0.8,10.5,214.5,36.71,27.78
2016,6,29,6,30,713.0,53.0,0.8,11.0,265.0,39.25,30.05
2016,6,29,6,45,752.5,56.0,0.85,11.5,317.5,40.04,30.63
2016,6,29,7,0,792.0,59.0,0.9,12.0,370.0,40.82,31.17
2016,6,29,7,15,819.0,62.0,0.9,12.5,422.5,69.93,39.28
2016,6,29,7,30,846.0,65.0,0.9,13.0,475.0,116.21,60.38
2016,6,29,7,45,866.5,67.5,0.95,13.5,526.5,164.36,93.19
2016,6,29,8,0,887.0,70.0,1.0,14.0,578.0,214.82,133.58
2016,6,29,8,15,902.5,72.0,1.0,14.5,626.5,265.91,177.4
2016,6,29,8,30,918.0,74.0,1.0,15.0,675.0,318.46,223.23
2016,6,29,8,45,930.0,75.5,1.05,15.5,719.5,370.74,268.76
2016,6,29,9,0,942.0,77.0,1.1,16.0,764.0,423.74,313.94
2016,6,29,9,15,951.0,78.5,1.1,16.5,804.0,475.98,357.11
2016,6,29,9,30,960.0,80.0,1.1,17.0,844.0,528.22,398.84
2016,6,29,9,45,962.0,84.0,1.15,17.5,877.5,578.71,438.19
2016,6,29,10,0,964.0,88.0,1.2,18.0,911.0,628.18,475.52
2016,6,29,10,15,969.5,89.0,1.2,18.0,939.5,676.0,511.12
2016,6,29,10,30,975.0,90.0,1.2,18.0,968.0,722.68,544.98
2016,6,29,10,45,979.0,90.5,1.25,18.5,989.5,766.54,574.65
2016,6,29,11,0,983.0,91.0,1.3,19.0,1011.0,808.75,601.61
2016,6,29,11,15,985.5,91.5,1.3,19.0,1025.5,847.98,626.85
2016,6,29,11,30,988.0,92.0,1.3,19.0,1040.0,885.14,650.51
2016,6,29,11,45,990.0,92.0,1.35,19.0,1047.0,919.2,672.72
2016,6,29,12,0,992.0,92.0,1.4,19.0,1054.0,950.86,693.35
2016,6,29,12,15,992.0,92.0,1.45,18.5,1053.5,978.22,712.57
2016,6,29,12,30,992.0,92.0,1.5,18.0,1053.0,1002.82,730.17
2016,6,29,12,45,985.0,96.0,1.55,18.0,1043.0,1021.9,742.99
2016,6,29,13,0,978.0,100.0,1.6,18.0,1033.0,1037.87,753.98
2016,6,29,13,15,975.5,99.5,1.6,17.5,1017.5,1050.5,763.65
2016,6,29,13,30,973.0,99.0,1.6,17.0,1002.0,1059.92,771.45
2016,6,29,13,45,969.5,98.0,1.6,17.0,979.5,1064.59,774.96
2016,6,29,14,0,966.0,97.0,1.6,17.0,957.0,1065.96,776.58
2016,6,29,14,15,960.5,96.0,1.6,16.5,927.5,1062.08,776.5
2016,6,29,14,30,955.0,95.0,1.6,16.0,898.0,1054.97,774.55
2016,6,29,14,45,948.0,93.0,1.6,16.0,862.5,1042.11,767.62
2016,6,29,15,0,941.0,91.0,1.6,16.0,827.0,1026.15,758.88
2016,6,29,15,15,931.5,89.5,1.55,15.5,785.5,1005.38,747.73
2016,6,29,15,30,922.0,88.0,1.5,15.0,744.0,981.86,734.85
2016,6,29,15,45,909.5,85.5,1.5,15.0,698.5,951.76,717.03
2016,6,29,16,0,897.0,83.0,1.5,15.0,653.0,919.33,697.63
2016,6,29,16,15,880.5,80.5,1.45,14.5,603.5,881.24,674.83
2016,6,29,16,30,864.0,78.0,1.4,14.0,554.0,841.47,650.61
2016,6,29,16,45,842.5,75.0,1.4,13.5,502.5,802.47,627.16
2016,6,29,17,0,821.0,72.0,1.4,13.0,451.0,755.37,597.37
2016,6,29,17,15,791.0,68.0,1.3,12.5,398.0,699.91,559.7
2016,6,29,17,30,761.0,64.0,1.2,12.0,345.0,644.68,521.22
2016,6,29,17,45,718.5,59.5,1.2,11.5,292.5,580.86,475.71
2016,6,29,18,0,676.0,55.0,1.2,11.0,240.0,518.88,428.01
2016,6,29,18,15,611.0,49.0,1.15,10.5,190.0,443.86,367.07
2016,6,29,18,30,546.0,43.0,1.1,10.0,140.0,378.25,310.8
2016,6,29,18,45,440.0,34.5,1.05,9.5,97.0,289.93,233.78
2016,6,29,19,0,334.0,26.0,1.0,9.0,54.0,211.01,155.06
2016,6,29,19,15,167.0,13.0,0.95,8.5,27.0,81.02,0.0
2016,6,29,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,5,15,189.5,15.5,0.9,8.5,36.0,11.91,0.82
2016,6,30,5,30,379.0,31.0,0.9,9.0,72.0,24.48,15.65
2016,6,30,5,45,475.0,39.0,0.95,9.5,117.0,29.64,20.97
2016,6,30,6,0,571.0,47.0,1.0,10.0,162.0,34.58,25.73
2016,6,30,6,15,629.5,52.5,1.0,10.5,212.0,40.72,31.4
2016,6,30,6,30,688.0,58.0,1.0,11.0,262.0,43.49,33.87
2016,6,30,6,45,729.0,62.0,1.0,11.5,315.0,44.86,34.97
2016,6,30,7,0,770.0,66.0,1.0,12.0,368.0,46.19,35.97
2016,6,30,7,15,798.5,69.5,0.95,12.5,420.5,66.64,37.49
2016,6,30,7,30,827.0,73.0,0.9,13.0,473.0,112.36,58.15
2016,6,30,7,45,848.5,76.0,0.9,13.5,524.5,167.39,96.49
2016,6,30,8,0,870.0,79.0,0.9,14.0,576.0,217.62,136.35
2016,6,30,8,15,886.0,81.5,0.9,14.5,625.0,268.47,179.69
2016,6,30,8,30,902.0,84.0,0.9,15.0,674.0,320.85,225.08
2016,6,30,8,45,913.5,86.5,0.9,16.0,718.5,373.08,269.65
2016,6,30,9,0,925.0,89.0,0.9,17.0,763.0,426.02,313.59
2016,6,30,9,15,934.5,90.5,0.9,17.5,803.0,477.76,355.88
2016,6,30,9,30,944.0,92.0,0.9,18.0,843.0,529.58,396.79
2016,6,30,9,45,949.5,94.5,0.9,18.5,877.0,580.0,435.28
2016,6,30,10,0,955.0,97.0,0.9,19.0,911.0,629.72,471.91
2016,6,30,10,15,960.5,98.0,0.9,19.5,939.5,677.25,505.82
2016,6,30,10,30,966.0,99.0,0.9,20.0,968.0,723.66,537.89
2016,6,30,10,45,969.5,100.0,0.95,20.5,989.5,767.37,567.29
2016,6,30,11,0,973.0,101.0,1.0,21.0,1011.0,809.42,593.7
2016,6,30,11,15,975.5,101.5,1.0,21.0,1025.0,848.43,618.28
2016,6,30,11,30,978.0,102.0,1.0,21.0,1039.0,885.4,641.35
2016,6,30,11,45,978.5,102.5,1.05,21.5,1045.5,918.51,661.35
2016,6,30,12,0,979.0,103.0,1.1,22.0,1052.0,949.19,679.73
2016,6,30,12,15,978.5,103.0,1.1,22.0,1051.0,975.96,696.08
2016,6,30,12,30,978.0,103.0,1.1,22.0,1050.0,1000.02,710.75
2016,6,30,12,45,967.5,108.5,1.15,22.5,1039.0,1017.18,720.76
2016,6,30,13,0,957.0,114.0,1.2,23.0,1028.0,1031.19,728.96
2016,6,30,13,15,954.0,113.5,1.2,23.0,1011.5,1043.34,736.63
2016,6,30,13,30,951.0,113.0,1.2,23.0,995.0,1052.32,742.49
2016,6,30,13,45,945.0,112.5,1.25,23.0,971.5,1055.16,745.69
2016,6,30,14,0,939.0,112.0,1.3,23.0,948.0,1054.77,747.11
2016,6,30,14,15,932.5,110.5,1.3,22.5,918.0,1049.63,746.3
2016,6,30,14,30,926.0,109.0,1.3,22.0,888.0,1041.33,743.71
2016,6,30,14,45,916.0,108.0,1.35,22.0,851.5,1027.05,736.99
2016,6,30,15,0,906.0,107.0,1.4,22.0,815.0,1009.85,728.53
2016,6,30,15,15,895.0,105.0,1.4,21.5,773.5,987.77,717.61
2016,6,30,15,30,884.0,103.0,1.4,21.0,732.0,963.08,705.03
2016,6,30,15,45,868.5,101.0,1.4,21.0,686.0,931.74,686.76
2016,6,30,16,0,853.0,99.0,1.4,21.0,640.0,906.16,672.25
2016,6,30,16,15,833.5,95.5,1.35,20.5,590.5,865.36,648.03
2016,6,30,16,30,814.0,92.0,1.3,20.0,541.0,823.04,622.6
2016,6,30,16,45,788.5,88.5,1.3,19.5,489.5,774.51,593.02
2016,6,30,17,0,763.0,85.0,1.3,19.0,438.0,725.34,562.29
2016,6,30,17,15,729.0,80.5,1.25,18.0,385.5,668.2,525.42
2016,6,30,17,30,695.0,76.0,1.2,17.0,333.0,615.72,490.74
2016,6,30,17,45,646.5,70.5,1.2,16.5,281.0,549.39,442.84
2016,6,30,18,0,598.0,65.0,1.2,16.0,229.0,485.58,394.15
2016,6,30,18,15,528.0,57.5,1.1,15.0,180.5,409.35,333.51
2016,6,30,18,30,458.0,50.0,1.0,14.0,132.0,338.26,274.32
2016,6,30,18,45,348.5,39.5,0.95,13.5,90.5,249.5,198.35
2016,6,30,19,0,239.0,29.0,0.9,13.0,49.0,170.31,122.8
2016,6,30,19,15,119.5,14.5,0.85,12.0,24.5,62.94,0.0
2016,6,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,5,15,157.5,16.5,0.8,8.5,33.0,12.83,0.86
2016,7,1,5,30,315.0,33.0,0.8,9.0,66.0,26.4,17.27
2016,7,1,5,45,413.5,42.0,0.8,9.5,110.0,32.34,23.37
2016,7,1,6,0,512.0,51.0,0.8,10.0,154.0,38.0,28.82
2016,7,1,6,15,574.0,58.0,0.8,10.5,203.5,41.62,32.22
2016,7,1,6,30,636.0,65.0,0.8,11.0,253.0,45.06,35.29
2016,7,1,6,45,680.0,69.5,0.8,11.5,305.0,46.32,36.29
2016,7,1,7,0,724.0,74.0,0.8,12.0,357.0,52.5,41.62
2016,7,1,7,15,754.5,78.0,0.8,12.5,409.0,70.99,42.59
2016,7,1,7,30,785.0,82.0,0.8,13.0,461.0,115.04,62.22
2016,7,1,7,45,809.0,85.0,0.85,14.0,512.0,161.06,92.87
2016,7,1,8,0,833.0,88.0,0.9,15.0,563.0,209.86,131.13
2016,7,1,8,15,850.0,90.5,0.9,15.5,611.5,266.15,178.39
2016,7,1,8,30,867.0,93.0,0.9,16.0,660.0,317.09,222.19
2016,7,1,8,45,881.0,95.5,0.9,16.5,704.5,368.49,266.21
2016,7,1,9,0,895.0,98.0,0.9,17.0,749.0,420.84,310.04
2016,7,1,9,15,905.0,99.5,0.9,17.5,789.0,471.43,351.38
2016,7,1,9,30,915.0,101.0,0.9,18.0,829.0,522.17,391.47
2016,7,1,9,45,923.0,102.5,0.9,18.5,863.5,571.8,429.4
2016,7,1,10,0,931.0,104.0,0.9,19.0,898.0,620.97,465.71
2016,7,1,10,15,937.0,105.5,0.9,19.5,926.0,668.27,499.5
2016,7,1,10,30,943.0,107.0,0.9,20.0,954.0,714.54,531.52
2016,7,1,10,45,947.0,107.5,0.95,20.5,975.5,757.33,560.71
2016,7,1,11,0,951.0,108.0,1.0,21.0,997.0,798.55,586.68
2016,7,1,11,15,953.5,109.0,1.05,21.0,1011.5,837.32,611.92
2016,7,1,11,30,956.0,110.0,1.1,21.0,1026.0,874.11,635.76
2016,7,1,11,45,957.5,110.0,1.15,21.5,1032.5,907.04,655.78
2016,7,1,12,0,959.0,110.0,1.2,22.0,1039.0,937.67,674.24
2016,7,1,12,15,958.5,110.0,1.2,22.0,1038.5,964.07,690.49
2016,7,1,12,30,958.0,110.0,1.2,22.0,1038.0,987.81,705.09
2016,7,1,12,45,954.5,111.0,1.25,22.0,1028.5,1006.92,717.73
2016,7,1,13,0,951.0,112.0,1.3,22.0,1019.0,1023.05,728.66
2016,7,1,13,15,947.5,111.5,1.3,21.5,1003.0,1034.64,737.45
2016,7,1,13,30,944.0,111.0,1.3,21.0,987.0,1043.08,744.47
2016,7,1,13,45,940.0,110.0,1.35,21.0,964.0,1047.33,748.54
2016,7,1,14,0,936.0,109.0,1.4,21.0,941.0,1048.38,750.79
2016,7,1,14,15,929.5,107.5,1.4,20.5,911.5,1043.23,749.91
2016,7,1,14,30,923.0,106.0,1.4,20.0,882.0,1034.92,747.25
2016,7,1,14,45,914.5,104.0,1.45,20.0,846.0,1021.02,740.61
2016,7,1,15,0,906.0,102.0,1.5,20.0,810.0,1004.16,732.19
2016,7,1,15,15,895.0,100.0,1.45,19.5,769.0,982.04,720.28
2016,7,1,15,30,884.0,98.0,1.4,19.0,728.0,957.3,706.72
2016,7,1,15,45,870.0,95.5,1.4,18.5,682.5,926.73,690.07
2016,7,1,16,0,856.0,93.0,1.4,18.0,637.0,893.99,671.87
2016,7,1,16,15,837.5,90.0,1.35,17.5,588.0,862.27,653.47
2016,7,1,16,30,819.0,87.0,1.3,17.0,539.0,821.31,628.51
2016,7,1,16,45,794.5,83.5,1.3,16.5,487.5,773.47,599.03
2016,7,1,17,0,770.0,80.0,1.3,16.0,436.0,724.95,568.37
2016,7,1,17,15,737.0,76.0,1.25,15.5,384.0,668.97,530.91
2016,7,1,17,30,704.0,72.0,1.2,15.0,332.0,613.49,492.73
2016,7,1,17,45,658.0,66.5,1.15,14.5,280.5,552.17,448.15
2016,7,1,18,0,612.0,61.0,1.1,14.0,229.0,489.57,399.78
2016,7,1,18,15,543.5,54.0,1.0,13.0,180.5,414.35,339.59
2016,7,1,18,30,475.0,47.0,0.9,12.0,132.0,344.21,280.8
2016,7,1,18,45,367.5,37.5,0.85,11.5,90.5,256.97,205.56
2016,7,1,19,0,260.0,28.0,0.8,11.0,49.0,178.98,129.86
2016,7,1,19,15,130.0,14.0,0.75,10.5,24.5,66.78,0.0
2016,7,1,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,5,15,145.0,16.5,0.7,9.5,31.5,12.87,0.31
2016,7,2,5,30,290.0,33.0,0.7,10.0,63.0,26.46,17.19
2016,7,2,5,45,382.0,43.0,0.75,10.5,105.0,33.3,24.1
2016,7,2,6,0,474.0,53.0,0.8,11.0,147.0,39.78,30.28
2016,7,2,6,15,536.0,60.5,0.8,11.5,195.5,43.71,33.96
2016,7,2,6,30,598.0,68.0,0.8,12.0,244.0,47.44,37.28
2016,7,2,6,45,639.5,74.5,0.85,12.5,295.0,50.1,39.51
2016,7,2,7,0,681.0,81.0,0.9,13.0,346.0,52.56,41.49
2016,7,2,7,15,712.5,85.5,0.9,13.5,397.0,69.22,42.25
2016,7,2,7,30,744.0,90.0,0.9,14.0,448.0,117.26,65.63
2016,7,2,7,45,767.0,94.0,0.9,14.5,498.0,161.86,95.23
2016,7,2,8,0,790.0,98.0,0.9,15.0,548.0,209.15,132.28
2016,7,2,8,15,808.0,101.5,0.9,15.5,596.0,257.46,172.97
2016,7,2,8,30,826.0,105.0,0.9,16.0,644.0,307.63,216.0
2016,7,2,8,45,839.5,108.0,0.95,16.5,688.0,357.61,258.95
2016,7,2,9,0,853.0,111.0,1.0,17.0,732.0,414.31,306.1
2016,7,2,9,15,864.0,113.0,1.0,17.5,771.5,463.8,346.53
2016,7,2,9,30,875.0,115.0,1.0,18.0,811.0,513.58,385.93
2016,7,2,9,45,885.0,116.0,1.05,18.5,845.5,562.1,423.51
2016,7,2,10,0,895.0,117.0,1.1,19.0,880.0,610.4,459.8
2016,7,2,10,15,901.5,118.5,1.1,19.5,908.0,656.54,493.08
2016,7,2,10,30,908.0,120.0,1.1,20.0,936.0,701.77,524.7
2016,7,2,10,45,912.5,121.0,1.15,20.5,957.5,744.06,553.99
2016,7,2,11,0,917.0,122.0,1.2,21.0,979.0,784.91,580.32
2016,7,2,11,15,920.0,122.5,1.2,21.0,993.0,822.57,604.43
2016,7,2,11,30,923.0,123.0,1.2,21.0,1007.0,858.35,627.14
2016,7,2,11,45,924.5,123.5,1.25,21.0,1014.0,890.89,648.31
2016,7,2,12,0,926.0,124.0,1.3,21.0,1021.0,921.23,668.05
2016,7,2,12,15,926.5,124.0,1.35,21.0,1020.5,947.91,685.45
2016,7,2,12,30,927.0,124.0,1.4,21.0,1020.0,972.08,701.32
2016,7,2,12,45,930.0,120.5,1.45,21.0,1013.5,992.6,714.96
2016,7,2,13,0,933.0,117.0,1.5,21.0,1007.0,1010.32,726.95
2016,7,2,13,15,930.0,116.5,1.5,21.0,991.5,1022.27,734.65
2016,7,2,13,30,927.0,116.0,1.5,21.0,976.0,1031.13,740.59
2016,7,2,13,45,923.5,114.0,1.5,21.0,953.5,1034.85,743.45
2016,7,2,14,0,920.0,112.0,1.5,21.0,931.0,1035.38,744.51
2016,7,2,14,15,914.0,111.0,1.5,20.5,902.0,1031.33,744.29
2016,7,2,14,30,908.0,110.0,1.5,20.0,873.0,1024.2,742.29
2016,7,2,14,45,901.0,107.5,1.5,19.5,838.0,1011.41,736.85
2016,7,2,15,0,894.0,105.0,1.5,19.0,803.0,995.66,729.64
2016,7,2,15,15,883.0,103.0,1.45,18.5,762.5,973.77,717.76
2016,7,2,15,30,872.0,101.0,1.4,18.0,722.0,949.28,704.26
2016,7,2,15,45,859.5,98.0,1.4,18.0,677.0,919.82,686.91
2016,7,2,16,0,847.0,95.0,1.4,18.0,632.0,895.89,673.23
2016,7,2,16,15,828.5,92.0,1.3,17.5,583.5,856.73,649.02
2016,7,2,16,30,810.0,89.0,1.2,17.0,535.0,816.04,623.66
2016,7,2,16,45,787.5,85.0,1.2,16.5,484.5,769.52,595.14
2016,7,2,17,0,765.0,81.0,1.2,16.0,434.0,722.22,565.39
2016,7,2,17,15,732.5,76.5,1.15,15.5,382.0,666.19,527.95
2016,7,2,17,30,700.0,72.0,1.1,15.0,330.0,610.64,489.77
2016,7,2,17,45,655.5,66.5,1.1,14.5,279.0,550.51,446.53
2016,7,2,18,0,611.0,61.0,1.1,14.0,228.0,488.96,399.32
2016,7,2,18,15,544.5,53.5,1.0,13.5,179.5,414.35,338.98
2016,7,2,18,30,478.0,46.0,0.9,13.0,131.0,344.69,280.16
2016,7,2,18,45,375.0,36.5,0.8,12.5,90.0,259.64,206.77
2016,7,2,19,0,272.0,27.0,0.7,12.0,49.0,183.39,132.21
2016,7,2,19,15,136.0,13.5,0.65,11.5,24.5,68.77,0.0
2016,7,2,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
