Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,3,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,5,15,152.0,16.0,0.6,8.5,31.5,12.47,0.0
2016,7,3,5,30,304.0,32.0,0.6,9.0,63.0,25.59,16.48
2016,7,3,5,45,398.0,41.5,0.65,10.0,105.5,32.02,23.01
2016,7,3,6,0,492.0,51.0,0.7,11.0,148.0,38.12,28.79
2016,7,3,6,15,553.5,58.5,0.7,11.5,197.0,42.14,32.55
2016,7,3,6,30,615.0,66.0,0.7,12.0,246.0,45.94,35.94
2016,7,3,6,45,658.5,71.0,0.75,12.5,297.5,47.53,37.23
2016,7,3,7,0,702.0,76.0,0.8,13.0,349.0,49.02,38.35
2016,7,3,7,15,733.0,80.5,0.8,13.5,400.5,70.19,43.48
2016,7,3,7,30,764.0,85.0,0.8,14.0,452.0,113.53,62.1
2016,7,3,7,45,787.0,88.5,0.8,14.5,502.5,158.74,91.86
2016,7,3,8,0,810.0,92.0,0.8,15.0,553.0,206.64,129.29
2016,7,3,8,15,827.5,95.0,0.8,15.5,601.0,255.44,170.42
2016,7,3,8,30,845.0,98.0,0.8,16.0,649.0,306.04,213.87
2016,7,3,8,45,858.5,100.5,0.85,17.0,693.0,362.8,261.5
2016,7,3,9,0,872.0,103.0,0.9,18.0,737.0,413.92,303.84
2016,7,3,9,15,882.5,105.0,0.9,18.5,777.0,464.1,344.7
2016,7,3,9,30,893.0,107.0,0.9,19.0,817.0,514.49,384.41
2016,7,3,9,45,917.0,100.0,0.95,19.5,855.5,564.46,422.96
2016,7,3,10,0,941.0,93.0,1.0,20.0,894.0,615.27,461.05
2016,7,3,10,15,946.5,94.0,1.05,20.0,922.0,662.27,496.18
2016,7,3,10,30,952.0,95.0,1.1,20.0,950.0,708.17,529.75
2016,7,3,10,45,955.5,96.0,1.15,20.5,971.0,751.4,559.23
2016,7,3,11,0,959.0,97.0,1.2,21.0,992.0,793.01,585.65
2016,7,3,11,15,961.5,97.5,1.2,21.0,1006.5,831.62,610.31
2016,7,3,11,30,964.0,98.0,1.2,21.0,1021.0,868.21,633.47
2016,7,3,11,45,964.5,98.5,1.25,21.5,1027.5,900.98,653.47
2016,7,3,12,0,965.0,99.0,1.3,22.0,1034.0,931.35,671.84
2016,7,3,12,15,965.0,99.0,1.3,22.0,1033.0,958.29,688.54
2016,7,3,12,30,965.0,99.0,1.3,22.0,1032.0,982.56,703.57
2016,7,3,12,45,952.0,106.5,1.35,22.0,1020.5,999.18,714.66
2016,7,3,13,0,939.0,114.0,1.4,22.0,1009.0,1012.63,723.96
2016,7,3,13,15,936.0,113.5,1.4,22.0,993.5,1024.65,731.69
2016,7,3,13,30,933.0,113.0,1.4,22.0,978.0,1033.58,737.61
2016,7,3,13,45,928.5,111.5,1.45,22.0,955.0,1036.86,741.02
2016,7,3,14,0,924.0,110.0,1.5,22.0,932.0,1036.94,742.62
2016,7,3,14,15,918.0,108.5,1.5,21.5,902.5,1032.37,742.09
2016,7,3,14,30,912.0,107.0,1.5,21.0,873.0,1024.68,739.77
2016,7,3,14,45,904.0,105.0,1.5,21.0,838.0,1011.42,732.66
2016,7,3,15,0,896.0,103.0,1.5,21.0,803.0,995.22,723.83
2016,7,3,15,15,885.0,101.0,1.45,20.5,762.0,973.3,712.05
2016,7,3,15,30,874.0,99.0,1.4,20.0,721.0,948.78,698.64
2016,7,3,15,45,861.0,96.0,1.4,20.0,676.0,918.81,681.08
2016,7,3,16,0,848.0,93.0,1.4,20.0,631.0,886.63,662.03
2016,7,3,16,15,829.5,90.0,1.35,19.5,582.5,855.15,643.87
2016,7,3,16,30,811.0,87.0,1.3,19.0,534.0,814.43,619.21
2016,7,3,16,45,788.0,83.0,1.3,18.5,483.5,767.49,590.48
2016,7,3,17,0,765.0,79.0,1.3,18.0,433.0,719.78,560.55
2016,7,3,17,15,733.0,75.0,1.25,17.5,381.0,664.76,523.99
2016,7,3,17,30,701.0,71.0,1.2,17.0,329.0,610.17,486.69
2016,7,3,17,45,657.0,65.5,1.2,16.5,278.0,550.23,443.81
2016,7,3,18,0,613.0,60.0,1.2,16.0,227.0,488.96,397.01
2016,7,3,18,15,547.0,53.0,1.1,15.0,179.0,415.21,338.26
2016,7,3,18,30,481.0,46.0,1.0,14.0,131.0,346.34,280.76
2016,7,3,18,45,379.0,36.0,0.95,13.0,90.0,261.08,207.81
2016,7,3,19,0,277.0,26.0,0.9,12.0,49.0,184.47,132.88
2016,7,3,19,15,138.5,13.0,0.85,11.5,24.5,69.31,0.0
2016,7,3,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,5,15,169.5,14.5,0.7,9.5,31.5,11.17,0.0
2016,7,4,5,30,339.0,29.0,0.7,10.0,63.0,22.85,13.98
2016,7,4,5,45,435.5,37.5,0.75,10.5,106.5,28.52,19.82
2016,7,4,6,0,532.0,46.0,0.8,11.0,150.0,33.92,25.0
2016,7,4,6,15,592.0,52.0,0.75,11.5,199.0,36.92,27.84
2016,7,4,6,30,652.0,58.0,0.7,12.0,248.0,43.65,33.89
2016,7,4,6,45,695.5,62.0,0.7,12.5,300.0,44.99,34.96
2016,7,4,7,0,739.0,66.0,0.7,13.0,352.0,46.3,35.95
2016,7,4,7,15,768.5,69.5,0.7,13.5,404.0,61.1,36.15
2016,7,4,7,30,798.0,73.0,0.7,14.0,456.0,105.32,54.4
2016,7,4,7,45,822.0,75.5,0.75,14.5,507.0,151.56,84.58
2016,7,4,8,0,846.0,78.0,0.8,15.0,558.0,207.71,128.61
2016,7,4,8,15,862.5,80.5,0.8,15.5,606.0,257.47,170.6
2016,7,4,8,30,879.0,83.0,0.8,16.0,654.0,308.83,214.86
2016,7,4,8,45,893.5,84.5,0.85,17.0,699.0,360.14,258.63
2016,7,4,9,0,908.0,86.0,0.9,18.0,744.0,412.45,302.2
2016,7,4,9,15,917.5,87.5,0.95,18.0,784.0,463.44,344.88
2016,7,4,9,30,927.0,89.0,1.0,18.0,824.0,514.53,386.5
2016,7,4,9,45,925.5,96.0,1.05,18.5,856.0,564.42,425.24
2016,7,4,10,0,924.0,103.0,1.1,19.0,888.0,613.04,461.79
2016,7,4,10,15,930.0,104.0,1.15,19.0,916.5,659.72,496.93
2016,7,4,10,30,936.0,105.0,1.2,19.0,945.0,705.37,530.53
2016,7,4,10,45,939.0,106.5,1.25,19.5,966.0,748.17,560.3
2016,7,4,11,0,942.0,108.0,1.3,20.0,987.0,789.35,586.64
2016,7,4,11,15,945.0,108.5,1.3,20.0,1001.5,827.87,611.48
2016,7,4,11,30,948.0,109.0,1.3,20.0,1016.0,864.47,634.85
2016,7,4,11,45,948.0,110.0,1.35,20.0,1022.5,896.94,656.06
2016,7,4,12,0,948.0,111.0,1.4,20.0,1029.0,927.05,675.74
2016,7,4,12,15,948.0,111.0,1.4,20.0,1028.5,953.77,692.52
2016,7,4,12,30,948.0,111.0,1.4,20.0,1028.0,977.87,707.64
2016,7,4,12,45,953.0,106.5,1.45,20.0,1021.5,999.57,722.06
2016,7,4,13,0,958.0,102.0,1.5,20.0,1015.0,1018.4,734.77
2016,7,4,13,15,955.5,101.0,1.45,20.0,999.5,1030.52,741.76
2016,7,4,13,30,953.0,100.0,1.4,20.0,984.0,1039.46,746.9
2016,7,4,13,45,949.5,99.0,1.4,20.0,961.5,1044.21,750.4
2016,7,4,14,0,946.0,98.0,1.4,20.0,939.0,1045.73,752.07
2016,7,4,14,15,940.0,97.0,1.35,19.5,909.5,1041.56,750.9
2016,7,4,14,30,934.0,96.0,1.3,19.0,880.0,1034.21,747.92
2016,7,4,14,45,926.5,94.0,1.3,19.0,845.0,1021.17,740.99
2016,7,4,15,0,919.0,92.0,1.3,19.0,810.0,1005.11,732.3
2016,7,4,15,15,909.0,90.5,1.25,18.5,769.5,984.3,721.19
2016,7,4,15,30,899.0,89.0,1.2,18.0,729.0,960.8,708.42
2016,7,4,15,45,886.5,86.5,1.2,18.0,684.0,931.27,691.25
2016,7,4,16,0,874.0,84.0,1.2,18.0,639.0,899.47,672.55
2016,7,4,16,15,857.0,81.5,1.15,17.5,590.0,861.61,650.15
2016,7,4,16,30,840.0,79.0,1.1,17.0,541.0,822.15,626.42
2016,7,4,16,45,817.5,75.5,1.1,17.0,490.0,782.51,601.75
2016,7,4,17,0,795.0,72.0,1.1,17.0,439.0,734.86,570.97
2016,7,4,17,15,764.0,68.5,1.05,16.5,387.0,680.22,534.96
2016,7,4,17,30,733.0,65.0,1.0,16.0,335.0,625.91,498.15
2016,7,4,17,45,688.5,60.5,1.0,15.5,283.0,561.82,453.02
2016,7,4,18,0,644.0,56.0,1.0,15.0,231.0,499.74,405.83
2016,7,4,18,15,579.0,49.5,0.9,14.0,182.5,429.72,349.97
2016,7,4,18,30,514.0,43.0,0.8,13.0,134.0,360.77,292.39
2016,7,4,18,45,407.0,34.0,0.75,12.5,92.0,272.78,216.83
2016,7,4,19,0,300.0,25.0,0.7,12.0,50.0,193.67,138.88
2016,7,4,19,15,150.0,12.5,0.7,11.5,25.0,73.54,0.0
2016,7,4,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,5,5,15,163.5,15.0,0.8,8.5,31.0,11.66,0.0
2016,7,5,5,30,327.0,30.0,0.8,9.0,62.0,23.87,14.85
2016,7,5,5,45,426.5,38.0,0.85,9.5,105.0,29.03,20.35
2016,7,5,6,0,526.0,46.0,0.9,10.0,148.0,33.98,25.15
2016,7,5,6,15,586.5,52.5,0.85,10.5,197.0,37.38,28.37
2016,7,5,6,30,647.0,59.0,0.8,11.0,246.0,40.61,31.28
2016,7,5,6,45,692.0,62.5,0.8,11.5,298.0,45.46,35.53
2016,7,5,7,0,737.0,66.0,0.8,12.0,350.0,46.36,36.14
2016,7,5,7,15,392.5,127.5,0.8,12.5,281.5,92.36,68.2
2016,7,5,7,30,48.0,189.0,0.8,13.0,213.0,157.29,124.37
2016,7,5,7,45,447.0,133.0,0.8,13.5,384.5,147.03,97.39
2016,7,5,8,0,846.0,77.0,0.8,14.0,556.0,205.62,127.38
2016,7,5,8,15,862.5,79.5,0.8,14.5,604.0,255.38,169.48
2016,7,5,8,30,879.0,82.0,0.8,15.0,652.0,306.74,213.91
2016,7,5,8,45,894.0,83.0,0.85,15.5,697.0,357.82,258.17
2016,7,5,9,0,909.0,84.0,0.9,16.0,742.0,409.94,302.48
2016,7,5,9,15,919.0,85.5,0.9,16.5,782.0,461.2,344.81
2016,7,5,9,30,929.0,87.0,0.9,17.0,822.0,512.62,385.86
2016,7,5,9,45,938.0,87.0,0.95,17.5,857.0,562.18,424.57
2016,7,5,10,0,947.0,87.0,1.0,18.0,892.0,611.36,461.81
2016,7,5,10,15,953.0,88.0,1.05,18.0,920.5,658.96,497.73
2016,7,5,10,30,959.0,89.0,1.1,18.0,949.0,705.51,532.06
2016,7,5,10,45,963.0,90.0,1.15,18.5,970.5,749.42,562.2
2016,7,5,11,0,967.0,91.0,1.2,19.0,992.0,791.73,589.31
2016,7,5,11,15,970.0,91.5,1.2,19.0,1007.0,831.06,614.64
2016,7,5,11,30,973.0,92.0,1.2,19.0,1022.0,868.38,638.45
2016,7,5,11,45,974.0,92.5,1.25,19.0,1029.0,901.88,660.33
2016,7,5,12,0,975.0,93.0,1.3,19.0,1036.0,932.98,680.64
2016,7,5,12,15,975.0,93.0,1.3,19.0,1035.5,960.2,697.69
2016,7,5,12,30,975.0,93.0,1.3,19.0,1035.0,984.71,713.02
2016,7,5,12,45,967.5,97.0,1.35,19.0,1025.5,1003.3,725.49
2016,7,5,13,0,960.0,101.0,1.4,19.0,1016.0,1018.79,736.16
2016,7,5,13,15,957.0,100.5,1.4,18.5,1000.5,1030.98,745.45
2016,7,5,13,30,954.0,100.0,1.4,18.0,985.0,1040.0,752.92
2016,7,5,13,45,950.5,99.0,1.45,18.0,962.0,1044.8,757.35
2016,7,5,14,0,947.0,98.0,1.5,18.0,939.0,1046.37,759.91
2016,7,5,14,15,941.0,97.0,1.5,17.5,909.5,1042.23,759.62
2016,7,5,14,30,935.0,96.0,1.5,17.0,880.0,1034.92,757.5
2016,7,5,14,45,927.5,94.0,1.55,17.0,845.0,1021.91,751.27
2016,7,5,15,0,920.0,92.0,1.6,17.0,810.0,1005.86,743.21
2016,7,5,15,15,909.5,90.0,1.6,16.5,769.0,984.02,732.04
2016,7,5,15,30,899.0,88.0,1.6,16.0,728.0,959.47,719.14
2016,7,5,15,45,886.5,85.5,1.6,16.0,683.0,929.95,701.56
2016,7,5,16,0,874.0,83.0,1.6,16.0,638.0,898.15,682.39
2016,7,5,16,15,857.0,80.5,1.55,15.5,589.5,860.3,659.57
2016,7,5,16,30,840.0,78.0,1.5,15.0,541.0,820.83,635.39
2016,7,5,16,45,819.0,74.5,1.5,14.5,490.5,782.41,612.12
2016,7,5,17,0,798.0,71.0,1.5,14.0,440.0,735.91,582.48
2016,7,5,17,15,768.0,67.5,1.5,13.5,387.5,681.92,546.58
2016,7,5,17,30,738.0,64.0,1.5,13.0,335.0,628.21,509.73
2016,7,5,17,45,696.5,59.0,1.5,12.5,284.0,565.36,464.41
2016,7,5,18,0,655.0,54.0,1.5,12.0,233.0,504.33,416.93
2016,7,5,18,15,591.0,48.0,1.45,11.5,184.0,434.83,359.84
2016,7,5,18,30,527.0,42.0,1.4,11.0,135.0,366.59,301.29
2016,7,5,18,45,419.5,33.5,1.4,10.5,93.0,278.43,224.22
2016,7,5,19,0,312.0,25.0,1.4,10.0,51.0,198.91,143.9
2016,7,5,19,15,156.0,12.5,1.35,9.5,25.5,75.97,0.0
2016,7,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,5,15,150.0,15.5,1.2,9.0,30.0,12.17,0.0
2016,7,6,5,30,300.0,31.0,1.2,9.0,60.0,24.9,15.63
2016,7,6,5,45,397.0,40.5,1.25,9.5,102.5,31.36,22.37
2016,7,6,6,0,494.0,50.0,1.3,10.0,145.0,37.49,28.28
2016,7,6,6,15,557.0,56.5,1.25,10.5,193.5,40.7,31.35
2016,7,6,6,30,620.0,63.0,1.2,11.0,242.0,43.78,34.12
2016,7,6,6,45,664.5,67.5,1.2,11.5,293.5,45.1,35.18
2016,7,6,7,0,709.0,72.0,1.2,12.0,345.0,51.16,40.43
2016,7,6,7,15,740.0,76.0,1.15,12.0,396.5,63.05,40.24
2016,7,6,7,30,771.0,80.0,1.1,12.0,448.0,106.29,57.4
2016,7,6,7,45,797.0,82.5,1.1,12.5,499.0,151.39,86.48
2016,7,6,8,0,823.0,85.0,1.1,13.0,550.0,199.49,124.03
2016,7,6,8,15,840.0,87.5,1.1,13.5,597.5,255.35,171.22
2016,7,6,8,30,857.0,90.0,1.1,14.0,645.0,305.81,215.1
2016,7,6,8,45,874.0,90.0,1.1,14.5,690.0,355.73,258.55
2016,7,6,9,0,891.0,90.0,1.1,15.0,735.0,406.88,302.19
2016,7,6,9,15,901.0,92.0,1.1,15.5,774.5,457.75,344.55
2016,7,6,9,30,911.0,94.0,1.1,16.0,814.0,508.79,385.67
2016,7,6,9,45,917.0,96.0,1.15,16.5,847.5,557.74,424.23
2016,7,6,10,0,923.0,98.0,1.2,17.0,881.0,606.07,461.15
2016,7,6,10,15,928.5,99.0,1.2,17.0,909.0,652.44,496.1
2016,7,6,10,30,934.0,100.0,1.2,17.0,937.0,697.75,529.37
2016,7,6,10,45,940.5,99.0,1.25,17.0,959.0,740.76,560.64
2016,7,6,11,0,947.0,98.0,1.3,17.0,981.0,782.38,588.71
2016,7,6,11,15,949.5,99.0,1.35,17.0,995.0,821.16,614.65
2016,7,6,11,30,952.0,100.0,1.4,17.0,1009.0,857.95,639.15
2016,7,6,11,45,955.0,98.5,1.45,17.5,1016.5,890.77,659.68
2016,7,6,12,0,958.0,97.0,1.5,18.0,1024.0,921.3,678.62
2016,7,6,12,15,958.0,97.0,1.5,18.0,1023.0,948.18,695.72
2016,7,6,12,30,958.0,97.0,1.5,18.0,1022.0,972.4,711.11
2016,7,6,12,45,956.0,96.5,1.55,18.0,1013.5,991.48,724.0
2016,7,6,13,0,954.0,96.0,1.6,18.0,1005.0,1007.57,735.12
2016,7,6,13,15,951.0,95.5,1.6,17.5,989.0,1019.63,744.44
2016,7,6,13,30,948.0,95.0,1.6,17.0,973.0,1028.54,751.92
2016,7,6,13,45,943.5,94.0,1.65,17.0,950.5,1032.26,755.61
2016,7,6,14,0,939.0,93.0,1.7,17.0,928.0,1032.76,757.43
2016,7,6,14,15,933.0,92.0,1.7,16.5,898.5,1028.56,757.07
2016,7,6,14,30,927.0,91.0,1.7,16.0,869.0,1021.22,754.84
2016,7,6,14,45,918.5,90.0,1.75,16.0,833.5,1008.33,748.48
2016,7,6,15,0,910.0,89.0,1.8,16.0,798.0,992.49,740.3
2016,7,6,15,15,899.5,87.0,1.8,15.5,758.0,970.74,728.97
2016,7,6,15,30,889.0,85.0,1.8,15.0,718.0,946.32,715.89
2016,7,6,15,45,875.0,83.5,1.8,15.0,673.0,916.74,697.97
2016,7,6,16,0,861.0,82.0,1.8,15.0,628.0,885.0,678.54
2016,7,6,16,15,844.0,79.0,1.75,14.5,580.0,846.86,655.19
2016,7,6,16,30,827.0,76.0,1.7,14.0,532.0,807.12,630.46
2016,7,6,16,45,804.0,73.5,1.7,14.0,481.5,768.65,605.62
2016,7,6,17,0,781.0,71.0,1.7,14.0,431.0,722.32,574.61
2016,7,6,17,15,750.5,67.0,1.65,13.5,379.5,667.92,537.59
2016,7,6,17,30,720.0,63.0,1.6,13.0,328.0,613.88,499.78
2016,7,6,17,45,677.0,58.5,1.55,12.5,277.0,551.36,454.02
2016,7,6,18,0,634.0,54.0,1.5,12.0,226.0,490.8,406.34
2016,7,6,18,15,570.0,48.0,1.45,11.5,178.5,422.23,349.84
2016,7,6,18,30,506.0,42.0,1.4,11.0,131.0,354.95,291.95
2016,7,6,18,45,401.5,33.5,1.35,10.5,89.5,269.29,216.77
2016,7,6,19,0,297.0,25.0,1.3,10.0,48.0,191.71,137.92
2016,7,6,19,15,148.5,12.5,1.25,9.5,24.0,72.85,0.0
2016,7,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,5,15,175.5,13.5,0.9,9.0,30.0,10.41,0.0
2016,7,7,5,30,351.0,27.0,0.9,9.0,60.0,21.23,12.43
2016,7,7,5,45,448.0,34.0,0.95,9.5,102.5,25.66,17.29
2016,7,7,6,0,545.0,41.0,1.0,10.0,145.0,32.66,23.93
2016,7,7,6,15,603.5,46.5,0.95,10.5,193.5,35.74,26.87
2016,7,7,6,30,662.0,52.0,0.9,11.0,242.0,38.72,29.56
2016,7,7,6,45,348.0,97.5,0.9,11.5,199.0,68.18,55.91
2016,7,7,7,0,34.0,143.0,0.9,12.0,156.0,116.92,98.57
2016,7,7,7,15,69.0,171.5,0.9,12.5,203.0,138.7,110.77
2016,7,7,7,30,104.0,200.0,0.9,13.0,250.0,167.64,130.86
2016,7,7,7,45,193.5,218.0,0.95,13.5,323.0,192.4,145.27
2016,7,7,8,0,283.0,236.0,1.0,14.0,396.0,225.9,167.3
2016,7,7,8,15,579.0,156.0,1.0,14.0,519.0,239.22,167.47
2016,7,7,8,30,875.0,76.0,1.0,14.0,642.0,298.21,208.4
2016,7,7,8,45,889.5,77.0,1.05,14.5,686.5,348.9,252.77
2016,7,7,9,0,904.0,78.0,1.1,15.0,731.0,400.59,297.24
2016,7,7,9,15,913.5,79.5,1.15,15.5,770.0,451.41,340.0
2016,7,7,9,30,923.0,81.0,1.2,16.0,809.0,502.34,381.57
2016,7,7,9,45,928.0,83.5,1.25,16.5,842.5,551.7,420.68
2016,7,7,10,0,933.0,86.0,1.3,17.0,876.0,600.36,458.04
2016,7,7,10,15,938.5,87.0,1.3,17.0,904.0,647.11,493.48
2016,7,7,10,30,944.0,88.0,1.3,17.0,932.0,692.8,527.22
2016,7,7,10,45,947.5,89.0,1.35,17.0,953.5,735.83,558.33
2016,7,7,11,0,951.0,90.0,1.4,17.0,975.0,777.26,586.38
2016,7,7,11,15,953.5,90.5,1.4,17.0,989.5,815.71,611.64
2016,7,7,11,30,956.0,91.0,1.4,17.0,1004.0,852.15,635.36
2016,7,7,11,45,956.5,91.5,1.45,17.0,1010.5,884.78,657.04
2016,7,7,12,0,957.0,92.0,1.5,17.0,1017.0,915.03,677.14
2016,7,7,12,15,957.0,92.0,1.55,17.0,1017.0,941.85,695.0
2016,7,7,12,30,957.0,92.0,1.6,17.0,1017.0,966.02,711.18
2016,7,7,12,45,947.5,97.5,1.65,17.0,1006.5,983.92,723.39
2016,7,7,13,0,938.0,103.0,1.7,17.0,996.0,998.76,733.77
2016,7,7,13,15,935.5,102.5,1.7,17.0,981.0,1011.24,742.05
2016,7,7,13,30,933.0,102.0,1.7,17.0,966.0,1020.62,748.47
2016,7,7,13,45,929.5,100.5,1.7,17.0,944.0,1024.85,751.72
2016,7,7,14,0,926.0,99.0,1.7,17.0,922.0,1025.89,753.12
2016,7,7,14,15,920.0,98.0,1.7,17.0,893.0,1021.82,751.4
2016,7,7,14,30,914.0,97.0,1.7,17.0,864.0,1014.63,747.86
2016,7,7,14,45,908.0,94.5,1.7,17.0,829.5,1002.73,741.43
2016,7,7,15,0,902.0,92.0,1.7,17.0,795.0,987.82,733.18
2016,7,7,15,15,891.5,90.5,1.7,16.5,755.0,966.82,722.39
2016,7,7,15,30,881.0,89.0,1.7,16.0,715.0,943.18,709.91
2016,7,7,15,45,870.0,85.5,1.7,15.5,671.0,914.26,693.82
2016,7,7,16,0,859.0,82.0,1.7,15.0,627.0,883.0,676.05
2016,7,7,16,15,842.0,79.5,1.7,14.5,579.0,845.53,653.76
2016,7,7,16,30,825.0,77.0,1.7,14.0,531.0,806.48,630.04
2016,7,7,16,45,804.0,73.5,1.7,14.0,481.0,768.5,605.54
2016,7,7,17,0,783.0,70.0,1.7,14.0,431.0,722.49,574.76
2016,7,7,17,15,753.0,66.5,1.7,13.5,379.5,669.04,538.82
2016,7,7,17,30,723.0,63.0,1.7,13.0,328.0,615.9,501.98
2016,7,7,17,45,682.5,58.0,1.7,12.5,277.5,554.35,457.19
2016,7,7,18,0,642.0,53.0,1.7,12.0,227.0,494.57,410.25
2016,7,7,18,15,578.0,47.0,1.65,11.5,179.0,425.53,353.17
2016,7,7,18,30,514.0,41.0,1.6,11.0,131.0,357.94,294.82
2016,7,7,18,45,413.0,32.5,1.55,10.5,90.0,273.73,220.52
2016,7,7,19,0,312.0,24.0,1.5,10.0,49.0,197.05,141.16
2016,7,7,19,15,156.0,12.0,1.45,9.5,24.5,75.4,0.0
2016,7,7,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,8,5,15,177.0,13.0,1.0,9.0,29.5,10.01,0.0
2016,7,8,5,30,354.0,26.0,1.0,9.0,59.0,20.38,11.62
2016,7,8,5,45,449.5,33.5,1.05,9.5,101.5,25.29,16.94
2016,7,8,6,0,545.0,41.0,1.1,10.0,144.0,32.73,23.98
2016,7,8,6,15,359.0,74.5,1.1,10.0,150.5,54.87,44.22
2016,7,8,6,30,173.0,108.0,1.1,10.0,157.0,81.83,68.53
2016,7,8,6,45,180.5,129.5,1.1,10.5,190.0,101.44,85.72
2016,7,8,7,0,188.0,151.0,1.1,11.0,223.0,116.29,98.36
2016,7,8,7,15,488.5,109.5,1.05,11.5,332.5,78.87,57.68
2016,7,8,7,30,789.0,68.0,1.0,12.0,442.0,95.49,48.5
2016,7,8,7,45,811.0,70.5,1.0,12.5,491.5,148.28,83.54
2016,7,8,8,0,833.0,73.0,1.0,13.0,541.0,196.24,120.8
2016,7,8,8,15,848.5,75.0,1.0,13.5,588.0,244.72,162.09
2016,7,8,8,30,864.0,77.0,1.0,14.0,635.0,294.7,205.79
2016,7,8,8,45,879.0,77.5,1.0,14.5,679.0,344.62,249.44
2016,7,8,9,0,894.0,78.0,1.0,15.0,723.0,395.59,293.14
2016,7,8,9,15,903.5,79.5,1.0,15.5,762.0,445.95,335.27
2016,7,8,9,30,913.0,81.0,1.0,16.0,801.0,496.43,376.13
2016,7,8,9,45,922.0,80.5,1.05,16.5,835.0,544.87,414.49
2016,7,8,10,0,931.0,80.0,1.1,17.0,869.0,592.93,451.41
2016,7,8,10,15,936.5,81.0,1.15,17.5,896.5,639.59,486.19
2016,7,8,10,30,942.0,82.0,1.2,18.0,924.0,685.19,519.23
2016,7,8,10,45,947.0,81.5,1.25,18.5,945.5,727.84,548.81
2016,7,8,11,0,952.0,81.0,1.3,19.0,967.0,768.98,575.41
2016,7,8,11,15,954.5,81.5,1.35,19.0,981.0,807.43,601.04
2016,7,8,11,30,957.0,82.0,1.4,19.0,995.0,843.86,625.2
2016,7,8,11,45,958.5,82.0,1.45,19.5,1002.0,876.83,645.77
2016,7,8,12,0,960.0,82.0,1.5,20.0,1009.0,907.46,664.69
2016,7,8,12,15,960.0,82.0,1.55,20.0,1009.0,934.26,682.36
2016,7,8,12,30,960.0,82.0,1.6,20.0,1009.0,958.38,698.36
2016,7,8,12,45,953.5,85.5,1.65,20.0,1000.0,977.11,710.97
2016,7,8,13,0,947.0,89.0,1.7,20.0,991.0,992.8,721.77
2016,7,8,13,15,944.5,88.5,1.7,20.0,975.5,1005.2,729.91
2016,7,8,13,30,942.0,88.0,1.7,20.0,960.0,1014.48,736.2
2016,7,8,13,45,938.5,87.0,1.75,20.0,938.0,1019.09,740.38
2016,7,8,14,0,935.0,86.0,1.8,20.0,916.0,1020.5,742.7
2016,7,8,14,15,929.0,85.0,1.8,19.5,887.5,1016.25,742.28
2016,7,8,14,30,923.0,84.0,1.8,19.0,859.0,1008.86,740.02
2016,7,8,14,45,916.0,82.5,1.85,19.0,824.5,996.85,734.19
2016,7,8,15,0,909.0,81.0,1.9,19.0,790.0,981.84,726.52
2016,7,8,15,15,899.0,79.5,1.9,18.5,750.0,961.08,715.87
2016,7,8,15,30,889.0,78.0,1.9,18.0,710.0,937.64,703.49
2016,7,8,15,45,877.0,76.0,1.9,18.0,666.0,909.25,686.44
2016,7,8,16,0,865.0,74.0,1.9,18.0,622.0,878.59,667.82
2016,7,8,16,15,848.5,71.5,1.85,17.5,574.5,841.29,645.21
2016,7,8,16,30,832.0,69.0,1.8,17.0,527.0,802.36,621.23
2016,7,8,16,45,811.5,66.5,1.8,17.0,477.0,758.75,592.87
2016,7,8,17,0,791.0,64.0,1.8,17.0,427.0,714.3,563.41
2016,7,8,17,15,762.0,60.5,1.7,16.5,376.5,667.97,532.18
2016,7,8,17,30,733.0,57.0,1.6,16.0,326.0,615.25,495.33
2016,7,8,17,45,693.5,52.5,1.55,15.5,275.5,554.66,451.58
2016,7,8,18,0,654.0,48.0,1.5,15.0,225.0,495.81,406.02
2016,7,8,18,15,592.0,43.0,1.4,14.5,177.5,425.01,348.23
2016,7,8,18,30,530.0,38.0,1.3,14.0,130.0,358.55,291.4
2016,7,8,18,45,431.0,30.0,1.2,13.5,89.0,279.32,221.82
2016,7,8,19,0,332.0,22.0,1.1,13.0,48.0,203.23,142.72
2016,7,8,19,15,166.0,11.0,1.05,12.5,24.0,78.47,0.0
2016,7,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,9,5,15,196.5,11.5,0.45,10.5,29.5,9.44,0.0
2016,7,9,5,30,393.0,23.0,0.4,11.0,59.0,19.31,10.55
2016,7,9,5,45,484.0,29.5,0.4,11.5,101.5,23.86,15.54
2016,7,9,6,0,575.0,36.0,0.4,12.0,144.0,28.26,19.81
2016,7,9,6,15,630.5,40.5,0.45,12.5,192.0,30.7,22.13
2016,7,9,6,30,686.0,45.0,0.5,13.0,240.0,33.07,24.27
2016,7,9,6,45,723.5,48.5,0.55,14.0,290.0,34.52,25.42
2016,7,9,7,0,761.0,52.0,0.6,15.0,340.0,42.38,32.21
2016,7,9,7,15,787.5,54.5,0.65,15.5,390.5,50.66,39.29
2016,7,9,7,30,814.0,57.0,0.7,16.0,441.0,94.69,46.73
2016,7,9,7,45,834.0,59.0,0.75,16.5,490.5,140.65,75.12
2016,7,9,8,0,854.0,61.0,0.8,17.0,540.0,188.9,112.05
2016,7,9,8,15,869.0,63.0,0.85,17.5,587.0,238.2,153.49
2016,7,9,8,30,884.0,65.0,0.9,18.0,634.0,288.97,197.39
2016,7,9,8,45,895.5,66.5,1.0,18.5,678.0,339.5,241.37
2016,7,9,9,0,907.0,68.0,1.1,19.0,722.0,390.76,285.25
2016,7,9,9,15,916.5,69.5,1.15,19.0,761.0,441.7,328.3
2016,7,9,9,30,926.0,71.0,1.2,19.0,800.0,492.77,370.31
2016,7,9,9,45,928.0,75.5,1.3,19.5,833.5,542.46,409.66
2016,7,9,10,0,930.0,80.0,1.4,20.0,867.0,591.19,447.12
2016,7,9,10,15,935.5,81.0,1.45,20.0,895.0,637.86,482.69
2016,7,9,10,30,941.0,82.0,1.5,20.0,923.0,683.46,516.66
2016,7,9,10,45,945.5,82.5,1.55,20.5,944.5,726.67,546.68
2016,7,9,11,0,950.0,83.0,1.6,21.0,966.0,768.34,573.63
2016,7,9,11,15,953.0,83.5,1.6,21.0,980.5,807.16,599.01
2016,7,9,11,30,956.0,84.0,1.6,21.0,995.0,844.02,622.87
2016,7,9,11,45,958.5,83.5,1.65,21.0,1002.5,877.4,644.86
2016,7,9,12,0,961.0,83.0,1.7,21.0,1010.0,908.49,665.3
2016,7,9,12,15,961.0,83.0,1.7,21.0,1010.0,935.38,682.41
2016,7,9,12,30,961.0,83.0,1.7,21.0,1010.0,959.59,697.8
2016,7,9,12,45,959.0,83.5,1.75,21.0,1002.0,979.62,711.21
2016,7,9,13,0,957.0,84.0,1.8,21.0,994.0,996.68,722.84
2016,7,9,13,15,954.5,83.5,1.8,20.5,979.0,1009.18,732.41
2016,7,9,13,30,952.0,83.0,1.8,20.0,964.0,1018.52,740.16
2016,7,9,13,45,950.0,81.0,1.85,20.0,942.5,1023.57,744.6
2016,7,9,14,0,948.0,79.0,1.9,20.0,921.0,1025.36,747.14
2016,7,9,14,15,942.5,78.0,1.9,19.5,892.0,1021.54,747.0
2016,7,9,14,30,937.0,77.0,1.9,19.0,863.0,1014.52,744.99
2016,7,9,14,45,932.0,74.5,1.9,19.0,828.5,1003.16,738.9
2016,7,9,15,0,927.0,72.0,1.9,19.0,794.0,988.7,730.95
2016,7,9,15,15,917.5,71.0,1.9,18.5,754.5,968.65,720.81
2016,7,9,15,30,908.0,70.0,1.9,18.0,715.0,945.88,708.92
2016,7,9,15,45,897.0,67.5,1.95,18.0,670.5,917.33,692.38
2016,7,9,16,0,886.0,65.0,2.0,18.0,626.0,886.4,674.13
2016,7,9,16,15,870.5,63.0,1.95,17.5,578.5,849.94,652.14
2016,7,9,16,30,855.0,61.0,1.9,17.0,531.0,811.74,628.7
2016,7,9,16,45,834.5,59.0,1.9,16.5,481.0,767.94,601.34
2016,7,9,17,0,814.0,57.0,1.9,16.0,431.0,723.25,572.74
2016,7,9,17,15,787.0,54.0,1.85,15.5,380.0,671.72,537.96
2016,7,9,17,30,760.0,51.0,1.8,15.0,329.0,620.36,502.31
2016,7,9,17,45,719.5,48.0,1.8,14.5,278.5,566.16,463.44
2016,7,9,18,0,679.0,45.0,1.8,14.0,228.0,507.64,418.23
2016,7,9,18,15,621.0,40.0,1.8,13.0,180.5,438.23,362.1
2016,7,9,18,30,563.0,35.0,1.8,12.0,133.0,372.91,306.28
2016,7,9,18,45,460.0,28.5,1.8,11.5,91.0,287.58,230.86
2016,7,9,19,0,357.0,22.0,1.8,11.0,49.0,209.03,147.35
2016,7,9,19,15,178.5,11.0,1.75,10.5,24.5,83.52,0.0
2016,7,9,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,5,15,189.0,12.5,1.25,9.5,29.5,9.66,0.0
2016,7,10,5,30,378.0,25.0,1.3,10.0,59.0,19.63,10.73
2016,7,10,5,45,476.5,32.5,1.4,10.5,102.5,26.81,18.15
2016,7,10,6,0,575.0,40.0,1.5,11.0,146.0,32.0,23.18
2016,7,10,6,15,634.5,45.0,1.5,11.5,196.0,34.68,25.76
2016,7,10,6,30,694.0,50.0,1.5,12.0,246.0,37.3,28.13
2016,7,10,6,45,733.5,54.0,1.55,12.5,298.0,38.95,29.52
2016,7,10,7,0,773.0,58.0,1.6,13.0,350.0,40.54,30.79
2016,7,10,7,15,801.5,61.0,1.6,13.0,402.5,54.02,42.67
2016,7,10,7,30,830.0,64.0,1.6,13.0,455.0,99.37,51.25
2016,7,10,7,45,850.5,66.5,1.6,13.5,506.0,146.72,80.62
2016,7,10,8,0,871.0,69.0,1.6,14.0,557.0,196.39,119.04
2016,7,10,8,15,887.0,71.5,1.6,14.5,605.5,247.3,162.33
2016,7,10,8,30,903.0,74.0,1.6,15.0,654.0,299.78,208.31
2016,7,10,8,45,915.5,75.5,1.65,15.5,699.0,351.73,254.12
2016,7,10,9,0,928.0,77.0,1.7,16.0,744.0,404.48,299.85
2016,7,10,9,15,938.0,78.5,1.7,16.5,785.0,456.8,344.02
2016,7,10,9,30,948.0,80.0,1.7,17.0,826.0,509.26,386.91
2016,7,10,9,45,955.0,81.5,1.7,17.5,861.0,560.13,427.21
2016,7,10,10,0,962.0,83.0,1.7,18.0,896.0,610.42,465.75
2016,7,10,10,15,968.0,84.0,1.7,18.0,925.0,658.9,502.69
2016,7,10,10,30,974.0,85.0,1.7,18.0,954.0,706.3,537.88
2016,7,10,10,45,978.0,85.5,1.7,18.5,976.0,750.61,568.49
2016,7,10,11,0,982.0,86.0,1.7,19.0,998.0,793.28,595.74
2016,7,10,11,15,984.5,86.5,1.7,19.0,1013.0,832.99,621.78
2016,7,10,11,30,987.0,87.0,1.7,19.0,1028.0,870.62,646.21
2016,7,10,11,45,989.0,87.5,1.75,19.5,1035.5,905.61,668.04
2016,7,10,12,0,991.0,88.0,1.8,20.0,1043.0,938.2,688.17
2016,7,10,12,15,991.0,88.0,1.85,20.0,1043.0,966.02,706.45
2016,7,10,12,30,991.0,88.0,1.9,20.0,1043.0,991.07,723.0
2016,7,10,12,45,985.5,91.0,1.95,20.0,1034.0,1011.06,736.38
2016,7,10,13,0,980.0,94.0,2.0,20.0,1025.0,1027.93,747.9
2016,7,10,13,15,977.5,93.5,2.0,20.0,1010.0,1040.98,756.46
2016,7,10,13,30,975.0,93.0,2.0,20.0,995.0,1050.8,763.11
2016,7,10,13,45,973.0,91.0,2.0,20.0,972.5,1056.26,767.13
2016,7,10,14,0,971.0,89.0,2.0,20.0,950.0,1058.38,769.22
2016,7,10,14,15,965.5,88.0,2.0,20.0,921.0,1054.79,767.84
2016,7,10,14,30,960.0,87.0,2.0,20.0,892.0,1047.93,764.58
2016,7,10,14,45,954.0,85.0,2.0,20.0,856.5,1036.24,758.38
2016,7,10,15,0,948.0,83.0,2.0,20.0,821.0,1021.4,750.32
2016,7,10,15,15,939.0,81.5,1.95,19.5,780.5,1001.21,739.67
2016,7,10,15,30,930.0,80.0,1.9,19.0,740.0,978.18,727.25
2016,7,10,15,45,919.0,77.5,1.9,19.0,694.5,949.43,710.31
2016,7,10,16,0,908.0,75.0,1.9,19.0,649.0,918.22,691.71
2016,7,10,16,15,892.0,73.0,1.85,18.5,600.0,880.96,669.61
2016,7,10,16,30,876.0,71.0,1.8,18.0,551.0,841.93,646.07
2016,7,10,16,45,855.5,68.0,1.8,18.0,499.5,796.43,616.93
2016,7,10,17,0,835.0,65.0,1.8,18.0,448.0,749.93,586.58
2016,7,10,17,15,805.5,61.5,1.75,17.5,395.0,701.7,554.92
2016,7,10,17,30,776.0,58.0,1.7,17.0,342.0,646.99,517.51
2016,7,10,17,45,734.5,54.0,1.65,16.5,289.0,583.98,472.49
2016,7,10,18,0,693.0,50.0,1.6,16.0,236.0,522.75,425.54
2016,7,10,18,15,629.0,44.5,1.5,15.0,186.0,448.39,365.99
2016,7,10,18,30,565.0,39.0,1.4,14.0,136.0,378.44,307.04
2016,7,10,18,45,456.5,31.0,1.35,13.5,93.0,288.22,228.68
2016,7,10,19,0,348.0,23.0,1.3,13.0,50.0,210.82,145.74
2016,7,10,19,15,174.0,11.5,1.25,12.5,25.0,82.05,0.0
2016,7,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,11,5,15,184.0,12.5,0.65,8.5,28.5,11.91,0.0
2016,7,11,5,30,368.0,25.0,0.6,9.0,57.0,19.7,10.75
2016,7,11,5,45,467.5,32.5,0.6,10.0,100.5,26.88,18.28
2016,7,11,6,0,567.0,40.0,0.6,11.0,144.0,32.07,23.28
2016,7,11,6,15,627.0,45.0,0.55,11.5,193.5,34.73,25.86
2016,7,11,6,30,687.0,50.0,0.5,12.0,243.0,37.35,28.23
2016,7,11,6,45,727.5,54.0,0.5,13.0,295.0,38.99,29.55
2016,7,11,7,0,768.0,58.0,0.5,14.0,347.0,40.58,30.75
2016,7,11,7,15,796.5,61.5,0.5,14.5,399.5,45.54,34.96
2016,7,11,7,30,825.0,65.0,0.5,15.0,452.0,98.25,50.55
2016,7,11,7,45,846.0,67.5,0.55,16.0,503.0,145.42,78.85
2016,7,11,8,0,867.0,70.0,0.6,17.0,554.0,194.98,116.04
2016,7,11,8,15,882.5,72.0,0.65,17.5,602.0,245.22,157.81
2016,7,11,8,30,898.0,74.0,0.7,18.0,650.0,296.97,202.18
2016,7,11,8,45,910.5,75.5,0.75,19.0,695.0,348.69,246.22
2016,7,11,9,0,923.0,77.0,0.8,20.0,740.0,401.23,289.98
2016,7,11,9,15,932.0,78.5,0.85,20.5,780.0,452.93,332.51
2016,7,11,9,30,941.0,80.0,0.9,21.0,820.0,504.68,373.76
2016,7,11,9,45,939.5,86.0,0.95,21.5,852.0,554.73,412.44
2016,7,11,10,0,938.0,92.0,1.0,22.0,884.0,603.49,448.9
2016,7,11,10,15,943.5,93.5,1.05,22.0,912.5,651.15,484.46
2016,7,11,10,30,949.0,95.0,1.1,22.0,941.0,697.74,518.41
2016,7,11,10,45,952.5,96.0,1.15,22.5,962.5,741.25,548.45
2016,7,11,11,0,956.0,97.0,1.2,23.0,984.0,783.15,574.93
2016,7,11,11,15,958.5,97.5,1.2,23.0,998.5,822.07,599.68
2016,7,11,11,30,961.0,98.0,1.2,23.0,1013.0,858.97,622.92
2016,7,11,11,45,961.5,98.5,1.25,23.5,1019.5,892.05,643.01
2016,7,11,12,0,962.0,99.0,1.3,24.0,1026.0,922.74,661.48
2016,7,11,12,15,962.0,99.0,1.35,24.0,1026.0,949.99,679.02
2016,7,11,12,30,962.0,99.0,1.4,24.0,1026.0,974.57,694.94
2016,7,11,12,45,964.0,96.5,1.45,24.0,1019.0,995.76,708.82
2016,7,11,13,0,966.0,94.0,1.5,24.0,1012.0,1014.01,720.98
2016,7,11,13,15,963.5,93.5,1.55,23.5,996.5,1026.9,731.35
2016,7,11,13,30,961.0,93.0,1.6,23.0,981.0,1036.6,739.95
2016,7,11,13,45,957.5,92.0,1.65,23.0,959.0,1041.56,744.33
2016,7,11,14,0,954.0,91.0,1.7,23.0,937.0,1043.24,746.85
2016,7,11,14,15,949.0,90.0,1.7,22.5,908.5,1040.19,747.27
2016,7,11,14,30,944.0,89.0,1.7,22.0,880.0,1033.92,745.85
2016,7,11,14,45,937.5,87.5,1.75,22.0,845.0,1022.45,740.58
2016,7,11,15,0,931.0,86.0,1.8,22.0,810.0,1007.9,733.48
2016,7,11,15,15,921.5,84.0,1.8,21.5,770.0,986.91,723.03
2016,7,11,15,30,912.0,82.0,1.8,21.0,730.0,963.15,710.84
2016,7,11,15,45,901.5,80.0,1.8,21.0,685.0,935.84,694.94
2016,7,11,16,0,891.0,78.0,1.8,21.0,640.0,906.11,677.42
2016,7,11,16,15,875.0,75.5,1.75,20.5,592.0,868.71,655.33
2016,7,11,16,30,859.0,73.0,1.7,20.0,544.0,829.57,631.84
2016,7,11,16,45,840.0,69.5,1.7,19.5,493.0,785.22,604.82
2016,7,11,17,0,821.0,66.0,1.7,19.0,442.0,739.82,576.45
2016,7,11,17,15,792.5,62.5,1.65,18.0,390.0,692.85,546.79
2016,7,11,17,30,764.0,59.0,1.6,17.0,338.0,639.34,511.24
2016,7,11,17,45,725.5,54.5,1.55,16.5,286.0,578.19,467.59
2016,7,11,18,0,687.0,50.0,1.5,16.0,234.0,518.61,421.84
2016,7,11,18,15,623.0,44.5,1.4,15.0,184.5,444.52,362.51
2016,7,11,18,30,559.0,39.0,1.3,14.0,135.0,374.84,303.79
2016,7,11,18,45,455.0,31.0,1.25,13.5,92.0,287.19,227.47
2016,7,11,19,0,351.0,23.0,1.2,13.0,49.0,211.59,144.6
2016,7,11,19,15,175.5,11.5,1.2,12.5,24.5,82.56,0.0
2016,7,11,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,5,15,194.5,11.5,1.0,9.5,28.5,10.96,0.0
2016,7,12,5,30,389.0,23.0,1.0,10.0,57.0,19.55,10.41
2016,7,12,5,45,486.0,30.0,1.05,10.5,100.5,24.55,16.12
2016,7,12,6,0,583.0,37.0,1.1,11.0,144.0,29.38,20.82
2016,7,12,6,15,641.5,42.0,1.05,11.0,193.0,32.19,23.58
2016,7,12,6,30,700.0,47.0,1.0,11.0,242.0,34.92,26.13
2016,7,12,6,45,739.0,50.5,1.0,11.5,294.0,36.29,27.28
2016,7,12,7,0,778.0,54.0,1.0,12.0,346.0,43.96,34.02
2016,7,12,7,15,805.5,57.0,1.0,12.5,398.0,48.01,37.43
2016,7,12,7,30,833.0,60.0,1.0,13.0,450.0,93.4,47.24
2016,7,12,7,45,853.5,62.0,1.05,13.5,501.0,140.47,75.57
2016,7,12,8,0,874.0,64.0,1.1,14.0,552.0,189.86,113.3
2016,7,12,8,15,890.0,66.0,1.15,14.5,600.0,240.51,156.13
2016,7,12,8,30,906.0,68.0,1.2,15.0,648.0,292.72,201.79
2016,7,12,8,45,918.0,70.0,1.25,15.5,693.0,345.07,247.8
2016,7,12,9,0,930.0,72.0,1.3,16.0,738.0,398.2,293.7
2016,7,12,9,15,939.0,73.5,1.3,16.0,778.5,450.24,338.13
2016,7,12,9,30,948.0,75.0,1.3,16.0,819.0,502.33,381.34
2016,7,12,9,45,954.5,76.5,1.35,16.5,853.5,552.99,421.72
2016,7,12,10,0,961.0,78.0,1.4,17.0,888.0,603.04,460.37
2016,7,12,10,15,966.5,79.0,1.4,17.0,917.0,651.23,497.07
2016,7,12,10,30,972.0,80.0,1.4,17.0,946.0,698.31,531.97
2016,7,12,10,45,976.0,80.5,1.45,17.5,968.5,742.6,562.98
2016,7,12,11,0,980.0,81.0,1.5,18.0,991.0,785.24,590.69
2016,7,12,11,15,983.0,81.5,1.5,18.0,1006.0,825.32,616.97
2016,7,12,11,30,986.0,82.0,1.5,18.0,1021.0,863.35,641.64
2016,7,12,11,45,988.0,82.5,1.55,18.0,1028.5,898.35,664.77
2016,7,12,12,0,990.0,83.0,1.6,18.0,1036.0,930.95,686.28
2016,7,12,12,15,990.5,83.0,1.6,18.0,1036.5,959.21,704.27
2016,7,12,12,30,991.0,83.0,1.6,18.0,1037.0,984.72,720.48
2016,7,12,12,45,983.0,88.0,1.65,18.5,1028.0,1004.38,732.33
2016,7,12,13,0,975.0,93.0,1.7,19.0,1019.0,1020.89,742.26
2016,7,12,13,15,973.5,92.5,1.7,19.0,1004.0,1034.89,751.38
2016,7,12,13,30,972.0,92.0,1.7,19.0,989.0,1045.69,758.6
2016,7,12,13,45,969.5,90.5,1.7,19.0,967.5,1051.21,762.63
2016,7,12,14,0,967.0,89.0,1.7,19.0,946.0,1053.42,764.75
2016,7,12,14,15,962.0,88.0,1.7,18.5,917.0,1050.38,765.17
2016,7,12,14,30,957.0,87.0,1.7,18.0,888.0,1044.07,763.71
2016,7,12,14,45,951.5,85.0,1.75,18.0,853.0,1032.93,758.62
2016,7,12,15,0,946.0,83.0,1.8,18.0,818.0,1018.64,751.62
2016,7,12,15,15,936.5,81.5,1.8,17.5,777.5,998.03,741.3
2016,7,12,15,30,927.0,80.0,1.8,17.0,737.0,974.59,729.18
2016,7,12,15,45,916.0,78.0,1.8,17.0,692.0,946.52,712.61
2016,7,12,16,0,905.0,76.0,1.8,17.0,647.0,916.01,694.37
2016,7,12,16,15,889.0,73.5,1.75,16.5,598.0,878.23,671.77
2016,7,12,16,30,873.0,71.0,1.7,16.0,549.0,838.68,647.7
2016,7,12,16,45,852.5,68.0,1.7,16.0,497.5,793.27,618.47
2016,7,12,17,0,832.0,65.0,1.7,16.0,446.0,746.88,588.02
2016,7,12,17,15,803.0,61.5,1.65,15.5,393.0,699.13,556.49
2016,7,12,17,30,774.0,58.0,1.6,15.0,340.0,644.88,519.16
2016,7,12,17,45,732.5,54.0,1.55,14.5,287.5,581.95,473.9
2016,7,12,18,0,691.0,50.0,1.5,14.0,235.0,520.8,426.62
2016,7,12,18,15,626.5,44.5,1.35,13.0,185.0,446.26,366.25
2016,7,12,18,30,562.0,39.0,1.2,12.0,135.0,376.15,306.58
2016,7,12,18,45,452.5,31.0,1.1,11.5,91.5,285.62,227.35
2016,7,12,19,0,343.0,23.0,1.0,11.0,48.0,207.3,140.7
2016,7,12,19,15,171.5,11.5,0.95,10.5,24.0,80.82,0.0
2016,7,12,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
