Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,5,15,187.5,12.0,0.75,8.5,28.0,11.44,0.0
2016,7,13,5,30,375.0,24.0,0.7,9.0,56.0,20.66,11.23
2016,7,13,5,45,477.5,31.5,0.7,10.0,100.0,26.08,17.51
2016,7,13,6,0,580.0,39.0,0.7,11.0,144.0,31.31,22.56
2016,7,13,6,15,641.0,44.5,0.7,11.5,194.0,34.47,25.59
2016,7,13,6,30,702.0,50.0,0.7,12.0,244.0,37.52,28.37
2016,7,13,6,45,743.5,53.5,0.7,12.5,297.0,38.76,29.4
2016,7,13,7,0,785.0,57.0,0.7,13.0,350.0,39.98,30.34
2016,7,13,7,15,813.5,60.0,0.7,13.5,403.0,48.58,37.8
2016,7,13,7,30,842.0,63.0,0.7,14.0,456.0,94.49,48.26
2016,7,13,7,45,863.0,65.5,0.7,15.0,507.5,142.51,76.48
2016,7,13,8,0,884.0,68.0,0.7,16.0,559.0,192.92,114.13
2016,7,13,8,15,899.5,70.0,0.7,16.5,608.0,244.06,156.63
2016,7,13,8,30,915.0,72.0,0.7,17.0,657.0,296.7,201.83
2016,7,13,8,45,927.5,74.0,0.7,18.0,702.5,349.75,246.97
2016,7,13,9,0,940.0,76.0,0.7,19.0,748.0,403.61,291.72
2016,7,13,9,15,949.0,77.5,0.7,19.5,788.5,456.23,334.79
2016,7,13,9,30,958.0,79.0,0.7,20.0,829.0,508.9,376.43
2016,7,13,9,45,954.0,86.5,0.75,21.0,861.5,559.88,414.96
2016,7,13,10,0,950.0,94.0,0.8,22.0,894.0,609.33,450.9
2016,7,13,10,15,955.5,95.0,0.85,22.5,923.0,657.22,485.51
2016,7,13,10,30,961.0,96.0,0.9,23.0,952.0,704.01,518.36
2016,7,13,10,45,965.5,96.5,0.95,23.5,974.0,748.39,548.72
2016,7,13,11,0,970.0,97.0,1.0,24.0,996.0,791.2,575.51
2016,7,13,11,15,972.5,97.5,1.0,24.5,1011.0,830.74,599.12
2016,7,13,11,30,975.0,98.0,1.0,25.0,1026.0,868.23,621.12
2016,7,13,11,45,976.5,98.5,1.05,25.5,1033.0,902.71,641.75
2016,7,13,12,0,978.0,99.0,1.1,26.0,1040.0,934.8,660.76
2016,7,13,12,15,978.0,99.0,1.15,26.0,1039.5,962.58,678.36
2016,7,13,12,30,978.0,99.0,1.2,26.0,1039.0,987.62,694.34
2016,7,13,12,45,976.5,98.5,1.25,26.0,1031.0,1007.93,707.49
2016,7,13,13,0,975.0,98.0,1.3,26.0,1023.0,1025.2,718.92
2016,7,13,13,15,972.0,97.5,1.35,26.0,1007.5,1037.88,727.68
2016,7,13,13,30,969.0,97.0,1.4,26.0,992.0,1047.33,734.65
2016,7,13,13,45,964.5,96.5,1.45,26.0,969.0,1052.04,738.88
2016,7,13,14,0,960.0,96.0,1.5,26.0,946.0,1053.45,741.27
2016,7,13,14,15,954.0,94.5,1.5,25.5,916.0,1049.02,740.9
2016,7,13,14,30,948.0,93.0,1.5,25.0,886.0,1041.32,738.7
2016,7,13,14,45,939.5,92.0,1.55,25.0,850.0,1028.54,732.85
2016,7,13,15,0,931.0,91.0,1.6,25.0,814.0,1012.71,725.19
2016,7,13,15,15,920.5,89.0,1.6,24.5,773.0,990.88,714.49
2016,7,13,15,30,910.0,87.0,1.6,24.0,732.0,966.3,702.07
2016,7,13,15,45,896.0,85.5,1.6,24.0,686.0,936.47,684.89
2016,7,13,16,0,882.0,84.0,1.6,24.0,640.0,904.4,666.2
2016,7,13,16,15,864.5,81.5,1.6,23.5,590.5,866.01,644.43
2016,7,13,16,30,847.0,79.0,1.6,23.0,541.0,825.98,621.24
2016,7,13,16,45,823.0,76.0,1.6,22.5,489.5,785.58,597.33
2016,7,13,17,0,799.0,73.0,1.6,22.0,438.0,737.22,567.28
2016,7,13,17,15,767.5,69.0,1.55,21.0,385.0,681.46,531.74
2016,7,13,17,30,736.0,65.0,1.5,20.0,332.0,626.04,495.19
2016,7,13,17,45,690.5,60.0,1.45,19.5,279.5,560.55,448.52
2016,7,13,18,0,645.0,55.0,1.4,19.0,227.0,497.17,400.02
2016,7,13,18,15,577.0,48.5,1.3,18.0,178.0,425.57,343.04
2016,7,13,18,30,509.0,42.0,1.2,17.0,129.0,355.22,284.41
2016,7,13,18,45,396.5,33.0,1.1,16.0,87.0,265.13,207.39
2016,7,13,19,0,284.0,24.0,1.0,15.0,45.0,180.84,118.78
2016,7,13,19,15,142.0,12.0,0.9,14.5,22.5,69.17,0.0
2016,7,13,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,5,15,162.0,13.0,0.65,10.5,26.0,12.39,0.0
2016,7,14,5,30,324.0,26.0,0.6,11.0,52.0,20.89,11.11
2016,7,14,5,45,436.0,34.0,0.6,11.5,96.0,26.19,17.46
2016,7,14,6,0,548.0,42.0,0.6,12.0,140.0,31.29,22.43
2016,7,14,6,15,612.5,47.5,0.6,12.5,190.0,37.19,27.93
2016,7,14,6,30,677.0,53.0,0.6,13.0,240.0,40.11,30.57
2016,7,14,6,45,723.0,56.5,0.6,14.0,293.0,41.21,31.4
2016,7,14,7,0,769.0,60.0,0.6,15.0,346.0,42.32,32.16
2016,7,14,7,15,798.5,63.5,0.6,16.0,399.0,43.33,32.79
2016,7,14,7,30,828.0,67.0,0.6,17.0,452.0,95.01,49.15
2016,7,14,7,45,851.0,69.5,0.6,18.0,504.0,142.62,76.32
2016,7,14,8,0,874.0,72.0,0.6,19.0,556.0,192.81,113.0
2016,7,14,8,15,890.5,74.0,0.6,19.5,605.5,243.72,154.59
2016,7,14,8,30,907.0,76.0,0.6,20.0,655.0,296.24,198.96
2016,7,14,8,45,920.0,77.5,0.65,20.5,700.5,348.71,243.63
2016,7,14,9,0,933.0,79.0,0.7,21.0,746.0,402.04,288.26
2016,7,14,9,15,942.5,80.5,0.75,21.5,786.5,454.59,331.24
2016,7,14,9,30,952.0,82.0,0.8,22.0,827.0,507.24,372.97
2016,7,14,9,45,958.5,84.0,0.85,23.0,862.5,558.68,411.69
2016,7,14,10,0,965.0,86.0,0.9,24.0,898.0,609.51,448.55
2016,7,14,10,15,970.5,87.0,0.95,24.0,927.0,658.06,484.42
2016,7,14,10,30,976.0,88.0,1.0,24.0,956.0,705.49,518.63
2016,7,14,10,45,979.5,89.0,1.05,24.5,978.0,750.23,549.06
2016,7,14,11,0,983.0,90.0,1.1,25.0,1000.0,793.29,575.91
2016,7,14,11,15,985.5,90.5,1.1,25.0,1015.0,833.3,600.98
2016,7,14,11,30,988.0,91.0,1.1,25.0,1030.0,871.23,624.5
2016,7,14,11,45,989.0,91.0,1.15,25.5,1037.0,905.22,644.84
2016,7,14,12,0,990.0,91.0,1.2,26.0,1044.0,936.73,663.54
2016,7,14,12,15,990.0,91.0,1.2,26.0,1043.5,964.77,680.53
2016,7,14,12,30,990.0,91.0,1.2,26.0,1043.0,990.02,695.81
2016,7,14,12,45,983.0,95.0,1.3,26.0,1033.5,1009.8,709.47
2016,7,14,13,0,976.0,99.0,1.4,26.0,1024.0,1026.44,721.34
2016,7,14,13,15,973.0,98.5,1.4,26.0,1008.0,1039.2,729.34
2016,7,14,13,30,970.0,98.0,1.4,26.0,992.0,1048.71,735.5
2016,7,14,13,45,965.0,97.0,1.4,26.0,969.0,1052.46,738.3
2016,7,14,14,0,960.0,96.0,1.4,26.0,946.0,1052.88,739.28
2016,7,14,14,15,954.0,95.0,1.35,25.5,916.0,1049.02,738.41
2016,7,14,14,30,948.0,94.0,1.3,25.0,886.0,1041.91,735.71
2016,7,14,14,45,939.5,92.5,1.3,25.0,850.0,1028.6,728.8
2016,7,14,15,0,931.0,91.0,1.3,25.0,814.0,1012.23,720.17
2016,7,14,15,15,920.5,89.5,1.3,24.5,772.5,991.0,709.99
2016,7,14,15,30,910.0,88.0,1.3,24.0,731.0,967.01,698.11
2016,7,14,15,45,896.5,86.0,1.3,23.5,685.0,937.08,682.39
2016,7,14,16,0,883.0,84.0,1.3,23.0,639.0,904.86,665.08
2016,7,14,16,15,865.0,81.0,1.25,22.5,590.0,865.41,642.09
2016,7,14,16,30,847.0,78.0,1.2,22.0,541.0,824.32,617.77
2016,7,14,16,45,824.0,75.0,1.2,21.5,489.0,784.72,594.67
2016,7,14,17,0,801.0,72.0,1.2,21.0,437.0,737.12,565.43
2016,7,14,17,15,769.0,68.0,1.15,20.0,384.0,680.91,529.78
2016,7,14,17,30,737.0,64.0,1.1,19.0,331.0,625.09,493.15
2016,7,14,17,45,692.0,59.5,1.1,18.0,278.5,560.54,448.67
2016,7,14,18,0,647.0,55.0,1.1,17.0,226.0,498.02,401.95
2016,7,14,18,15,578.0,48.5,1.0,16.0,176.5,425.82,344.34
2016,7,14,18,30,509.0,42.0,0.9,15.0,127.0,354.91,285.09
2016,7,14,18,45,396.0,33.0,0.85,14.5,85.5,264.64,207.37
2016,7,14,19,0,283.0,24.0,0.8,14.0,44.0,179.62,116.07
2016,7,14,19,15,141.5,12.0,0.75,13.5,22.0,68.85,0.0
2016,7,14,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,15,5,15,171.0,12.0,0.9,8.5,25.5,11.44,0.0
2016,7,15,5,30,342.0,24.0,0.9,9.0,51.0,19.09,9.56
2016,7,15,5,45,446.5,32.0,0.95,10.0,94.0,24.5,16.03
2016,7,15,6,0,551.0,40.0,1.0,11.0,137.0,32.39,23.48
2016,7,15,6,15,614.5,45.5,0.95,11.5,186.5,35.46,26.46
2016,7,15,6,30,678.0,51.0,0.9,12.0,236.0,38.46,29.2
2016,7,15,6,45,720.5,55.0,0.9,12.5,288.5,40.04,30.54
2016,7,15,7,0,763.0,59.0,0.9,13.0,341.0,41.58,31.77
2016,7,15,7,15,793.0,62.0,0.85,13.5,393.5,42.25,32.17
2016,7,15,7,30,823.0,65.0,0.8,14.0,446.0,91.61,47.73
2016,7,15,7,45,845.5,67.5,0.8,15.0,498.0,138.88,74.69
2016,7,15,8,0,868.0,70.0,0.8,16.0,550.0,188.7,111.44
2016,7,15,8,15,884.5,72.5,0.8,16.5,599.0,239.69,153.63
2016,7,15,8,30,901.0,75.0,0.8,17.0,648.0,292.31,198.74
2016,7,15,8,45,914.0,76.5,0.85,17.5,693.5,344.5,243.9
2016,7,15,9,0,927.0,78.0,0.9,18.0,739.0,397.55,289.07
2016,7,15,9,15,936.5,79.5,0.9,18.5,780.0,449.84,332.36
2016,7,15,9,30,946.0,81.0,0.9,19.0,821.0,502.24,374.29
2016,7,15,9,45,951.0,84.0,0.95,20.0,855.5,553.52,413.53
2016,7,15,10,0,956.0,87.0,1.0,21.0,890.0,604.08,450.79
2016,7,15,10,15,961.5,88.0,1.05,21.0,919.0,652.29,486.98
2016,7,15,10,30,967.0,89.0,1.1,21.0,948.0,699.38,521.52
2016,7,15,10,45,972.0,89.5,1.15,21.5,971.0,744.39,552.76
2016,7,15,11,0,977.0,90.0,1.2,22.0,994.0,787.86,580.34
2016,7,15,11,15,980.0,90.5,1.2,22.0,1009.0,828.08,605.98
2016,7,15,11,30,983.0,91.0,1.2,22.0,1024.0,866.26,630.08
2016,7,15,11,45,985.0,91.0,1.25,22.0,1032.0,900.97,652.48
2016,7,15,12,0,987.0,91.0,1.3,22.0,1040.0,933.27,673.31
2016,7,15,12,15,987.0,91.0,1.3,22.0,1039.5,961.27,690.64
2016,7,15,12,30,987.0,91.0,1.3,22.0,1039.0,986.5,706.23
2016,7,15,12,45,982.0,93.5,1.3,22.0,1030.5,1006.65,718.68
2016,7,15,13,0,977.0,96.0,1.3,22.0,1022.0,1023.69,729.3
2016,7,15,13,15,974.5,95.5,1.3,22.0,1006.5,1036.92,737.68
2016,7,15,13,30,972.0,95.0,1.3,22.0,991.0,1046.91,744.2
2016,7,15,13,45,970.0,93.0,1.3,22.0,968.5,1052.55,748.2
2016,7,15,14,0,968.0,91.0,1.3,22.0,946.0,1054.84,750.32
2016,7,15,14,15,962.5,90.0,1.25,21.5,916.5,1051.42,749.61
2016,7,15,14,30,957.0,89.0,1.2,21.0,887.0,1044.72,747.06
2016,7,15,14,45,950.0,87.0,1.2,21.0,851.5,1032.21,740.57
2016,7,15,15,0,943.0,85.0,1.2,21.0,816.0,1016.55,732.3
2016,7,15,15,15,933.0,83.5,1.15,20.5,775.0,995.57,721.26
2016,7,15,15,30,923.0,82.0,1.1,20.0,734.0,971.78,708.52
2016,7,15,15,45,909.5,80.5,1.1,20.0,688.0,942.11,691.57
2016,7,15,16,0,896.0,79.0,1.1,20.0,642.0,910.14,673.09
2016,7,15,16,15,879.0,76.5,1.1,19.5,592.5,871.77,651.49
2016,7,15,16,30,862.0,74.0,1.1,19.0,543.0,831.7,628.43
2016,7,15,16,45,837.5,71.5,1.1,19.0,491.0,784.02,598.53
2016,7,15,17,0,813.0,69.0,1.1,19.0,439.0,742.33,572.27
2016,7,15,17,15,782.0,65.5,1.05,18.0,386.0,687.09,537.13
2016,7,15,17,30,751.0,62.0,1.0,17.0,333.0,632.15,501.05
2016,7,15,17,45,703.0,58.0,0.95,16.5,280.0,565.68,453.85
2016,7,15,18,0,655.0,54.0,0.9,16.0,227.0,501.46,404.7
2016,7,15,18,15,585.5,47.5,0.85,15.0,177.5,428.54,346.85
2016,7,15,18,30,516.0,41.0,0.8,14.0,128.0,357.1,287.3
2016,7,15,18,45,396.5,32.5,0.75,13.5,85.5,264.01,207.09
2016,7,15,19,0,277.0,24.0,0.7,13.0,43.0,176.08,111.55
2016,7,15,19,15,138.5,12.0,0.7,12.5,21.5,67.52,0.0
2016,7,15,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,5,15,148.5,12.5,0.9,10.0,24.0,11.91,0.0
2016,7,16,5,30,297.0,25.0,0.9,10.0,48.0,20.11,10.06
2016,7,16,5,45,411.0,33.5,0.9,10.5,90.5,25.9,17.2
2016,7,16,6,0,525.0,42.0,0.9,11.0,133.0,31.43,22.61
2016,7,16,6,15,590.5,47.5,0.9,11.5,182.5,37.32,28.13
2016,7,16,6,30,656.0,53.0,0.9,12.0,232.0,40.22,30.78
2016,7,16,6,45,703.5,57.0,0.9,13.0,284.5,41.72,31.98
2016,7,16,7,0,751.0,61.0,0.9,14.0,337.0,43.18,33.06
2016,7,16,7,15,781.5,64.0,0.9,14.5,389.5,43.77,33.38
2016,7,16,7,30,812.0,67.0,0.9,15.0,442.0,83.55,41.79
2016,7,16,7,45,837.5,68.5,0.9,15.5,494.0,137.15,73.73
2016,7,16,8,0,863.0,70.0,0.9,16.0,546.0,186.27,109.75
2016,7,16,8,15,879.5,72.5,0.9,16.5,595.0,237.04,151.72
2016,7,16,8,30,896.0,75.0,0.9,17.0,644.0,289.43,196.69
2016,7,16,8,45,911.0,75.5,0.95,17.5,690.0,341.2,241.57
2016,7,16,9,0,926.0,76.0,1.0,18.0,736.0,394.02,286.67
2016,7,16,9,15,935.5,77.5,1.0,18.5,776.5,446.29,330.13
2016,7,16,9,30,945.0,79.0,1.0,19.0,817.0,498.66,372.24
2016,7,16,9,45,949.5,82.5,1.05,19.5,851.5,550.11,412.55
2016,7,16,10,0,954.0,86.0,1.1,20.0,886.0,600.79,450.98
2016,7,16,10,15,959.5,87.0,1.15,20.0,915.0,648.96,487.42
2016,7,16,10,30,965.0,88.0,1.2,20.0,944.0,696.01,522.19
2016,7,16,10,45,969.5,89.0,1.25,20.5,966.5,741.08,553.76
2016,7,16,11,0,974.0,90.0,1.3,21.0,989.0,784.58,581.58
2016,7,16,11,15,976.5,90.5,1.3,21.0,1004.0,824.37,607.17
2016,7,16,11,30,979.0,91.0,1.3,21.0,1019.0,862.08,631.18
2016,7,16,11,45,980.5,91.0,1.35,21.5,1027.0,896.3,652.19
2016,7,16,12,0,982.0,91.0,1.4,22.0,1035.0,928.09,671.52
2016,7,16,12,15,982.5,91.5,1.4,22.0,1035.0,956.92,689.48
2016,7,16,12,30,983.0,92.0,1.4,22.0,1035.0,983.02,705.7
2016,7,16,12,45,979.0,94.0,1.45,22.0,1026.5,1003.58,719.26
2016,7,16,13,0,975.0,96.0,1.5,22.0,1018.0,1021.06,731.02
2016,7,16,13,15,972.5,95.0,1.5,21.5,1003.0,1033.79,740.58
2016,7,16,13,30,970.0,94.0,1.5,21.0,988.0,1043.27,748.3
2016,7,16,13,45,966.5,93.5,1.5,21.0,965.5,1049.0,752.42
2016,7,16,14,0,963.0,93.0,1.5,21.0,943.0,1051.43,754.65
2016,7,16,14,15,957.5,92.0,1.45,21.0,914.0,1048.06,752.6
2016,7,16,14,30,952.0,91.0,1.4,21.0,885.0,1041.43,748.71
2016,7,16,14,45,944.5,89.5,1.4,21.0,849.5,1029.07,742.24
2016,7,16,15,0,937.0,88.0,1.4,21.0,814.0,1013.6,734.0
2016,7,16,15,15,927.5,86.5,1.35,20.5,773.0,993.22,723.32
2016,7,16,15,30,918.0,85.0,1.3,20.0,732.0,970.04,710.92
2016,7,16,15,45,904.5,83.0,1.3,20.0,686.5,939.93,693.51
2016,7,16,16,0,891.0,81.0,1.3,20.0,641.0,907.5,674.56
2016,7,16,16,15,874.5,78.5,1.25,19.5,591.5,869.73,652.44
2016,7,16,16,30,858.0,76.0,1.2,19.0,542.0,830.24,628.92
2016,7,16,16,45,834.5,73.0,1.2,18.5,490.0,789.84,605.04
2016,7,16,17,0,811.0,70.0,1.2,18.0,438.0,741.5,575.0
2016,7,16,17,15,780.0,66.5,1.15,17.5,385.0,686.33,538.72
2016,7,16,17,30,749.0,63.0,1.1,17.0,332.0,631.45,501.54
2016,7,16,17,45,704.0,58.0,1.1,16.5,279.5,565.84,455.2
2016,7,16,18,0,659.0,53.0,1.1,16.0,227.0,502.3,406.69
2016,7,16,18,15,589.0,47.0,1.0,15.0,177.0,429.51,348.32
2016,7,16,18,30,519.0,41.0,0.9,14.0,127.0,358.34,288.49
2016,7,16,18,45,403.5,32.0,0.85,13.5,85.0,266.6,209.0
2016,7,16,19,0,288.0,23.0,0.8,13.0,43.0,179.19,110.6
2016,7,16,19,15,144.0,11.5,0.8,12.5,21.5,69.13,0.0
2016,7,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,5,15,179.0,11.0,0.85,9.5,24.5,10.48,0.0
2016,7,17,5,30,358.0,22.0,0.9,10.0,49.0,18.97,8.89
2016,7,17,5,45,467.5,29.5,0.95,10.5,92.5,24.47,15.91
2016,7,17,6,0,577.0,37.0,1.0,11.0,136.0,29.77,21.1
2016,7,17,6,15,639.0,42.0,0.95,11.0,186.0,32.54,23.86
2016,7,17,6,30,701.0,47.0,0.9,11.0,236.0,35.25,26.42
2016,7,17,6,45,739.0,51.5,0.9,11.5,288.5,37.39,28.28
2016,7,17,7,0,777.0,56.0,0.9,12.0,341.0,39.42,29.98
2016,7,17,7,15,805.5,59.0,0.9,12.5,393.5,47.32,36.85
2016,7,17,7,30,834.0,62.0,0.9,13.0,446.0,86.49,44.73
2016,7,17,7,45,858.0,63.5,0.9,13.5,498.0,133.68,70.83
2016,7,17,8,0,882.0,65.0,0.9,14.0,550.0,183.55,107.56
2016,7,17,8,15,898.0,67.0,0.95,14.5,599.0,234.76,150.26
2016,7,17,8,30,914.0,69.0,1.0,15.0,648.0,287.54,196.13
2016,7,17,8,45,927.5,70.0,1.05,15.5,693.5,340.14,242.26
2016,7,17,9,0,941.0,71.0,1.1,16.0,739.0,393.66,288.48
2016,7,17,9,15,950.0,72.5,1.1,16.5,780.0,446.47,332.92
2016,7,17,9,30,959.0,74.0,1.1,17.0,821.0,499.33,375.93
2016,7,17,9,45,955.0,82.0,1.15,17.5,853.5,551.04,416.87
2016,7,17,10,0,951.0,90.0,1.2,18.0,886.0,601.21,455.27
2016,7,17,10,15,956.5,91.0,1.2,18.0,915.0,649.33,491.64
2016,7,17,10,30,962.0,92.0,1.2,18.0,944.0,696.35,526.21
2016,7,17,10,45,965.0,93.5,1.3,18.5,966.0,740.8,558.11
2016,7,17,11,0,968.0,95.0,1.4,19.0,988.0,783.59,586.46
2016,7,17,11,15,970.5,95.5,1.4,19.0,1003.0,823.25,612.28
2016,7,17,11,30,973.0,96.0,1.4,19.0,1018.0,860.87,636.52
2016,7,17,11,45,973.5,96.5,1.45,19.0,1025.0,894.64,658.72
2016,7,17,12,0,974.0,97.0,1.5,19.0,1032.0,925.95,679.29
2016,7,17,12,15,974.0,97.0,1.5,19.0,1031.5,953.78,696.9
2016,7,17,12,30,974.0,97.0,1.5,19.0,1031.0,978.87,712.76
2016,7,17,12,45,969.5,98.5,1.55,19.0,1022.0,998.4,725.86
2016,7,17,13,0,965.0,100.0,1.6,19.0,1013.0,1014.85,737.14
2016,7,17,13,15,962.0,99.5,1.6,18.5,997.0,1027.56,746.84
2016,7,17,13,30,959.0,99.0,1.6,18.0,981.0,1037.06,754.67
2016,7,17,13,45,955.5,97.5,1.65,18.0,958.5,1041.77,758.99
2016,7,17,14,0,952.0,96.0,1.7,18.0,936.0,1043.17,761.39
2016,7,17,14,15,945.5,95.0,1.7,17.5,906.0,1038.88,761.0
2016,7,17,14,30,939.0,94.0,1.7,17.0,876.0,1031.34,758.72
2016,7,17,14,45,932.0,91.5,1.7,17.0,840.5,1018.49,751.73
2016,7,17,15,0,925.0,89.0,1.7,17.0,805.0,1002.53,742.89
2016,7,17,15,15,914.5,87.5,1.7,16.5,764.0,981.36,732.13
2016,7,17,15,30,904.0,86.0,1.7,16.0,723.0,957.46,719.59
2016,7,17,15,45,892.0,83.0,1.7,16.0,677.5,927.83,701.86
2016,7,17,16,0,880.0,80.0,1.7,16.0,632.0,895.82,682.49
2016,7,17,16,15,862.0,77.5,1.7,15.5,582.5,856.98,659.52
2016,7,17,16,30,844.0,75.0,1.7,15.0,533.0,816.54,635.09
2016,7,17,16,45,822.5,71.5,1.7,14.5,481.5,770.63,606.26
2016,7,17,17,0,801.0,68.0,1.7,14.0,430.0,730.52,581.0
2016,7,17,17,15,769.5,64.5,1.7,13.5,377.5,675.33,543.8
2016,7,17,17,30,738.0,61.0,1.7,13.0,325.0,620.52,505.72
2016,7,17,17,45,695.5,56.0,1.7,12.5,273.0,557.07,459.32
2016,7,17,18,0,653.0,51.0,1.7,12.0,221.0,495.55,410.71
2016,7,17,18,15,584.5,45.0,1.65,11.5,172.0,419.74,347.9
2016,7,17,18,30,516.0,39.0,1.6,11.0,123.0,353.7,290.07
2016,7,17,18,45,402.0,30.5,1.55,10.5,82.0,263.67,209.93
2016,7,17,19,0,288.0,22.0,1.5,10.0,41.0,177.28,107.53
2016,7,17,19,15,144.0,11.0,1.45,9.5,20.5,68.52,0.0
2016,7,17,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,5,15,153.5,11.5,1.1,9.0,23.0,10.96,0.0
2016,7,18,5,30,307.0,23.0,1.1,9.0,46.0,18.4,8.18
2016,7,18,5,45,423.5,31.0,1.15,9.5,88.5,23.83,15.38
2016,7,18,6,0,540.0,39.0,1.2,10.0,131.0,31.7,22.91
2016,7,18,6,15,604.0,44.5,1.15,10.5,180.0,34.79,25.93
2016,7,18,6,30,668.0,50.0,1.1,11.0,229.0,37.8,28.72
2016,7,18,6,45,713.5,53.5,1.1,11.5,281.0,39.01,29.73
2016,7,18,7,0,759.0,57.0,1.1,12.0,333.0,40.2,30.67
2016,7,18,7,15,787.5,60.0,1.05,12.0,385.0,40.92,31.2
2016,7,18,7,30,816.0,63.0,1.0,12.0,437.0,84.65,44.64
2016,7,18,7,45,839.5,65.0,1.0,12.5,488.0,131.29,70.18
2016,7,18,8,0,863.0,67.0,1.0,13.0,539.0,180.56,106.42
2016,7,18,8,15,878.5,69.0,1.0,13.5,587.5,230.75,148.32
2016,7,18,8,30,894.0,71.0,1.0,14.0,636.0,282.47,193.36
2016,7,18,8,45,907.5,72.0,1.0,14.5,680.5,334.11,238.72
2016,7,18,9,0,921.0,73.0,1.0,15.0,725.0,386.67,284.14
2016,7,18,9,15,930.0,74.0,1.0,15.5,765.0,438.13,327.63
2016,7,18,9,30,939.0,75.0,1.0,16.0,805.0,489.65,369.77
2016,7,18,9,45,942.0,78.5,1.05,16.5,839.0,540.14,410.01
2016,7,18,10,0,945.0,82.0,1.1,17.0,873.0,589.74,448.26
2016,7,18,10,15,950.5,83.0,1.15,17.0,901.5,637.57,485.01
2016,7,18,10,30,956.0,84.0,1.2,17.0,930.0,684.31,520.08
2016,7,18,10,45,959.5,85.0,1.25,17.5,952.0,728.4,551.48
2016,7,18,11,0,963.0,86.0,1.3,18.0,974.0,770.85,579.11
2016,7,18,11,15,965.5,86.0,1.35,18.0,988.5,809.84,605.17
2016,7,18,11,30,968.0,86.0,1.4,18.0,1003.0,846.76,629.73
2016,7,18,11,45,969.5,86.5,1.45,18.5,1010.5,881.12,651.26
2016,7,18,12,0,971.0,87.0,1.5,19.0,1018.0,913.09,671.09
2016,7,18,12,15,971.0,87.0,1.5,19.0,1017.5,940.73,688.65
2016,7,18,12,30,971.0,87.0,1.5,19.0,1017.0,965.63,704.45
2016,7,18,12,45,972.0,85.0,1.55,19.0,1010.0,986.62,718.52
2016,7,18,13,0,973.0,83.0,1.6,19.0,1003.0,1004.59,730.78
2016,7,18,13,15,971.0,82.5,1.6,18.5,988.0,1018.11,740.98
2016,7,18,13,30,969.0,82.0,1.6,18.0,973.0,1028.41,749.31
2016,7,18,13,45,966.5,80.5,1.65,18.0,951.0,1033.89,754.11
2016,7,18,14,0,964.0,79.0,1.7,18.0,929.0,1036.04,756.97
2016,7,18,14,15,959.0,78.0,1.7,18.0,900.0,1032.96,755.9
2016,7,18,14,30,954.0,77.0,1.7,18.0,871.0,1026.6,752.93
2016,7,18,14,45,948.5,75.0,1.7,18.0,836.0,1015.4,747.01
2016,7,18,15,0,943.0,73.0,1.7,18.0,801.0,1001.02,739.21
2016,7,18,15,15,934.0,71.5,1.65,17.5,761.0,980.81,728.39
2016,7,18,15,30,925.0,70.0,1.6,17.0,721.0,957.77,715.79
2016,7,18,15,45,914.5,67.5,1.6,17.0,676.0,929.44,699.06
2016,7,18,16,0,904.0,65.0,1.6,17.0,631.0,898.62,680.64
2016,7,18,16,15,888.5,63.0,1.55,16.5,582.5,861.74,658.6
2016,7,18,16,30,873.0,61.0,1.5,16.0,534.0,823.06,635.08
2016,7,18,16,45,853.5,58.0,1.5,16.0,483.0,778.26,606.29
2016,7,18,17,0,834.0,55.0,1.5,16.0,432.0,732.4,576.22
2016,7,18,17,15,805.5,52.5,1.45,15.5,379.5,679.68,540.99
2016,7,18,17,30,777.0,50.0,1.4,15.0,327.0,627.22,504.88
2016,7,18,17,45,737.0,46.0,1.4,14.5,275.5,565.58,460.71
2016,7,18,18,0,697.0,42.0,1.4,14.0,224.0,511.21,418.8
2016,7,18,18,15,633.5,37.5,1.35,13.5,174.5,438.68,359.3
2016,7,18,18,30,570.0,33.0,1.3,13.0,125.0,370.73,300.59
2016,7,18,18,45,460.0,26.0,1.3,12.5,83.5,281.72,221.75
2016,7,18,19,0,350.0,19.0,1.3,12.0,42.0,196.4,113.52
2016,7,18,19,15,175.0,9.5,1.25,11.5,21.0,79.4,0.0
2016,7,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,19,5,15,189.0,10.0,1.0,8.5,23.5,9.53,0.0
2016,7,19,5,30,378.0,20.0,1.0,9.0,47.0,17.11,6.86
2016,7,19,5,45,485.5,26.5,1.0,9.5,90.0,21.74,13.51
2016,7,19,6,0,593.0,33.0,1.0,10.0,133.0,26.24,18.0
2016,7,19,6,15,654.0,37.5,0.95,10.5,182.5,28.77,20.49
2016,7,19,6,30,715.0,42.0,0.9,11.0,232.0,31.24,22.79
2016,7,19,6,45,453.5,92.0,0.9,11.5,222.0,65.36,53.44
2016,7,19,7,0,192.0,142.0,0.9,12.0,212.0,110.19,92.8
2016,7,19,7,15,521.0,98.0,0.9,12.5,327.0,63.56,51.19
2016,7,19,7,30,850.0,54.0,0.9,13.0,442.0,77.68,38.47
2016,7,19,7,45,870.5,56.0,0.9,13.5,493.0,125.61,64.21
2016,7,19,8,0,891.0,58.0,0.9,14.0,544.0,175.9,100.97
2016,7,19,8,15,905.5,59.5,0.9,14.5,592.5,226.85,143.34
2016,7,19,8,30,920.0,61.0,0.9,15.0,641.0,279.21,188.89
2016,7,19,8,45,931.0,62.5,0.95,15.5,686.0,331.77,235.14
2016,7,19,9,0,942.0,64.0,1.0,16.0,731.0,385.0,281.3
2016,7,19,9,15,950.5,65.5,1.05,16.5,771.5,437.7,325.97
2016,7,19,9,30,959.0,67.0,1.1,17.0,812.0,490.4,369.28
2016,7,19,9,45,959.0,73.0,1.15,17.5,846.0,542.5,410.71
2016,7,19,10,0,959.0,79.0,1.2,18.0,880.0,593.43,449.87
2016,7,19,10,15,964.0,80.0,1.2,18.0,908.5,641.63,486.44
2016,7,19,10,30,969.0,81.0,1.2,18.0,937.0,688.67,521.18
2016,7,19,10,45,972.0,82.0,1.3,18.5,959.0,732.99,553.1
2016,7,19,11,0,975.0,83.0,1.4,19.0,981.0,775.61,581.2
2016,7,19,11,15,977.0,83.5,1.4,19.0,995.5,815.15,607.0
2016,7,19,11,30,979.0,84.0,1.4,19.0,1010.0,852.57,631.18
2016,7,19,11,45,980.5,84.5,1.45,19.5,1017.5,887.31,652.83
2016,7,19,12,0,982.0,85.0,1.5,20.0,1025.0,919.63,672.76
2016,7,19,12,15,982.0,85.0,1.55,20.0,1024.5,947.58,691.1
2016,7,19,12,30,982.0,85.0,1.6,20.0,1024.0,972.76,707.72
2016,7,19,12,45,976.0,87.5,1.65,20.0,1015.0,991.96,720.59
2016,7,19,13,0,970.0,90.0,1.7,20.0,1006.0,1008.02,731.6
2016,7,19,13,15,967.5,89.5,1.7,20.0,991.0,1021.17,740.18
2016,7,19,13,30,965.0,89.0,1.7,20.0,976.0,1031.09,746.85
2016,7,19,13,45,962.0,87.5,1.7,20.0,953.5,1036.2,750.63
2016,7,19,14,0,959.0,86.0,1.7,20.0,931.0,1037.99,752.49
2016,7,19,14,15,953.5,85.0,1.7,19.5,902.0,1034.55,752.65
2016,7,19,14,30,948.0,84.0,1.7,19.0,873.0,1027.84,750.91
2016,7,19,14,45,942.5,82.0,1.7,19.0,837.5,1016.81,745.13
2016,7,19,15,0,937.0,80.0,1.7,19.0,802.0,1002.62,737.48
2016,7,19,15,15,927.0,78.5,1.65,18.5,761.5,981.65,726.23
2016,7,19,15,30,917.0,77.0,1.6,18.0,721.0,957.89,713.23
2016,7,19,15,45,907.0,74.0,1.6,18.0,676.0,929.7,696.67
2016,7,19,16,0,897.0,71.0,1.6,18.0,631.0,899.0,678.41
2016,7,19,16,15,880.5,68.5,1.6,17.5,582.0,860.9,656.23
2016,7,19,16,30,864.0,66.0,1.6,17.0,533.0,821.06,632.53
2016,7,19,16,45,845.0,63.0,1.6,16.5,482.0,777.04,605.43
2016,7,19,17,0,826.0,60.0,1.6,16.0,431.0,731.96,576.92
2016,7,19,17,15,796.5,57.0,1.55,15.5,378.5,678.23,540.84
2016,7,19,17,30,767.0,54.0,1.5,15.0,326.0,630.9,508.44
2016,7,19,17,45,726.5,49.5,1.5,14.5,274.0,568.35,463.45
2016,7,19,18,0,686.0,45.0,1.5,14.0,222.0,507.6,416.27
2016,7,19,18,15,620.5,40.0,1.4,13.5,173.0,433.67,355.32
2016,7,19,18,30,555.0,35.0,1.3,13.0,124.0,364.4,295.32
2016,7,19,18,45,445.0,27.0,1.25,12.5,82.5,274.87,215.82
2016,7,19,19,0,335.0,19.0,1.2,12.0,41.0,188.63,103.32
2016,7,19,19,15,167.5,9.5,1.15,11.5,20.5,76.2,0.0
2016,7,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,20,5,15,189.0,9.5,0.95,8.5,22.5,9.05,0.0
2016,7,20,5,30,378.0,19.0,1.0,9.0,45.0,16.18,5.78
2016,7,20,5,45,483.5,25.5,1.05,10.0,87.5,20.86,12.67
2016,7,20,6,0,589.0,32.0,1.1,11.0,130.0,25.4,17.14
2016,7,20,6,15,650.0,36.5,1.05,11.5,179.5,27.96,19.66
2016,7,20,6,30,711.0,41.0,1.0,12.0,229.0,34.63,25.74
2016,7,20,6,45,751.5,44.5,1.0,12.5,281.0,37.21,28.0
2016,7,20,7,0,792.0,48.0,1.0,13.0,333.0,39.67,30.08
2016,7,20,7,15,820.0,50.5,1.0,13.5,385.5,41.26,31.31
2016,7,20,7,30,848.0,53.0,1.0,14.0,438.0,75.01,37.0
2016,7,20,7,45,868.5,55.0,1.0,14.5,489.5,122.84,62.08
2016,7,20,8,0,889.0,57.0,1.0,15.0,541.0,173.03,98.4
2016,7,20,8,15,904.0,58.5,1.0,15.5,590.0,223.99,140.55
2016,7,20,8,30,919.0,60.0,1.0,16.0,639.0,276.43,186.02
2016,7,20,8,45,931.0,61.5,1.0,17.0,684.0,329.27,231.83
2016,7,20,9,0,943.0,63.0,1.0,18.0,729.0,382.88,277.4
2016,7,20,9,15,952.0,64.0,1.0,18.5,769.5,435.45,321.48
2016,7,20,9,30,961.0,65.0,1.0,19.0,810.0,488.06,364.15
2016,7,20,9,45,960.5,72.0,1.05,19.5,844.5,540.93,405.76
2016,7,20,10,0,960.0,79.0,1.1,20.0,879.0,592.58,445.06
2016,7,20,10,15,965.5,80.0,1.15,20.0,908.5,641.17,481.98
2016,7,20,10,30,971.0,81.0,1.2,20.0,938.0,688.65,517.19
2016,7,20,10,45,976.0,81.0,1.25,20.5,960.0,733.58,548.83
2016,7,20,11,0,981.0,81.0,1.3,21.0,982.0,776.93,576.65
2016,7,20,11,15,983.5,81.5,1.35,21.0,997.5,817.1,603.15
2016,7,20,11,30,986.0,82.0,1.4,21.0,1013.0,855.17,628.12
2016,7,20,11,45,988.0,81.0,1.45,21.5,1020.5,889.18,649.09
2016,7,20,12,0,990.0,80.0,1.5,22.0,1028.0,920.73,668.35
2016,7,20,12,15,990.5,80.0,1.5,22.0,1028.0,949.31,686.27
2016,7,20,12,30,991.0,80.0,1.5,22.0,1028.0,975.1,702.41
2016,7,20,12,45,989.0,81.0,1.55,22.5,1020.0,996.67,715.26
2016,7,20,13,0,987.0,82.0,1.6,23.0,1012.0,1015.14,726.24
2016,7,20,13,15,984.5,81.5,1.6,22.5,997.0,1028.43,736.16
2016,7,20,13,30,982.0,81.0,1.6,22.0,982.0,1038.44,744.21
2016,7,20,13,45,979.0,80.0,1.65,22.0,959.5,1044.09,749.05
2016,7,20,14,0,976.0,79.0,1.7,22.0,937.0,1046.38,751.97
2016,7,20,14,15,971.0,78.0,1.7,21.5,908.0,1043.35,752.41
2016,7,20,14,30,966.0,77.0,1.7,21.0,879.0,1036.99,750.95
2016,7,20,14,45,959.0,75.5,1.7,21.0,843.5,1024.85,744.54
2016,7,20,15,0,952.0,74.0,1.7,21.0,808.0,1009.53,736.27
2016,7,20,15,15,942.5,72.5,1.7,20.5,767.0,988.76,726.01
2016,7,20,15,30,933.0,71.0,1.7,20.0,726.0,965.13,713.92
2016,7,20,15,45,921.0,69.5,1.7,20.0,680.5,936.49,697.19
2016,7,20,16,0,909.0,68.0,1.7,20.0,635.0,905.44,678.82
2016,7,20,16,15,893.0,66.0,1.7,19.5,585.5,868.04,657.29
2016,7,20,16,30,877.0,64.0,1.7,19.0,536.0,828.86,634.24
2016,7,20,16,45,856.0,61.5,1.7,18.5,484.5,783.41,606.34
2016,7,20,17,0,835.0,59.0,1.7,18.0,433.0,737.01,577.12
2016,7,20,17,15,805.5,56.0,1.65,17.0,380.0,682.94,542.08
2016,7,20,17,30,776.0,53.0,1.6,16.0,327.0,635.26,510.54
2016,7,20,17,45,733.5,49.0,1.6,15.5,274.5,571.69,464.86
2016,7,20,18,0,691.0,45.0,1.6,15.0,222.0,510.06,417.02
2016,7,20,18,15,625.0,39.5,1.55,14.0,172.5,435.02,356.15
2016,7,20,18,30,559.0,34.0,1.5,13.0,123.0,364.77,295.92
2016,7,20,18,45,446.0,26.5,1.45,12.5,81.0,274.31,215.13
2016,7,20,19,0,333.0,19.0,1.4,12.0,39.0,186.64,95.63
2016,7,20,19,15,166.5,9.5,1.35,11.5,19.5,75.6,0.0
2016,7,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,21,5,15,178.5,10.0,1.2,9.0,22.0,9.53,0.0
2016,7,21,5,30,357.0,20.0,1.2,9.0,44.0,17.3,6.06
2016,7,21,5,45,467.5,27.0,1.3,9.5,86.5,22.38,13.98
2016,7,21,6,0,578.0,34.0,1.4,10.0,129.0,27.3,18.9
2016,7,21,6,15,641.0,39.0,1.35,10.5,178.5,30.18,21.74
2016,7,21,6,30,704.0,44.0,1.3,11.0,228.0,33.0,24.36
2016,7,21,6,45,361.5,85.5,1.3,11.5,181.0,60.48,49.06
2016,7,21,7,0,19.0,127.0,1.3,12.0,134.0,110.38,93.06
2016,7,21,7,15,431.0,91.5,1.25,12.5,286.0,58.5,46.73
2016,7,21,7,30,843.0,56.0,1.2,13.0,438.0,75.19,38.31
2016,7,21,7,45,863.5,58.0,1.2,13.5,489.5,122.84,62.88
2016,7,21,8,0,884.0,60.0,1.2,14.0,541.0,172.85,98.94
2016,7,21,8,15,899.0,62.0,1.2,14.5,589.5,224.03,141.33
2016,7,21,8,30,914.0,64.0,1.2,15.0,638.0,276.7,187.16
2016,7,21,8,45,925.5,65.5,1.25,16.0,682.5,329.22,233.1
2016,7,21,9,0,937.0,67.0,1.3,17.0,727.0,382.47,278.91
2016,7,21,9,15,945.5,68.5,1.3,17.0,767.5,435.05,324.05
2016,7,21,9,30,954.0,70.0,1.3,17.0,808.0,487.63,367.95
2016,7,21,9,45,960.0,71.5,1.3,17.5,843.0,538.77,408.7
2016,7,21,10,0,966.0,73.0,1.3,18.0,878.0,589.24,447.53
2016,7,21,10,15,971.5,74.0,1.3,18.5,907.0,638.11,483.9
2016,7,21,10,30,977.0,75.0,1.3,19.0,936.0,685.85,518.28
2016,7,21,10,45,981.0,75.0,1.35,19.5,958.0,730.35,549.79
2016,7,21,11,0,985.0,75.0,1.4,20.0,980.0,773.18,577.45
2016,7,21,11,15,987.5,75.5,1.45,20.0,995.5,813.5,604.25
2016,7,21,11,30,990.0,76.0,1.5,20.0,1011.0,851.69,629.48
2016,7,21,11,45,992.0,76.0,1.55,20.0,1018.5,886.74,652.53
2016,7,21,12,0,994.0,76.0,1.6,20.0,1026.0,919.32,673.92
2016,7,21,12,15,994.0,76.0,1.65,20.0,1026.0,947.56,692.48
2016,7,21,12,30,994.0,76.0,1.7,20.0,1026.0,972.96,709.27
2016,7,21,12,45,986.0,81.5,1.75,20.0,1017.0,993.51,723.02
2016,7,21,13,0,978.0,87.0,1.8,20.0,1008.0,1010.87,734.86
2016,7,21,13,15,976.0,86.5,1.8,19.5,993.0,1024.62,745.26
2016,7,21,13,30,974.0,86.0,1.8,19.0,978.0,1035.12,753.76
2016,7,21,13,45,972.0,84.0,1.85,19.0,956.0,1040.73,758.59
2016,7,21,14,0,970.0,82.0,1.9,19.0,934.0,1042.98,761.47
2016,7,21,14,15,964.5,81.0,1.9,18.5,905.0,1039.51,761.61
2016,7,21,14,30,959.0,80.0,1.9,18.0,876.0,1032.74,759.81
2016,7,21,14,45,954.5,77.5,1.9,18.0,841.0,1021.99,754.18
2016,7,21,15,0,950.0,75.0,1.9,18.0,806.0,1008.02,746.6
2016,7,21,15,15,941.0,74.0,1.85,17.5,765.5,988.35,736.16
2016,7,21,15,30,932.0,73.0,1.8,17.0,725.0,965.83,723.93
2016,7,21,15,45,922.5,69.5,1.8,17.0,679.5,937.13,706.89
2016,7,21,16,0,913.0,66.0,1.8,17.0,634.0,905.83,688.08
2016,7,21,16,15,897.5,64.0,1.75,16.5,585.0,868.74,665.87
2016,7,21,16,30,882.0,62.0,1.7,16.0,536.0,829.8,642.15
2016,7,21,16,45,864.0,59.0,1.7,16.0,484.5,785.97,613.93
2016,7,21,17,0,846.0,56.0,1.7,16.0,433.0,740.94,584.34
2016,7,21,17,15,817.0,53.0,1.65,15.5,380.0,686.79,547.97
2016,7,21,17,30,788.0,50.0,1.6,15.0,327.0,632.89,510.67
2016,7,21,17,45,748.5,46.0,1.55,14.5,274.5,571.2,465.95
2016,7,21,18,0,709.0,42.0,1.5,14.0,222.0,516.66,423.28
2016,7,21,18,15,644.5,37.0,1.4,13.5,172.5,442.48,361.98
2016,7,21,18,30,580.0,32.0,1.3,13.0,123.0,373.01,301.56
2016,7,21,18,45,468.0,25.0,1.25,12.5,81.0,282.96,220.81
2016,7,21,19,0,356.0,18.0,1.2,12.0,39.0,195.01,91.45
2016,7,21,19,15,178.0,9.0,1.15,11.5,19.5,79.5,0.0
2016,7,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,5,15,181.5,9.5,0.8,8.5,21.0,9.05,0.0
2016,7,22,5,30,363.0,19.0,0.8,9.0,42.0,16.36,4.87
2016,7,22,5,45,472.5,26.0,0.85,10.0,85.0,21.5,13.15
2016,7,22,6,0,582.0,33.0,0.9,11.0,128.0,26.46,18.06
2016,7,22,6,15,645.5,38.0,0.9,11.5,178.0,29.38,20.93
2016,7,22,6,30,709.0,43.0,0.9,12.0,228.0,32.24,23.58
2016,7,22,6,45,751.0,46.5,0.95,12.5,280.5,38.74,29.39
2016,7,22,7,0,793.0,50.0,1.0,13.0,333.0,41.19,31.44
2016,7,22,7,15,822.0,52.5,1.0,13.5,386.0,42.76,32.66
2016,7,22,7,30,851.0,55.0,1.0,14.0,439.0,72.86,36.97
2016,7,22,7,45,872.0,57.5,1.05,15.0,491.0,121.34,61.26
2016,7,22,8,0,893.0,60.0,1.1,16.0,543.0,172.27,97.3
2016,7,22,8,15,908.5,61.5,1.1,16.5,592.5,223.65,139.34
2016,7,22,8,30,924.0,63.0,1.1,17.0,642.0,276.56,184.94
2016,7,22,8,45,936.0,64.5,1.15,18.0,687.5,329.78,231.06
2016,7,22,9,0,948.0,66.0,1.2,19.0,733.0,383.78,277.07
2016,7,22,9,15,957.0,67.5,1.2,19.5,774.5,437.15,321.83
2016,7,22,9,30,966.0,69.0,1.2,20.0,816.0,490.57,365.19
2016,7,22,9,45,961.5,78.0,1.25,20.5,849.0,543.56,406.94
2016,7,22,10,0,957.0,87.0,1.3,21.0,882.0,594.96,446.07
2016,7,22,10,15,962.5,88.0,1.35,21.0,911.5,643.6,483.07
2016,7,22,10,30,968.0,89.0,1.4,21.0,941.0,691.13,518.36
2016,7,22,10,45,973.0,89.0,1.45,21.5,963.5,736.12,550.07
2016,7,22,11,0,978.0,89.0,1.5,22.0,986.0,779.55,578.31
2016,7,22,11,15,980.5,89.5,1.5,22.5,1001.5,819.8,603.18
2016,7,22,11,30,983.0,90.0,1.5,23.0,1017.0,857.95,626.35
2016,7,22,11,45,985.0,89.5,1.55,23.5,1024.5,892.53,647.54
2016,7,22,12,0,987.0,89.0,1.6,24.0,1032.0,924.67,667.03
2016,7,22,12,15,987.0,89.0,1.65,24.0,1032.0,952.94,685.32
2016,7,22,12,30,987.0,89.0,1.7,24.0,1032.0,978.42,701.87
2016,7,22,12,45,986.5,88.5,1.75,24.0,1024.0,1000.01,716.04
2016,7,22,13,0,986.0,88.0,1.8,24.0,1016.0,1018.52,728.4
2016,7,22,13,15,983.0,87.5,1.8,24.0,1000.0,1031.48,736.72
2016,7,22,13,30,980.0,87.0,1.8,24.0,984.0,1041.13,743.14
2016,7,22,13,45,976.0,86.0,1.8,24.0,961.0,1045.95,746.69
2016,7,22,14,0,972.0,85.0,1.8,24.0,938.0,1047.38,748.32
2016,7,22,14,15,966.0,84.0,1.8,23.5,908.0,1043.49,748.25
2016,7,22,14,30,960.0,83.0,1.8,23.0,878.0,1036.29,746.29
2016,7,22,14,45,952.5,81.5,1.85,22.5,842.0,1023.81,741.82
2016,7,22,15,0,945.0,80.0,1.9,22.0,806.0,1008.17,735.44
2016,7,22,15,15,935.0,78.5,1.85,21.5,764.5,987.12,724.31
2016,7,22,15,30,925.0,77.0,1.8,21.0,723.0,963.23,711.41
2016,7,22,15,45,900.5,79.5,1.8,21.0,674.5,928.12,690.39
2016,7,22,16,0,876.0,82.0,1.8,21.0,626.0,891.24,668.14
2016,7,22,16,15,858.0,79.5,1.75,20.5,576.5,852.53,645.13
2016,7,22,16,30,840.0,77.0,1.7,20.0,527.0,812.21,620.68
2016,7,22,16,45,806.0,76.5,1.7,19.5,473.0,766.92,592.8
2016,7,22,17,0,772.0,76.0,1.7,19.0,419.0,714.34,559.04
2016,7,22,17,15,738.0,71.5,1.65,18.0,366.5,657.03,521.45
2016,7,22,17,30,704.0,67.0,1.6,17.0,314.0,600.28,482.86
2016,7,22,17,45,654.5,62.0,1.55,16.5,262.0,537.4,436.2
2016,7,22,18,0,605.0,57.0,1.5,16.0,210.0,473.68,386.05
2016,7,22,18,15,531.0,49.5,1.4,15.5,161.5,395.51,321.89
2016,7,22,18,30,457.0,42.0,1.3,15.0,113.0,323.04,259.67
2016,7,22,18,45,333.5,31.5,1.25,14.5,73.0,229.19,177.07
2016,7,22,19,0,210.0,21.0,1.2,14.0,33.0,136.3,54.95
2016,7,22,19,15,105.0,10.5,1.15,13.5,16.5,51.7,0.0
2016,7,22,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
