Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,5,15,87.5,11.5,0.65,9.5,17.0,10.96,0.0
2016,7,23,5,30,175.0,23.0,0.6,10.0,34.0,18.17,5.23
2016,7,23,5,45,294.0,35.5,0.6,11.0,74.0,28.47,19.08
2016,7,23,6,0,413.0,48.0,0.6,12.0,114.0,37.5,27.78
2016,7,23,6,15,487.5,56.5,0.6,12.5,162.0,42.35,32.46
2016,7,23,6,30,562.0,65.0,0.6,13.0,210.0,46.99,36.71
2016,7,23,6,45,618.0,70.5,0.6,14.0,262.5,48.87,38.25
2016,7,23,7,0,674.0,76.0,0.6,15.0,315.0,50.69,39.61
2016,7,23,7,15,709.5,81.0,0.6,15.5,368.0,51.96,40.51
2016,7,23,7,30,745.0,86.0,0.6,16.0,421.0,83.72,48.91
2016,7,23,7,45,774.0,89.0,0.6,17.0,473.5,127.99,70.25
2016,7,23,8,0,803.0,92.0,0.6,18.0,526.0,175.67,102.85
2016,7,23,8,15,822.5,95.0,0.65,19.0,575.0,224.81,141.68
2016,7,23,8,30,842.0,98.0,0.7,20.0,624.0,276.02,184.18
2016,7,23,8,45,854.5,102.0,0.75,21.0,669.0,327.87,227.76
2016,7,23,9,0,867.0,106.0,0.8,22.0,714.0,386.67,275.75
2016,7,23,9,15,878.0,108.0,0.85,22.5,755.0,437.61,317.38
2016,7,23,9,30,889.0,110.0,0.9,23.0,796.0,488.85,358.1
2016,7,23,9,45,899.5,111.0,0.95,24.0,831.5,539.13,396.12
2016,7,23,10,0,910.0,112.0,1.0,25.0,867.0,589.22,432.66
2016,7,23,10,15,916.0,113.0,1.05,25.5,896.0,636.3,466.76
2016,7,23,10,30,922.0,114.0,1.1,26.0,925.0,682.38,499.2
2016,7,23,10,45,895.0,134.5,1.2,26.5,938.0,721.74,526.17
2016,7,23,11,0,868.0,155.0,1.3,27.0,951.0,757.16,549.85
2016,7,23,11,15,871.5,156.0,1.3,27.0,965.5,795.18,574.77
2016,7,23,11,30,875.0,157.0,1.3,27.0,980.0,831.49,597.58
2016,7,23,11,45,859.5,168.5,1.35,27.5,982.0,863.69,617.0
2016,7,23,12,0,844.0,180.0,1.4,28.0,984.0,890.35,632.83
2016,7,23,12,15,844.0,179.5,1.45,28.0,984.0,916.47,649.6
2016,7,23,12,30,844.0,179.0,1.5,28.0,984.0,940.19,664.89
2016,7,23,12,45,853.5,171.5,1.55,28.0,979.5,963.32,679.89
2016,7,23,13,0,863.0,164.0,1.6,28.0,975.0,983.89,693.36
2016,7,23,13,15,859.5,163.0,1.65,28.0,960.0,995.86,701.61
2016,7,23,13,30,856.0,162.0,1.7,28.0,945.0,1004.79,708.2
2016,7,23,13,45,844.0,164.5,1.75,28.0,920.5,1006.01,710.15
2016,7,23,14,0,832.0,167.0,1.8,28.0,896.0,1004.14,710.4
2016,7,23,14,15,824.0,165.0,1.8,27.5,866.5,998.48,709.17
2016,7,23,14,30,816.0,163.0,1.8,27.0,837.0,989.8,706.22
2016,7,23,14,45,825.0,150.0,1.8,27.0,807.0,982.97,703.18
2016,7,23,15,0,834.0,137.0,1.8,27.0,777.0,972.69,698.06
2016,7,23,15,15,821.0,134.5,1.8,26.5,736.0,949.72,686.35
2016,7,23,15,30,808.0,132.0,1.8,26.0,695.0,924.21,673.08
2016,7,23,15,45,814.5,119.0,1.8,25.5,655.0,902.41,662.19
2016,7,23,16,0,821.0,106.0,1.8,25.0,615.0,877.31,649.03
2016,7,23,16,15,800.5,102.5,1.75,24.5,565.5,836.61,624.8
2016,7,23,16,30,780.0,99.0,1.7,24.0,516.0,794.44,599.34
2016,7,23,16,45,768.0,90.5,1.7,23.5,467.0,752.12,573.78
2016,7,23,17,0,756.0,82.0,1.7,23.0,418.0,708.28,546.49
2016,7,23,17,15,721.0,77.5,1.6,22.0,365.0,650.72,508.78
2016,7,23,17,30,686.0,73.0,1.5,21.0,312.0,598.08,473.45
2016,7,23,17,45,644.5,65.5,1.45,20.0,260.5,534.53,427.56
2016,7,23,18,0,603.0,58.0,1.4,19.0,209.0,472.99,380.63
2016,7,23,18,15,527.0,50.5,1.3,18.0,160.5,393.77,316.98
2016,7,23,18,30,451.0,43.0,1.2,17.0,112.0,320.37,255.08
2016,7,23,18,45,323.0,32.0,1.1,16.0,71.5,224.13,171.28
2016,7,23,19,0,195.0,21.0,1.0,15.0,31.0,128.51,42.77
2016,7,23,19,15,97.5,10.5,0.95,14.5,15.5,48.59,0.0
2016,7,23,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,5,15,64.0,11.5,0.65,9.5,15.5,10.96,0.0
2016,7,24,5,30,128.0,23.0,0.6,10.0,31.0,18.19,4.31
2016,7,24,5,45,240.5,38.0,0.6,11.0,69.5,29.61,20.0
2016,7,24,6,0,353.0,53.0,0.6,12.0,108.0,40.59,30.48
2016,7,24,6,15,430.0,63.5,0.6,12.5,155.5,48.81,38.2
2016,7,24,6,30,507.0,74.0,0.6,13.0,203.0,54.89,43.75
2016,7,24,6,45,573.5,78.5,0.65,13.5,256.0,55.47,44.19
2016,7,24,7,0,640.0,83.0,0.7,14.0,309.0,56.16,44.63
2016,7,24,7,15,677.5,88.5,0.7,14.5,362.0,57.53,45.59
2016,7,24,7,30,715.0,94.0,0.7,15.0,415.0,81.32,48.59
2016,7,24,7,45,749.5,96.5,0.75,16.0,468.0,124.58,69.06
2016,7,24,8,0,784.0,99.0,0.8,17.0,521.0,177.03,105.33
2016,7,24,8,15,804.5,102.5,0.8,17.5,570.5,225.78,144.04
2016,7,24,8,30,825.0,106.0,0.8,18.0,620.0,276.74,186.72
2016,7,24,8,45,836.0,111.0,0.85,19.0,664.5,328.17,230.27
2016,7,24,9,0,847.0,116.0,0.9,20.0,709.0,380.45,273.82
2016,7,24,9,15,859.5,118.5,0.9,20.5,750.5,431.92,316.01
2016,7,24,9,30,872.0,121.0,0.9,21.0,792.0,488.74,360.69
2016,7,24,9,45,856.5,137.0,0.9,22.0,821.0,533.97,394.94
2016,7,24,10,0,841.0,153.0,0.9,23.0,850.0,581.69,429.35
2016,7,24,10,15,849.0,154.5,0.9,23.5,879.5,628.33,462.7
2016,7,24,10,30,857.0,156.0,0.9,24.0,909.0,674.36,494.59
2016,7,24,10,45,828.5,178.5,0.95,24.5,921.0,713.42,520.78
2016,7,24,11,0,800.0,201.0,1.0,25.0,933.0,748.84,543.83
2016,7,24,11,15,804.0,202.5,1.05,25.0,948.5,786.55,569.68
2016,7,24,11,30,808.0,204.0,1.1,25.0,964.0,822.82,594.19
2016,7,24,11,45,784.5,221.0,1.15,25.5,963.5,851.08,611.31
2016,7,24,12,0,761.0,238.0,1.2,26.0,963.0,875.3,625.71
2016,7,24,12,15,761.0,238.0,1.2,26.0,963.0,901.15,641.83
2016,7,24,12,30,761.0,238.0,1.2,26.0,963.0,924.82,656.45
2016,7,24,12,45,779.5,224.0,1.25,26.5,961.0,949.53,671.22
2016,7,24,13,0,798.0,210.0,1.3,27.0,959.0,966.88,681.39
2016,7,24,13,15,793.5,208.5,1.3,27.0,943.5,977.06,687.85
2016,7,24,13,30,789.0,207.0,1.3,27.0,928.0,984.34,692.71
2016,7,24,13,45,760.0,218.5,1.35,27.0,898.5,984.62,694.2
2016,7,24,14,0,731.0,230.0,1.4,27.0,869.0,976.0,690.36
2016,7,24,14,15,721.0,226.5,1.4,26.5,839.5,967.56,687.42
2016,7,24,14,30,711.0,223.0,1.4,26.0,810.0,956.34,682.83
2016,7,24,14,45,706.0,214.5,1.45,25.5,776.0,942.0,677.07
2016,7,24,15,0,701.0,206.0,1.5,25.0,742.0,924.93,669.6
2016,7,24,15,15,684.5,200.5,1.45,24.5,701.0,897.5,654.12
2016,7,24,15,30,668.0,195.0,1.4,24.0,660.0,867.9,637.26
2016,7,24,15,45,674.0,178.0,1.4,24.0,620.5,844.53,623.84
2016,7,24,16,0,680.0,161.0,1.4,24.0,581.0,818.23,608.37
2016,7,24,16,15,655.0,154.5,1.35,23.0,532.0,773.82,582.27
2016,7,24,16,30,630.0,148.0,1.3,22.0,483.0,728.44,555.09
2016,7,24,16,45,626.0,132.0,1.3,21.5,437.0,688.95,530.87
2016,7,24,17,0,622.0,116.0,1.3,21.0,391.0,647.64,504.67
2016,7,24,17,15,581.0,108.0,1.25,20.0,339.0,586.2,462.71
2016,7,24,17,30,540.0,100.0,1.2,19.0,287.0,526.0,420.05
2016,7,24,17,45,505.5,86.5,1.15,18.0,239.0,465.84,375.74
2016,7,24,18,0,471.0,73.0,1.1,17.0,191.0,407.3,330.51
2016,7,24,18,15,394.5,61.5,1.0,16.0,144.5,326.47,264.89
2016,7,24,18,30,318.0,50.0,0.9,15.0,98.0,255.6,204.78
2016,7,24,18,45,220.0,34.5,0.85,14.5,61.5,175.75,133.98
2016,7,24,19,0,122.0,19.0,0.8,14.0,25.0,92.11,21.79
2016,7,24,19,15,61.0,9.5,0.8,13.5,12.5,33.11,0.0
2016,7,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,5,15,70.0,10.0,0.6,8.5,14.0,9.53,0.0
2016,7,25,5,30,140.0,20.0,0.6,9.0,28.0,15.76,2.05
2016,7,25,5,45,242.0,35.0,0.6,10.0,66.0,27.23,17.95
2016,7,25,6,0,344.0,50.0,0.6,11.0,104.0,38.24,28.51
2016,7,25,6,15,417.5,61.5,0.55,11.5,151.0,47.08,36.8
2016,7,25,6,30,491.0,73.0,0.5,12.0,198.0,54.11,43.24
2016,7,25,6,45,544.5,81.5,0.5,12.5,249.0,58.08,46.72
2016,7,25,7,0,598.0,90.0,0.5,13.0,300.0,61.81,49.84
2016,7,25,7,15,636.0,97.0,0.5,13.5,352.5,64.04,51.54
2016,7,25,7,30,674.0,104.0,0.5,14.0,405.0,85.95,54.33
2016,7,25,7,45,700.0,110.5,0.55,15.0,456.0,129.37,75.46
2016,7,25,8,0,726.0,117.0,0.6,16.0,507.0,175.91,107.23
2016,7,25,8,15,748.5,121.5,0.6,16.5,556.5,223.24,144.48
2016,7,25,8,30,771.0,126.0,0.6,17.0,606.0,273.01,185.79
2016,7,25,8,45,783.0,132.5,0.65,18.0,650.0,328.97,232.32
2016,7,25,9,0,795.0,139.0,0.7,19.0,694.0,380.24,274.6
2016,7,25,9,15,808.5,142.5,0.75,19.5,735.5,430.41,315.66
2016,7,25,9,30,822.0,146.0,0.8,20.0,777.0,481.35,356.18
2016,7,25,9,45,861.5,133.0,0.85,21.0,821.0,531.66,394.47
2016,7,25,10,0,901.0,120.0,0.9,22.0,865.0,588.24,435.96
2016,7,25,10,15,907.5,121.5,0.95,22.5,894.5,635.8,470.64
2016,7,25,10,30,914.0,123.0,1.0,23.0,924.0,682.42,503.75
2016,7,25,10,45,900.0,136.0,1.05,23.5,941.0,723.98,532.19
2016,7,25,11,0,886.0,149.0,1.1,24.0,958.0,762.69,558.0
2016,7,25,11,15,889.5,149.5,1.1,24.0,973.5,801.0,583.0
2016,7,25,11,30,893.0,150.0,1.1,24.0,989.0,837.54,605.99
2016,7,25,11,45,877.5,161.5,1.15,24.5,991.0,866.27,623.31
2016,7,25,12,0,862.0,173.0,1.2,25.0,993.0,897.29,642.08
2016,7,25,12,15,862.0,173.0,1.2,25.0,993.0,924.34,658.75
2016,7,25,12,30,862.0,173.0,1.2,25.0,993.0,948.93,673.89
2016,7,25,12,45,871.0,165.5,1.25,25.0,988.5,971.9,688.86
2016,7,25,13,0,880.0,158.0,1.3,25.0,984.0,984.7,697.6
2016,7,25,13,15,876.5,157.0,1.3,25.0,968.0,996.36,705.06
2016,7,25,13,30,873.0,156.0,1.3,25.0,952.0,1013.47,716.0
2016,7,25,13,45,854.0,162.5,1.35,25.0,925.5,1012.15,716.44
2016,7,25,14,0,835.0,169.0,1.4,25.0,899.0,1007.66,715.25
2016,7,25,14,15,826.5,166.5,1.35,24.5,869.0,1001.03,712.66
2016,7,25,14,30,818.0,164.0,1.3,24.0,839.0,991.36,708.31
2016,7,25,14,45,811.5,159.0,1.3,24.0,804.0,978.03,701.24
2016,7,25,15,0,805.0,154.0,1.3,24.0,769.0,961.78,692.47
2016,7,25,15,15,790.5,150.5,1.25,23.5,727.5,936.72,678.72
2016,7,25,15,30,776.0,147.0,1.2,23.0,686.0,914.73,667.03
2016,7,25,15,45,775.5,135.5,1.2,22.5,644.0,888.68,653.4
2016,7,25,16,0,775.0,124.0,1.2,22.0,602.0,855.04,634.68
2016,7,25,16,15,752.0,119.5,1.15,21.5,552.0,817.13,612.24
2016,7,25,16,30,729.0,115.0,1.1,21.0,502.0,773.23,585.44
2016,7,25,16,45,721.5,103.5,1.1,20.5,454.0,732.52,560.99
2016,7,25,17,0,714.0,92.0,1.1,20.0,406.0,690.04,534.63
2016,7,25,17,15,676.0,86.5,1.05,19.0,353.0,630.81,495.83
2016,7,25,17,30,638.0,81.0,1.0,18.0,300.0,572.57,455.97
2016,7,25,17,45,602.0,71.0,0.95,17.5,250.5,511.54,410.7
2016,7,25,18,0,566.0,61.0,0.9,17.0,201.0,452.12,364.52
2016,7,25,18,15,488.0,52.0,0.8,16.0,152.5,371.59,299.61
2016,7,25,18,30,410.0,43.0,0.7,15.0,104.0,297.17,236.82
2016,7,25,18,45,296.0,30.5,0.65,14.5,66.0,208.5,158.05
2016,7,25,19,0,182.0,18.0,0.6,14.0,28.0,117.79,17.08
2016,7,25,19,15,91.0,9.0,0.6,13.5,14.0,44.33,0.0
2016,7,25,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,5,15,74.0,10.0,0.55,10.5,14.0,9.53,0.0
2016,7,26,5,30,148.0,20.0,0.5,11.0,28.0,15.8,0.82
2016,7,26,5,45,253.5,34.5,0.45,12.0,66.0,26.88,17.41
2016,7,26,6,0,359.0,49.0,0.4,13.0,104.0,38.85,28.78
2016,7,26,6,15,433.5,59.5,0.35,13.5,151.0,45.41,35.01
2016,7,26,6,30,508.0,70.0,0.3,14.0,198.0,51.63,40.69
2016,7,26,6,45,560.5,78.0,0.3,15.0,249.0,55.29,43.79
2016,7,26,7,0,613.0,86.0,0.3,16.0,300.0,58.74,46.56
2016,7,26,7,15,651.0,92.5,0.3,17.0,352.0,60.74,47.94
2016,7,26,7,30,689.0,99.0,0.3,18.0,404.0,80.96,49.96
2016,7,26,7,45,714.5,104.5,0.3,19.0,455.0,124.36,69.94
2016,7,26,8,0,740.0,110.0,0.3,20.0,506.0,170.8,100.73
2016,7,26,8,15,761.5,114.5,0.3,21.0,555.0,218.67,137.36
2016,7,26,8,30,783.0,119.0,0.3,22.0,604.0,274.18,181.78
2016,7,26,8,45,795.5,124.0,0.35,23.0,648.5,323.99,222.62
2016,7,26,9,0,808.0,129.0,0.4,24.0,693.0,374.84,263.73
2016,7,26,9,15,821.0,132.0,0.45,24.5,734.0,425.08,303.95
2016,7,26,9,30,834.0,135.0,0.5,25.0,775.0,476.0,343.56
2016,7,26,9,45,855.0,131.5,0.55,26.0,813.5,525.82,380.54
2016,7,26,10,0,876.0,128.0,0.6,27.0,852.0,580.04,419.2
2016,7,26,10,15,883.0,129.5,0.65,27.5,881.0,626.87,452.46
2016,7,26,10,30,890.0,131.0,0.7,28.0,910.0,672.85,484.26
2016,7,26,10,45,885.0,138.5,0.8,28.5,929.5,714.86,513.02
2016,7,26,11,0,880.0,146.0,0.9,29.0,949.0,754.77,539.77
2016,7,26,11,15,883.0,147.0,0.9,29.0,964.0,792.92,564.04
2016,7,26,11,30,886.0,148.0,0.9,29.0,979.0,829.29,586.35
2016,7,26,11,45,878.5,154.0,0.95,29.5,983.5,859.57,604.24
2016,7,26,12,0,871.0,160.0,1.0,30.0,988.0,887.27,620.49
2016,7,26,12,15,871.0,160.0,1.05,30.0,987.5,913.54,637.1
2016,7,26,12,30,871.0,160.0,1.1,30.0,987.0,937.39,652.25
2016,7,26,12,45,876.0,155.0,1.15,30.5,981.0,958.63,664.56
2016,7,26,13,0,881.0,150.0,1.2,31.0,975.0,977.22,675.3
2016,7,26,13,15,877.0,149.0,1.2,30.5,959.0,988.3,683.52
2016,7,26,13,30,873.0,148.0,1.2,30.0,943.0,996.37,690.13
2016,7,26,13,45,863.5,148.5,1.2,30.0,919.0,997.54,691.36
2016,7,26,14,0,854.0,149.0,1.2,30.0,895.0,1004.49,696.3
2016,7,26,14,15,846.0,147.0,1.2,30.0,865.0,998.68,693.57
2016,7,26,14,30,838.0,145.0,1.2,30.0,835.0,989.81,689.27
2016,7,26,14,45,830.5,141.0,1.2,30.0,799.5,976.27,682.26
2016,7,26,15,0,823.0,137.0,1.2,30.0,764.0,959.8,673.59
2016,7,26,15,15,809.0,134.0,1.2,29.5,722.5,935.45,661.46
2016,7,26,15,30,795.0,131.0,1.2,29.0,681.0,908.61,647.78
2016,7,26,15,45,782.5,125.0,1.2,28.5,636.5,877.48,631.27
2016,7,26,16,0,770.0,119.0,1.2,28.0,592.0,844.13,613.18
2016,7,26,16,15,747.5,114.5,1.2,27.5,542.5,806.36,591.92
2016,7,26,16,30,725.0,110.0,1.2,27.0,493.0,763.0,566.55
2016,7,26,16,45,700.5,103.0,1.2,26.5,442.5,714.03,536.82
2016,7,26,17,0,676.0,96.0,1.2,26.0,392.0,664.55,505.94
2016,7,26,17,15,637.0,89.5,1.15,25.0,340.0,604.69,467.16
2016,7,26,17,30,598.0,83.0,1.1,24.0,288.0,545.98,426.98
2016,7,26,17,45,547.5,74.5,1.05,23.5,238.0,478.74,377.48
2016,7,26,18,0,497.0,66.0,1.0,23.0,188.0,414.32,328.0
2016,7,26,18,15,420.5,55.5,0.9,21.5,141.5,335.86,266.17
2016,7,26,18,30,344.0,45.0,0.8,20.0,95.0,263.45,206.38
2016,7,26,18,45,233.5,30.5,0.75,19.0,58.5,175.97,130.23
2016,7,26,19,0,123.0,16.0,0.7,18.0,22.0,86.42,0.0
2016,7,26,19,15,61.5,8.0,0.65,17.5,11.0,31.69,0.0
2016,7,26,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,5,15,36.5,8.0,0.4,12.5,10.0,7.63,0.0
2016,7,27,5,30,73.0,16.0,0.4,13.0,20.0,12.52,0.0
2016,7,27,5,45,156.0,34.0,0.45,13.5,54.0,26.43,16.81
2016,7,27,6,0,239.0,52.0,0.5,14.0,88.0,39.82,29.46
2016,7,27,6,15,305.0,67.5,0.5,14.5,131.5,50.65,39.47
2016,7,27,6,30,371.0,83.0,0.5,15.0,175.0,60.99,48.77
2016,7,27,6,45,429.5,93.0,0.5,16.0,224.0,66.7,53.62
2016,7,27,7,0,488.0,103.0,0.5,17.0,273.0,72.11,58.02
2016,7,27,7,15,527.5,112.0,0.5,18.0,322.5,76.46,61.35
2016,7,27,7,30,567.0,121.0,0.5,19.0,372.0,93.44,62.84
2016,7,27,7,45,603.0,126.0,0.5,20.0,422.0,130.8,79.32
2016,7,27,8,0,639.0,131.0,0.5,21.0,472.0,172.38,106.07
2016,7,27,8,15,662.5,136.5,0.55,21.5,519.5,216.16,139.42
2016,7,27,8,30,686.0,142.0,0.6,22.0,567.0,262.55,176.89
2016,7,27,8,45,703.0,147.5,0.65,23.0,610.5,309.53,215.27
2016,7,27,9,0,720.0,153.0,0.7,24.0,654.0,358.1,254.46
2016,7,27,9,15,734.5,157.0,0.75,24.5,694.0,405.93,292.85
2016,7,27,9,30,749.0,161.0,0.8,25.0,734.0,454.71,330.98
2016,7,27,9,45,758.5,164.5,0.9,25.5,768.0,505.37,369.64
2016,7,27,10,0,768.0,168.0,1.0,26.0,802.0,551.57,404.2
2016,7,27,10,15,776.5,170.5,1.05,26.5,830.5,596.22,436.47
2016,7,27,10,30,785.0,173.0,1.1,27.0,859.0,640.47,467.59
2016,7,27,10,45,786.0,178.0,1.15,27.5,880.0,681.32,495.53
2016,7,27,11,0,787.0,183.0,1.2,28.0,901.0,720.82,521.93
2016,7,27,11,15,791.0,184.5,1.2,28.0,916.0,758.01,546.89
2016,7,27,11,30,795.0,186.0,1.2,28.0,931.0,793.77,570.28
2016,7,27,11,45,792.5,189.5,1.25,28.0,937.0,824.49,590.06
2016,7,27,12,0,790.0,193.0,1.3,28.0,943.0,853.13,608.53
2016,7,27,12,15,790.0,193.0,1.3,28.0,943.0,878.54,624.29
2016,7,27,12,30,790.0,193.0,1.3,28.0,943.0,901.69,638.66
2016,7,27,12,45,788.5,192.0,1.3,28.5,935.0,920.14,648.82
2016,7,27,13,0,787.0,191.0,1.3,29.0,927.0,936.0,657.43
2016,7,27,13,15,783.0,190.0,1.3,28.5,912.0,946.79,665.62
2016,7,27,13,30,779.0,189.0,1.3,28.0,897.0,954.76,672.24
2016,7,27,13,45,774.5,185.5,1.3,28.0,875.0,956.87,674.06
2016,7,27,14,0,770.0,182.0,1.3,28.0,853.0,956.06,674.25
2016,7,27,14,15,761.0,179.5,1.3,27.5,824.0,948.97,672.04
2016,7,27,14,30,752.0,177.0,1.3,27.0,795.0,944.86,671.87
2016,7,27,14,45,750.5,168.5,1.3,27.0,762.5,933.06,665.62
2016,7,27,15,0,749.0,160.0,1.3,27.0,730.0,918.35,657.73
2016,7,27,15,15,734.0,156.0,1.25,26.5,689.5,893.16,643.81
2016,7,27,15,30,719.0,152.0,1.2,26.0,649.0,865.72,628.51
2016,7,27,15,45,717.0,140.5,1.2,26.0,608.5,839.42,613.37
2016,7,27,16,0,715.0,129.0,1.2,26.0,568.0,810.54,596.45
2016,7,27,16,15,691.5,124.0,1.15,25.0,520.0,768.32,572.11
2016,7,27,16,30,668.0,119.0,1.1,24.0,472.0,725.06,546.68
2016,7,27,16,45,657.5,107.5,1.1,23.5,425.0,683.82,521.55
2016,7,27,17,0,647.0,96.0,1.1,23.0,378.0,641.18,494.74
2016,7,27,17,15,608.0,90.0,1.05,22.0,327.5,582.98,456.3
2016,7,27,17,30,569.0,84.0,1.0,21.0,277.0,525.98,416.34
2016,7,27,17,45,533.5,73.0,0.95,20.5,230.0,466.9,372.4
2016,7,27,18,0,498.0,62.0,0.9,20.0,183.0,409.53,327.75
2016,7,27,18,15,422.5,52.0,0.8,19.0,137.5,332.39,265.61
2016,7,27,18,30,347.0,42.0,0.7,18.0,92.0,261.34,205.84
2016,7,27,18,45,173.5,32.0,0.65,17.5,57.0,149.6,109.92
2016,7,27,19,0,0.0,22.0,0.6,17.0,22.0,25.06,0.0
2016,7,27,19,15,0.0,11.0,0.55,16.5,11.0,10.48,0.0
2016,7,27,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,5,15,80.0,9.0,0.4,10.5,13.0,8.58,0.0
2016,7,28,5,30,160.0,18.0,0.4,11.0,26.0,14.54,0.0
2016,7,28,5,45,272.0,30.0,0.4,11.5,63.0,23.82,14.65
2016,7,28,6,0,384.0,42.0,0.4,12.0,100.0,32.54,23.27
2016,7,28,6,15,458.0,51.0,0.4,12.5,146.0,38.05,28.57
2016,7,28,6,30,532.0,60.0,0.4,13.0,192.0,43.28,33.39
2016,7,28,6,45,581.5,67.0,0.4,14.0,242.0,46.52,36.18
2016,7,28,7,0,631.0,74.0,0.4,15.0,292.0,49.57,38.65
2016,7,28,7,15,666.5,79.0,0.4,15.5,342.5,50.86,39.59
2016,7,28,7,30,702.0,84.0,0.4,16.0,393.0,66.93,40.47
2016,7,28,7,45,728.0,88.5,0.45,17.0,443.0,115.47,63.66
2016,7,28,8,0,754.0,93.0,0.5,18.0,493.0,161.57,93.93
2016,7,28,8,15,774.0,96.0,0.5,19.0,541.0,208.35,130.07
2016,7,28,8,30,794.0,99.0,0.5,20.0,589.0,257.27,170.22
2016,7,28,8,45,807.0,103.0,0.55,21.0,633.0,306.98,211.88
2016,7,28,9,0,820.0,107.0,0.6,22.0,677.0,357.75,253.87
2016,7,28,9,15,832.0,109.5,0.65,22.5,716.5,413.31,298.82
2016,7,28,9,30,844.0,112.0,0.7,23.0,756.0,463.35,338.61
2016,7,28,9,45,851.5,114.5,0.75,23.5,790.5,511.47,375.91
2016,7,28,10,0,859.0,117.0,0.8,24.0,825.0,559.2,411.77
2016,7,28,10,15,866.0,118.5,0.85,24.5,853.5,605.24,445.39
2016,7,28,10,30,873.0,120.0,0.9,25.0,882.0,650.47,477.49
2016,7,28,10,45,863.5,129.5,0.95,25.5,899.5,690.54,505.01
2016,7,28,11,0,854.0,139.0,1.0,26.0,917.0,728.21,530.23
2016,7,28,11,15,857.5,140.0,1.05,26.0,931.5,765.76,555.39
2016,7,28,11,30,861.0,141.0,1.1,26.0,946.0,801.62,578.64
2016,7,28,11,45,849.0,150.0,1.15,26.0,949.5,830.12,597.05
2016,7,28,12,0,837.0,159.0,1.2,26.0,953.0,860.32,616.62
2016,7,28,12,15,837.0,159.0,1.2,26.0,952.5,886.57,632.94
2016,7,28,12,30,837.0,159.0,1.2,26.0,952.0,910.42,647.75
2016,7,28,12,45,833.0,159.5,1.25,26.5,943.5,928.57,658.47
2016,7,28,13,0,829.0,160.0,1.3,27.0,935.0,943.94,667.56
2016,7,28,13,15,825.0,159.0,1.3,26.5,919.5,954.95,675.93
2016,7,28,13,30,821.0,158.0,1.3,26.0,904.0,963.02,682.66
2016,7,28,13,45,809.5,160.0,1.3,26.0,880.0,963.97,683.77
2016,7,28,14,0,798.0,162.0,1.3,26.0,856.0,961.94,683.23
2016,7,28,14,15,789.5,159.5,1.25,25.5,827.0,955.19,680.45
2016,7,28,14,30,781.0,157.0,1.2,25.0,798.0,945.53,676.0
2016,7,28,14,45,775.0,151.5,1.2,25.0,764.5,932.25,668.88
2016,7,28,15,0,769.0,146.0,1.2,25.0,731.0,916.16,660.09
2016,7,28,15,15,754.5,143.0,1.15,24.5,690.5,892.03,646.76
2016,7,28,15,30,740.0,140.0,1.1,24.0,650.0,870.61,635.25
2016,7,28,15,45,522.5,199.5,1.1,24.0,547.5,721.51,536.7
2016,7,28,16,0,305.0,259.0,1.1,24.0,445.0,572.88,431.43
2016,7,28,16,15,275.5,240.5,1.05,23.5,398.0,521.64,397.68
2016,7,28,16,30,246.0,222.0,1.0,23.0,351.0,470.88,362.58
2016,7,28,16,45,245.5,197.5,1.0,22.5,315.5,436.98,340.19
2016,7,28,17,0,245.0,173.0,1.0,22.0,280.0,401.99,316.24
2016,7,28,17,15,232.0,152.0,0.95,21.0,242.5,361.17,287.17
2016,7,28,17,30,219.0,131.0,0.9,20.0,205.0,320.44,257.23
2016,7,28,17,45,359.0,95.5,0.85,19.5,192.5,374.16,301.77
2016,7,28,18,0,499.0,60.0,0.8,19.0,180.0,406.97,327.25
2016,7,28,18,15,423.0,50.5,0.75,18.0,135.0,330.24,264.6
2016,7,28,18,30,347.0,41.0,0.7,17.0,90.0,259.65,205.0
2016,7,28,18,45,240.0,28.0,0.7,16.5,55.5,177.55,130.5
2016,7,28,19,0,133.0,15.0,0.7,16.0,21.0,90.06,0.0
2016,7,28,19,15,66.5,7.5,0.65,15.5,10.5,32.96,0.0
2016,7,28,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,15,44.5,7.5,0.4,11.5,9.5,7.15,0.0
2016,7,29,5,30,89.0,15.0,0.4,12.0,19.0,11.77,0.0
2016,7,29,5,45,182.0,31.0,0.4,12.5,53.5,24.12,14.72
2016,7,29,6,0,275.0,47.0,0.4,13.0,88.0,36.0,26.18
2016,7,29,6,15,345.0,60.0,0.4,13.5,131.5,45.01,34.6
2016,7,29,6,30,415.0,73.0,0.4,14.0,175.0,53.61,42.43
2016,7,29,6,45,474.0,82.0,0.45,14.5,224.0,58.95,47.12
2016,7,29,7,0,533.0,91.0,0.5,15.0,273.0,63.05,50.54
2016,7,29,7,15,571.5,98.5,0.5,16.0,323.0,65.59,52.4
2016,7,29,7,30,610.0,106.0,0.5,17.0,373.0,79.7,53.19
2016,7,29,7,45,646.5,109.5,0.55,18.0,424.0,118.26,68.99
2016,7,29,8,0,683.0,113.0,0.6,19.0,475.0,161.03,96.27
2016,7,29,8,15,705.5,118.0,0.6,19.5,522.5,206.53,131.2
2016,7,29,8,30,728.0,123.0,0.6,20.0,570.0,254.48,170.4
2016,7,29,8,45,750.0,124.5,0.65,21.0,615.5,306.94,213.47
2016,7,29,9,0,772.0,126.0,0.7,22.0,661.0,355.82,253.51
2016,7,29,9,15,785.5,129.0,0.75,22.5,701.0,404.52,293.32
2016,7,29,9,30,799.0,132.0,0.8,23.0,741.0,453.98,332.65
2016,7,29,9,45,816.5,130.5,0.85,24.0,777.5,502.15,369.27
2016,7,29,10,0,834.0,129.0,0.9,25.0,814.0,554.44,407.48
2016,7,29,10,15,841.5,130.5,0.9,25.0,843.0,599.79,440.95
2016,7,29,10,30,849.0,132.0,0.9,25.0,872.0,644.39,473.06
2016,7,29,10,45,849.0,136.5,0.95,25.5,892.0,685.65,501.54
2016,7,29,11,0,849.0,141.0,1.0,26.0,912.0,725.25,528.24
2016,7,29,11,15,852.5,142.0,1.05,26.0,927.0,762.69,553.44
2016,7,29,11,30,856.0,143.0,1.1,26.0,942.0,798.43,576.64
2016,7,29,11,45,852.5,146.5,1.15,26.5,948.0,828.88,595.17
2016,7,29,12,0,849.0,150.0,1.2,27.0,954.0,857.01,612.15
2016,7,29,12,15,849.5,150.5,1.2,27.0,954.0,883.51,628.6
2016,7,29,12,30,850.0,151.0,1.2,27.0,954.0,907.67,643.56
2016,7,29,12,45,854.0,146.5,1.3,27.0,948.5,927.88,657.55
2016,7,29,13,0,858.0,142.0,1.4,27.0,943.0,945.46,670.01
2016,7,29,13,15,854.5,141.5,1.4,27.0,927.5,957.07,677.44
2016,7,29,13,30,851.0,141.0,1.4,27.0,912.0,965.75,683.21
2016,7,29,13,45,843.0,141.0,1.4,27.0,889.0,967.63,684.89
2016,7,29,14,0,835.0,141.0,1.4,27.0,866.0,974.92,690.16
2016,7,29,14,15,827.5,139.0,1.4,26.5,837.0,969.48,688.91
2016,7,29,14,30,820.0,137.0,1.4,26.0,808.0,961.05,686.06
2016,7,29,14,45,811.0,134.0,1.4,26.0,773.5,947.14,678.54
2016,7,29,15,0,802.0,131.0,1.4,26.0,739.0,930.42,669.39
2016,7,29,15,15,788.5,128.0,1.3,25.5,698.5,906.74,655.77
2016,7,29,15,30,775.0,125.0,1.2,25.0,658.0,880.63,640.63
2016,7,29,15,45,759.5,120.5,1.2,24.5,613.5,848.75,623.08
2016,7,29,16,0,744.0,116.0,1.2,24.0,569.0,814.87,604.05
2016,7,29,16,15,722.0,111.5,1.15,23.5,521.0,777.97,582.11
2016,7,29,16,30,700.0,107.0,1.1,23.0,473.0,735.72,556.19
2016,7,29,16,45,671.0,101.5,1.1,22.5,423.0,685.72,524.95
2016,7,29,17,0,642.0,96.0,1.1,22.0,373.0,635.56,492.77
2016,7,29,17,15,603.0,89.5,1.05,21.0,322.5,576.98,453.8
2016,7,29,17,30,564.0,83.0,1.0,20.0,272.0,519.61,413.22
2016,7,29,17,45,510.5,74.5,0.95,19.5,223.0,451.86,362.14
2016,7,29,18,0,457.0,66.0,0.9,19.0,174.0,387.24,311.33
2016,7,29,18,15,381.5,54.5,0.85,18.0,129.5,310.26,248.97
2016,7,29,18,30,306.0,43.0,0.8,17.0,85.0,237.92,187.84
2016,7,29,18,45,202.0,28.0,0.75,16.5,51.0,156.98,113.91
2016,7,29,19,0,98.0,13.0,0.7,16.0,17.0,54.67,0.0
2016,7,29,19,15,49.0,6.5,0.65,15.5,8.5,6.2,0.0
2016,7,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,5,15,58.5,8.0,0.5,10.5,10.5,7.63,0.0
2016,7,30,5,30,117.0,16.0,0.5,11.0,21.0,12.62,0.0
2016,7,30,5,45,226.0,30.0,0.5,11.5,56.5,23.39,14.04
2016,7,30,6,0,335.0,44.0,0.5,12.0,92.0,34.65,25.06
2016,7,30,6,15,410.0,54.5,0.5,12.5,137.5,41.38,31.49
2016,7,30,6,30,485.0,65.0,0.5,13.0,183.0,47.75,37.36
2016,7,30,6,45,538.5,73.0,0.55,14.0,232.5,51.59,40.68
2016,7,30,7,0,592.0,81.0,0.6,15.0,282.0,55.2,43.63
2016,7,30,7,15,630.0,87.0,0.6,15.5,333.5,56.96,44.95
2016,7,30,7,30,668.0,93.0,0.6,16.0,385.0,69.42,45.26
2016,7,30,7,45,695.5,98.5,0.65,17.0,435.0,111.87,62.77
2016,7,30,8,0,723.0,104.0,0.7,18.0,485.0,157.56,92.33
2016,7,30,8,15,745.0,108.0,0.75,18.5,533.5,209.67,132.66
2016,7,30,8,30,767.0,112.0,0.8,19.0,582.0,258.39,172.88
2016,7,30,8,45,781.5,116.5,0.85,20.0,626.5,307.65,214.26
2016,7,30,9,0,796.0,121.0,0.9,21.0,671.0,358.15,256.23
2016,7,30,9,15,809.5,124.0,0.95,21.5,712.0,408.09,297.42
2016,7,30,9,30,823.0,127.0,1.0,22.0,753.0,458.76,338.09
2016,7,30,9,45,856.0,117.0,1.05,22.5,794.5,512.83,380.0
2016,7,30,10,0,889.0,107.0,1.1,23.0,836.0,563.99,418.87
2016,7,30,10,15,896.0,108.5,1.15,23.0,865.5,611.42,454.79
2016,7,30,10,30,903.0,110.0,1.2,23.0,895.0,657.98,489.24
2016,7,30,10,45,892.0,120.5,1.3,23.5,913.0,699.31,518.49
2016,7,30,11,0,881.0,131.0,1.4,24.0,931.0,738.03,545.29
2016,7,30,11,15,884.5,132.0,1.4,24.0,946.0,776.62,570.78
2016,7,30,11,30,888.0,133.0,1.4,24.0,961.0,813.43,594.42
2016,7,30,11,45,869.5,146.5,1.45,24.0,962.5,841.61,612.83
2016,7,30,12,0,851.0,160.0,1.5,24.0,964.0,871.06,632.14
2016,7,30,12,15,851.0,160.0,1.5,24.0,964.0,897.76,649.02
2016,7,30,12,30,851.0,160.0,1.5,24.0,964.0,922.01,664.34
2016,7,30,12,45,845.0,162.5,1.5,24.0,955.0,940.66,676.11
2016,7,30,13,0,839.0,165.0,1.5,24.0,946.0,956.45,686.19
2016,7,30,13,15,835.0,164.0,1.45,23.5,930.5,967.7,694.13
2016,7,30,13,30,831.0,163.0,1.4,23.0,915.0,975.98,700.33
2016,7,30,13,45,820.0,164.5,1.4,23.0,891.5,977.06,701.55
2016,7,30,14,0,809.0,166.0,1.4,23.0,868.0,975.09,701.06
2016,7,30,14,15,801.0,164.0,1.3,23.0,838.5,969.42,696.84
2016,7,30,14,30,793.0,162.0,1.2,23.0,809.0,960.79,690.87
2016,7,30,14,45,785.5,157.5,1.2,23.0,775.0,947.11,683.48
2016,7,30,15,0,778.0,153.0,1.2,23.0,741.0,930.6,674.44
2016,7,30,15,15,764.0,149.5,1.15,22.5,700.5,911.62,664.41
2016,7,30,15,30,750.0,146.0,1.1,22.0,660.0,885.17,649.57
2016,7,30,15,45,741.5,137.5,1.1,22.0,617.0,855.71,632.33
2016,7,30,16,0,733.0,129.0,1.1,22.0,574.0,823.96,613.47
2016,7,30,16,15,710.0,124.0,1.05,21.5,525.5,781.72,587.84
2016,7,30,16,30,687.0,119.0,1.0,21.0,477.0,738.36,561.14
2016,7,30,16,45,667.5,110.0,0.95,20.5,428.0,692.23,531.96
2016,7,30,17,0,648.0,101.0,0.9,20.0,379.0,645.31,501.55
2016,7,30,17,15,608.0,94.5,0.85,19.0,328.0,585.73,461.66
2016,7,30,17,30,568.0,88.0,0.8,18.0,277.0,527.35,420.34
2016,7,30,17,45,520.5,77.5,0.8,17.5,228.0,461.03,370.77
2016,7,30,18,0,473.0,67.0,0.8,17.0,179.0,397.36,320.89
2016,7,30,18,15,394.5,56.0,0.75,16.0,133.0,318.49,256.71
2016,7,30,18,30,316.0,45.0,0.7,15.0,87.0,245.92,194.92
2016,7,30,18,45,209.0,29.5,0.7,14.5,52.5,162.69,117.37
2016,7,30,19,0,102.0,14.0,0.7,14.0,18.0,57.15,0.0
2016,7,30,19,15,51.0,7.0,0.65,13.5,9.0,6.67,0.0
2016,7,30,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,5,15,38.0,7.0,0.65,9.5,8.5,6.67,0.0
2016,7,31,5,30,76.0,14.0,0.6,10.0,17.0,11.0,0.0
2016,7,31,5,45,170.5,31.0,0.55,11.0,51.5,24.2,14.6
2016,7,31,6,0,265.0,48.0,0.5,12.0,86.0,36.91,27.01
2016,7,31,6,15,336.5,62.0,0.5,12.5,130.0,46.7,36.2
2016,7,31,6,30,408.0,76.0,0.5,13.0,174.0,56.04,44.74
2016,7,31,6,45,465.0,86.0,0.5,13.5,223.5,61.93,49.95
2016,7,31,7,0,522.0,96.0,0.5,14.0,273.0,67.59,54.77
2016,7,31,7,15,562.0,104.0,0.55,14.5,323.5,70.33,56.9
2016,7,31,7,30,602.0,112.0,0.6,15.0,374.0,81.27,57.13
2016,7,31,7,45,631.5,119.0,0.65,16.0,423.5,121.53,73.61
2016,7,31,8,0,661.0,126.0,0.7,17.0,473.0,165.29,101.63
2016,7,31,8,15,684.5,131.5,0.75,17.5,521.0,210.24,136.01
2016,7,31,8,30,708.0,137.0,0.8,18.0,569.0,257.8,174.99
2016,7,31,8,45,719.0,144.5,0.85,19.0,612.0,305.91,215.28
2016,7,31,9,0,730.0,152.0,0.9,20.0,655.0,355.02,255.94
2016,7,31,9,15,744.5,155.5,0.95,20.5,695.5,403.06,295.45
2016,7,31,9,30,759.0,159.0,1.0,21.0,736.0,452.06,334.69
2016,7,31,9,45,740.0,178.5,1.05,21.5,762.0,498.93,371.25
2016,7,31,10,0,721.0,198.0,1.1,22.0,788.0,543.48,404.82
2016,7,31,10,15,730.0,201.0,1.15,22.0,817.0,587.77,438.22
2016,7,31,10,30,739.0,204.0,1.2,22.0,846.0,631.82,470.72
2016,7,31,10,45,733.0,214.0,1.3,22.5,864.5,671.62,498.85
2016,7,31,11,0,727.0,224.0,1.4,23.0,883.0,709.76,525.24
2016,7,31,11,15,731.0,226.0,1.4,23.0,898.0,746.5,550.56
2016,7,31,11,30,735.0,228.0,1.4,23.0,913.0,781.98,574.61
2016,7,31,11,45,722.0,238.5,1.45,23.0,916.0,810.09,593.57
2016,7,31,12,0,709.0,249.0,1.5,23.0,919.0,835.8,610.83
2016,7,31,12,15,709.0,250.0,1.5,23.0,919.5,861.49,627.77
2016,7,31,12,30,709.0,251.0,1.5,23.0,920.0,885.15,643.25
2016,7,31,12,45,789.0,198.5,1.5,23.0,936.5,923.4,668.17
2016,7,31,13,0,869.0,146.0,1.5,23.0,953.0,957.67,689.88
2016,7,31,13,15,865.0,145.0,1.45,22.5,937.5,968.57,697.41
2016,7,31,13,30,861.0,144.0,1.4,22.0,922.0,976.47,703.39
2016,7,31,13,45,834.5,155.0,1.4,22.0,893.5,980.31,706.37
2016,7,31,14,0,808.0,166.0,1.4,22.0,865.0,973.22,702.6
2016,7,31,14,15,799.0,163.5,1.35,21.5,835.5,966.05,699.6
2016,7,31,14,30,790.0,161.0,1.3,21.0,806.0,955.92,694.81
2016,7,31,14,45,768.0,163.5,1.3,21.0,767.5,935.68,683.11
2016,7,31,15,0,746.0,166.0,1.3,21.0,729.0,918.93,673.84
2016,7,31,15,15,731.0,162.0,1.25,20.5,688.5,893.82,659.65
2016,7,31,15,30,716.0,158.0,1.2,20.0,648.0,866.44,644.01
2016,7,31,15,45,699.5,152.0,1.2,20.0,603.5,833.34,623.97
2016,7,31,16,0,683.0,146.0,1.2,20.0,559.0,798.4,602.59
2016,7,31,16,15,658.0,140.0,1.15,19.5,510.5,754.52,575.31
2016,7,31,16,30,633.0,134.0,1.1,19.0,462.0,709.7,546.98
2016,7,31,16,45,612.5,123.5,1.1,18.5,414.0,662.74,517.05
2016,7,31,17,0,592.0,113.0,1.1,18.0,366.0,615.14,485.61
2016,7,31,17,15,550.5,104.5,1.05,17.0,315.5,553.99,442.82
2016,7,31,17,30,509.0,96.0,1.0,16.0,265.0,490.0,396.37
2016,7,31,17,45,464.5,84.0,0.95,15.5,217.0,427.2,348.08
2016,7,31,18,0,420.0,72.0,0.9,15.0,169.0,367.2,299.84
2016,7,31,18,15,343.0,58.5,0.8,14.5,124.5,289.98,235.4
2016,7,31,18,30,266.0,45.0,0.7,14.0,80.0,219.55,174.39
2016,7,31,18,45,174.0,29.0,0.65,13.5,47.5,144.12,102.3
2016,7,31,19,0,82.0,13.0,0.6,13.0,15.0,47.45,0.0
2016,7,31,19,15,41.0,6.5,0.55,12.5,7.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,5,15,90.5,7.5,0.45,10.5,11.0,7.15,0.0
2016,8,1,5,30,181.0,15.0,0.4,11.0,22.0,14.3,0.0
2016,8,1,5,45,310.0,25.0,0.4,11.5,59.0,19.61,10.61
2016,8,1,6,0,439.0,35.0,0.4,12.0,96.0,26.72,18.01
2016,8,1,6,15,515.0,42.0,0.4,12.5,143.0,30.82,22.05
2016,8,1,6,30,591.0,49.0,0.4,13.0,190.0,34.75,25.73
2016,8,1,6,45,641.5,54.0,0.45,13.5,241.0,40.37,30.76
2016,8,1,7,0,692.0,59.0,0.5,14.0,292.0,42.66,32.68
2016,8,1,7,15,726.0,63.0,0.5,14.5,344.0,44.0,33.7
2016,8,1,7,30,760.0,67.0,0.5,15.0,396.0,53.14,33.42
2016,8,1,7,45,476.0,147.0,0.5,16.0,361.5,132.09,88.02
2016,8,1,8,0,192.0,227.0,0.5,17.0,327.0,198.69,148.0
2016,8,1,8,15,519.0,153.0,0.55,17.5,461.0,199.28,133.82
2016,8,1,8,30,846.0,79.0,0.6,18.0,595.0,253.31,166.15
2016,8,1,8,45,860.0,81.0,0.65,18.5,640.0,304.11,209.75
2016,8,1,9,0,874.0,83.0,0.7,19.0,685.0,355.92,253.98
2016,8,1,9,15,885.0,85.0,0.75,19.5,725.5,407.41,297.16
2016,8,1,9,30,896.0,87.0,0.8,20.0,766.0,459.2,339.37
2016,8,1,9,45,900.5,90.5,0.85,21.0,800.0,509.25,378.31
2016,8,1,10,0,905.0,94.0,0.9,22.0,834.0,558.58,415.28
2016,8,1,10,15,911.5,95.5,0.95,22.0,863.5,606.43,451.64
2016,8,1,10,30,918.0,97.0,1.0,22.0,893.0,653.34,486.41
2016,8,1,10,45,922.5,97.5,1.05,22.5,915.0,696.92,517.13
2016,8,1,11,0,927.0,98.0,1.1,23.0,937.0,738.97,545.53
2016,8,1,11,15,930.5,99.0,1.15,23.0,952.5,779.05,571.94
2016,8,1,11,30,934.0,100.0,1.2,23.0,968.0,817.21,596.92
2016,8,1,11,45,935.5,100.0,1.25,23.5,975.5,850.77,617.6
2016,8,1,12,0,937.0,100.0,1.3,24.0,983.0,881.96,636.65
2016,8,1,12,15,937.5,100.0,1.3,24.0,983.0,909.8,654.04
2016,8,1,12,30,938.0,100.0,1.3,24.0,983.0,934.95,669.74
2016,8,1,12,45,935.0,101.0,1.35,24.5,974.5,955.1,681.74
2016,8,1,13,0,932.0,102.0,1.4,25.0,966.0,972.24,691.94
2016,8,1,13,15,929.0,101.0,1.4,24.5,951.0,984.29,701.02
2016,8,1,13,30,926.0,100.0,1.4,24.0,936.0,993.15,708.3
2016,8,1,13,45,924.0,98.0,1.4,24.0,914.0,998.7,712.31
2016,8,1,14,0,922.0,96.0,1.4,24.0,892.0,1001.0,714.47
2016,8,1,14,15,915.5,95.0,1.4,23.5,862.5,996.77,714.09
2016,8,1,14,30,909.0,94.0,1.4,23.0,833.0,989.34,711.92
2016,8,1,14,45,903.5,91.0,1.4,23.0,798.0,977.52,705.74
2016,8,1,15,0,898.0,88.0,1.4,23.0,763.0,962.59,697.75
2016,8,1,15,15,887.0,86.0,1.4,22.5,722.5,940.63,686.67
2016,8,1,15,30,876.0,84.0,1.4,22.0,682.0,915.97,673.9
2016,8,1,15,45,861.5,82.0,1.4,21.5,636.5,885.61,657.32
2016,8,1,16,0,847.0,80.0,1.4,21.0,591.0,853.07,639.15
2016,8,1,16,15,828.5,77.5,1.35,20.5,542.0,814.53,616.07
2016,8,1,16,30,810.0,75.0,1.3,20.0,493.0,781.52,596.53
2016,8,1,16,45,783.5,71.5,1.3,19.5,441.5,732.36,565.81
2016,8,1,17,0,757.0,68.0,1.3,19.0,390.0,682.66,534.02
2016,8,1,17,15,722.0,64.0,1.25,18.0,338.0,625.89,496.5
2016,8,1,17,30,687.0,60.0,1.2,17.0,286.0,569.84,458.03
2016,8,1,17,45,637.0,54.5,1.2,16.0,235.0,503.18,408.79
2016,8,1,18,0,587.0,49.0,1.2,15.0,184.0,443.38,361.59
2016,8,1,18,15,507.5,41.5,1.15,14.0,137.0,363.97,295.87
2016,8,1,18,30,428.0,34.0,1.1,13.0,90.0,291.18,232.24
2016,8,1,18,45,296.5,23.0,1.05,12.5,54.0,194.22,136.72
2016,8,1,19,0,165.0,12.0,1.0,12.0,18.0,81.64,0.0
2016,8,1,19,15,82.5,6.0,0.95,11.5,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
