Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,5,15,87.5,7.5,0.7,8.5,10.5,7.15,0.0
2016,8,2,5,30,175.0,15.0,0.7,9.0,21.0,14.3,0.0
2016,8,2,5,45,309.0,25.5,0.7,10.0,58.5,20.19,10.98
2016,8,2,6,0,443.0,36.0,0.7,11.0,96.0,27.74,18.94
2016,8,2,6,15,522.5,43.5,0.65,11.5,144.0,32.21,23.36
2016,8,2,6,30,602.0,51.0,0.6,12.0,192.0,36.49,27.38
2016,8,2,6,45,657.0,55.5,0.6,12.5,245.0,41.81,32.17
2016,8,2,7,0,712.0,60.0,0.6,13.0,298.0,43.64,33.69
2016,8,2,7,15,416.5,119.5,0.6,13.5,264.5,81.99,67.48
2016,8,2,7,30,121.0,179.0,0.6,14.0,231.0,135.86,113.67
2016,8,2,7,45,480.0,126.0,0.6,15.0,371.0,116.19,75.32
2016,8,2,8,0,839.0,73.0,0.6,16.0,511.0,154.53,85.97
2016,8,2,8,15,858.5,75.5,0.6,16.5,561.0,205.19,125.0
2016,8,2,8,30,878.0,78.0,0.6,17.0,611.0,257.82,168.88
2016,8,2,8,45,893.0,80.0,0.65,17.5,658.0,310.59,214.26
2016,8,2,9,0,908.0,82.0,0.7,18.0,705.0,364.46,260.32
2016,8,2,9,15,919.5,84.0,0.75,18.5,747.0,417.92,305.23
2016,8,2,9,30,931.0,86.0,0.8,19.0,789.0,471.7,349.11
2016,8,2,9,45,934.0,90.5,0.85,20.0,824.5,523.64,389.56
2016,8,2,10,0,937.0,95.0,0.9,21.0,860.0,574.69,427.83
2016,8,2,10,15,944.0,96.0,0.95,21.0,890.0,623.94,465.26
2016,8,2,10,30,951.0,97.0,1.0,21.0,920.0,672.23,501.05
2016,8,2,10,45,949.5,102.0,1.05,21.5,941.5,717.24,532.61
2016,8,2,11,0,948.0,107.0,1.1,22.0,963.0,760.27,561.73
2016,8,2,11,15,951.5,107.5,1.1,22.0,978.5,800.84,587.76
2016,8,2,11,30,955.0,108.0,1.1,22.0,994.0,839.44,612.25
2016,8,2,11,45,952.0,111.0,1.15,22.5,1000.5,872.95,632.77
2016,8,2,12,0,949.0,114.0,1.2,23.0,1007.0,903.84,651.53
2016,8,2,12,15,949.0,114.0,1.2,23.0,1007.0,931.81,668.89
2016,8,2,12,30,949.0,114.0,1.2,23.0,1007.0,957.03,684.52
2016,8,2,12,45,945.5,115.0,1.25,23.0,998.0,977.2,697.83
2016,8,2,13,0,942.0,116.0,1.3,23.0,989.0,994.3,709.37
2016,8,2,13,15,938.5,115.0,1.3,23.0,972.5,1006.27,717.03
2016,8,2,13,30,935.0,114.0,1.3,23.0,956.0,1015.01,722.85
2016,8,2,13,45,927.0,114.5,1.3,23.0,931.5,1017.71,725.08
2016,8,2,14,0,919.0,115.0,1.3,23.0,907.0,1017.14,725.49
2016,8,2,14,15,911.5,113.5,1.3,22.5,876.5,1011.7,724.45
2016,8,2,14,30,904.0,112.0,1.3,22.0,846.0,1003.07,721.58
2016,8,2,14,45,899.5,108.0,1.3,22.0,810.5,991.45,715.6
2016,8,2,15,0,895.0,104.0,1.3,22.0,775.0,976.68,707.77
2016,8,2,15,15,882.5,101.5,1.3,21.5,732.5,953.02,695.71
2016,8,2,15,30,870.0,99.0,1.3,21.0,690.0,926.7,681.97
2016,8,2,15,45,857.0,95.0,1.3,21.0,644.0,895.7,663.82
2016,8,2,16,0,844.0,91.0,1.3,21.0,598.0,869.93,649.09
2016,8,2,16,15,823.0,88.0,1.25,20.5,547.5,828.7,624.34
2016,8,2,16,30,802.0,85.0,1.2,20.0,497.0,786.0,598.35
2016,8,2,16,45,775.0,80.5,1.2,19.5,444.5,735.46,566.97
2016,8,2,17,0,748.0,76.0,1.2,19.0,392.0,684.39,534.36
2016,8,2,17,15,709.5,71.5,1.15,18.0,338.5,624.69,494.81
2016,8,2,17,30,671.0,67.0,1.1,17.0,285.0,570.05,457.36
2016,8,2,17,45,617.0,60.5,1.1,16.5,233.0,500.56,404.85
2016,8,2,18,0,563.0,54.0,1.1,16.0,181.0,434.22,352.21
2016,8,2,18,15,477.5,45.5,1.05,15.0,133.5,351.21,283.94
2016,8,2,18,30,392.0,37.0,1.0,14.0,86.0,275.21,218.04
2016,8,2,18,45,250.5,24.5,0.95,13.5,50.5,172.49,117.37
2016,8,2,19,0,109.0,12.0,0.9,13.0,15.0,57.58,0.0
2016,8,2,19,15,54.5,6.0,0.9,12.5,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,5,15,48.5,7.0,0.85,8.5,9.0,0.0,0.0
2016,8,3,5,30,97.0,14.0,0.8,9.0,18.0,13.34,0.0
2016,8,3,5,45,228.0,28.0,0.8,10.0,54.0,22.65,12.78
2016,8,3,6,0,359.0,42.0,0.8,11.0,90.0,33.39,23.88
2016,8,3,6,15,443.5,52.0,0.75,11.5,137.5,39.75,30.07
2016,8,3,6,30,528.0,62.0,0.7,12.0,185.0,45.79,35.72
2016,8,3,6,45,588.0,68.5,0.65,13.0,237.5,48.51,38.09
2016,8,3,7,0,648.0,75.0,0.6,14.0,290.0,51.11,40.2
2016,8,3,7,15,687.0,80.5,0.6,14.5,343.5,52.74,41.43
2016,8,3,7,30,726.0,86.0,0.6,15.0,397.0,58.15,45.96
2016,8,3,7,45,754.5,90.5,0.65,15.5,449.5,108.47,60.46
2016,8,3,8,0,783.0,95.0,0.7,16.0,502.0,156.26,89.96
2016,8,3,8,15,804.5,98.5,0.7,16.5,552.0,205.32,127.37
2016,8,3,8,30,826.0,102.0,0.7,17.0,602.0,256.72,169.9
2016,8,3,8,45,839.0,106.0,0.75,18.0,648.0,308.35,213.72
2016,8,3,9,0,852.0,110.0,0.8,19.0,694.0,361.04,258.03
2016,8,3,9,15,865.0,112.5,0.8,19.5,736.0,418.84,305.4
2016,8,3,9,30,878.0,115.0,0.8,20.0,778.0,471.26,347.46
2016,8,3,9,45,890.5,115.5,0.85,20.5,815.0,522.11,387.46
2016,8,3,10,0,903.0,116.0,0.9,21.0,852.0,572.97,426.22
2016,8,3,10,15,910.5,117.5,0.95,21.5,882.0,621.61,462.23
2016,8,3,10,30,918.0,119.0,1.0,22.0,912.0,669.39,496.58
2016,8,3,10,45,897.0,135.5,1.05,22.5,927.0,710.18,524.78
2016,8,3,11,0,876.0,152.0,1.1,23.0,942.0,747.52,549.89
2016,8,3,11,15,880.0,153.0,1.1,23.0,957.5,786.67,576.36
2016,8,3,11,30,884.0,154.0,1.1,23.0,973.0,824.09,600.13
2016,8,3,11,45,866.5,167.0,1.15,23.0,975.0,856.66,621.28
2016,8,3,12,0,849.0,180.0,1.2,23.0,977.0,883.84,638.97
2016,8,3,12,15,849.0,180.0,1.2,23.0,976.5,910.86,655.89
2016,8,3,12,30,849.0,180.0,1.2,23.0,976.0,935.42,671.21
2016,8,3,12,45,855.5,173.5,1.25,23.0,970.5,956.99,685.47
2016,8,3,13,0,862.0,167.0,1.3,23.0,965.0,975.86,698.15
2016,8,3,13,15,858.0,166.0,1.3,22.5,949.0,987.52,706.99
2016,8,3,13,30,854.0,165.0,1.3,22.0,933.0,996.11,714.12
2016,8,3,13,45,840.0,168.0,1.35,22.0,907.0,996.08,715.48
2016,8,3,14,0,826.0,171.0,1.4,22.0,881.0,992.91,715.08
2016,8,3,14,15,817.5,168.5,1.4,21.5,851.0,986.28,713.22
2016,8,3,14,30,809.0,166.0,1.4,21.0,821.0,976.62,709.59
2016,8,3,14,45,812.0,155.5,1.4,21.0,788.0,966.55,704.48
2016,8,3,15,0,815.0,145.0,1.4,21.0,755.0,953.23,697.41
2016,8,3,15,15,800.5,141.5,1.4,20.5,713.0,927.94,683.99
2016,8,3,15,30,786.0,138.0,1.4,20.0,671.0,900.14,668.99
2016,8,3,15,45,794.5,123.5,1.4,19.5,630.0,878.66,658.1
2016,8,3,16,0,803.0,109.0,1.4,19.0,589.0,853.74,644.78
2016,8,3,16,15,780.0,105.0,1.35,18.5,538.5,810.65,618.31
2016,8,3,16,30,757.0,101.0,1.3,18.0,488.0,770.52,593.66
2016,8,3,16,45,753.0,89.0,1.3,17.5,439.5,726.72,566.43
2016,8,3,17,0,749.0,77.0,1.3,17.0,391.0,685.06,540.04
2016,8,3,17,15,710.0,72.0,1.25,16.0,337.5,624.35,499.22
2016,8,3,17,30,671.0,67.0,1.2,15.0,284.0,568.84,460.6
2016,8,3,17,45,633.0,58.5,1.15,14.5,233.5,507.2,413.35
2016,8,3,18,0,595.0,50.0,1.1,14.0,183.0,447.41,365.09
2016,8,3,18,15,510.0,42.0,1.05,13.5,135.0,364.15,295.46
2016,8,3,18,30,425.0,34.0,1.0,13.0,87.0,288.0,228.27
2016,8,3,18,45,285.0,22.5,0.95,12.5,51.0,184.73,121.92
2016,8,3,19,0,145.0,11.0,0.9,12.0,15.0,71.56,0.0
2016,8,3,19,15,72.5,5.5,0.9,11.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,15,74.5,7.0,1.1,9.0,9.0,0.0,0.0
2016,8,4,5,30,149.0,14.0,1.1,9.0,18.0,13.34,0.0
2016,8,4,5,45,289.5,25.0,1.15,9.5,55.5,19.93,10.34
2016,8,4,6,0,430.0,36.0,1.2,10.0,93.0,27.96,19.13
2016,8,4,6,15,511.5,44.0,1.15,10.5,141.0,32.84,23.96
2016,8,4,6,30,593.0,52.0,1.1,11.0,189.0,37.5,28.37
2016,8,4,6,45,651.0,56.5,1.1,11.5,242.0,42.87,33.24
2016,8,4,7,0,709.0,61.0,1.1,12.0,295.0,44.65,34.73
2016,8,4,7,15,436.5,119.0,1.05,12.5,271.0,81.93,67.71
2016,8,4,7,30,164.0,177.0,1.0,13.0,247.0,133.82,112.53
2016,8,4,7,45,499.0,125.5,0.95,13.5,376.5,114.51,74.64
2016,8,4,8,0,834.0,74.0,0.9,14.0,506.0,150.89,84.35
2016,8,4,8,15,852.5,76.5,0.9,14.5,556.0,201.21,123.16
2016,8,4,8,30,871.0,79.0,0.9,15.0,606.0,253.39,167.08
2016,8,4,8,45,883.0,82.0,0.9,15.5,651.5,305.88,212.75
2016,8,4,9,0,895.0,85.0,0.9,16.0,697.0,359.19,258.85
2016,8,4,9,15,906.0,87.0,0.9,16.5,738.0,411.92,303.58
2016,8,4,9,30,917.0,89.0,0.9,17.0,779.0,464.93,347.19
2016,8,4,9,45,917.0,95.0,0.95,17.5,812.5,516.16,388.36
2016,8,4,10,0,917.0,101.0,1.0,18.0,846.0,566.24,427.29
2016,8,4,10,15,923.5,102.0,1.05,18.0,875.5,614.44,464.57
2016,8,4,10,30,930.0,103.0,1.1,18.0,905.0,661.65,500.2
2016,8,4,10,45,924.0,110.0,1.15,18.5,924.5,704.71,530.91
2016,8,4,11,0,918.0,117.0,1.2,19.0,944.0,745.47,559.25
2016,8,4,11,15,921.0,118.0,1.2,19.0,958.5,785.16,585.5
2016,8,4,11,30,924.0,119.0,1.2,19.0,973.0,822.92,609.97
2016,8,4,11,45,917.5,124.0,1.3,19.5,978.0,854.6,630.38
2016,8,4,12,0,911.0,129.0,1.4,20.0,983.0,883.56,648.98
2016,8,4,12,15,910.5,129.0,1.45,19.5,982.5,910.3,667.98
2016,8,4,12,30,910.0,129.0,1.5,19.0,982.0,934.4,685.37
2016,8,4,12,45,900.0,133.5,1.55,19.0,971.0,951.42,696.99
2016,8,4,13,0,890.0,138.0,1.6,19.0,960.0,965.36,706.79
2016,8,4,13,15,886.0,137.5,1.6,18.5,944.0,976.95,715.87
2016,8,4,13,30,882.0,137.0,1.6,18.0,928.0,985.47,723.14
2016,8,4,13,45,875.5,136.0,1.6,18.0,904.5,988.0,725.34
2016,8,4,14,0,869.0,135.0,1.6,18.0,881.0,987.39,725.73
2016,8,4,14,15,861.5,133.0,1.55,17.5,851.0,981.67,723.61
2016,8,4,14,30,854.0,131.0,1.5,17.0,821.0,981.31,725.15
2016,8,4,14,45,855.0,123.0,1.5,16.5,787.5,962.8,715.66
2016,8,4,15,0,856.0,115.0,1.5,16.0,754.0,949.45,709.84
2016,8,4,15,15,843.0,112.5,1.5,15.5,712.5,934.09,702.68
2016,8,4,15,30,830.0,110.0,1.5,15.0,671.0,907.99,688.37
2016,8,4,15,45,829.5,101.0,1.5,15.0,628.5,883.13,673.69
2016,8,4,16,0,829.0,92.0,1.5,15.0,586.0,855.33,656.93
2016,8,4,16,15,808.5,88.5,1.5,14.5,536.0,814.27,632.02
2016,8,4,16,30,788.0,85.0,1.5,14.0,486.0,771.76,605.74
2016,8,4,16,45,773.5,77.5,1.5,14.0,436.5,727.95,576.85
2016,8,4,17,0,759.0,70.0,1.5,14.0,387.0,682.77,546.32
2016,8,4,17,15,722.0,65.5,1.5,13.5,334.0,623.87,505.59
2016,8,4,17,30,685.0,61.0,1.5,13.0,281.0,565.82,464.0
2016,8,4,17,45,640.5,54.0,1.5,12.5,230.0,501.11,413.88
2016,8,4,18,0,596.0,47.0,1.5,12.0,179.0,438.64,362.73
2016,8,4,18,15,511.5,39.5,1.45,11.5,131.5,360.7,295.93
2016,8,4,18,30,427.0,32.0,1.4,11.0,84.0,285.74,228.33
2016,8,4,18,45,282.0,21.0,1.4,10.5,48.5,179.79,114.29
2016,8,4,19,0,137.0,10.0,1.4,10.0,13.0,66.94,0.0
2016,8,4,19,15,68.5,5.0,1.35,9.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,5,15,73.0,6.5,1.05,9.0,8.5,0.0,0.0
2016,8,5,5,30,146.0,13.0,1.1,9.0,17.0,12.39,0.0
2016,8,5,5,45,287.5,24.5,1.2,9.5,54.0,19.57,9.78
2016,8,5,6,0,429.0,36.0,1.3,10.0,91.0,28.08,19.19
2016,8,5,6,15,513.0,44.0,1.25,10.5,139.5,32.96,24.05
2016,8,5,6,30,597.0,52.0,1.2,11.0,188.0,37.62,28.46
2016,8,5,6,45,423.0,86.5,1.2,11.5,195.5,62.62,50.98
2016,8,5,7,0,249.0,121.0,1.2,12.0,203.0,90.63,75.73
2016,8,5,7,15,131.5,134.5,1.15,12.5,178.5,105.46,88.37
2016,8,5,7,30,14.0,148.0,1.1,13.0,154.0,128.34,107.75
2016,8,5,7,45,425.5,112.0,1.05,13.5,331.0,99.62,65.03
2016,8,5,8,0,837.0,76.0,1.0,14.0,508.0,143.56,78.45
2016,8,5,8,15,525.5,172.5,0.95,14.5,453.5,209.89,144.05
2016,8,5,8,30,214.0,269.0,0.9,15.0,399.0,259.73,196.34
2016,8,5,8,45,560.0,177.0,0.9,15.5,550.5,282.15,203.74
2016,8,5,9,0,906.0,85.0,0.9,16.0,702.0,360.94,259.85
2016,8,5,9,15,917.0,86.5,0.9,16.5,743.5,413.88,304.64
2016,8,5,9,30,928.0,88.0,0.9,17.0,785.0,467.07,348.45
2016,8,5,9,45,927.0,94.5,0.9,17.5,819.0,518.85,389.75
2016,8,5,10,0,926.0,101.0,0.9,18.0,853.0,569.37,428.57
2016,8,5,10,15,932.5,102.5,0.9,18.5,883.0,618.46,465.06
2016,8,5,10,30,939.0,104.0,0.9,19.0,913.0,666.55,499.6
2016,8,5,10,45,943.5,105.0,0.95,19.5,935.5,711.71,531.63
2016,8,5,11,0,948.0,106.0,1.0,20.0,958.0,755.3,561.68
2016,8,5,11,15,951.0,106.5,1.0,20.0,973.5,795.62,587.68
2016,8,5,11,30,954.0,107.0,1.0,20.0,989.0,833.9,612.1
2016,8,5,11,45,955.0,107.5,1.05,20.5,996.0,868.4,633.43
2016,8,5,12,0,956.0,108.0,1.1,21.0,1003.0,900.45,653.06
2016,8,5,12,15,956.0,108.0,1.1,21.0,1002.5,928.58,670.59
2016,8,5,12,30,956.0,108.0,1.1,21.0,1002.0,953.93,686.37
2016,8,5,12,45,955.0,107.5,1.15,21.5,994.0,974.99,699.01
2016,8,5,13,0,954.0,107.0,1.2,22.0,986.0,992.99,709.82
2016,8,5,13,15,951.0,106.5,1.2,22.0,970.0,1005.97,718.1
2016,8,5,13,30,948.0,106.0,1.2,22.0,954.0,1015.69,724.52
2016,8,5,13,45,943.0,105.0,1.25,22.0,930.0,1019.68,728.44
2016,8,5,14,0,938.0,104.0,1.3,22.0,906.0,1020.32,730.48
2016,8,5,14,15,931.0,102.5,1.3,21.5,875.5,1015.18,729.62
2016,8,5,14,30,924.0,101.0,1.3,21.0,845.0,1006.76,726.89
2016,8,5,14,45,915.5,99.0,1.3,21.0,808.5,993.15,719.65
2016,8,5,15,0,907.0,97.0,1.3,21.0,772.0,976.46,710.61
2016,8,5,15,15,895.0,95.0,1.3,20.5,729.5,953.53,699.01
2016,8,5,15,30,883.0,93.0,1.3,20.0,687.0,927.89,685.67
2016,8,5,15,45,868.5,90.0,1.35,19.5,640.0,896.3,669.06
2016,8,5,16,0,854.0,87.0,1.4,19.0,593.0,862.47,650.71
2016,8,5,16,15,833.0,83.5,1.4,18.5,542.5,827.73,630.78
2016,8,5,16,30,812.0,80.0,1.4,18.0,492.0,784.09,604.31
2016,8,5,16,45,782.5,77.0,1.4,17.5,438.5,733.09,572.08
2016,8,5,17,0,753.0,74.0,1.4,17.0,385.0,681.7,538.68
2016,8,5,17,15,713.5,69.0,1.4,16.0,331.5,620.57,497.82
2016,8,5,17,30,674.0,64.0,1.4,15.0,278.0,564.42,458.75
2016,8,5,17,45,610.5,58.5,1.4,14.5,225.0,490.21,401.33
2016,8,5,18,0,547.0,53.0,1.4,14.0,172.0,419.95,344.29
2016,8,5,18,15,456.5,44.0,1.35,13.0,125.0,334.72,272.83
2016,8,5,18,30,366.0,35.0,1.3,12.0,78.0,257.12,203.99
2016,8,5,18,45,215.5,22.0,1.3,11.5,44.0,148.23,87.28
2016,8,5,19,0,65.0,9.0,1.3,11.0,10.0,35.67,0.0
2016,8,5,19,15,32.5,4.5,1.25,10.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,15,43.5,6.0,0.95,9.0,7.5,0.0,0.0
2016,8,6,5,30,87.0,12.0,1.0,9.0,15.0,11.44,0.0
2016,8,6,5,45,227.0,25.5,1.05,9.5,50.0,20.62,10.26
2016,8,6,6,0,367.0,39.0,1.1,10.0,85.0,30.98,21.71
2016,8,6,6,15,454.0,48.0,1.1,10.5,132.0,36.55,27.25
2016,8,6,6,30,541.0,57.0,1.1,11.0,179.0,41.87,32.29
2016,8,6,6,45,322.0,92.5,1.1,11.5,170.5,66.98,54.89
2016,8,6,7,0,103.0,128.0,1.1,12.0,162.0,100.01,84.02
2016,8,6,7,15,74.0,146.0,1.05,12.5,172.5,118.58,99.83
2016,8,6,7,30,45.0,164.0,1.0,13.0,183.0,132.04,110.9
2016,8,6,7,45,424.0,123.5,1.0,13.5,339.5,106.51,71.17
2016,8,6,8,0,803.0,83.0,1.0,14.0,496.0,143.44,79.98
2016,8,6,8,15,823.0,86.0,1.0,14.5,546.0,192.98,117.75
2016,8,6,8,30,843.0,89.0,1.0,15.0,596.0,244.66,161.03
2016,8,6,8,45,861.0,90.5,1.0,15.5,642.5,303.17,211.09
2016,8,6,9,0,879.0,92.0,1.0,16.0,689.0,356.22,256.79
2016,8,6,9,15,890.5,94.0,1.05,16.5,730.5,408.49,301.42
2016,8,6,9,30,902.0,96.0,1.1,17.0,772.0,461.09,345.12
2016,8,6,9,45,905.0,101.0,1.15,17.5,806.5,512.32,386.51
2016,8,6,10,0,908.0,106.0,1.2,18.0,841.0,562.7,425.89
2016,8,6,10,15,914.5,107.5,1.2,18.0,870.5,611.04,463.12
2016,8,6,10,30,921.0,109.0,1.2,18.0,900.0,658.42,498.6
2016,8,6,10,45,925.5,110.0,1.25,18.5,922.5,702.9,530.61
2016,8,6,11,0,930.0,111.0,1.3,19.0,945.0,745.86,560.75
2016,8,6,11,15,933.5,111.5,1.3,19.0,960.5,785.94,587.27
2016,8,6,11,30,937.0,112.0,1.3,19.0,976.0,824.07,612.08
2016,8,6,11,45,938.0,112.5,1.35,19.0,983.0,858.09,634.62
2016,8,6,12,0,939.0,113.0,1.4,19.0,990.0,889.71,655.55
2016,8,6,12,15,939.5,113.0,1.4,19.0,990.0,917.89,673.54
2016,8,6,12,30,940.0,113.0,1.4,19.0,990.0,943.36,689.78
2016,8,6,12,45,932.5,116.5,1.45,19.0,980.5,962.18,702.52
2016,8,6,13,0,925.0,120.0,1.5,19.0,971.0,977.86,713.41
2016,8,6,13,15,922.5,119.0,1.5,19.0,955.5,990.59,721.8
2016,8,6,13,30,920.0,118.0,1.5,19.0,940.0,1000.14,728.3
2016,8,6,13,45,918.0,115.5,1.5,19.0,917.5,1005.41,732.24
2016,8,6,14,0,916.0,113.0,1.5,19.0,895.0,1007.41,734.27
2016,8,6,14,15,909.5,111.5,1.5,18.5,865.0,1002.86,733.69
2016,8,6,14,30,903.0,110.0,1.5,18.0,835.0,995.1,731.26
2016,8,6,14,45,898.5,106.0,1.5,18.0,800.0,983.35,725.03
2016,8,6,15,0,894.0,102.0,1.5,18.0,765.0,968.44,716.91
2016,8,6,15,15,882.5,100.0,1.5,17.5,723.5,946.2,705.43
2016,8,6,15,30,871.0,98.0,1.5,17.0,682.0,921.28,692.22
2016,8,6,15,45,860.5,93.0,1.55,16.5,636.5,891.23,676.15
2016,8,6,16,0,850.0,88.0,1.6,16.0,591.0,866.16,663.3
2016,8,6,16,15,830.0,85.0,1.6,15.5,540.5,825.56,638.83
2016,8,6,16,30,810.0,82.0,1.6,15.0,490.0,783.43,612.96
2016,8,6,16,45,789.5,76.5,1.65,14.5,438.5,736.56,583.54
2016,8,6,17,0,769.0,71.0,1.7,14.0,387.0,688.71,552.49
2016,8,6,17,15,730.5,66.5,1.7,13.5,333.0,628.38,510.52
2016,8,6,17,30,692.0,62.0,1.7,13.0,279.0,568.97,467.65
2016,8,6,17,45,641.0,55.5,1.75,12.5,227.0,504.62,417.33
2016,8,6,18,0,590.0,49.0,1.8,12.0,175.0,439.47,363.67
2016,8,6,18,15,498.5,41.0,1.75,11.5,127.0,353.34,289.84
2016,8,6,18,30,407.0,33.0,1.7,11.0,79.0,274.94,218.52
2016,8,6,18,45,203.5,16.5,1.65,10.5,39.5,134.09,71.89
2016,8,6,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,5,15,72.5,6.0,1.35,8.5,7.5,0.0,0.0
2016,8,7,5,30,145.0,12.0,1.4,9.0,15.0,11.44,0.0
2016,8,7,5,45,299.5,22.5,1.5,9.5,52.5,17.91,7.8
2016,8,7,6,0,454.0,33.0,1.6,10.0,90.0,25.59,16.91
2016,8,7,6,15,539.5,40.5,1.6,10.5,139.0,30.18,21.5
2016,8,7,6,30,625.0,48.0,1.6,11.0,188.0,37.82,28.61
2016,8,7,6,45,681.0,52.5,1.65,11.5,241.5,39.76,30.4
2016,8,7,7,0,737.0,57.0,1.7,12.0,295.0,41.69,32.06
2016,8,7,7,15,772.0,61.0,1.65,12.5,349.5,43.1,33.17
2016,8,7,7,30,807.0,65.0,1.6,13.0,404.0,44.45,34.17
2016,8,7,7,45,835.5,67.0,1.6,13.5,457.5,94.41,49.53
2016,8,7,8,0,864.0,69.0,1.6,14.0,511.0,144.48,78.65
2016,8,7,8,15,882.0,71.5,1.5,14.5,561.5,196.34,118.13
2016,8,7,8,30,900.0,74.0,1.4,15.0,612.0,250.0,163.3
2016,8,7,8,45,915.5,75.0,1.35,15.5,659.0,303.42,209.98
2016,8,7,9,0,931.0,76.0,1.3,16.0,706.0,357.96,257.51
2016,8,7,9,15,941.0,77.5,1.3,16.5,748.5,411.81,303.84
2016,8,7,9,30,951.0,79.0,1.3,17.0,791.0,465.79,348.93
2016,8,7,9,45,953.0,84.0,1.3,17.5,825.5,518.92,391.87
2016,8,7,10,0,955.0,89.0,1.3,18.0,860.0,571.02,432.49
2016,8,7,10,15,961.0,90.0,1.3,18.0,890.0,620.73,470.91
2016,8,7,10,30,967.0,91.0,1.3,18.0,920.0,669.32,507.42
2016,8,7,10,45,972.0,91.5,1.3,18.5,943.0,715.51,540.25
2016,8,7,11,0,977.0,92.0,1.3,19.0,966.0,760.1,570.56
2016,8,7,11,15,980.0,92.5,1.3,19.0,981.5,801.43,597.6
2016,8,7,11,30,983.0,93.0,1.3,19.0,997.0,840.65,622.99
2016,8,7,11,45,985.0,92.5,1.35,19.5,1004.5,875.86,644.98
2016,8,7,12,0,987.0,92.0,1.4,20.0,1012.0,908.55,665.2
2016,8,7,12,15,987.0,92.0,1.4,20.0,1011.5,937.33,683.39
2016,8,7,12,30,987.0,92.0,1.4,20.0,1011.0,963.21,699.73
2016,8,7,12,45,981.5,94.5,1.45,20.0,1001.5,983.6,713.37
2016,8,7,13,0,976.0,97.0,1.5,20.0,992.0,1000.74,725.1
2016,8,7,13,15,973.0,96.5,1.5,20.0,976.5,1013.87,733.65
2016,8,7,13,30,970.0,96.0,1.5,20.0,961.0,1023.66,740.24
2016,8,7,13,45,970.5,92.5,1.55,20.0,938.5,1030.24,745.78
2016,8,7,14,0,971.0,89.0,1.6,20.0,916.0,1033.35,749.3
2016,8,7,14,15,965.5,87.5,1.6,19.5,885.5,1029.4,749.17
2016,8,7,14,30,960.0,86.0,1.6,19.0,855.0,1022.05,747.1
2016,8,7,14,45,955.5,83.0,1.65,19.0,819.0,1010.62,741.91
2016,8,7,15,0,951.0,80.0,1.7,19.0,783.0,995.86,734.7
2016,8,7,15,15,940.5,78.0,1.7,18.5,740.5,973.45,723.25
2016,8,7,15,30,930.0,76.0,1.7,18.0,698.0,948.13,709.95
2016,8,7,15,45,918.5,73.0,1.7,18.0,651.0,917.98,692.05
2016,8,7,16,0,907.0,70.0,1.7,18.0,604.0,885.31,672.39
2016,8,7,16,15,889.0,68.0,1.65,17.5,553.0,846.04,648.71
2016,8,7,16,30,871.0,66.0,1.6,17.0,502.0,805.09,623.54
2016,8,7,16,45,846.5,62.5,1.6,16.5,448.5,755.67,592.35
2016,8,7,17,0,822.0,59.0,1.6,16.0,395.0,705.54,559.81
2016,8,7,17,15,786.5,55.5,1.55,15.5,340.5,653.28,524.17
2016,8,7,17,30,751.0,52.0,1.5,15.0,286.0,595.26,482.79
2016,8,7,17,45,696.5,47.5,1.5,14.5,232.0,524.82,429.0
2016,8,7,18,0,642.0,43.0,1.5,14.0,178.0,457.35,373.98
2016,8,7,18,15,552.5,36.0,1.4,13.0,129.0,370.93,301.06
2016,8,7,18,30,463.0,29.0,1.3,12.0,80.0,291.54,229.12
2016,8,7,18,45,231.5,14.5,1.25,11.5,40.0,142.43,66.24
2016,8,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,5,15,78.0,5.5,0.9,8.5,7.0,0.0,0.0
2016,8,8,5,30,156.0,11.0,0.9,9.0,14.0,10.48,0.0
2016,8,8,5,45,310.5,20.5,0.95,10.0,50.5,16.15,6.08
2016,8,8,6,0,465.0,30.0,1.0,11.0,87.0,25.08,16.36
2016,8,8,6,15,548.0,37.0,0.95,11.5,135.5,29.76,21.04
2016,8,8,6,30,631.0,44.0,0.9,12.0,184.0,34.29,25.34
2016,8,8,6,45,681.0,49.0,0.85,12.5,236.5,36.83,27.67
2016,8,8,7,0,731.0,54.0,0.8,13.0,289.0,39.3,29.81
2016,8,8,7,15,765.5,57.5,0.75,13.5,342.5,40.42,30.68
2016,8,8,7,30,800.0,61.0,0.7,14.0,396.0,41.51,31.46
2016,8,8,7,45,826.0,63.5,0.7,14.5,448.5,89.35,46.16
2016,8,8,8,0,852.0,66.0,0.7,15.0,501.0,138.98,74.4
2016,8,8,8,15,870.0,68.5,0.7,15.5,551.0,190.19,112.76
2016,8,8,8,30,888.0,71.0,0.7,16.0,601.0,243.21,156.82
2016,8,8,8,45,902.0,73.0,0.75,17.0,647.5,296.41,202.49
2016,8,8,9,0,916.0,75.0,0.8,18.0,694.0,350.6,248.81
2016,8,8,9,15,926.5,76.5,0.85,18.5,735.5,403.9,294.12
2016,8,8,9,30,937.0,78.0,0.9,19.0,777.0,457.39,338.35
2016,8,8,9,45,937.5,83.5,0.95,19.5,811.0,509.6,380.26
2016,8,8,10,0,938.0,89.0,1.0,20.0,845.0,560.66,419.89
2016,8,8,10,15,944.5,90.0,1.05,20.0,875.0,609.9,457.85
2016,8,8,10,30,951.0,91.0,1.1,20.0,905.0,658.09,494.09
2016,8,8,10,45,958.0,90.5,1.15,20.5,928.0,704.05,526.94
2016,8,8,11,0,965.0,90.0,1.2,21.0,951.0,748.57,557.57
2016,8,8,11,15,967.5,90.5,1.2,21.0,966.5,789.09,583.86
2016,8,8,11,30,970.0,91.0,1.2,21.0,982.0,827.48,608.52
2016,8,8,11,45,972.5,90.5,1.3,21.0,990.0,862.65,632.23
2016,8,8,12,0,975.0,90.0,1.4,21.0,998.0,895.35,654.32
2016,8,8,12,15,975.0,90.5,1.45,21.0,997.5,924.27,673.3
2016,8,8,12,30,975.0,91.0,1.5,21.0,997.0,950.33,690.5
2016,8,8,12,45,974.0,90.5,1.55,21.0,989.0,971.53,704.65
2016,8,8,13,0,973.0,90.0,1.6,21.0,981.0,989.58,716.94
2016,8,8,13,15,971.0,89.5,1.65,21.0,965.5,1003.47,726.72
2016,8,8,13,30,969.0,89.0,1.7,21.0,950.0,1014.05,734.56
2016,8,8,13,45,965.5,87.5,1.75,21.0,927.0,1018.77,738.85
2016,8,8,14,0,962.0,86.0,1.8,21.0,904.0,1020.06,741.16
2016,8,8,14,15,956.0,85.0,1.8,20.5,873.5,1016.09,741.02
2016,8,8,14,30,950.0,84.0,1.8,20.0,843.0,1008.77,738.92
2016,8,8,14,45,943.0,82.5,1.85,20.0,807.0,996.65,733.14
2016,8,8,15,0,936.0,81.0,1.9,20.0,771.0,981.33,725.41
2016,8,8,15,15,925.5,79.0,1.9,19.5,728.5,959.1,713.96
2016,8,8,15,30,915.0,77.0,1.9,19.0,686.0,934.01,700.66
2016,8,8,15,45,902.5,74.5,1.9,18.5,639.5,903.84,683.88
2016,8,8,16,0,890.0,72.0,1.9,18.0,593.0,871.26,665.33
2016,8,8,16,15,871.0,69.5,1.85,17.5,542.0,830.98,640.68
2016,8,8,16,30,852.0,67.0,1.8,17.0,491.0,789.09,614.58
2016,8,8,16,45,828.5,63.0,1.8,16.5,438.0,740.43,583.52
2016,8,8,17,0,805.0,59.0,1.8,16.0,385.0,691.03,551.07
2016,8,8,17,15,768.5,55.5,1.75,15.5,331.0,638.67,514.96
2016,8,8,17,30,732.0,52.0,1.7,15.0,277.0,580.7,473.15
2016,8,8,17,45,680.0,47.0,1.7,14.5,224.5,512.07,420.04
2016,8,8,18,0,628.0,42.0,1.7,14.0,172.0,446.28,365.84
2016,8,8,18,15,537.0,35.0,1.65,13.0,124.0,359.89,292.56
2016,8,8,18,30,446.0,28.0,1.6,12.0,76.0,280.77,220.07
2016,8,8,18,45,223.0,14.0,1.55,11.5,38.0,136.39,50.6
2016,8,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,5,15,77.0,5.0,1.15,9.5,6.5,0.0,0.0
2016,8,9,5,30,154.0,10.0,1.2,10.0,13.0,9.53,0.0
2016,8,9,5,45,311.0,20.0,1.25,10.5,49.0,15.79,5.32
2016,8,9,6,0,468.0,30.0,1.3,11.0,85.0,25.2,16.4
2016,8,9,6,15,552.0,36.5,1.25,11.0,134.0,29.4,20.73
2016,8,9,6,30,636.0,43.0,1.2,11.0,183.0,33.49,24.71
2016,8,9,6,45,685.0,48.0,1.2,11.5,235.0,36.08,27.1
2016,8,9,7,0,734.0,53.0,1.2,12.0,287.0,38.57,29.27
2016,8,9,7,15,769.0,57.0,1.15,12.5,341.0,40.13,30.53
2016,8,9,7,30,804.0,61.0,1.1,13.0,395.0,41.6,31.66
2016,8,9,7,45,828.5,63.5,1.05,13.5,447.5,87.47,45.55
2016,8,9,8,0,853.0,66.0,1.0,14.0,500.0,137.11,73.46
2016,8,9,8,15,871.5,68.5,0.95,14.5,550.0,188.48,111.89
2016,8,9,8,30,890.0,71.0,0.9,15.0,600.0,241.72,156.27
2016,8,9,8,45,904.5,72.5,0.85,15.5,646.5,294.79,202.31
2016,8,9,9,0,919.0,74.0,0.8,16.0,693.0,348.9,249.11
2016,8,9,9,15,929.5,75.5,0.8,16.5,735.0,402.39,294.76
2016,8,9,9,30,940.0,77.0,0.8,17.0,777.0,456.07,339.2
2016,8,9,9,45,948.5,78.0,0.8,18.0,813.0,508.37,380.42
2016,8,9,10,0,957.0,79.0,0.8,19.0,849.0,560.22,419.64
2016,8,9,10,15,963.0,80.0,0.8,19.5,878.5,610.0,456.69
2016,8,9,10,30,969.0,81.0,0.8,20.0,908.0,658.66,491.67
2016,8,9,10,45,969.5,84.0,0.85,20.5,930.0,704.22,523.92
2016,8,9,11,0,970.0,87.0,0.9,21.0,952.0,747.84,553.59
2016,8,9,11,15,973.0,87.5,0.9,21.0,967.0,788.92,579.95
2016,8,9,11,30,976.0,88.0,0.9,21.0,982.0,827.87,604.67
2016,8,9,11,45,968.0,94.5,0.95,21.5,987.0,861.41,625.27
2016,8,9,12,0,960.0,101.0,1.0,22.0,992.0,891.97,643.9
2016,8,9,12,15,959.5,101.0,1.05,22.0,991.5,919.74,661.96
2016,8,9,12,30,959.0,101.0,1.1,22.0,991.0,944.66,678.27
2016,8,9,12,45,936.5,113.5,1.15,22.5,976.5,959.07,686.74
2016,8,9,13,0,914.0,126.0,1.2,23.0,962.0,969.89,693.14
2016,8,9,13,15,910.5,125.5,1.2,23.0,945.5,982.1,701.06
2016,8,9,13,30,907.0,125.0,1.2,23.0,929.0,991.15,707.1
2016,8,9,13,45,901.0,124.0,1.2,23.0,905.0,994.11,709.51
2016,8,9,14,0,895.0,123.0,1.2,23.0,881.0,993.85,710.12
2016,8,9,14,15,887.0,121.5,1.2,22.5,850.5,987.94,708.75
2016,8,9,14,30,879.0,120.0,1.2,22.0,820.0,978.89,705.59
2016,8,9,14,45,872.0,116.0,1.2,22.0,784.0,965.0,698.16
2016,8,9,15,0,865.0,112.0,1.2,22.0,748.0,948.07,688.95
2016,8,9,15,15,852.0,109.5,1.15,21.5,705.5,932.3,681.09
2016,8,9,15,30,839.0,107.0,1.1,21.0,663.0,905.93,666.4
2016,8,9,15,45,829.5,100.5,1.1,21.0,617.5,875.52,648.67
2016,8,9,16,0,820.0,94.0,1.1,21.0,572.0,842.63,629.21
2016,8,9,16,15,798.0,90.5,1.1,20.5,521.5,800.47,604.45
2016,8,9,16,30,776.0,87.0,1.1,20.0,471.0,756.95,578.33
2016,8,9,16,45,755.0,80.5,1.1,19.5,420.0,709.51,548.79
2016,8,9,17,0,734.0,74.0,1.1,19.0,369.0,661.21,517.77
2016,8,9,17,15,693.0,69.0,1.05,18.0,315.5,599.78,476.45
2016,8,9,17,30,652.0,64.0,1.0,17.0,262.0,543.85,436.88
2016,8,9,17,45,598.0,56.5,0.95,16.5,211.0,474.38,383.25
2016,8,9,18,0,544.0,49.0,0.9,16.0,160.0,408.22,329.56
2016,8,9,18,15,448.0,40.0,0.85,15.0,113.5,321.0,256.97
2016,8,9,18,30,352.0,31.0,0.8,14.0,67.0,242.21,186.1
2016,8,9,18,45,176.0,15.5,0.75,13.5,33.5,115.95,27.17
2016,8,9,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,5,45,152.5,18.0,0.85,10.5,36.0,13.94,3.56
2016,8,10,6,0,305.0,36.0,0.9,11.0,72.0,28.64,19.36
2016,8,10,6,15,392.5,47.5,0.85,11.5,117.5,36.57,27.07
2016,8,10,6,30,480.0,59.0,0.8,12.0,163.0,44.07,34.1
2016,8,10,6,45,538.5,67.5,0.75,12.5,214.0,48.51,38.15
2016,8,10,7,0,597.0,76.0,0.7,13.0,265.0,52.69,41.8
2016,8,10,7,15,639.0,82.0,0.65,13.5,317.5,54.6,43.31
2016,8,10,7,30,681.0,88.0,0.6,14.0,370.0,56.38,44.63
2016,8,10,7,45,712.5,93.0,0.6,14.5,422.5,89.99,51.34
2016,8,10,8,0,744.0,98.0,0.6,15.0,475.0,136.58,77.35
2016,8,10,8,15,767.0,102.0,0.6,15.5,524.5,189.98,116.86
2016,8,10,8,30,790.0,106.0,0.6,16.0,574.0,240.24,157.72
2016,8,10,8,45,807.5,109.5,0.65,17.0,620.5,291.01,200.55
2016,8,10,9,0,825.0,113.0,0.7,18.0,667.0,343.32,244.58
2016,8,10,9,15,838.5,116.0,0.7,18.5,709.0,395.1,287.82
2016,8,10,9,30,852.0,119.0,0.7,19.0,751.0,447.58,330.37
2016,8,10,9,45,882.5,110.5,0.75,19.5,793.0,503.34,374.21
2016,8,10,10,0,913.0,102.0,0.8,20.0,835.0,555.67,414.5
2016,8,10,10,15,920.5,103.5,0.8,20.5,865.0,604.94,450.93
2016,8,10,10,30,928.0,105.0,0.8,21.0,895.0,653.3,485.51
2016,8,10,10,45,933.5,105.5,0.85,21.5,918.0,698.4,517.37
2016,8,10,11,0,939.0,106.0,0.9,22.0,941.0,742.02,547.41
2016,8,10,11,15,942.5,106.5,0.95,22.0,956.5,782.51,574.32
2016,8,10,11,30,946.0,107.0,1.0,22.0,972.0,821.0,599.47
2016,8,10,11,45,948.0,107.0,1.1,22.5,980.0,855.7,621.57
2016,8,10,12,0,950.0,107.0,1.2,23.0,988.0,887.97,642.03
2016,8,10,12,15,950.5,107.0,1.2,23.0,987.5,916.41,659.78
2016,8,10,12,30,951.0,107.0,1.2,23.0,987.0,942.08,675.77
2016,8,10,12,45,948.0,107.5,1.3,23.0,978.5,962.21,689.91
2016,8,10,13,0,945.0,108.0,1.4,23.0,970.0,979.23,702.23
2016,8,10,13,15,942.0,107.0,1.4,23.0,953.5,991.55,710.2
2016,8,10,13,30,939.0,106.0,1.4,23.0,937.0,1000.6,716.28
2016,8,10,13,45,935.0,104.5,1.45,23.0,913.5,1004.87,720.33
2016,8,10,14,0,931.0,103.0,1.5,23.0,890.0,1005.8,722.47
2016,8,10,14,15,924.0,102.0,1.5,22.5,859.5,1001.08,721.85
2016,8,10,14,30,917.0,101.0,1.5,22.0,829.0,993.11,719.37
2016,8,10,14,45,908.5,98.5,1.5,22.0,792.0,978.86,711.66
2016,8,10,15,0,900.0,96.0,1.5,22.0,755.0,961.52,702.14
2016,8,10,15,15,888.0,94.0,1.45,21.5,712.5,938.55,689.68
2016,8,10,15,30,876.0,92.0,1.4,21.0,670.0,912.89,675.52
2016,8,10,15,45,861.0,88.5,1.4,20.5,623.0,880.27,657.39
2016,8,10,16,0,846.0,85.0,1.4,20.0,576.0,845.43,637.62
2016,8,10,16,15,825.0,82.0,1.3,19.5,525.0,811.33,616.86
2016,8,10,16,30,804.0,79.0,1.2,19.0,474.0,768.46,589.74
2016,8,10,16,45,776.0,74.5,1.2,18.5,421.5,717.05,557.31
2016,8,10,17,0,748.0,70.0,1.2,18.0,369.0,665.21,523.63
2016,8,10,17,15,707.5,65.5,1.1,17.5,315.5,604.32,481.17
2016,8,10,17,30,667.0,61.0,1.0,17.0,262.0,544.54,437.62
2016,8,10,17,45,607.0,54.5,0.95,16.5,210.0,476.07,384.47
2016,8,10,18,0,547.0,48.0,0.9,16.0,158.0,407.41,328.63
2016,8,10,18,15,449.5,38.5,0.8,15.0,111.5,318.87,254.67
2016,8,10,18,30,352.0,29.0,0.7,14.0,65.0,239.13,182.1
2016,8,10,18,45,176.0,14.5,0.65,13.5,32.5,113.17,7.0
2016,8,10,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,11,5,45,126.5,18.5,0.7,9.5,33.0,14.45,3.31
2016,8,11,6,0,253.0,37.0,0.7,10.0,66.0,28.7,19.45
2016,8,11,6,15,338.0,50.5,0.65,10.5,110.5,38.4,28.81
2016,8,11,6,30,423.0,64.0,0.6,11.0,155.0,48.67,38.37
2016,8,11,6,45,480.0,74.5,0.6,12.0,204.5,54.6,43.69
2016,8,11,7,0,537.0,85.0,0.6,13.0,254.0,60.18,48.47
2016,8,11,7,15,581.0,93.5,0.6,13.5,306.5,63.71,51.38
2016,8,11,7,30,625.0,102.0,0.6,14.0,359.0,66.99,53.97
2016,8,11,7,45,656.5,108.5,0.6,14.5,410.5,97.52,59.8
2016,8,11,8,0,688.0,115.0,0.6,15.0,462.0,142.3,84.54
2016,8,11,8,15,713.0,120.0,0.6,15.5,511.5,188.58,118.01
2016,8,11,8,30,738.0,125.0,0.6,16.0,561.0,237.62,157.52
2016,8,11,8,45,757.0,129.5,0.65,17.0,607.5,287.33,199.1
2016,8,11,9,0,776.0,134.0,0.7,18.0,654.0,343.98,245.98
2016,8,11,9,15,791.0,137.5,0.7,18.5,696.0,394.29,287.67
2016,8,11,9,30,806.0,141.0,0.7,19.0,738.0,445.53,329.0
2016,8,11,9,45,846.5,128.5,0.75,19.5,782.5,495.71,368.69
2016,8,11,10,0,887.0,116.0,0.8,20.0,827.0,552.54,412.09
2016,8,11,10,15,895.0,118.0,0.85,20.5,857.0,601.47,448.65
2016,8,11,10,30,903.0,120.0,0.9,21.0,887.0,649.59,483.6
2016,8,11,10,45,907.5,121.5,0.95,21.5,910.0,694.03,515.06
2016,8,11,11,0,912.0,123.0,1.0,22.0,933.0,736.98,544.71
2016,8,11,11,15,915.5,123.5,1.05,22.0,948.0,776.65,571.85
2016,8,11,11,30,919.0,124.0,1.1,22.0,963.0,814.41,596.63
2016,8,11,11,45,919.0,126.0,1.15,22.5,970.5,848.67,617.84
2016,8,11,12,0,919.0,128.0,1.2,23.0,978.0,880.52,637.38
2016,8,11,12,15,919.0,128.0,1.2,23.0,977.5,907.99,654.57
2016,8,11,12,30,919.0,128.0,1.2,23.0,977.0,932.77,670.06
2016,8,11,12,45,918.5,126.5,1.25,23.5,968.5,952.85,682.09
2016,8,11,13,0,918.0,125.0,1.3,24.0,960.0,969.95,692.34
2016,8,11,13,15,914.0,124.5,1.3,24.0,943.5,981.71,699.92
2016,8,11,13,30,910.0,124.0,1.3,24.0,927.0,990.28,705.67
2016,8,11,13,45,905.0,122.5,1.35,24.0,903.5,993.66,709.17
2016,8,11,14,0,900.0,121.0,1.4,24.0,880.0,993.78,710.82
2016,8,11,14,15,892.0,119.5,1.4,23.5,849.0,987.81,709.41
2016,8,11,14,30,884.0,118.0,1.4,23.0,818.0,978.66,706.19
2016,8,11,14,45,874.0,115.5,1.4,23.0,780.5,963.45,697.9
2016,8,11,15,0,864.0,113.0,1.4,23.0,743.0,945.28,687.87
2016,8,11,15,15,850.5,110.5,1.35,22.5,700.5,929.03,679.76
2016,8,11,15,30,837.0,108.0,1.3,22.0,658.0,902.19,664.77
2016,8,11,15,45,820.5,104.0,1.3,22.0,611.0,868.48,644.75
2016,8,11,16,0,804.0,100.0,1.3,22.0,564.0,832.64,623.22
2016,8,11,16,15,780.5,96.0,1.25,21.5,513.0,789.02,596.68
2016,8,11,16,30,757.0,92.0,1.2,21.0,462.0,744.12,568.86
2016,8,11,16,45,727.5,86.5,1.15,20.5,410.0,695.8,538.0
2016,8,11,17,0,698.0,81.0,1.1,20.0,358.0,643.51,503.48
2016,8,11,17,15,654.5,75.0,1.05,19.0,304.5,580.79,461.02
2016,8,11,17,30,611.0,69.0,1.0,18.0,251.0,519.63,416.67
2016,8,11,17,45,548.5,61.0,1.0,17.0,200.0,445.97,360.51
2016,8,11,18,0,486.0,53.0,1.0,16.0,149.0,376.31,304.43
2016,8,11,18,15,388.5,42.0,0.9,15.0,104.0,288.78,230.85
2016,8,11,18,30,291.0,31.0,0.8,14.0,59.0,210.04,158.56
2016,8,11,18,45,145.5,15.5,0.75,13.5,29.5,99.37,0.0
2016,8,11,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
