Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,12,5,45,178.0,16.5,0.65,10.0,36.0,12.76,1.58
2016,8,12,6,0,356.0,33.0,0.6,11.0,72.0,26.11,17.06
2016,8,12,6,15,447.5,42.5,0.55,11.5,119.0,32.37,23.31
2016,8,12,6,30,539.0,52.0,0.5,12.0,166.0,38.32,28.94
2016,8,12,6,45,599.5,58.5,0.5,12.5,218.5,41.41,31.8
2016,8,12,7,0,660.0,65.0,0.5,13.0,271.0,44.36,34.38
2016,8,12,7,15,700.0,70.0,0.5,13.5,324.0,50.68,39.85
2016,8,12,7,30,740.0,75.0,0.5,14.0,377.0,52.45,41.18
2016,8,12,7,45,769.5,78.5,0.5,15.0,430.0,83.16,45.77
2016,8,12,8,0,799.0,82.0,0.5,16.0,483.0,131.07,70.87
2016,8,12,8,15,819.5,85.5,0.5,16.5,533.0,181.0,106.89
2016,8,12,8,30,840.0,89.0,0.5,17.0,583.0,233.14,149.21
2016,8,12,8,45,856.5,91.0,0.55,18.0,630.0,291.7,198.14
2016,8,12,9,0,873.0,93.0,0.6,19.0,677.0,344.66,242.75
2016,8,12,9,15,885.0,95.5,0.65,19.5,718.5,397.46,287.11
2016,8,12,9,30,897.0,98.0,0.7,20.0,760.0,450.66,330.62
2016,8,12,9,45,902.0,101.5,0.75,21.0,795.0,501.66,370.56
2016,8,12,10,0,907.0,105.0,0.8,22.0,830.0,551.96,408.5
2016,8,12,10,15,913.5,106.5,0.85,22.5,859.5,600.49,444.69
2016,8,12,10,30,920.0,108.0,0.9,23.0,889.0,648.04,479.09
2016,8,12,10,45,924.5,109.0,0.95,23.5,911.0,692.69,510.55
2016,8,12,11,0,929.0,110.0,1.0,24.0,933.0,735.78,540.15
2016,8,12,11,15,932.0,111.0,1.05,24.0,948.0,776.07,567.15
2016,8,12,11,30,935.0,112.0,1.1,24.0,963.0,814.36,592.09
2016,8,12,11,45,936.0,112.0,1.15,24.0,970.0,847.99,613.9
2016,8,12,12,0,937.0,112.0,1.2,24.0,977.0,879.17,634.13
2016,8,12,12,15,936.5,112.0,1.2,24.0,976.5,906.49,651.17
2016,8,12,12,30,936.0,112.0,1.2,24.0,976.0,931.01,666.45
2016,8,12,12,45,938.0,109.5,1.3,24.5,968.0,952.43,680.05
2016,8,12,13,0,940.0,107.0,1.4,25.0,960.0,970.86,691.83
2016,8,12,13,15,936.5,106.5,1.4,24.5,944.0,983.1,701.06
2016,8,12,13,30,933.0,106.0,1.4,24.0,928.0,992.08,708.46
2016,8,12,13,45,928.0,105.0,1.4,24.0,904.0,995.84,711.4
2016,8,12,14,0,923.0,104.0,1.4,24.0,880.0,996.27,712.46
2016,8,12,14,15,916.0,102.5,1.4,24.0,849.5,990.97,710.1
2016,8,12,14,30,909.0,101.0,1.4,24.0,819.0,982.42,705.9
2016,8,12,14,45,900.0,99.0,1.4,24.0,782.0,968.25,698.31
2016,8,12,15,0,891.0,97.0,1.4,24.0,745.0,951.03,688.95
2016,8,12,15,15,879.0,95.0,1.35,23.5,702.5,928.14,676.62
2016,8,12,15,30,867.0,93.0,1.3,23.0,660.0,902.58,662.62
2016,8,12,15,45,851.0,90.0,1.3,23.0,613.0,869.81,643.3
2016,8,12,16,0,835.0,87.0,1.3,23.0,566.0,842.25,627.37
2016,8,12,16,15,813.0,83.5,1.25,22.5,515.5,799.64,601.65
2016,8,12,16,30,791.0,80.0,1.2,22.0,465.0,755.65,574.67
2016,8,12,16,45,762.0,76.0,1.15,21.5,412.0,704.49,542.08
2016,8,12,17,0,733.0,72.0,1.1,21.0,359.0,652.98,508.38
2016,8,12,17,15,691.0,67.0,1.05,20.0,305.5,591.0,466.77
2016,8,12,17,30,649.0,62.0,1.0,19.0,252.0,534.63,426.64
2016,8,12,17,45,586.5,55.0,0.95,18.5,200.5,460.89,369.65
2016,8,12,18,0,524.0,48.0,0.9,18.0,149.0,391.21,313.05
2016,8,12,18,15,422.5,38.0,0.8,17.0,103.5,301.43,238.21
2016,8,12,18,30,321.0,28.0,0.7,16.0,58.0,221.0,163.38
2016,8,12,18,45,160.5,14.0,0.65,15.5,29.0,84.69,0.0
2016,8,12,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,13,5,45,174.5,16.0,0.45,11.5,35.0,12.39,0.53
2016,8,13,6,0,349.0,32.0,0.4,12.0,70.0,25.3,16.22
2016,8,13,6,15,442.0,41.0,0.4,12.5,116.5,31.14,22.1
2016,8,13,6,30,535.0,50.0,0.4,13.0,163.0,36.71,27.38
2016,8,13,6,45,596.0,56.0,0.4,14.0,214.5,39.48,29.88
2016,8,13,7,0,657.0,62.0,0.4,15.0,266.0,42.13,32.12
2016,8,13,7,15,697.0,67.0,0.4,15.5,319.0,48.28,37.41
2016,8,13,7,30,737.0,72.0,0.4,16.0,372.0,50.16,38.84
2016,8,13,7,45,767.5,75.5,0.45,17.0,425.0,78.87,42.79
2016,8,13,8,0,798.0,79.0,0.5,18.0,478.0,126.76,67.18
2016,8,13,8,15,819.5,82.0,0.5,19.0,528.0,176.4,102.21
2016,8,13,8,30,841.0,85.0,0.5,20.0,578.0,235.27,148.96
2016,8,13,8,45,858.5,86.5,0.55,21.0,625.0,286.86,191.93
2016,8,13,9,0,876.0,88.0,0.6,22.0,672.0,339.8,236.13
2016,8,13,9,15,888.0,90.0,0.65,22.5,713.5,392.34,279.91
2016,8,13,9,30,900.0,92.0,0.7,23.0,755.0,445.26,322.86
2016,8,13,9,45,913.5,91.5,0.75,23.5,792.5,496.93,363.64
2016,8,13,10,0,927.0,91.0,0.8,24.0,830.0,548.64,403.16
2016,8,13,10,15,934.0,92.0,0.85,24.5,859.5,597.85,439.68
2016,8,13,10,30,941.0,93.0,0.9,25.0,889.0,646.07,474.39
2016,8,13,10,45,945.5,94.0,0.95,25.5,912.0,691.49,506.21
2016,8,13,11,0,950.0,95.0,1.0,26.0,935.0,735.3,536.11
2016,8,13,11,15,953.5,95.5,1.05,26.0,950.5,776.16,562.87
2016,8,13,11,30,957.0,96.0,1.1,26.0,966.0,814.98,587.95
2016,8,13,11,45,958.0,96.5,1.2,26.5,973.0,849.61,609.7
2016,8,13,12,0,959.0,97.0,1.3,27.0,980.0,881.72,629.75
2016,8,13,12,15,959.0,97.0,1.35,27.0,979.5,909.84,647.84
2016,8,13,12,30,959.0,97.0,1.4,27.0,979.0,935.12,664.19
2016,8,13,12,45,945.5,104.0,1.45,27.5,967.0,952.3,674.22
2016,8,13,13,0,932.0,111.0,1.5,28.0,955.0,966.1,682.28
2016,8,13,13,15,929.0,110.5,1.5,27.5,939.0,978.74,691.77
2016,8,13,13,30,926.0,110.0,1.5,27.0,923.0,988.15,699.4
2016,8,13,13,45,920.5,109.0,1.55,27.0,899.0,991.42,702.74
2016,8,13,14,0,915.0,108.0,1.6,27.0,875.0,991.39,704.22
2016,8,13,14,15,908.0,106.5,1.6,26.5,844.0,986.12,703.28
2016,8,13,14,30,901.0,105.0,1.6,26.0,813.0,977.62,700.49
2016,8,13,14,45,891.0,103.0,1.6,26.0,776.0,962.59,692.34
2016,8,13,15,0,881.0,101.0,1.6,26.0,739.0,944.56,682.44
2016,8,13,15,15,867.5,99.0,1.6,25.5,696.0,920.45,670.03
2016,8,13,15,30,854.0,97.0,1.6,25.0,653.0,893.75,655.93
2016,8,13,15,45,837.0,94.0,1.6,25.0,606.0,867.92,641.08
2016,8,13,16,0,820.0,91.0,1.6,25.0,559.0,832.38,619.66
2016,8,13,16,15,797.0,87.5,1.55,24.5,508.0,789.32,593.64
2016,8,13,16,30,774.0,84.0,1.5,24.0,457.0,744.97,566.3
2016,8,13,16,45,743.0,79.5,1.5,23.5,404.5,692.17,532.84
2016,8,13,17,0,712.0,75.0,1.5,23.0,352.0,639.17,498.23
2016,8,13,17,15,667.5,69.5,1.4,22.0,298.5,579.77,457.83
2016,8,13,17,30,623.0,64.0,1.3,21.0,245.0,518.28,412.96
2016,8,13,17,45,558.5,56.5,1.2,20.0,194.0,443.82,355.62
2016,8,13,18,0,494.0,49.0,1.1,19.0,143.0,373.6,298.74
2016,8,13,18,15,390.5,38.5,1.0,18.0,98.5,283.73,223.58
2016,8,13,18,30,287.0,28.0,0.9,17.0,54.0,203.49,147.7
2016,8,13,18,45,143.5,14.0,0.8,16.5,27.0,76.72,0.0
2016,8,13,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,5,45,148.0,16.5,0.35,11.5,32.5,12.92,0.0
2016,8,14,6,0,296.0,33.0,0.3,12.0,65.0,26.34,17.04
2016,8,14,6,15,388.0,44.5,0.3,12.5,110.5,34.38,24.96
2016,8,14,6,30,480.0,56.0,0.3,13.0,156.0,41.99,32.09
2016,8,14,6,45,539.5,64.5,0.35,14.0,206.5,46.53,36.16
2016,8,14,7,0,599.0,73.0,0.4,15.0,257.0,50.81,39.82
2016,8,14,7,15,642.0,79.0,0.4,15.5,310.0,52.82,41.42
2016,8,14,7,30,685.0,85.0,0.4,16.0,363.0,54.7,42.83
2016,8,14,7,45,715.0,90.5,0.45,17.0,415.0,81.21,46.79
2016,8,14,8,0,745.0,96.0,0.5,18.0,467.0,133.76,75.26
2016,8,14,8,15,768.0,100.0,0.5,18.5,517.0,181.59,108.71
2016,8,14,8,30,791.0,104.0,0.5,19.0,567.0,231.95,148.72
2016,8,14,8,45,808.5,107.5,0.55,20.0,613.5,282.86,191.02
2016,8,14,9,0,826.0,111.0,0.6,21.0,660.0,335.32,234.67
2016,8,14,9,15,840.0,113.5,0.65,21.5,701.5,387.03,277.67
2016,8,14,9,30,854.0,116.0,0.7,22.0,743.0,439.48,320.17
2016,8,14,9,45,868.5,116.0,0.75,23.0,780.5,495.07,362.91
2016,8,14,10,0,883.0,116.0,0.8,24.0,818.0,545.83,400.83
2016,8,14,10,15,890.5,117.5,0.85,24.0,848.0,593.98,437.33
2016,8,14,10,30,898.0,119.0,0.9,24.0,878.0,641.26,472.3
2016,8,14,10,45,904.5,119.5,0.95,24.5,901.0,685.99,503.75
2016,8,14,11,0,911.0,120.0,1.0,25.0,924.0,729.36,533.48
2016,8,14,11,15,915.0,121.0,1.05,25.0,939.5,769.83,561.04
2016,8,14,11,30,919.0,122.0,1.1,25.0,955.0,808.41,586.12
2016,8,14,11,45,920.0,122.5,1.15,25.5,962.5,842.12,606.75
2016,8,14,12,0,921.0,123.0,1.2,26.0,970.0,873.43,625.76
2016,8,14,12,15,921.0,123.0,1.2,26.0,969.0,900.9,642.79
2016,8,14,12,30,921.0,123.0,1.2,26.0,968.0,925.64,658.12
2016,8,14,12,45,913.0,126.5,1.25,26.5,957.5,943.79,668.83
2016,8,14,13,0,905.0,130.0,1.3,27.0,947.0,958.81,677.7
2016,8,14,13,15,901.0,129.0,1.3,27.0,930.5,969.92,684.84
2016,8,14,13,30,897.0,128.0,1.3,27.0,914.0,977.85,690.17
2016,8,14,13,45,888.5,128.0,1.35,27.0,889.0,979.36,692.48
2016,8,14,14,0,880.0,128.0,1.4,27.0,864.0,977.65,692.99
2016,8,14,14,15,872.0,126.5,1.4,26.5,833.0,971.7,691.61
2016,8,14,14,30,864.0,125.0,1.4,26.0,802.0,962.63,688.46
2016,8,14,14,45,851.5,123.0,1.4,26.0,764.0,953.9,684.32
2016,8,14,15,0,839.0,121.0,1.4,26.0,726.0,934.23,673.34
2016,8,14,15,15,824.0,118.0,1.4,25.5,683.0,908.36,659.85
2016,8,14,15,30,809.0,115.0,1.4,25.0,640.0,879.97,644.69
2016,8,14,15,45,791.0,111.0,1.4,24.5,593.0,845.45,625.35
2016,8,14,16,0,773.0,107.0,1.4,24.0,546.0,808.93,604.46
2016,8,14,16,15,747.5,102.5,1.35,23.0,495.0,768.01,580.79
2016,8,14,16,30,722.0,98.0,1.3,22.0,444.0,722.12,553.13
2016,8,14,16,45,691.5,92.0,1.3,21.5,392.0,669.79,519.61
2016,8,14,17,0,661.0,86.0,1.3,21.0,340.0,617.4,485.02
2016,8,14,17,15,614.5,79.0,1.25,20.0,287.5,552.81,439.95
2016,8,14,17,30,568.0,72.0,1.2,19.0,235.0,490.06,393.64
2016,8,14,17,45,505.5,62.5,1.15,18.5,185.0,416.64,336.0
2016,8,14,18,0,443.0,53.0,1.1,18.0,135.0,347.3,278.9
2016,8,14,18,15,340.5,40.5,1.0,17.0,92.0,258.11,203.79
2016,8,14,18,30,238.0,28.0,0.9,16.0,49.0,177.28,126.25
2016,8,14,18,45,119.0,14.0,0.85,15.5,24.5,65.55,0.0
2016,8,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,45,204.0,14.5,0.8,9.5,36.0,11.21,0.0
2016,8,15,6,0,408.0,29.0,0.8,10.0,72.0,22.79,14.02
2016,8,15,6,15,504.5,37.0,0.75,10.5,120.0,27.92,19.35
2016,8,15,6,30,601.0,45.0,0.7,11.0,168.0,35.89,26.83
2016,8,15,6,45,660.5,50.5,0.7,11.5,221.5,38.76,29.52
2016,8,15,7,0,720.0,56.0,0.7,12.0,275.0,41.56,32.0
2016,8,15,7,15,758.0,60.0,0.65,12.5,330.0,42.97,33.12
2016,8,15,7,30,796.0,64.0,0.6,13.0,385.0,44.33,34.15
2016,8,15,7,45,824.0,67.0,0.6,14.0,438.5,70.48,37.06
2016,8,15,8,0,852.0,70.0,0.6,15.0,492.0,128.06,67.71
2016,8,15,8,15,871.5,72.5,0.6,15.5,543.0,179.8,104.21
2016,8,15,8,30,891.0,75.0,0.6,16.0,594.0,233.49,147.74
2016,8,15,8,45,906.0,77.0,0.6,17.0,641.5,287.44,193.49
2016,8,15,9,0,921.0,79.0,0.6,18.0,689.0,342.47,240.21
2016,8,15,9,15,932.0,81.0,0.65,18.5,731.5,396.97,286.45
2016,8,15,9,30,943.0,83.0,0.7,19.0,774.0,451.7,331.67
2016,8,15,9,45,942.5,89.0,0.75,19.5,808.0,504.6,374.18
2016,8,15,10,0,942.0,95.0,0.8,20.0,842.0,556.24,414.3
2016,8,15,10,15,948.5,96.5,0.85,20.5,872.0,606.42,452.07
2016,8,15,10,30,955.0,98.0,0.9,21.0,902.0,655.53,487.92
2016,8,15,10,45,958.5,99.5,0.95,21.5,924.5,701.47,520.55
2016,8,15,11,0,962.0,101.0,1.0,22.0,947.0,745.69,551.14
2016,8,15,11,15,964.5,101.5,1.05,22.0,962.5,786.41,578.45
2016,8,15,11,30,967.0,102.0,1.1,22.0,978.0,824.97,603.7
2016,8,15,11,45,966.5,103.5,1.2,22.5,984.5,859.79,625.88
2016,8,15,12,0,966.0,105.0,1.3,23.0,991.0,891.98,646.29
2016,8,15,12,15,966.0,105.0,1.3,23.0,990.0,920.42,664.11
2016,8,15,12,30,966.0,105.0,1.3,23.0,989.0,945.98,680.1
2016,8,15,12,45,955.5,110.0,1.35,23.0,977.5,964.12,692.22
2016,8,15,13,0,945.0,115.0,1.4,23.0,966.0,978.92,702.42
2016,8,15,13,15,941.0,114.5,1.4,22.5,949.0,990.86,711.57
2016,8,15,13,30,937.0,114.0,1.4,22.0,932.0,999.49,718.81
2016,8,15,13,45,933.0,112.0,1.45,22.0,908.0,1003.24,722.57
2016,8,15,14,0,929.0,110.0,1.5,22.0,884.0,1003.61,724.4
2016,8,15,14,15,921.5,108.5,1.45,21.5,852.5,997.86,722.37
2016,8,15,14,30,914.0,107.0,1.4,21.0,821.0,988.82,718.45
2016,8,15,14,45,907.0,103.5,1.35,21.0,784.0,974.84,710.16
2016,8,15,15,0,900.0,100.0,1.3,21.0,747.0,957.7,700.02
2016,8,15,15,15,887.0,97.5,1.25,20.5,703.0,933.16,686.52
2016,8,15,15,30,874.0,95.0,1.2,20.0,659.0,905.93,671.34
2016,8,15,15,45,861.0,91.0,1.15,20.0,612.0,881.88,656.98
2016,8,15,16,0,848.0,87.0,1.1,20.0,565.0,847.95,635.98
2016,8,15,16,15,825.0,83.5,1.05,19.5,513.5,804.14,609.4
2016,8,15,16,30,802.0,80.0,1.0,19.0,462.0,758.96,581.48
2016,8,15,16,45,775.5,75.0,0.95,18.5,409.0,708.17,548.97
2016,8,15,17,0,749.0,70.0,0.9,18.0,356.0,656.85,515.19
2016,8,15,17,15,705.0,64.5,0.85,17.0,301.5,592.43,471.44
2016,8,15,17,30,661.0,59.0,0.8,16.0,247.0,533.66,428.94
2016,8,15,17,45,599.0,52.0,0.75,15.5,195.0,460.15,371.38
2016,8,15,18,0,537.0,45.0,0.7,15.0,143.0,390.7,314.05
2016,8,15,18,15,426.5,35.5,0.65,14.0,97.0,297.1,235.08
2016,8,15,18,30,316.0,26.0,0.6,13.0,51.0,210.59,147.33
2016,8,15,18,45,158.0,13.0,0.6,12.5,25.5,81.25,0.0
2016,8,15,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,5,45,179.5,15.0,0.75,9.5,33.0,11.72,0.0
2016,8,16,6,0,359.0,30.0,0.7,10.0,66.0,23.81,14.8
2016,8,16,6,15,457.0,39.5,0.65,10.5,113.5,30.19,21.35
2016,8,16,6,30,555.0,49.0,0.6,11.0,161.0,36.25,27.15
2016,8,16,6,45,362.5,84.5,0.55,11.5,166.0,61.98,50.4
2016,8,16,7,0,170.0,120.0,0.5,12.0,171.0,94.4,79.07
2016,8,16,7,15,184.0,141.0,0.5,12.5,206.0,109.24,91.66
2016,8,16,7,30,198.0,162.0,0.5,13.0,241.0,123.6,103.6
2016,8,16,7,45,507.0,121.0,0.5,14.0,361.5,96.13,65.55
2016,8,16,8,0,816.0,80.0,0.5,15.0,482.0,123.43,65.59
2016,8,16,8,15,837.5,83.0,0.5,16.0,533.5,174.1,100.86
2016,8,16,8,30,859.0,86.0,0.5,17.0,585.0,233.96,148.52
2016,8,16,8,45,874.5,88.5,0.55,18.0,632.0,286.92,193.02
2016,8,16,9,0,890.0,91.0,0.6,19.0,679.0,341.02,238.71
2016,8,16,9,15,902.5,93.5,0.6,19.5,721.5,395.02,283.93
2016,8,16,9,30,915.0,96.0,0.6,20.0,764.0,449.43,328.19
2016,8,16,9,45,917.0,101.5,0.65,20.5,799.0,501.79,369.92
2016,8,16,10,0,919.0,107.0,0.7,21.0,834.0,553.15,409.51
2016,8,16,10,15,926.0,108.5,0.75,21.5,864.0,602.68,446.55
2016,8,16,10,30,933.0,110.0,0.8,22.0,894.0,651.23,481.76
2016,8,16,10,45,937.5,111.0,0.9,22.5,916.5,696.57,514.35
2016,8,16,11,0,942.0,112.0,1.0,23.0,939.0,740.32,545.1
2016,8,16,11,15,945.5,112.5,1.05,23.0,954.5,781.13,572.87
2016,8,16,11,30,949.0,113.0,1.1,23.0,970.0,819.9,598.2
2016,8,16,11,45,950.5,113.5,1.15,23.5,977.5,854.91,619.77
2016,8,16,12,0,952.0,114.0,1.2,24.0,985.0,887.45,639.63
2016,8,16,12,15,952.0,114.0,1.2,24.0,984.0,915.63,657.17
2016,8,16,12,30,952.0,114.0,1.2,24.0,983.0,940.98,672.92
2016,8,16,12,45,938.0,120.5,1.25,24.5,970.0,957.28,682.51
2016,8,16,13,0,924.0,127.0,1.3,25.0,957.0,970.17,690.15
2016,8,16,13,15,920.5,126.5,1.3,25.0,940.5,982.43,698.08
2016,8,16,13,30,917.0,126.0,1.3,25.0,924.0,991.47,704.12
2016,8,16,13,45,913.0,123.5,1.3,25.0,900.0,994.72,706.74
2016,8,16,14,0,909.0,121.0,1.3,25.0,876.0,994.65,707.5
2016,8,16,14,15,901.0,119.0,1.25,24.5,844.0,988.02,704.91
2016,8,16,14,30,893.0,117.0,1.2,24.0,812.0,978.16,700.49
2016,8,16,14,45,884.5,114.0,1.2,24.0,775.0,963.59,692.74
2016,8,16,15,0,876.0,111.0,1.2,24.0,738.0,945.98,683.22
2016,8,16,15,15,862.0,108.0,1.2,23.5,694.0,928.24,675.03
2016,8,16,15,30,848.0,105.0,1.2,23.0,650.0,900.01,660.05
2016,8,16,15,45,832.0,101.0,1.2,23.0,602.5,866.38,640.28
2016,8,16,16,0,816.0,97.0,1.2,23.0,555.0,830.57,618.93
2016,8,16,16,15,791.5,93.0,1.15,22.5,503.5,785.75,591.75
2016,8,16,16,30,767.0,89.0,1.1,22.0,452.0,739.7,563.27
2016,8,16,16,45,736.5,83.5,1.1,21.5,398.5,690.32,532.31
2016,8,16,17,0,706.0,78.0,1.1,21.0,345.0,637.07,497.58
2016,8,16,17,15,659.5,72.0,1.1,20.0,291.0,572.26,453.61
2016,8,16,17,30,613.0,66.0,1.1,19.0,237.0,509.26,407.65
2016,8,16,17,45,545.5,57.5,1.1,18.0,185.5,432.46,348.33
2016,8,16,18,0,478.0,49.0,1.1,17.0,134.0,360.17,289.3
2016,8,16,18,15,368.0,37.5,1.05,16.0,89.5,267.27,210.55
2016,8,16,18,30,258.0,26.0,1.0,15.0,45.0,179.92,120.36
2016,8,16,18,45,129.0,13.0,0.95,14.0,22.5,68.22,0.0
2016,8,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,5,45,131.0,16.0,0.75,10.5,29.0,12.6,0.0
2016,8,17,6,0,262.0,32.0,0.7,11.0,58.0,25.79,16.3
2016,8,17,6,15,358.5,44.0,0.7,11.5,102.5,34.33,24.89
2016,8,17,6,30,455.0,56.0,0.7,12.0,147.0,42.41,32.51
2016,8,17,6,45,516.5,65.0,0.7,13.0,197.5,47.34,37.0
2016,8,17,7,0,578.0,74.0,0.7,14.0,248.0,52.01,41.03
2016,8,17,7,15,623.0,81.0,0.65,14.5,301.0,54.74,43.29
2016,8,17,7,30,668.0,88.0,0.6,15.0,354.0,57.3,45.31
2016,8,17,7,45,698.0,94.0,0.6,15.5,405.5,77.99,47.56
2016,8,17,8,0,728.0,100.0,0.6,16.0,457.0,124.37,69.93
2016,8,17,8,15,752.5,104.0,0.6,16.5,507.5,177.56,107.21
2016,8,17,8,30,777.0,108.0,0.6,17.0,558.0,227.39,146.64
2016,8,17,8,45,792.5,112.5,0.65,18.0,603.5,277.96,188.93
2016,8,17,9,0,808.0,117.0,0.7,19.0,649.0,329.89,232.56
2016,8,17,9,15,822.5,120.0,0.75,19.5,691.0,381.36,275.76
2016,8,17,9,30,837.0,123.0,0.8,20.0,733.0,433.65,318.58
2016,8,17,9,45,845.5,126.5,0.85,21.0,768.5,484.25,358.33
2016,8,17,10,0,854.0,130.0,0.9,22.0,804.0,534.64,396.5
2016,8,17,10,15,862.0,132.0,0.95,22.5,834.0,585.86,434.67
2016,8,17,10,30,870.0,134.0,1.0,23.0,864.0,632.79,468.79
2016,8,17,10,45,873.0,137.0,1.05,23.5,885.5,676.45,499.72
2016,8,17,11,0,876.0,140.0,1.1,24.0,907.0,718.57,528.81
2016,8,17,11,15,879.5,141.0,1.1,24.0,922.0,757.61,555.72
2016,8,17,11,30,883.0,142.0,1.1,24.0,937.0,794.81,579.83
2016,8,17,11,45,881.5,144.5,1.15,24.5,943.5,827.44,599.97
2016,8,17,12,0,880.0,147.0,1.2,25.0,950.0,857.65,618.46
2016,8,17,12,15,879.5,147.0,1.2,25.0,949.0,883.9,634.9
2016,8,17,12,30,879.0,147.0,1.2,25.0,948.0,907.52,649.68
2016,8,17,12,45,887.5,140.5,1.25,25.0,942.0,930.2,664.68
2016,8,17,13,0,896.0,134.0,1.3,25.0,936.0,950.14,678.02
2016,8,17,13,15,891.5,133.0,1.3,25.0,919.0,960.66,684.82
2016,8,17,13,30,887.0,132.0,1.3,25.0,902.0,968.0,689.85
2016,8,17,13,45,882.5,130.0,1.3,25.0,878.0,971.14,692.42
2016,8,17,14,0,878.0,128.0,1.3,25.0,854.0,971.05,693.17
2016,8,17,14,15,869.5,126.0,1.3,24.5,823.0,964.01,691.07
2016,8,17,14,30,861.0,124.0,1.3,24.0,792.0,961.77,692.22
2016,8,17,14,45,851.5,120.5,1.3,24.0,754.5,946.06,683.56
2016,8,17,15,0,842.0,117.0,1.3,24.0,717.0,927.36,673.24
2016,8,17,15,15,827.0,114.5,1.25,23.5,674.0,901.92,659.19
2016,8,17,15,30,812.0,112.0,1.2,23.0,631.0,873.95,643.52
2016,8,17,15,45,796.0,107.0,1.2,22.5,584.0,839.89,624.44
2016,8,17,16,0,780.0,102.0,1.2,22.0,537.0,803.74,603.73
2016,8,17,16,15,754.0,98.0,1.15,21.5,486.0,758.59,575.9
2016,8,17,16,30,728.0,94.0,1.1,21.0,435.0,716.68,549.87
2016,8,17,16,45,697.0,87.5,1.05,20.5,383.0,663.2,514.96
2016,8,17,17,0,666.0,81.0,1.0,20.0,331.0,609.72,479.11
2016,8,17,17,15,617.5,74.5,0.95,19.0,278.0,544.42,433.34
2016,8,17,17,30,569.0,68.0,0.9,18.0,225.0,481.16,386.38
2016,8,17,17,45,500.5,58.5,0.85,17.0,175.0,404.48,326.47
2016,8,17,18,0,432.0,49.0,0.8,16.0,125.0,332.5,267.27
2016,8,17,18,15,322.5,37.0,0.7,15.0,82.5,241.73,189.9
2016,8,17,18,30,213.0,25.0,0.6,14.0,40.0,154.94,97.78
2016,8,17,18,45,106.5,12.5,0.55,13.5,20.0,57.68,0.0
2016,8,17,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,5,45,83.5,16.5,0.65,10.5,24.5,13.02,0.0
2016,8,18,6,0,167.0,33.0,0.6,11.0,49.0,25.75,16.13
2016,8,18,6,15,250.5,49.5,0.6,11.5,91.0,37.95,28.06
2016,8,18,6,30,334.0,66.0,0.6,12.0,133.0,49.62,38.93
2016,8,18,6,45,390.5,80.0,0.6,12.5,180.5,58.79,47.3
2016,8,18,7,0,447.0,94.0,0.6,13.0,228.0,67.51,55.0
2016,8,18,7,15,493.5,104.5,0.6,13.5,278.5,73.21,59.82
2016,8,18,7,30,540.0,115.0,0.6,14.0,329.0,78.59,64.22
2016,8,18,7,45,569.5,125.0,0.6,15.0,378.5,97.13,66.66
2016,8,18,8,0,599.0,135.0,0.6,16.0,428.0,139.66,87.6
2016,8,18,8,15,626.0,142.0,0.6,16.5,476.5,182.93,116.93
2016,8,18,8,30,653.0,149.0,0.6,17.0,525.0,229.29,152.95
2016,8,18,8,45,667.5,157.5,0.65,18.0,569.0,276.78,191.95
2016,8,18,9,0,682.0,166.0,0.7,19.0,613.0,325.69,232.32
2016,8,18,9,15,698.5,170.5,0.75,19.5,654.0,373.29,271.66
2016,8,18,9,30,715.0,175.0,0.8,20.0,695.0,422.12,311.16
2016,8,18,9,45,701.5,192.0,0.85,20.5,723.0,468.95,348.27
2016,8,18,10,0,688.0,209.0,0.9,21.0,751.0,513.91,382.72
2016,8,18,10,15,698.5,213.0,0.95,21.5,780.0,558.91,416.25
2016,8,18,10,30,709.0,217.0,1.0,22.0,809.0,603.87,448.84
2016,8,18,10,45,716.5,219.0,1.1,22.5,831.5,644.97,478.43
2016,8,18,11,0,724.0,221.0,1.2,23.0,854.0,685.36,506.91
2016,8,18,11,15,728.5,222.5,1.2,23.0,868.5,722.27,532.55
2016,8,18,11,30,733.0,224.0,1.2,23.0,883.0,757.87,556.86
2016,8,18,11,45,729.0,228.5,1.3,23.0,888.5,788.12,578.23
2016,8,18,12,0,725.0,233.0,1.4,23.0,894.0,816.27,598.07
2016,8,18,12,15,725.0,233.0,1.4,23.0,893.0,841.34,614.77
2016,8,18,12,30,725.0,233.0,1.4,23.0,892.0,864.2,629.93
2016,8,18,12,45,715.5,236.0,1.4,23.0,881.0,879.23,639.73
2016,8,18,13,0,706.0,239.0,1.4,23.0,870.0,891.51,647.84
2016,8,18,13,15,701.0,237.0,1.4,22.5,854.0,900.2,655.04
2016,8,18,13,30,696.0,235.0,1.4,22.0,838.0,906.13,660.58
2016,8,18,13,45,690.5,230.5,1.4,22.0,815.0,906.26,661.27
2016,8,18,14,0,685.0,226.0,1.4,22.0,792.0,903.57,660.33
2016,8,18,14,15,674.5,222.0,1.35,21.5,761.5,893.89,655.59
2016,8,18,14,30,664.0,218.0,1.3,21.0,731.0,881.5,649.23
2016,8,18,14,45,650.0,213.0,1.3,21.0,695.0,862.18,637.88
2016,8,18,15,0,636.0,208.0,1.3,21.0,659.0,840.41,624.84
2016,8,18,15,15,618.0,201.0,1.25,20.5,617.5,810.6,606.92
2016,8,18,15,30,600.0,194.0,1.2,20.0,576.0,774.07,584.48
2016,8,18,15,45,574.5,186.5,1.2,20.0,529.5,733.9,558.54
2016,8,18,16,0,549.0,179.0,1.2,20.0,483.0,692.77,531.55
2016,8,18,16,15,520.0,168.5,1.15,19.5,434.5,644.59,499.61
2016,8,18,16,30,491.0,158.0,1.1,19.0,386.0,596.25,466.86
2016,8,18,16,45,449.5,146.0,1.05,18.5,335.5,536.76,424.88
2016,8,18,17,0,408.0,134.0,1.0,18.0,285.0,478.65,382.72
2016,8,18,17,15,361.5,117.5,0.95,17.0,236.0,413.49,334.35
2016,8,18,17,30,315.0,101.0,0.9,16.0,187.0,350.88,286.0
2016,8,18,17,45,254.5,81.0,0.85,15.5,140.5,267.46,218.5
2016,8,18,18,0,194.0,61.0,0.8,15.0,94.0,199.58,161.27
2016,8,18,18,15,131.0,39.5,0.75,14.0,58.5,132.07,102.9
2016,8,18,18,30,68.0,18.0,0.7,13.0,23.0,62.53,33.8
2016,8,18,18,45,34.0,9.0,0.65,12.5,11.5,23.09,0.0
2016,8,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,5,45,49.0,14.0,0.85,10.5,18.5,11.85,0.0
2016,8,19,6,0,98.0,28.0,0.8,11.0,37.0,23.19,13.82
2016,8,19,6,15,160.0,50.0,0.8,11.5,76.5,40.25,30.03
2016,8,19,6,30,222.0,72.0,0.8,12.0,116.0,56.67,45.17
2016,8,19,6,45,276.5,91.5,0.8,12.5,162.5,70.73,57.9
2016,8,19,7,0,331.0,111.0,0.8,13.0,209.0,84.27,69.84
2016,8,19,7,15,374.5,126.5,0.75,13.5,258.0,89.08,73.78
2016,8,19,7,30,418.0,142.0,0.7,14.0,307.0,97.53,80.77
2016,8,19,7,45,455.0,154.0,0.65,14.5,356.5,114.22,83.48
2016,8,19,8,0,492.0,166.0,0.6,15.0,406.0,153.42,103.4
2016,8,19,8,15,520.0,176.5,0.6,15.5,454.0,194.52,131.22
2016,8,19,8,30,548.0,187.0,0.6,16.0,502.0,238.75,165.03
2016,8,19,8,45,571.0,195.0,0.65,17.0,546.5,282.89,200.39
2016,8,19,9,0,594.0,203.0,0.7,18.0,591.0,329.32,237.92
2016,8,19,9,15,611.5,209.5,0.7,18.5,631.5,374.16,274.36
2016,8,19,9,30,629.0,216.0,0.7,19.0,672.0,420.73,311.37
2016,8,19,9,45,618.5,233.5,0.7,19.5,700.5,465.4,346.12
2016,8,19,10,0,608.0,251.0,0.7,20.0,729.0,508.57,378.54
2016,8,19,10,15,618.5,256.0,0.75,20.5,757.5,550.92,409.87
2016,8,19,10,30,629.0,261.0,0.8,21.0,786.0,593.44,440.52
2016,8,19,10,45,636.0,264.5,0.85,21.5,807.5,632.46,468.05
2016,8,19,11,0,643.0,268.0,0.9,22.0,829.0,670.97,494.64
2016,8,19,11,15,648.0,270.0,0.95,22.0,843.5,706.07,519.4
2016,8,19,11,30,653.0,272.0,1.0,22.0,858.0,740.14,543.16
2016,8,19,11,45,658.0,271.5,1.05,22.5,865.5,770.76,563.33
2016,8,19,12,0,663.0,271.0,1.1,23.0,873.0,799.96,582.33
2016,8,19,12,15,662.5,271.0,1.15,23.0,872.0,823.4,598.43
2016,8,19,12,30,662.0,271.0,1.2,23.0,871.0,844.77,613.19
2016,8,19,12,45,656.5,271.0,1.25,23.5,861.0,859.54,622.38
2016,8,19,13,0,651.0,271.0,1.3,24.0,851.0,871.81,630.01
2016,8,19,13,15,645.5,268.5,1.3,23.5,834.5,879.09,636.33
2016,8,19,13,30,640.0,266.0,1.3,23.0,818.0,883.72,641.08
2016,8,19,13,45,640.5,257.0,1.35,23.0,796.5,884.87,643.39
2016,8,19,14,0,641.0,248.0,1.4,23.0,775.0,883.29,644.06
2016,8,19,14,15,630.0,243.0,1.4,22.5,745.0,872.22,638.97
2016,8,19,14,30,619.0,238.0,1.4,22.0,715.0,858.53,632.29
2016,8,19,14,45,610.5,229.0,1.4,22.0,680.0,840.55,621.77
2016,8,19,15,0,602.0,220.0,1.4,22.0,645.0,820.1,609.66
2016,8,19,15,15,583.0,212.5,1.4,21.5,603.5,785.35,588.94
2016,8,19,15,30,564.0,205.0,1.4,21.0,562.0,753.11,569.65
2016,8,19,15,45,542.0,195.0,1.4,21.0,516.5,713.97,544.22
2016,8,19,16,0,520.0,185.0,1.4,21.0,471.0,673.77,517.71
2016,8,19,16,15,490.5,173.5,1.3,20.0,423.0,624.88,485.54
2016,8,19,16,30,461.0,162.0,1.2,19.0,375.0,575.92,452.54
2016,8,19,16,45,421.5,148.5,1.2,18.5,325.5,517.27,411.15
2016,8,19,17,0,382.0,135.0,1.2,18.0,276.0,459.92,369.41
2016,8,19,17,15,337.0,118.0,1.15,17.0,227.5,384.46,312.72
2016,8,19,17,30,292.0,101.0,1.1,16.0,179.0,324.2,265.57
2016,8,19,17,45,234.0,80.0,1.1,15.5,133.5,253.34,207.41
2016,8,19,18,0,176.0,59.0,1.1,15.0,88.0,186.42,150.58
2016,8,19,18,15,117.5,37.5,1.05,14.5,53.5,122.07,94.29
2016,8,19,18,30,59.0,16.0,1.0,14.0,19.0,54.38,24.79
2016,8,19,18,45,29.5,8.0,0.95,13.5,9.5,20.12,0.0
2016,8,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,5,45,48.5,13.5,0.6,10.5,18.0,12.87,0.0
2016,8,20,6,0,97.0,27.0,0.5,11.0,36.0,22.4,13.01
2016,8,20,6,15,159.0,49.0,0.5,11.5,74.5,39.49,29.35
2016,8,20,6,30,221.0,71.0,0.5,12.0,113.0,55.94,44.51
2016,8,20,6,45,276.5,90.0,0.5,12.5,159.5,69.68,56.96
2016,8,20,7,0,332.0,109.0,0.5,13.0,206.0,78.73,64.92
2016,8,20,7,15,264.0,133.5,0.45,13.5,220.5,98.93,82.39
2016,8,20,7,30,196.0,158.0,0.4,14.0,235.0,120.9,100.93
2016,8,20,7,45,344.5,160.5,0.4,14.5,318.5,122.97,92.72
2016,8,20,8,0,493.0,163.0,0.4,15.0,402.0,150.07,100.77
2016,8,20,8,15,521.0,173.0,0.45,15.5,449.5,190.82,128.12
2016,8,20,8,30,549.0,183.0,0.5,16.0,497.0,234.67,161.57
2016,8,20,8,45,574.5,189.5,0.55,17.0,542.0,278.26,196.38
2016,8,20,9,0,600.0,196.0,0.6,18.0,587.0,323.81,233.19
2016,8,20,9,15,617.0,202.5,0.6,18.5,627.0,369.0,269.95
2016,8,20,9,30,634.0,209.0,0.6,19.0,667.0,415.65,307.04
2016,8,20,9,45,681.5,196.0,0.65,19.5,710.5,460.78,342.41
2016,8,20,10,0,729.0,183.0,0.7,20.0,754.0,509.74,379.96
2016,8,20,10,15,738.5,186.0,0.75,20.5,783.0,555.08,413.95
2016,8,20,10,30,748.0,189.0,0.8,21.0,812.0,600.16,446.83
2016,8,20,10,45,760.5,188.0,0.9,21.5,835.0,643.17,478.02
2016,8,20,11,0,773.0,187.0,1.0,22.0,858.0,686.78,508.94
2016,8,20,11,15,777.0,188.0,1.05,22.0,872.5,723.63,535.11
2016,8,20,11,30,781.0,189.0,1.1,22.0,887.0,758.96,559.93
2016,8,20,11,45,789.5,185.5,1.15,22.5,896.0,792.01,581.94
2016,8,20,12,0,798.0,182.0,1.2,23.0,905.0,823.38,601.58
2016,8,20,12,15,798.0,182.0,1.2,23.0,904.0,849.07,617.96
2016,8,20,12,30,798.0,182.0,1.2,23.0,903.0,872.34,632.82
2016,8,20,12,45,793.0,182.5,1.3,23.0,893.0,889.15,644.96
2016,8,20,13,0,788.0,183.0,1.4,23.0,883.0,903.14,655.46
2016,8,20,13,15,783.5,181.5,1.4,22.5,867.0,912.73,663.18
2016,8,20,13,30,779.0,180.0,1.4,22.0,851.0,919.38,669.2
2016,8,20,13,45,777.5,175.0,1.45,22.0,828.5,922.32,672.41
2016,8,20,14,0,776.0,170.0,1.5,22.0,806.0,922.25,673.84
2016,8,20,14,15,766.5,167.0,1.5,21.5,775.5,913.74,670.56
2016,8,20,14,30,757.0,164.0,1.5,21.0,745.0,907.56,669.03
2016,8,20,14,45,746.5,159.5,1.5,21.0,709.0,890.98,659.46
2016,8,20,15,0,736.0,155.0,1.5,21.0,673.0,871.7,648.3
2016,8,20,15,15,719.5,150.5,1.45,20.5,631.0,844.43,632.45
2016,8,20,15,30,703.0,146.0,1.4,20.0,589.0,814.96,615.11
2016,8,20,15,45,682.0,140.5,1.4,20.0,542.5,778.42,592.23
2016,8,20,16,0,661.0,135.0,1.4,20.0,496.0,740.3,568.04
2016,8,20,16,15,632.0,128.0,1.3,19.5,446.5,692.56,536.78
2016,8,20,16,30,603.0,121.0,1.2,19.0,397.0,644.21,504.56
2016,8,20,16,45,565.0,112.5,1.2,18.5,346.5,587.02,465.16
2016,8,20,17,0,527.0,104.0,1.2,18.0,296.0,530.45,424.84
2016,8,20,17,15,476.5,93.5,1.15,17.0,245.5,460.62,373.21
2016,8,20,17,30,426.0,83.0,1.1,16.0,195.0,398.25,325.04
2016,8,20,17,45,356.0,69.0,1.05,15.5,148.0,322.87,263.56
2016,8,20,18,0,286.0,55.0,1.0,15.0,101.0,253.03,204.24
2016,8,20,18,15,196.0,37.0,0.95,14.0,63.0,173.37,134.67
2016,8,20,18,30,106.0,19.0,0.9,13.0,25.0,89.78,35.75
2016,8,20,18,45,53.0,9.5,0.9,12.5,12.5,31.34,0.0
2016,8,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,5,45,64.5,14.5,0.8,10.5,20.0,13.82,0.0
2016,8,21,6,0,129.0,29.0,0.8,11.0,40.0,22.62,12.98
2016,8,21,6,15,205.5,48.0,0.8,11.5,80.0,36.9,27.0
2016,8,21,6,30,282.0,67.0,0.8,12.0,120.0,50.58,39.7
2016,8,21,6,45,343.5,82.0,0.85,12.5,167.5,60.51,48.79
2016,8,21,7,0,405.0,97.0,0.9,13.0,215.0,69.96,57.18
2016,8,21,7,15,284.0,128.0,0.85,13.5,218.5,95.34,79.35
2016,8,21,7,30,163.0,159.0,0.8,14.0,222.0,121.34,101.5
2016,8,21,7,45,191.0,181.0,0.75,14.5,265.5,140.09,109.35
2016,8,21,8,0,219.0,203.0,0.7,15.0,309.0,171.86,128.71
2016,8,21,8,15,425.0,178.0,0.7,15.5,410.5,181.11,124.73
2016,8,21,8,30,631.0,153.0,0.7,16.0,512.0,224.22,150.32
2016,8,21,8,45,655.5,157.5,0.7,17.0,558.0,269.69,187.3
2016,8,21,9,0,680.0,162.0,0.7,18.0,604.0,317.64,226.71
2016,8,21,9,15,697.0,167.0,0.7,18.5,645.0,365.72,266.47
2016,8,21,9,30,714.0,172.0,0.7,19.0,686.0,415.09,306.34
2016,8,21,9,45,714.5,182.0,0.75,19.5,718.5,462.41,344.0
2016,8,21,10,0,715.0,192.0,0.8,20.0,751.0,509.08,380.01
2016,8,21,10,15,725.0,195.0,0.85,20.0,780.0,554.13,414.65
2016,8,21,10,30,735.0,198.0,0.9,20.0,809.0,598.99,448.36
2016,8,21,10,45,745.0,199.0,0.95,20.5,832.0,641.73,479.0
2016,8,21,11,0,755.0,200.0,1.0,21.0,855.0,683.84,508.49
2016,8,21,11,15,759.5,201.0,1.05,21.0,869.5,721.25,535.13
2016,8,21,11,30,764.0,202.0,1.1,21.0,884.0,757.21,560.44
2016,8,21,11,45,769.5,201.0,1.15,21.5,892.0,790.48,582.57
2016,8,21,12,0,775.0,200.0,1.2,22.0,900.0,820.13,601.84
2016,8,21,12,15,774.5,200.0,1.2,22.0,898.5,844.96,617.77
2016,8,21,12,30,774.0,200.0,1.2,22.0,897.0,867.43,632.2
2016,8,21,12,45,787.5,189.5,1.3,22.0,892.5,889.65,647.92
2016,8,21,13,0,801.0,179.0,1.4,22.0,888.0,909.44,662.15
2016,8,21,13,15,795.5,177.5,1.4,21.5,871.0,918.24,669.32
2016,8,21,13,30,790.0,176.0,1.4,21.0,854.0,924.02,674.81
2016,8,21,13,45,783.5,173.5,1.45,21.0,829.5,924.84,676.68
2016,8,21,14,0,777.0,171.0,1.5,21.0,805.0,922.63,676.75
2016,8,21,14,15,766.5,168.0,1.5,20.5,773.5,918.2,676.18
2016,8,21,14,30,756.0,165.0,1.5,20.0,742.0,906.1,670.7
2016,8,21,14,45,742.5,161.5,1.5,20.0,705.0,887.85,660.06
2016,8,21,15,0,729.0,158.0,1.5,20.0,668.0,866.98,647.8
2016,8,21,15,15,711.5,153.5,1.45,19.5,625.5,838.91,631.33
2016,8,21,15,30,694.0,149.0,1.4,19.0,583.0,808.67,613.37
2016,8,21,15,45,670.5,143.0,1.4,18.5,536.0,769.58,589.69
2016,8,21,16,0,647.0,137.0,1.4,18.0,489.0,729.03,564.65
2016,8,21,16,15,617.5,130.0,1.35,17.5,439.5,681.26,533.47
2016,8,21,16,30,588.0,123.0,1.3,17.0,390.0,632.92,501.0
2016,8,21,16,45,548.0,114.5,1.3,16.5,339.5,574.71,460.15
2016,8,21,17,0,508.0,106.0,1.3,16.0,289.0,513.22,415.54
2016,8,21,17,15,456.5,95.0,1.3,15.0,239.0,447.61,366.46
2016,8,21,17,30,405.0,84.0,1.3,14.0,189.0,384.95,317.41
2016,8,21,17,45,335.0,69.0,1.35,13.5,142.5,309.42,255.11
2016,8,21,18,0,265.0,54.0,1.4,13.0,96.0,239.44,194.93
2016,8,21,18,15,178.0,36.0,1.35,12.5,59.5,162.69,126.27
2016,8,21,18,30,91.0,18.0,1.3,12.0,23.0,80.06,20.39
2016,8,21,18,45,45.5,9.0,1.3,12.0,11.5,27.57,0.0
2016,8,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
