Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,10.5,1.1,9.5,10.5,10.01,0.0
2016,8,22,6,0,0.0,21.0,1.1,10.0,21.0,19.5,10.27
2016,8,22,6,15,1.5,42.0,1.1,10.5,42.0,37.92,27.95
2016,8,22,6,30,3.0,63.0,1.1,11.0,63.0,55.87,44.55
2016,8,22,6,45,14.0,84.5,1.1,11.5,88.0,74.03,61.04
2016,8,22,7,0,25.0,106.0,1.1,12.0,113.0,88.4,73.79
2016,8,22,7,15,34.0,127.5,1.0,12.5,139.5,104.86,88.02
2016,8,22,7,30,43.0,149.0,0.9,13.0,166.0,120.94,101.57
2016,8,22,7,45,85.0,178.0,0.85,13.5,217.0,143.25,113.83
2016,8,22,8,0,127.0,207.0,0.8,14.0,268.0,167.2,128.9
2016,8,22,8,15,386.0,176.0,0.8,14.5,390.0,173.74,121.12
2016,8,22,8,30,645.0,145.0,0.8,15.0,512.0,218.87,146.16
2016,8,22,8,45,668.5,149.5,0.8,16.0,557.5,264.85,183.88
2016,8,22,9,0,692.0,154.0,0.8,17.0,603.0,313.18,224.01
2016,8,22,9,15,708.5,158.5,0.8,17.5,643.5,361.29,264.22
2016,8,22,9,30,725.0,163.0,0.8,18.0,684.0,410.59,304.49
2016,8,22,9,45,720.5,175.5,0.85,18.5,714.5,458.28,342.83
2016,8,22,10,0,716.0,188.0,0.9,19.0,745.0,504.87,379.11
2016,8,22,10,15,726.0,191.0,0.95,19.0,774.0,549.94,414.05
2016,8,22,10,30,736.0,194.0,1.0,19.0,803.0,594.81,448.05
2016,8,22,10,45,745.5,194.5,1.05,19.5,825.5,636.8,478.45
2016,8,22,11,0,755.0,195.0,1.1,20.0,848.0,678.1,507.65
2016,8,22,11,15,759.0,196.5,1.15,20.0,862.0,715.53,534.53
2016,8,22,11,30,763.0,198.0,1.2,20.0,876.0,751.49,560.02
2016,8,22,11,45,768.5,196.0,1.25,20.5,884.0,782.66,581.0
2016,8,22,12,0,774.0,194.0,1.3,21.0,892.0,812.45,600.46
2016,8,22,12,15,774.0,194.0,1.3,21.0,890.5,837.59,616.75
2016,8,22,12,30,774.0,194.0,1.3,21.0,889.0,860.38,631.54
2016,8,22,12,45,743.0,210.0,1.35,21.0,872.0,872.85,640.29
2016,8,22,13,0,712.0,226.0,1.4,21.0,855.0,878.98,645.13
2016,8,22,13,15,707.0,224.0,1.4,20.5,838.5,887.49,652.3
2016,8,22,13,30,702.0,222.0,1.4,20.0,822.0,893.22,657.77
2016,8,22,13,45,700.0,216.0,1.45,20.0,799.5,894.83,660.11
2016,8,22,14,0,698.0,210.0,1.5,20.0,777.0,893.59,660.76
2016,8,22,14,15,687.0,206.0,1.5,19.5,746.5,883.22,656.14
2016,8,22,14,30,676.0,202.0,1.5,19.0,716.0,870.12,649.88
2016,8,22,14,45,667.0,195.0,1.5,19.0,681.0,853.03,639.83
2016,8,22,15,0,658.0,188.0,1.5,19.0,646.0,833.38,628.14
2016,8,22,15,15,639.5,182.0,1.45,18.5,604.0,803.81,610.32
2016,8,22,15,30,621.0,176.0,1.4,18.0,562.0,772.23,591.09
2016,8,22,15,45,601.0,167.5,1.4,18.0,517.0,734.87,566.86
2016,8,22,16,0,581.0,159.0,1.4,18.0,472.0,690.86,537.66
2016,8,22,16,15,551.0,150.0,1.35,17.5,423.5,642.76,505.25
2016,8,22,16,30,521.0,141.0,1.3,17.0,375.0,594.52,471.99
2016,8,22,16,45,484.5,129.5,1.3,16.5,326.0,538.6,432.37
2016,8,22,17,0,448.0,118.0,1.3,16.0,277.0,483.7,392.19
2016,8,22,17,15,398.0,104.0,1.25,15.0,228.0,417.97,342.33
2016,8,22,17,30,348.0,90.0,1.2,14.0,179.0,355.12,292.65
2016,8,22,17,45,285.0,72.5,1.15,13.5,134.0,283.42,233.07
2016,8,22,18,0,222.0,55.0,1.1,13.0,89.0,216.64,175.46
2016,8,22,18,15,144.0,35.0,1.0,12.5,53.5,144.05,110.21
2016,8,22,18,30,66.0,15.0,0.9,12.0,18.0,54.98,1.28
2016,8,22,18,45,33.0,7.5,0.85,12.0,9.0,20.82,0.0
2016,8,22,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,45,77.0,14.0,0.8,10.5,20.5,13.34,0.0
2016,8,23,6,0,154.0,28.0,0.8,11.0,41.0,21.92,11.93
2016,8,23,6,15,242.5,44.5,0.75,11.5,82.0,34.27,24.59
2016,8,23,6,30,331.0,61.0,0.7,12.0,123.0,46.09,35.67
2016,8,23,6,45,397.5,73.5,0.7,12.5,171.0,54.27,43.22
2016,8,23,7,0,464.0,86.0,0.7,13.0,219.0,62.07,50.18
2016,8,23,7,15,511.5,95.5,0.65,13.5,269.5,67.4,54.73
2016,8,23,7,30,559.0,105.0,0.6,14.0,320.0,71.39,57.96
2016,8,23,7,45,597.0,111.5,0.6,15.0,371.0,79.64,56.71
2016,8,23,8,0,635.0,118.0,0.6,16.0,422.0,121.4,73.37
2016,8,23,8,15,662.0,124.0,0.6,16.5,471.0,165.82,102.11
2016,8,23,8,30,689.0,130.0,0.6,17.0,520.0,213.26,138.53
2016,8,23,8,45,711.5,134.0,0.65,17.5,565.5,260.96,177.92
2016,8,23,9,0,734.0,138.0,0.7,18.0,611.0,310.81,219.82
2016,8,23,9,15,749.5,141.5,0.7,18.5,652.0,359.88,260.91
2016,8,23,9,30,765.0,145.0,0.7,19.0,693.0,414.51,305.16
2016,8,23,9,45,753.0,161.0,0.75,19.5,722.5,459.1,341.29
2016,8,23,10,0,741.0,177.0,0.8,20.0,752.0,506.45,378.08
2016,8,23,10,15,751.0,179.5,0.8,20.5,781.0,552.17,412.22
2016,8,23,10,30,761.0,182.0,0.8,21.0,810.0,597.62,445.09
2016,8,23,10,45,770.5,182.5,0.85,21.5,833.0,642.4,477.02
2016,8,23,11,0,780.0,183.0,0.9,22.0,856.0,683.85,505.96
2016,8,23,11,15,784.5,184.0,0.95,22.0,870.5,721.29,532.57
2016,8,23,11,30,789.0,185.0,1.0,22.0,885.0,757.22,557.77
2016,8,23,11,45,794.0,184.0,1.05,22.5,892.5,790.01,579.52
2016,8,23,12,0,799.0,183.0,1.1,23.0,900.0,820.94,598.94
2016,8,23,12,15,799.0,183.0,1.1,23.0,899.0,846.62,615.28
2016,8,23,12,30,799.0,183.0,1.1,23.0,898.0,869.86,630.08
2016,8,23,12,45,812.0,172.5,1.15,23.5,893.5,891.71,643.54
2016,8,23,13,0,825.0,162.0,1.2,24.0,889.0,911.0,655.39
2016,8,23,13,15,820.5,161.0,1.2,23.5,872.0,921.28,663.42
2016,8,23,13,30,816.0,160.0,1.2,23.0,855.0,928.51,669.75
2016,8,23,13,45,811.5,156.5,1.25,23.0,831.0,930.08,672.15
2016,8,23,14,0,807.0,153.0,1.3,23.0,807.0,928.54,672.75
2016,8,23,14,15,797.5,150.5,1.3,22.5,776.0,920.31,669.77
2016,8,23,14,30,788.0,148.0,1.3,22.0,745.0,909.08,665.03
2016,8,23,14,45,777.5,144.0,1.35,22.0,708.0,892.4,656.3
2016,8,23,15,0,767.0,140.0,1.4,22.0,671.0,872.93,645.8
2016,8,23,15,15,750.0,136.0,1.4,21.5,628.5,849.88,633.52
2016,8,23,15,30,733.0,132.0,1.4,21.0,586.0,819.9,616.54
2016,8,23,15,45,713.5,126.5,1.4,21.0,539.5,783.97,594.23
2016,8,23,16,0,694.0,121.0,1.4,21.0,493.0,746.35,570.53
2016,8,23,16,15,665.0,115.0,1.35,20.0,443.0,698.97,541.21
2016,8,23,16,30,636.0,109.0,1.3,19.0,393.0,650.96,510.71
2016,8,23,16,45,600.0,101.0,1.3,18.5,342.0,595.03,472.67
2016,8,23,17,0,564.0,93.0,1.3,18.0,291.0,539.59,433.01
2016,8,23,17,15,511.0,83.5,1.25,17.0,240.0,471.77,382.54
2016,8,23,17,30,458.0,74.0,1.2,16.0,189.0,406.45,331.72
2016,8,23,17,45,385.5,61.0,1.2,15.5,142.0,326.89,266.62
2016,8,23,18,0,313.0,48.0,1.2,15.0,95.0,256.32,206.06
2016,8,23,18,15,209.0,32.0,1.15,14.5,58.0,172.17,130.06
2016,8,23,18,30,105.0,16.0,1.1,14.0,21.0,81.07,0.0
2016,8,23,18,45,52.5,8.0,1.1,13.5,10.5,29.21,0.0
2016,8,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,5,45,106.0,13.5,0.85,10.5,22.0,12.87,0.0
2016,8,24,6,0,212.0,27.0,0.8,11.0,44.0,21.19,11.05
2016,8,24,6,15,312.0,40.5,0.75,11.5,86.5,32.07,22.62
2016,8,24,6,30,412.0,54.0,0.7,12.0,129.0,41.65,31.69
2016,8,24,6,45,480.5,64.0,0.7,12.5,179.5,47.49,37.16
2016,8,24,7,0,549.0,74.0,0.7,13.0,230.0,53.02,42.12
2016,8,24,7,15,276.0,99.5,0.65,13.5,178.0,75.84,62.22
2016,8,24,7,30,3.0,125.0,0.6,14.0,126.0,109.7,91.46
2016,8,24,7,45,17.0,153.0,0.6,14.5,161.0,132.51,110.48
2016,8,24,8,0,31.0,181.0,0.6,15.0,196.0,150.41,118.21
2016,8,24,8,15,46.5,209.5,0.6,15.5,234.5,177.68,138.41
2016,8,24,8,30,62.0,238.0,0.6,16.0,273.0,207.09,160.17
2016,8,24,8,45,163.0,262.5,0.65,17.0,365.0,247.99,187.5
2016,8,24,9,0,264.0,287.0,0.7,18.0,457.0,300.25,224.4
2016,8,24,9,15,546.5,205.0,0.7,18.5,585.5,343.28,252.2
2016,8,24,9,30,829.0,123.0,0.7,19.0,714.0,419.08,307.77
2016,8,24,9,45,848.0,121.0,0.75,19.5,752.0,469.37,348.15
2016,8,24,10,0,867.0,119.0,0.8,20.0,790.0,524.21,390.74
2016,8,24,10,15,875.0,120.5,0.85,20.5,819.5,572.13,427.21
2016,8,24,10,30,883.0,122.0,0.9,21.0,849.0,619.22,462.02
2016,8,24,10,45,887.5,123.5,0.95,21.5,871.0,663.1,493.63
2016,8,24,11,0,892.0,125.0,1.0,22.0,893.0,705.47,523.37
2016,8,24,11,15,895.5,126.0,1.0,22.0,907.5,745.0,550.97
2016,8,24,11,30,899.0,127.0,1.0,22.0,922.0,782.6,575.61
2016,8,24,11,45,899.5,128.0,1.05,22.5,928.5,815.8,596.35
2016,8,24,12,0,900.0,129.0,1.1,23.0,935.0,846.57,615.41
2016,8,24,12,15,900.0,128.5,1.15,23.0,933.5,872.97,632.8
2016,8,24,12,30,900.0,128.0,1.2,23.0,932.0,896.63,648.52
2016,8,24,12,45,887.5,134.0,1.25,23.0,919.5,912.81,659.54
2016,8,24,13,0,875.0,140.0,1.3,23.0,907.0,925.77,668.69
2016,8,24,13,15,870.5,139.0,1.3,22.5,889.5,935.88,676.75
2016,8,24,13,30,866.0,138.0,1.3,22.0,872.0,942.86,682.98
2016,8,24,13,45,859.5,136.0,1.35,22.0,847.5,951.15,689.69
2016,8,24,14,0,853.0,134.0,1.4,22.0,823.0,949.23,689.98
2016,8,24,14,15,844.0,132.0,1.4,21.5,791.0,941.78,687.56
2016,8,24,14,30,835.0,130.0,1.4,21.0,759.0,931.21,683.3
2016,8,24,14,45,823.5,127.0,1.4,21.0,721.5,914.2,673.68
2016,8,24,15,0,812.0,124.0,1.4,21.0,684.0,894.3,662.3
2016,8,24,15,15,795.5,121.0,1.4,20.5,640.5,867.19,647.44
2016,8,24,15,30,779.0,118.0,1.4,20.0,597.0,837.67,630.91
2016,8,24,15,45,759.5,113.0,1.45,20.0,549.5,805.4,611.75
2016,8,24,16,0,740.0,108.0,1.5,20.0,502.0,767.22,588.23
2016,8,24,16,15,711.5,103.0,1.45,19.5,451.0,720.24,558.22
2016,8,24,16,30,683.0,98.0,1.4,19.0,400.0,672.52,527.1
2016,8,24,16,45,646.5,91.5,1.4,18.5,348.0,616.59,489.49
2016,8,24,17,0,610.0,85.0,1.4,18.0,296.0,561.13,450.29
2016,8,24,17,15,556.5,76.5,1.4,17.0,244.0,492.66,399.67
2016,8,24,17,30,503.0,68.0,1.4,16.0,192.0,426.73,348.49
2016,8,24,17,45,426.0,56.5,1.4,15.5,144.0,346.6,282.6
2016,8,24,18,0,349.0,45.0,1.4,15.0,96.0,272.15,218.49
2016,8,24,18,15,233.5,30.0,1.35,14.0,58.0,181.18,135.41
2016,8,24,18,30,118.0,15.0,1.3,13.0,20.0,67.66,0.0
2016,8,24,18,45,59.0,7.5,1.3,12.5,10.0,7.15,0.0
2016,8,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,45,119.0,13.0,1.05,10.5,22.0,12.39,0.0
2016,8,25,6,0,238.0,26.0,1.1,11.0,44.0,21.1,10.6
2016,8,25,6,15,343.0,37.5,1.05,11.5,87.0,29.41,20.23
2016,8,25,6,30,448.0,49.0,1.0,12.0,130.0,37.27,27.75
2016,8,25,6,45,520.0,56.5,1.0,12.5,180.5,41.18,31.48
2016,8,25,7,0,592.0,64.0,1.0,13.0,231.0,44.94,34.87
2016,8,25,7,15,309.5,102.0,0.95,13.5,190.5,71.57,58.47
2016,8,25,7,30,27.0,140.0,0.9,14.0,150.0,114.78,95.98
2016,8,25,7,45,36.0,164.0,0.85,14.5,179.5,132.69,110.74
2016,8,25,8,0,45.0,188.0,0.8,15.0,209.0,155.66,122.18
2016,8,25,8,15,134.5,217.5,0.8,15.5,291.0,185.69,141.25
2016,8,25,8,30,224.0,247.0,0.8,16.0,373.0,233.35,174.3
2016,8,25,8,45,532.5,172.0,0.8,16.5,504.0,249.09,175.61
2016,8,25,9,0,841.0,97.0,0.8,17.0,635.0,309.24,216.47
2016,8,25,9,15,854.5,99.0,0.8,17.5,677.0,367.1,265.3
2016,8,25,9,30,868.0,101.0,0.8,18.0,719.0,419.3,308.79
2016,8,25,9,45,880.5,102.0,0.85,18.5,755.5,470.53,350.63
2016,8,25,10,0,893.0,103.0,0.9,19.0,792.0,521.73,391.14
2016,8,25,10,15,900.5,104.5,0.9,19.0,821.5,570.44,429.04
2016,8,25,10,30,908.0,106.0,0.9,19.0,851.0,618.22,465.15
2016,8,25,10,45,912.0,108.0,0.95,19.5,873.5,663.14,497.82
2016,8,25,11,0,916.0,110.0,1.0,20.0,896.0,706.45,528.5
2016,8,25,11,15,920.0,110.5,1.05,20.0,910.5,746.63,557.32
2016,8,25,11,30,924.0,111.0,1.1,20.0,925.0,784.82,582.84
2016,8,25,11,45,923.5,112.5,1.15,20.5,931.5,818.33,603.99
2016,8,25,12,0,923.0,114.0,1.2,21.0,938.0,849.28,623.35
2016,8,25,12,15,923.0,114.0,1.2,21.0,936.5,876.53,640.77
2016,8,25,12,30,923.0,114.0,1.2,21.0,935.0,900.98,656.38
2016,8,25,12,45,913.0,118.5,1.2,21.5,923.5,918.22,666.12
2016,8,25,13,0,903.0,123.0,1.2,22.0,912.0,932.21,673.91
2016,8,25,13,15,899.0,122.0,1.2,21.5,894.5,942.86,682.29
2016,8,25,13,30,895.0,121.0,1.2,21.0,877.0,950.3,688.81
2016,8,25,13,45,888.5,119.5,1.25,21.0,852.0,951.67,691.14
2016,8,25,14,0,882.0,118.0,1.3,21.0,827.0,949.78,691.59
2016,8,25,14,15,873.5,116.5,1.3,20.5,795.0,942.83,689.5
2016,8,25,14,30,865.0,115.0,1.3,20.0,763.0,932.74,685.56
2016,8,25,14,45,854.5,112.0,1.3,20.0,725.5,923.68,681.14
2016,8,25,15,0,844.0,109.0,1.3,20.0,688.0,904.2,670.0
2016,8,25,15,15,829.0,106.0,1.3,19.5,644.5,877.87,655.74
2016,8,25,15,30,814.0,103.0,1.3,19.0,601.0,849.02,639.75
2016,8,25,15,45,797.0,98.5,1.3,19.0,553.5,814.37,618.49
2016,8,25,16,0,780.0,94.0,1.3,19.0,506.0,777.7,595.66
2016,8,25,16,15,753.5,90.0,1.25,18.0,455.0,732.18,567.89
2016,8,25,16,30,727.0,86.0,1.2,17.0,404.0,689.67,541.63
2016,8,25,16,45,694.5,79.5,1.2,16.5,352.0,635.32,505.33
2016,8,25,17,0,662.0,73.0,1.2,16.0,300.0,581.15,467.92
2016,8,25,17,15,609.5,66.0,1.2,15.0,247.0,513.51,418.03
2016,8,25,17,30,557.0,59.0,1.2,14.0,194.0,448.36,367.37
2016,8,25,17,45,481.0,49.5,1.2,13.5,145.5,369.35,302.09
2016,8,25,18,0,405.0,40.0,1.2,13.0,97.0,295.99,238.2
2016,8,25,18,15,276.0,27.0,1.15,12.5,58.5,199.34,146.95
2016,8,25,18,30,147.0,14.0,1.1,12.0,20.0,79.3,0.0
2016,8,25,18,45,73.5,7.0,1.05,11.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,45,135.5,12.0,0.85,10.5,22.5,11.44,0.0
2016,8,26,6,0,271.0,24.0,0.9,11.0,45.0,19.31,8.84
2016,8,26,6,15,382.0,35.0,0.9,11.5,89.0,27.26,18.31
2016,8,26,6,30,493.0,46.0,0.9,12.0,133.0,34.79,25.52
2016,8,26,6,45,560.0,53.5,0.9,12.5,184.5,38.84,29.39
2016,8,26,7,0,627.0,61.0,0.9,13.0,236.0,42.72,32.9
2016,8,26,7,15,326.0,99.5,0.9,13.5,192.0,69.91,57.0
2016,8,26,7,30,25.0,138.0,0.9,14.0,148.0,113.37,94.77
2016,8,26,7,45,44.0,165.5,0.9,14.5,185.5,133.36,111.37
2016,8,26,8,0,63.0,193.0,0.9,15.0,223.0,159.67,124.97
2016,8,26,8,15,181.0,213.5,0.9,15.5,312.0,187.88,141.15
2016,8,26,8,30,299.0,234.0,0.9,16.0,401.0,228.88,167.77
2016,8,26,8,45,582.5,163.0,0.9,16.5,523.0,250.79,175.19
2016,8,26,9,0,866.0,92.0,0.9,17.0,645.0,316.58,221.36
2016,8,26,9,15,879.0,94.0,0.95,17.5,687.0,369.36,266.73
2016,8,26,9,30,892.0,96.0,1.0,18.0,729.0,422.57,311.57
2016,8,26,9,45,866.5,116.0,1.05,18.5,756.0,474.24,354.16
2016,8,26,10,0,841.0,136.0,1.1,19.0,783.0,519.05,390.11
2016,8,26,10,15,849.5,137.5,1.1,19.0,812.0,566.86,427.45
2016,8,26,10,30,858.0,139.0,1.1,19.0,841.0,614.01,463.2
2016,8,26,10,45,864.0,140.5,1.15,19.5,863.5,658.74,495.81
2016,8,26,11,0,870.0,142.0,1.2,20.0,886.0,702.37,526.79
2016,8,26,11,15,873.5,143.0,1.2,20.0,900.5,741.26,554.37
2016,8,26,11,30,877.0,144.0,1.2,20.0,915.0,778.26,579.79
2016,8,26,11,45,879.0,144.0,1.25,20.5,921.5,811.18,600.66
2016,8,26,12,0,881.0,144.0,1.3,21.0,928.0,841.8,619.9
2016,8,26,12,15,880.5,144.0,1.3,21.0,926.5,867.91,636.69
2016,8,26,12,30,880.0,144.0,1.3,21.0,925.0,891.32,651.76
2016,8,26,12,45,881.0,141.5,1.35,21.0,916.0,910.85,665.07
2016,8,26,13,0,882.0,139.0,1.4,21.0,907.0,927.46,676.62
2016,8,26,13,15,877.0,138.0,1.4,21.0,889.0,937.14,683.14
2016,8,26,13,30,872.0,137.0,1.4,21.0,871.0,943.64,687.82
2016,8,26,13,45,867.5,134.0,1.4,21.0,846.5,945.37,689.61
2016,8,26,14,0,863.0,131.0,1.4,21.0,822.0,951.32,694.32
2016,8,26,14,15,854.0,129.0,1.4,20.5,789.5,943.77,691.74
2016,8,26,14,30,845.0,127.0,1.4,20.0,757.0,933.05,687.39
2016,8,26,14,45,835.5,123.0,1.4,20.0,719.5,916.58,678.11
2016,8,26,15,0,826.0,119.0,1.4,20.0,682.0,897.14,667.01
2016,8,26,15,15,809.5,115.5,1.35,19.5,638.0,869.19,650.89
2016,8,26,15,30,793.0,112.0,1.3,19.0,594.0,838.8,633.13
2016,8,26,15,45,775.0,107.0,1.3,18.5,546.5,803.18,612.29
2016,8,26,16,0,757.0,102.0,1.3,18.0,499.0,765.61,589.8
2016,8,26,16,15,728.5,97.0,1.25,17.5,447.5,722.29,562.27
2016,8,26,16,30,700.0,92.0,1.2,17.0,396.0,674.12,530.69
2016,8,26,16,45,664.0,85.5,1.2,16.5,343.5,618.13,492.96
2016,8,26,17,0,628.0,79.0,1.2,16.0,291.0,562.58,453.71
2016,8,26,17,15,572.5,71.0,1.1,15.5,238.5,493.04,400.57
2016,8,26,17,30,517.0,63.0,1.0,15.0,186.0,426.22,347.34
2016,8,26,17,45,436.0,52.5,0.95,14.5,138.0,344.87,280.21
2016,8,26,18,0,355.0,42.0,0.9,14.0,90.0,269.55,215.02
2016,8,26,18,15,177.5,29.0,0.85,13.5,53.0,149.93,106.2
2016,8,26,18,30,0.0,16.0,0.8,13.0,16.0,15.25,0.0
2016,8,26,18,45,0.0,8.0,0.8,12.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,5,45,89.5,12.5,0.95,10.5,19.0,11.91,0.0
2016,8,27,6,0,179.0,25.0,1.0,11.0,38.0,19.67,8.62
2016,8,27,6,15,280.5,40.0,1.0,11.0,80.0,30.94,21.51
2016,8,27,6,30,382.0,55.0,1.0,11.0,122.0,43.1,33.02
2016,8,27,6,45,454.5,65.5,1.0,11.5,172.0,49.32,38.9
2016,8,27,7,0,527.0,76.0,1.0,12.0,222.0,55.22,44.24
2016,8,27,7,15,263.5,84.0,0.95,12.5,157.0,58.55,47.09
2016,8,27,7,30,0.0,92.0,0.9,13.0,92.0,83.68,69.11
2016,8,27,7,45,1.0,119.0,0.9,13.5,120.0,106.25,88.41
2016,8,27,8,0,2.0,146.0,0.9,14.0,148.0,129.38,102.8
2016,8,27,8,15,15.5,179.5,0.85,14.5,188.5,159.29,125.86
2016,8,27,8,30,29.0,213.0,0.8,15.0,229.0,182.99,143.43
2016,8,27,8,45,192.5,238.5,0.8,15.5,360.0,235.92,178.45
2016,8,27,9,0,356.0,264.0,0.8,16.0,491.0,306.54,228.51
2016,8,27,9,15,590.0,194.5,0.8,16.5,599.0,344.82,254.3
2016,8,27,9,30,824.0,125.0,0.8,17.0,707.0,413.83,306.17
2016,8,27,9,45,832.0,128.5,0.85,17.5,742.0,463.8,346.93
2016,8,27,10,0,840.0,132.0,0.9,18.0,777.0,513.49,386.36
2016,8,27,10,15,848.0,134.0,0.9,18.0,806.0,561.4,423.71
2016,8,27,10,30,856.0,136.0,0.9,18.0,835.0,608.59,459.46
2016,8,27,10,45,863.5,136.5,0.95,18.5,857.0,654.44,492.87
2016,8,27,11,0,871.0,137.0,1.0,19.0,879.0,697.07,523.24
2016,8,27,11,15,874.5,137.5,1.05,19.0,893.5,735.5,551.07
2016,8,27,11,30,878.0,138.0,1.1,19.0,908.0,772.01,576.72
2016,8,27,11,45,881.0,137.5,1.15,19.5,914.5,805.18,597.85
2016,8,27,12,0,884.0,137.0,1.2,20.0,921.0,836.07,617.36
2016,8,27,12,15,883.5,137.0,1.2,20.0,919.5,862.14,634.14
2016,8,27,12,30,883.0,137.0,1.2,20.0,918.0,885.49,649.19
2016,8,27,12,45,882.5,135.0,1.25,20.0,908.5,904.1,661.96
2016,8,27,13,0,882.0,133.0,1.3,20.0,899.0,919.74,672.95
2016,8,27,13,15,878.0,132.0,1.3,19.5,881.5,930.18,681.28
2016,8,27,13,30,874.0,131.0,1.3,19.0,864.0,937.46,687.78
2016,8,27,13,45,871.5,127.5,1.35,19.0,840.0,940.37,691.09
2016,8,27,14,0,869.0,124.0,1.4,19.0,816.0,940.05,692.49
2016,8,27,14,15,860.0,122.0,1.35,18.5,784.0,932.11,688.94
2016,8,27,14,30,851.0,120.0,1.3,18.0,752.0,928.65,688.53
2016,8,27,14,45,843.5,115.5,1.3,18.0,715.0,913.26,679.82
2016,8,27,15,0,836.0,111.0,1.3,18.0,678.0,894.84,669.34
2016,8,27,15,15,820.0,108.0,1.3,17.5,634.5,867.69,654.33
2016,8,27,15,30,804.0,105.0,1.3,17.0,591.0,838.07,637.62
2016,8,27,15,45,787.0,100.0,1.3,17.0,543.5,803.02,615.83
2016,8,27,16,0,770.0,95.0,1.3,17.0,496.0,765.96,592.45
2016,8,27,16,15,742.0,90.5,1.25,16.5,444.5,718.93,562.16
2016,8,27,16,30,714.0,86.0,1.2,16.0,393.0,675.19,533.65
2016,8,27,16,45,678.5,80.0,1.2,15.5,341.0,619.79,496.15
2016,8,27,17,0,643.0,74.0,1.2,15.0,289.0,564.81,457.34
2016,8,27,17,15,588.5,66.5,1.15,14.5,236.5,496.17,404.89
2016,8,27,17,30,534.0,59.0,1.1,14.0,184.0,430.22,352.15
2016,8,27,17,45,452.5,49.0,1.05,13.5,136.0,348.84,284.4
2016,8,27,18,0,371.0,39.0,1.0,13.0,88.0,273.65,218.56
2016,8,27,18,15,240.0,25.0,0.95,12.5,51.0,173.61,119.5
2016,8,27,18,30,109.0,11.0,0.9,12.0,14.0,58.61,0.0
2016,8,27,18,45,54.5,5.5,0.9,11.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,5,45,106.5,11.5,0.85,9.5,19.0,10.96,0.0
2016,8,28,6,0,213.0,23.0,0.8,10.0,38.0,18.57,7.33
2016,8,28,6,15,321.5,36.5,0.75,10.5,81.0,28.89,19.73
2016,8,28,6,30,430.0,50.0,0.7,11.0,124.0,38.63,29.03
2016,8,28,6,45,504.5,59.0,0.7,11.5,175.0,43.76,33.92
2016,8,28,7,0,579.0,68.0,0.7,12.0,226.0,48.64,38.36
2016,8,28,7,15,289.5,86.5,0.65,12.5,165.5,60.53,48.88
2016,8,28,7,30,0.0,105.0,0.6,13.0,105.0,94.03,78.21
2016,8,28,7,45,8.0,135.0,0.55,13.5,139.0,118.5,98.93
2016,8,28,8,0,16.0,165.0,0.5,14.0,173.0,144.58,114.59
2016,8,28,8,15,21.5,187.0,0.5,14.5,199.0,165.56,130.34
2016,8,28,8,30,27.0,209.0,0.5,15.0,225.0,187.31,146.63
2016,8,28,8,45,89.5,251.0,0.55,16.0,307.5,228.82,175.9
2016,8,28,9,0,152.0,293.0,0.6,17.0,390.0,278.3,211.44
2016,8,28,9,15,511.5,200.0,0.65,17.5,555.0,323.32,238.37
2016,8,28,9,30,871.0,107.0,0.7,18.0,720.0,419.95,308.43
2016,8,28,9,45,884.0,107.5,0.75,18.5,757.0,471.24,349.9
2016,8,28,10,0,897.0,108.0,0.8,19.0,794.0,522.51,390.46
2016,8,28,10,15,904.5,109.5,0.85,19.5,823.5,571.49,428.11
2016,8,28,10,30,912.0,111.0,0.9,20.0,853.0,619.52,463.93
2016,8,28,10,45,917.5,112.0,0.95,20.5,875.0,664.73,496.75
2016,8,28,11,0,923.0,113.0,1.0,21.0,897.0,708.4,527.63
2016,8,28,11,15,926.5,113.5,1.05,21.0,911.5,748.52,556.42
2016,8,28,11,30,930.0,114.0,1.1,21.0,926.0,786.58,582.02
2016,8,28,11,45,931.0,114.0,1.15,21.5,932.5,820.05,603.06
2016,8,28,12,0,932.0,114.0,1.2,22.0,939.0,850.97,622.33
2016,8,28,12,15,932.0,114.0,1.2,22.0,937.0,878.39,639.79
2016,8,28,12,30,932.0,114.0,1.2,22.0,935.0,902.96,655.42
2016,8,28,12,45,942.0,106.5,1.3,22.0,929.0,925.78,671.49
2016,8,28,13,0,952.0,99.0,1.4,22.0,923.0,945.6,685.73
2016,8,28,13,15,948.5,98.0,1.4,21.5,905.0,956.88,694.52
2016,8,28,13,30,945.0,97.0,1.4,21.0,887.0,964.76,701.39
2016,8,28,13,45,939.5,96.0,1.4,21.0,861.5,967.4,703.77
2016,8,28,14,0,934.0,95.0,1.4,21.0,836.0,966.64,704.17
2016,8,28,14,15,926.0,93.5,1.35,20.5,803.5,959.64,701.34
2016,8,28,14,30,918.0,92.0,1.3,20.0,771.0,949.33,696.57
2016,8,28,14,45,907.0,90.5,1.3,20.0,732.0,933.08,687.55
2016,8,28,15,0,896.0,89.0,1.3,20.0,693.0,913.79,676.71
2016,8,28,15,15,882.0,86.5,1.25,19.5,649.0,887.81,662.05
2016,8,28,15,30,868.0,84.0,1.2,19.0,605.0,859.21,645.66
2016,8,28,15,45,849.0,81.5,1.15,19.0,556.0,823.97,623.51
2016,8,28,16,0,830.0,79.0,1.1,19.0,507.0,793.69,604.67
2016,8,28,16,15,804.5,75.5,1.05,18.5,455.0,748.26,576.14
2016,8,28,16,30,779.0,72.0,1.0,18.0,403.0,701.71,546.35
2016,8,28,16,45,742.0,67.5,1.0,17.5,349.0,644.71,508.66
2016,8,28,17,0,705.0,63.0,1.0,17.0,295.0,588.01,469.79
2016,8,28,17,15,651.5,57.0,0.95,16.0,241.5,519.32,419.4
2016,8,28,17,30,598.0,51.0,0.9,15.0,188.0,457.82,371.17
2016,8,28,17,45,511.0,43.0,0.9,14.5,138.0,373.52,301.78
2016,8,28,18,0,424.0,35.0,0.9,14.0,88.0,295.96,234.06
2016,8,28,18,15,276.5,22.5,0.85,13.0,50.5,185.8,120.81
2016,8,28,18,30,129.0,10.0,0.8,12.0,13.0,66.01,0.0
2016,8,28,18,45,64.5,5.0,0.8,11.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,45,131.5,11.0,1.3,8.5,20.0,10.48,0.0
2016,8,29,6,0,263.0,22.0,1.4,9.0,40.0,17.76,6.14
2016,8,29,6,15,380.0,32.5,1.4,9.5,84.0,25.34,16.61
2016,8,29,6,30,497.0,43.0,1.4,10.0,128.0,32.52,23.62
2016,8,29,6,45,248.5,60.5,1.45,10.5,103.0,44.49,34.68
2016,8,29,7,0,0.0,78.0,1.5,11.0,78.0,70.14,57.81
2016,8,29,7,15,0.0,96.5,1.45,11.5,96.5,86.01,71.79
2016,8,29,7,30,0.0,115.0,1.4,12.0,115.0,101.71,85.32
2016,8,29,7,45,157.0,148.0,1.4,12.5,220.5,114.95,96.42
2016,8,29,8,0,314.0,181.0,1.4,13.0,326.0,149.06,110.09
2016,8,29,8,15,186.0,205.5,1.4,13.0,294.5,181.24,137.46
2016,8,29,8,30,58.0,230.0,1.4,13.0,263.0,199.24,156.78
2016,8,29,8,45,155.5,256.5,1.4,13.5,353.0,239.54,184.66
2016,8,29,9,0,253.0,283.0,1.4,14.0,443.0,291.0,222.22
2016,8,29,9,15,575.0,187.0,1.3,14.5,581.5,331.32,247.38
2016,8,29,9,30,897.0,91.0,1.2,15.0,720.0,414.8,309.62
2016,8,29,9,45,915.5,87.5,1.2,16.0,758.0,466.17,351.66
2016,8,29,10,0,934.0,84.0,1.2,17.0,796.0,517.89,392.69
2016,8,29,10,15,941.0,85.5,1.2,17.5,825.5,568.09,431.84
2016,8,29,10,30,948.0,87.0,1.2,18.0,855.0,617.21,468.86
2016,8,29,10,45,953.5,87.0,1.2,18.5,877.0,662.79,502.21
2016,8,29,11,0,959.0,87.0,1.2,19.0,899.0,706.72,533.39
2016,8,29,11,15,962.0,87.5,1.2,19.5,913.5,747.53,561.02
2016,8,29,11,30,965.0,88.0,1.2,20.0,928.0,786.14,585.27
2016,8,29,11,45,966.5,88.0,1.25,20.5,934.5,820.76,607.2
2016,8,29,12,0,968.0,88.0,1.3,21.0,941.0,852.74,627.28
2016,8,29,12,15,968.0,87.5,1.35,21.0,939.5,880.22,645.58
2016,8,29,12,30,968.0,87.0,1.4,21.0,938.0,904.71,661.99
2016,8,29,12,45,957.0,92.5,1.45,21.0,925.5,922.66,674.27
2016,8,29,13,0,946.0,98.0,1.5,21.0,913.0,937.19,684.51
2016,8,29,13,15,942.5,97.0,1.55,21.0,895.0,948.31,692.71
2016,8,29,13,30,939.0,96.0,1.6,21.0,877.0,956.06,698.9
2016,8,29,13,45,934.5,94.5,1.65,21.0,852.0,958.97,702.16
2016,8,29,14,0,930.0,93.0,1.7,21.0,827.0,958.48,703.4
2016,8,29,14,15,922.0,91.5,1.75,20.5,795.0,951.4,701.87
2016,8,29,14,30,914.0,90.0,1.8,20.0,763.0,941.02,698.34
2016,8,29,14,45,904.5,88.0,1.85,20.0,724.5,925.51,690.2
2016,8,29,15,0,895.0,86.0,1.9,20.0,686.0,906.93,680.12
2016,8,29,15,15,881.0,83.5,1.9,19.5,642.0,880.88,665.75
2016,8,29,15,30,867.0,81.0,1.9,19.0,598.0,852.21,649.58
2016,8,29,15,45,850.5,77.5,1.9,18.5,549.5,817.81,629.28
2016,8,29,16,0,834.0,74.0,1.9,18.0,501.0,781.34,607.25
2016,8,29,16,15,808.5,71.0,1.9,17.5,449.5,743.23,583.63
2016,8,29,16,30,783.0,68.0,1.9,17.0,398.0,697.21,553.67
2016,8,29,16,45,750.0,63.5,1.9,16.5,344.5,643.06,516.78
2016,8,29,17,0,717.0,59.0,1.9,16.0,291.0,588.98,478.58
2016,8,29,17,15,664.0,53.5,1.85,15.0,238.0,520.98,427.41
2016,8,29,17,30,611.0,48.0,1.8,14.0,185.0,455.3,374.67
2016,8,29,17,45,524.5,40.5,1.8,13.5,135.5,376.19,307.43
2016,8,29,18,0,438.0,33.0,1.8,13.0,86.0,299.45,238.38
2016,8,29,18,15,281.0,21.5,1.75,12.5,49.0,183.99,110.75
2016,8,29,18,30,124.0,10.0,1.7,12.0,12.0,63.38,0.0
2016,8,29,18,45,62.0,5.0,1.65,11.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,45,157.0,10.0,1.1,10.5,20.0,9.53,0.0
2016,8,30,6,0,314.0,20.0,1.1,11.0,40.0,15.99,4.18
2016,8,30,6,15,431.5,28.5,1.1,11.5,84.5,23.84,15.11
2016,8,30,6,30,549.0,37.0,1.1,12.0,129.0,29.98,21.14
2016,8,30,6,45,617.0,42.5,1.15,12.5,180.5,33.07,24.16
2016,8,30,7,0,685.0,48.0,1.2,13.0,232.0,36.12,26.95
2016,8,30,7,15,563.0,81.0,1.2,13.5,254.0,56.61,45.21
2016,8,30,7,30,441.0,114.0,1.2,14.0,276.0,78.95,64.73
2016,8,30,7,45,636.5,88.0,1.2,15.0,361.0,56.15,44.19
2016,8,30,8,0,832.0,62.0,1.2,16.0,446.0,90.64,46.0
2016,8,30,8,15,853.5,64.5,1.2,16.5,496.5,141.7,75.87
2016,8,30,8,30,875.0,67.0,1.2,17.0,547.0,194.89,116.22
2016,8,30,8,45,891.5,69.0,1.25,17.5,594.0,248.58,161.43
2016,8,30,9,0,908.0,71.0,1.3,18.0,641.0,303.47,209.11
2016,8,30,9,15,919.5,72.5,1.3,18.5,683.0,357.33,255.97
2016,8,30,9,30,931.0,74.0,1.3,19.0,725.0,411.42,302.03
2016,8,30,9,45,940.5,74.5,1.35,19.5,761.0,463.82,345.7
2016,8,30,10,0,950.0,75.0,1.4,20.0,797.0,515.76,387.66
2016,8,30,10,15,956.0,76.0,1.4,20.0,826.0,565.65,427.31
2016,8,30,10,30,962.0,77.0,1.4,20.0,855.0,614.33,464.89
2016,8,30,10,45,967.5,77.0,1.45,20.5,877.0,660.38,499.01
2016,8,30,11,0,973.0,77.0,1.5,21.0,899.0,704.73,530.99
2016,8,30,11,15,975.5,77.5,1.55,21.0,913.0,745.6,560.06
2016,8,30,11,30,978.0,78.0,1.6,21.0,927.0,784.17,586.08
2016,8,30,11,45,979.5,77.5,1.65,21.5,933.0,818.57,608.0
2016,8,30,12,0,981.0,77.0,1.7,22.0,939.0,850.27,628.01
2016,8,30,12,15,980.5,77.0,1.7,22.0,937.0,877.98,646.0
2016,8,30,12,30,980.0,77.0,1.7,22.0,935.0,902.63,662.0
2016,8,30,12,45,977.0,77.5,1.75,22.0,924.5,922.48,675.52
2016,8,30,13,0,974.0,78.0,1.8,22.0,914.0,939.01,687.02
2016,8,30,13,15,970.0,77.5,1.8,22.0,896.0,950.2,694.61
2016,8,30,13,30,966.0,77.0,1.8,22.0,878.0,957.93,700.14
2016,8,30,13,45,961.0,76.0,1.85,22.0,852.5,960.73,703.27
2016,8,30,14,0,956.0,75.0,1.9,22.0,827.0,960.03,704.34
2016,8,30,14,15,948.5,74.0,1.85,21.5,794.5,953.6,702.0
2016,8,30,14,30,941.0,73.0,1.8,21.0,762.0,943.79,697.64
2016,8,30,14,45,931.0,71.5,1.8,21.0,723.0,927.85,688.68
2016,8,30,15,0,921.0,70.0,1.8,21.0,684.0,908.79,677.79
2016,8,30,15,15,908.0,68.5,1.8,20.5,640.0,884.11,664.5
2016,8,30,15,30,895.0,67.0,1.8,20.0,596.0,856.73,649.34
2016,8,30,15,45,877.5,64.5,1.8,19.5,547.5,821.83,628.88
2016,8,30,16,0,860.0,62.0,1.8,19.0,499.0,784.86,606.71
2016,8,30,16,15,836.0,59.5,1.75,18.5,447.0,740.96,578.74
2016,8,30,16,30,812.0,57.0,1.7,18.0,395.0,695.96,549.38
2016,8,30,16,45,778.0,53.5,1.65,17.5,342.0,641.63,512.28
2016,8,30,17,0,744.0,50.0,1.6,17.0,289.0,593.52,478.56
2016,8,30,17,15,693.0,45.5,1.55,16.5,235.5,527.34,428.69
2016,8,30,17,30,642.0,41.0,1.5,16.0,182.0,463.48,377.03
2016,8,30,17,45,557.0,34.5,1.45,15.5,133.0,380.55,307.32
2016,8,30,18,0,472.0,28.0,1.4,15.0,84.0,303.9,238.3
2016,8,30,18,15,236.0,14.0,1.35,14.5,42.0,146.8,75.75
2016,8,30,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,45,166.5,9.5,1.25,10.5,19.5,9.05,0.0
2016,8,31,6,0,333.0,19.0,1.3,11.0,39.0,16.53,3.61
2016,8,31,6,15,453.0,27.0,1.3,11.5,84.0,22.49,13.87
2016,8,31,6,30,573.0,35.0,1.3,12.0,129.0,28.24,19.56
2016,8,31,6,45,640.5,40.5,1.35,12.5,181.5,31.44,22.68
2016,8,31,7,0,708.0,46.0,1.4,13.0,234.0,34.57,25.55
2016,8,31,7,15,750.5,49.5,1.35,13.5,288.5,35.91,26.7
2016,8,31,7,30,793.0,53.0,1.3,14.0,343.0,43.36,33.22
2016,8,31,7,45,822.5,56.0,1.3,14.5,396.5,45.24,34.68
2016,8,31,8,0,852.0,59.0,1.3,15.0,450.0,87.39,43.73
2016,8,31,8,15,872.5,61.5,1.3,15.0,501.0,139.38,73.88
2016,8,31,8,30,893.0,64.0,1.3,15.0,552.0,193.4,115.14
2016,8,31,8,45,908.5,66.0,1.3,15.5,599.0,247.8,161.26
2016,8,31,9,0,924.0,68.0,1.3,16.0,646.0,303.3,209.83
2016,8,31,9,15,935.0,69.5,1.3,16.5,688.0,357.81,257.68
2016,8,31,9,30,946.0,71.0,1.3,17.0,730.0,412.48,304.66
2016,8,31,9,45,948.5,75.5,1.35,17.5,765.0,466.07,349.68
2016,8,31,10,0,951.0,80.0,1.4,18.0,800.0,518.59,392.4
2016,8,31,10,15,957.5,81.0,1.45,18.0,829.5,568.85,432.89
2016,8,31,10,30,964.0,82.0,1.5,18.0,859.0,617.93,471.41
2016,8,31,10,45,968.5,83.0,1.55,18.5,881.0,664.41,506.13
2016,8,31,11,0,973.0,84.0,1.6,19.0,903.0,709.13,538.65
2016,8,31,11,15,975.5,84.0,1.6,19.0,917.0,749.61,567.6
2016,8,31,11,30,978.0,84.0,1.6,19.0,931.0,787.78,593.07
2016,8,31,11,45,979.0,84.5,1.6,19.0,937.0,822.82,616.23
2016,8,31,12,0,980.0,85.0,1.6,19.0,943.0,855.15,637.48
2016,8,31,12,15,979.5,85.0,1.6,19.0,941.0,882.93,655.63
2016,8,31,12,30,979.0,85.0,1.6,19.0,939.0,907.65,671.78
2016,8,31,12,45,973.0,87.0,1.65,19.0,927.5,926.51,684.79
2016,8,31,13,0,967.0,89.0,1.7,19.0,916.0,942.0,695.74
2016,8,31,13,15,963.0,88.5,1.7,18.5,897.5,953.24,704.77
2016,8,31,13,30,959.0,88.0,1.7,18.0,879.0,961.04,711.74
2016,8,31,13,45,954.5,86.5,1.75,18.0,853.5,963.84,714.96
2016,8,31,14,0,950.0,85.0,1.8,18.0,828.0,963.16,716.1
2016,8,31,14,15,942.0,83.5,1.8,18.0,795.0,955.85,712.4
2016,8,31,14,30,934.0,82.0,1.8,18.0,762.0,945.15,706.69
2016,8,31,14,45,924.5,79.5,1.8,18.0,723.0,928.68,697.29
2016,8,31,15,0,915.0,77.0,1.8,18.0,684.0,909.06,685.92
2016,8,31,15,15,901.0,75.5,1.8,17.5,639.0,883.68,672.0
2016,8,31,15,30,887.0,74.0,1.8,17.0,594.0,855.67,656.22
2016,8,31,15,45,870.5,70.5,1.8,17.0,545.5,820.67,634.25
2016,8,31,16,0,854.0,67.0,1.8,17.0,497.0,783.54,610.58
2016,8,31,16,15,828.5,64.0,1.75,16.5,444.5,738.12,581.27
2016,8,31,16,30,803.0,61.0,1.7,16.0,392.0,698.09,555.27
2016,8,31,16,45,769.5,57.0,1.7,15.5,338.5,643.65,518.09
2016,8,31,17,0,736.0,53.0,1.7,15.0,285.0,589.34,479.62
2016,8,31,17,15,681.5,48.0,1.6,14.5,231.5,520.64,426.61
2016,8,31,17,30,627.0,43.0,1.5,14.0,178.0,454.48,372.28
2016,8,31,17,45,536.0,36.0,1.45,13.5,128.5,368.32,299.24
2016,8,31,18,0,445.0,29.0,1.4,13.0,79.0,288.77,226.78
2016,8,31,18,15,222.5,14.5,1.3,12.5,39.5,141.71,58.01
2016,8,31,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
