Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,169.5,9.0,1.1,10.5,19.0,8.58,0.0
2016,9,1,6,0,339.0,18.0,1.1,11.0,38.0,15.6,2.05
2016,9,1,6,15,461.0,26.5,1.1,11.0,83.5,22.12,13.53
2016,9,1,6,30,583.0,35.0,1.1,11.0,129.0,28.36,19.74
2016,9,1,6,45,650.5,40.5,1.1,11.5,182.0,31.55,22.88
2016,9,1,7,0,718.0,46.0,1.1,12.0,235.0,34.68,25.78
2016,9,1,7,15,761.0,50.0,1.05,12.5,290.0,36.42,27.29
2016,9,1,7,30,804.0,54.0,1.0,13.0,345.0,44.16,34.09
2016,9,1,7,45,833.5,56.5,1.0,13.5,399.0,45.67,35.23
2016,9,1,8,0,863.0,59.0,1.0,14.0,453.0,85.85,43.18
2016,9,1,8,15,569.5,144.5,1.0,14.5,417.0,159.64,103.44
2016,9,1,8,30,276.0,230.0,1.0,15.0,381.0,217.61,160.69
2016,9,1,8,45,605.5,149.0,1.0,16.0,516.0,236.58,162.97
2016,9,1,9,0,935.0,68.0,1.0,17.0,651.0,304.17,208.64
2016,9,1,9,15,946.5,69.5,1.0,17.0,693.5,359.43,257.1
2016,9,1,9,30,958.0,71.0,1.0,17.0,736.0,414.89,304.92
2016,9,1,9,45,963.0,74.0,1.05,17.5,771.5,468.86,350.03
2016,9,1,10,0,968.0,77.0,1.1,18.0,807.0,521.96,392.97
2016,9,1,10,15,974.0,78.0,1.15,18.0,836.5,572.72,433.63
2016,9,1,10,30,980.0,79.0,1.2,18.0,866.0,622.23,472.24
2016,9,1,10,45,984.0,80.0,1.25,18.5,888.0,669.05,506.98
2016,9,1,11,0,988.0,81.0,1.3,19.0,910.0,714.04,539.45
2016,9,1,11,15,990.5,81.5,1.35,19.0,924.0,755.49,569.29
2016,9,1,11,30,993.0,82.0,1.4,19.0,938.0,794.61,595.68
2016,9,1,11,45,992.5,83.0,1.45,19.5,944.0,829.44,617.9
2016,9,1,12,0,992.0,84.0,1.5,20.0,950.0,861.44,638.12
2016,9,1,12,15,991.0,84.0,1.55,19.5,947.5,889.08,657.89
2016,9,1,12,30,990.0,84.0,1.6,19.0,945.0,913.6,675.75
2016,9,1,12,45,985.0,85.5,1.7,19.0,933.5,932.99,689.73
2016,9,1,13,0,980.0,87.0,1.8,19.0,922.0,948.98,701.63
2016,9,1,13,15,976.0,86.5,1.8,18.5,903.5,960.32,710.75
2016,9,1,13,30,972.0,86.0,1.8,18.0,885.0,968.17,717.79
2016,9,1,13,45,966.0,85.5,1.85,18.0,859.0,970.7,720.82
2016,9,1,14,0,960.0,85.0,1.9,18.0,833.0,969.73,721.77
2016,9,1,14,15,952.0,83.5,1.8,17.5,799.5,962.36,718.15
2016,9,1,14,30,944.0,82.0,1.7,17.0,766.0,951.58,712.45
2016,9,1,14,45,934.5,80.5,1.65,17.0,727.0,936.15,703.13
2016,9,1,15,0,925.0,79.0,1.6,17.0,688.0,917.57,691.86
2016,9,1,15,15,911.0,77.0,1.55,16.5,642.5,891.46,676.91
2016,9,1,15,30,897.0,75.0,1.5,16.0,597.0,862.66,660.14
2016,9,1,15,45,878.0,72.5,1.5,16.0,547.5,826.61,637.65
2016,9,1,16,0,859.0,70.0,1.5,16.0,498.0,788.56,613.56
2016,9,1,16,15,833.0,66.5,1.5,15.5,445.0,742.07,584.12
2016,9,1,16,30,807.0,63.0,1.5,15.0,392.0,700.9,557.84
2016,9,1,16,45,767.5,59.5,1.55,14.5,337.0,642.72,518.33
2016,9,1,17,0,728.0,56.0,1.6,14.0,282.0,585.03,477.56
2016,9,1,17,15,671.0,50.5,1.55,13.5,228.0,514.47,422.78
2016,9,1,17,30,614.0,45.0,1.5,13.0,174.0,446.57,366.91
2016,9,1,17,45,510.0,38.0,1.5,12.5,124.0,359.21,292.34
2016,9,1,18,0,406.0,31.0,1.5,12.0,74.0,275.81,215.75
2016,9,1,18,15,203.0,15.5,1.45,11.5,37.0,132.05,32.61
2016,9,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,2,5,45,121.5,9.5,1.05,9.5,16.5,9.05,0.0
2016,9,2,6,0,243.0,19.0,1.1,10.0,33.0,15.34,0.67
2016,9,2,6,15,370.0,29.0,1.05,10.5,75.5,22.6,13.91
2016,9,2,6,30,497.0,39.0,1.0,11.0,118.0,29.47,20.72
2016,9,2,6,45,567.0,46.5,1.0,12.0,169.0,33.81,24.85
2016,9,2,7,0,637.0,54.0,1.0,13.0,220.0,41.58,31.86
2016,9,2,7,15,683.5,59.0,0.95,13.5,273.0,43.77,33.75
2016,9,2,7,30,730.0,64.0,0.9,14.0,326.0,45.9,35.49
2016,9,2,7,45,760.5,68.0,0.9,14.5,378.5,47.1,36.36
2016,9,2,8,0,791.0,72.0,0.9,15.0,431.0,83.13,43.52
2016,9,2,8,15,814.0,75.0,0.9,15.5,481.0,132.69,71.12
2016,9,2,8,30,837.0,78.0,0.9,16.0,531.0,191.57,115.33
2016,9,2,8,45,852.0,81.0,0.9,16.5,576.5,243.88,158.88
2016,9,2,9,0,867.0,84.0,0.9,17.0,622.0,297.25,204.89
2016,9,2,9,15,879.5,86.0,0.95,17.5,663.5,349.88,250.52
2016,9,2,9,30,892.0,88.0,1.0,18.0,705.0,402.88,295.63
2016,9,2,9,45,906.5,86.5,1.05,18.5,741.5,453.89,338.11
2016,9,2,10,0,921.0,85.0,1.1,19.0,778.0,504.93,379.34
2016,9,2,10,15,927.5,86.5,1.15,19.0,806.5,554.26,418.82
2016,9,2,10,30,934.0,88.0,1.2,19.0,835.0,602.46,456.41
2016,9,2,10,45,938.0,89.0,1.25,19.5,856.5,647.4,489.8
2016,9,2,11,0,942.0,90.0,1.3,20.0,878.0,690.59,521.06
2016,9,2,11,15,944.5,90.5,1.35,20.0,891.5,730.37,550.23
2016,9,2,11,30,947.0,91.0,1.4,20.0,905.0,767.93,575.72
2016,9,2,11,45,948.5,91.5,1.45,20.5,911.0,802.35,597.8
2016,9,2,12,0,950.0,92.0,1.5,21.0,917.0,834.19,618.02
2016,9,2,12,15,949.5,92.0,1.5,21.0,915.0,861.18,635.58
2016,9,2,12,30,949.0,92.0,1.5,21.0,913.0,885.19,651.22
2016,9,2,12,45,937.5,97.0,1.55,21.0,900.5,901.81,662.7
2016,9,2,13,0,926.0,102.0,1.6,21.0,888.0,915.01,672.15
2016,9,2,13,15,922.0,101.0,1.6,21.0,870.0,925.28,679.21
2016,9,2,13,30,918.0,100.0,1.6,21.0,852.0,932.22,684.27
2016,9,2,13,45,914.5,98.0,1.6,21.0,827.0,935.21,686.93
2016,9,2,14,0,911.0,96.0,1.6,21.0,802.0,934.85,687.6
2016,9,2,14,15,902.5,94.5,1.6,20.5,769.5,927.19,685.0
2016,9,2,14,30,894.0,93.0,1.6,20.0,737.0,916.29,680.48
2016,9,2,14,45,884.5,90.5,1.6,20.0,698.5,900.22,671.38
2016,9,2,15,0,875.0,88.0,1.6,20.0,660.0,881.15,660.41
2016,9,2,15,15,859.5,85.5,1.6,19.5,616.0,853.99,645.28
2016,9,2,15,30,844.0,83.0,1.6,19.0,572.0,824.36,628.41
2016,9,2,15,45,825.0,79.5,1.65,18.5,523.5,795.2,612.21
2016,9,2,16,0,806.0,76.0,1.7,18.0,475.0,757.2,589.42
2016,9,2,16,15,778.5,72.5,1.65,17.5,423.5,710.93,559.34
2016,9,2,16,30,751.0,69.0,1.6,17.0,372.0,663.75,527.92
2016,9,2,16,45,713.0,64.5,1.6,16.5,319.0,607.27,488.9
2016,9,2,17,0,675.0,60.0,1.6,16.0,266.0,551.27,448.48
2016,9,2,17,15,614.5,54.0,1.55,15.0,214.0,484.25,396.52
2016,9,2,17,30,554.0,48.0,1.5,14.0,162.0,416.83,341.5
2016,9,2,17,45,456.5,39.0,1.5,13.5,114.5,328.92,266.58
2016,9,2,18,0,359.0,30.0,1.5,13.0,67.0,249.15,192.37
2016,9,2,18,15,179.5,15.0,1.45,12.5,33.5,118.35,0.0
2016,9,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,45,86.5,10.0,1.55,10.0,15.0,9.53,0.0
2016,9,3,6,0,173.0,20.0,1.6,10.0,30.0,16.41,0.0
2016,9,3,6,15,302.0,32.5,1.6,10.0,71.5,25.96,16.74
2016,9,3,6,30,431.0,45.0,1.6,10.0,113.0,34.95,25.65
2016,9,3,6,45,500.5,55.0,1.65,10.5,162.5,41.14,31.58
2016,9,3,7,0,570.0,65.0,1.7,11.0,212.0,47.0,36.99
2016,9,3,7,15,622.0,71.0,1.65,11.5,265.0,49.23,38.92
2016,9,3,7,30,674.0,77.0,1.6,12.0,318.0,51.37,40.68
2016,9,3,7,45,712.0,81.5,1.6,12.5,371.0,52.25,41.24
2016,9,3,8,0,750.0,86.0,1.6,13.0,424.0,90.61,52.11
2016,9,3,8,15,775.5,90.0,1.55,13.5,474.5,138.95,78.84
2016,9,3,8,30,801.0,94.0,1.5,14.0,525.0,190.06,116.82
2016,9,3,8,45,826.5,94.5,1.5,14.5,573.0,240.91,159.13
2016,9,3,9,0,852.0,95.0,1.5,15.0,621.0,294.05,205.16
2016,9,3,9,15,866.0,97.0,1.5,15.0,663.0,352.65,256.37
2016,9,3,9,30,880.0,99.0,1.5,15.0,705.0,405.63,302.55
2016,9,3,9,45,905.5,93.0,1.5,15.5,745.0,457.0,345.81
2016,9,3,10,0,931.0,87.0,1.5,16.0,785.0,509.32,388.58
2016,9,3,10,15,938.0,88.5,1.5,16.0,814.0,559.39,429.13
2016,9,3,10,30,945.0,90.0,1.5,16.0,843.0,608.36,467.68
2016,9,3,10,45,952.0,89.5,1.55,16.5,865.5,654.24,502.4
2016,9,3,11,0,959.0,89.0,1.6,17.0,888.0,698.55,535.06
2016,9,3,11,15,961.5,89.5,1.65,17.0,901.5,738.95,565.19
2016,9,3,11,30,964.0,90.0,1.7,17.0,915.0,777.08,591.51
2016,9,3,11,45,965.0,90.0,1.75,17.0,921.0,811.17,614.87
2016,9,3,12,0,966.0,90.0,1.8,17.0,927.0,842.57,636.36
2016,9,3,12,15,965.5,90.0,1.85,17.0,924.0,869.92,655.11
2016,9,3,12,30,965.0,90.0,1.9,17.0,921.0,894.24,671.89
2016,9,3,12,45,953.5,94.5,1.95,17.0,908.0,910.64,683.44
2016,9,3,13,0,942.0,99.0,2.0,17.0,895.0,923.56,692.87
2016,9,3,13,15,937.5,98.5,2.0,16.5,876.5,934.03,701.58
2016,9,3,13,30,933.0,98.0,2.0,16.0,858.0,941.12,708.21
2016,9,3,13,45,930.0,95.0,2.0,16.0,832.5,943.49,710.56
2016,9,3,14,0,927.0,92.0,2.0,16.0,807.0,942.42,710.8
2016,9,3,14,15,918.5,90.5,2.0,15.5,774.0,934.64,708.04
2016,9,3,14,30,910.0,89.0,2.0,15.0,741.0,923.56,703.24
2016,9,3,14,45,902.5,86.0,2.0,15.0,703.0,908.46,694.54
2016,9,3,15,0,895.0,83.0,2.0,15.0,665.0,890.24,683.83
2016,9,3,15,15,880.5,81.0,1.95,14.5,620.5,864.14,668.48
2016,9,3,15,30,866.0,79.0,1.9,14.0,576.0,835.48,651.33
2016,9,3,15,45,778.5,89.5,1.9,14.0,507.5,766.16,604.27
2016,9,3,16,0,691.0,100.0,1.9,14.0,439.0,695.04,555.13
2016,9,3,16,15,734.5,82.5,1.9,13.5,407.5,686.26,552.25
2016,9,3,16,30,778.0,65.0,1.9,13.0,376.0,676.15,547.67
2016,9,3,16,45,734.5,62.0,1.95,13.0,321.5,616.84,504.74
2016,9,3,17,0,691.0,59.0,2.0,13.0,267.0,558.29,460.89
2016,9,3,17,15,630.0,53.0,2.0,12.5,214.0,490.52,406.73
2016,9,3,17,30,569.0,47.0,2.0,12.0,161.0,422.38,349.52
2016,9,3,17,45,446.5,39.5,2.0,11.5,112.0,322.28,263.34
2016,9,3,18,0,324.0,32.0,2.0,11.0,63.0,231.79,178.29
2016,9,3,18,15,162.0,16.0,1.95,10.5,31.5,109.36,0.0
2016,9,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,5,45,43.5,10.0,1.95,10.0,12.0,9.53,0.0
2016,9,4,6,0,87.0,20.0,2.0,10.0,24.0,16.66,0.0
2016,9,4,6,15,200.0,37.5,1.95,10.0,63.5,29.33,19.51
2016,9,4,6,30,313.0,55.0,1.9,10.0,103.0,42.26,32.11
2016,9,4,6,45,387.0,68.5,1.9,10.5,151.5,51.44,40.81
2016,9,4,7,0,461.0,82.0,1.9,11.0,200.0,60.2,48.85
2016,9,4,7,15,517.5,91.5,1.8,11.5,252.5,66.54,54.45
2016,9,4,7,30,574.0,101.0,1.7,12.0,305.0,70.7,57.94
2016,9,4,7,45,623.5,106.0,1.65,12.5,359.0,70.93,57.83
2016,9,4,8,0,673.0,111.0,1.6,13.0,413.0,99.15,62.0
2016,9,4,8,15,702.0,116.0,1.55,13.0,463.0,144.79,87.11
2016,9,4,8,30,731.0,121.0,1.5,13.0,513.0,193.67,123.2
2016,9,4,8,45,766.5,120.0,1.45,13.5,562.5,242.19,162.86
2016,9,4,9,0,802.0,119.0,1.4,14.0,612.0,299.14,211.08
2016,9,4,9,15,817.5,122.0,1.4,14.5,654.5,350.75,255.99
2016,9,4,9,30,833.0,125.0,1.4,15.0,697.0,403.25,300.88
2016,9,4,9,45,882.5,108.0,1.4,15.5,742.0,458.02,346.1
2016,9,4,10,0,932.0,91.0,1.4,16.0,787.0,511.2,389.25
2016,9,4,10,15,939.5,92.5,1.45,16.0,816.5,561.61,430.24
2016,9,4,10,30,947.0,94.0,1.5,16.0,846.0,610.96,469.34
2016,9,4,10,45,953.5,94.0,1.55,16.5,868.5,657.1,504.23
2016,9,4,11,0,960.0,94.0,1.6,17.0,891.0,701.64,537.03
2016,9,4,11,15,963.0,94.5,1.6,17.0,905.0,742.46,567.0
2016,9,4,11,30,966.0,95.0,1.6,17.0,919.0,781.03,593.37
2016,9,4,11,45,968.5,94.5,1.65,17.5,925.0,815.88,616.01
2016,9,4,12,0,971.0,94.0,1.7,18.0,931.0,848.09,636.74
2016,9,4,12,15,970.5,94.0,1.75,18.0,929.0,875.6,655.46
2016,9,4,12,30,970.0,94.0,1.8,18.0,927.0,900.06,672.22
2016,9,4,12,45,971.5,91.0,1.85,18.0,917.0,920.02,686.09
2016,9,4,13,0,973.0,88.0,1.9,18.0,907.0,936.7,697.92
2016,9,4,13,15,969.5,87.5,1.9,18.0,888.5,948.24,705.92
2016,9,4,13,30,966.0,87.0,1.9,18.0,870.0,956.31,711.82
2016,9,4,13,45,960.5,86.0,1.9,18.0,844.0,958.56,714.05
2016,9,4,14,0,955.0,85.0,1.9,18.0,818.0,957.31,714.2
2016,9,4,14,15,947.0,83.5,1.9,17.5,784.5,949.79,711.73
2016,9,4,14,30,939.0,82.0,1.9,17.0,751.0,938.87,707.18
2016,9,4,14,45,927.0,81.0,1.9,17.0,711.0,921.69,697.25
2016,9,4,15,0,915.0,80.0,1.9,17.0,671.0,901.46,685.38
2016,9,4,15,15,900.5,77.5,1.85,16.5,625.5,874.39,669.62
2016,9,4,15,30,886.0,75.0,1.8,16.0,580.0,844.68,652.02
2016,9,4,15,45,864.5,73.0,1.8,16.0,530.0,807.4,628.28
2016,9,4,16,0,843.0,71.0,1.8,16.0,480.0,768.32,603.01
2016,9,4,16,15,815.5,68.0,1.75,15.5,427.5,728.32,577.3
2016,9,4,16,30,788.0,65.0,1.7,15.0,375.0,680.72,545.35
2016,9,4,16,45,746.0,61.0,1.7,14.5,320.5,620.98,503.63
2016,9,4,17,0,704.0,57.0,1.7,14.0,266.0,561.93,460.45
2016,9,4,17,15,641.5,51.0,1.65,13.0,212.0,488.59,402.99
2016,9,4,17,30,579.0,45.0,1.6,12.0,158.0,423.52,348.77
2016,9,4,17,45,467.0,36.5,1.55,11.5,109.5,328.08,266.43
2016,9,4,18,0,355.0,28.0,1.5,11.0,61.0,242.21,182.66
2016,9,4,18,15,177.5,14.0,1.45,10.5,30.5,94.26,0.0
2016,9,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,45,89.5,9.0,0.7,8.5,13.5,8.58,0.0
2016,9,5,6,0,179.0,18.0,0.7,9.0,27.0,14.7,0.0
2016,9,5,6,15,312.0,30.0,0.7,9.5,68.0,23.87,14.8
2016,9,5,6,30,445.0,42.0,0.7,10.0,109.0,32.5,23.45
2016,9,5,6,45,523.0,50.0,0.7,10.5,159.5,37.08,27.94
2016,9,5,7,0,601.0,58.0,0.7,11.0,210.0,41.47,32.03
2016,9,5,7,15,651.5,64.0,0.65,11.5,263.5,44.0,34.27
2016,9,5,7,30,702.0,70.0,0.6,12.0,317.0,51.18,40.56
2016,9,5,7,45,739.0,73.5,0.55,12.5,370.0,51.74,40.84
2016,9,5,8,0,776.0,77.0,0.5,13.0,423.0,80.77,44.97
2016,9,5,8,15,800.5,80.5,0.5,13.5,473.5,130.01,70.84
2016,9,5,8,30,825.0,84.0,0.5,14.0,524.0,181.87,108.54
2016,9,5,8,45,846.0,85.5,0.55,15.0,571.5,233.84,151.1
2016,9,5,9,0,867.0,87.0,0.6,16.0,619.0,293.83,201.65
2016,9,5,9,15,880.5,89.5,0.6,16.5,660.5,347.22,247.52
2016,9,5,9,30,894.0,92.0,0.6,17.0,702.0,401.07,292.89
2016,9,5,9,45,912.5,89.0,0.65,18.0,740.0,452.58,334.93
2016,9,5,10,0,931.0,86.0,0.7,19.0,778.0,504.43,375.84
2016,9,5,10,15,938.0,87.5,0.75,19.5,807.0,554.47,414.77
2016,9,5,10,30,945.0,89.0,0.8,20.0,836.0,603.39,451.66
2016,9,5,10,45,950.0,89.5,0.85,20.5,858.0,648.91,485.08
2016,9,5,11,0,955.0,90.0,0.9,21.0,880.0,692.72,516.4
2016,9,5,11,15,958.0,90.5,0.95,21.0,894.0,733.26,545.74
2016,9,5,11,30,961.0,91.0,1.0,21.0,908.0,771.56,571.67
2016,9,5,11,45,962.0,91.0,1.05,21.5,913.5,805.5,593.1
2016,9,5,12,0,963.0,91.0,1.1,22.0,919.0,836.74,612.67
2016,9,5,12,15,962.5,91.0,1.15,22.0,916.5,863.94,630.74
2016,9,5,12,30,962.0,91.0,1.2,22.0,914.0,888.11,646.93
2016,9,5,12,45,952.0,95.5,1.25,22.5,901.5,905.67,657.7
2016,9,5,13,0,942.0,100.0,1.3,23.0,889.0,919.82,666.42
2016,9,5,13,15,938.0,99.0,1.3,22.5,870.5,930.12,674.66
2016,9,5,13,30,934.0,98.0,1.3,22.0,852.0,937.03,680.93
2016,9,5,13,45,927.0,97.5,1.35,22.0,825.5,938.4,683.29
2016,9,5,14,0,920.0,97.0,1.4,22.0,799.0,936.38,683.67
2016,9,5,14,15,911.5,95.5,1.4,21.5,766.0,928.59,681.08
2016,9,5,14,30,903.0,94.0,1.4,21.0,733.0,917.53,676.55
2016,9,5,14,45,890.0,92.5,1.45,21.0,693.0,899.33,666.86
2016,9,5,15,0,877.0,91.0,1.5,21.0,653.0,878.21,655.31
2016,9,5,15,15,861.0,88.5,1.5,20.5,608.0,850.59,640.01
2016,9,5,15,30,845.0,86.0,1.5,20.0,563.0,827.4,627.67
2016,9,5,15,45,822.5,83.0,1.55,20.0,513.5,789.06,604.07
2016,9,5,16,0,800.0,80.0,1.6,20.0,464.0,748.95,578.95
2016,9,5,16,15,770.5,76.0,1.55,19.5,412.0,700.77,547.68
2016,9,5,16,30,741.0,72.0,1.5,19.0,360.0,651.8,515.07
2016,9,5,16,45,699.0,66.5,1.45,18.5,306.5,591.79,473.16
2016,9,5,17,0,657.0,61.0,1.4,18.0,253.0,536.88,432.55
2016,9,5,17,15,592.5,54.5,1.25,17.0,200.5,464.21,375.81
2016,9,5,17,30,528.0,48.0,1.1,16.0,148.0,395.19,319.1
2016,9,5,17,45,422.0,37.5,1.0,15.0,101.5,303.06,241.27
2016,9,5,18,0,316.0,27.0,0.9,14.0,55.0,219.22,158.85
2016,9,5,18,15,158.0,13.5,0.85,13.0,27.5,84.25,0.0
2016,9,5,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,5,45,101.0,8.0,0.75,9.5,12.5,7.63,0.0
2016,9,6,6,0,202.0,16.0,0.7,10.0,25.0,12.88,0.0
2016,9,6,6,15,338.0,27.0,0.6,10.5,67.0,21.2,12.35
2016,9,6,6,30,474.0,38.0,0.5,11.0,109.0,29.04,20.26
2016,9,6,6,45,554.0,45.0,0.4,11.5,160.0,32.97,24.15
2016,9,6,7,0,634.0,52.0,0.3,12.0,211.0,40.27,30.86
2016,9,6,7,15,683.0,57.0,0.25,13.0,264.5,42.52,32.77
2016,9,6,7,30,732.0,62.0,0.2,14.0,318.0,44.72,34.54
2016,9,6,7,45,767.5,65.5,0.2,15.0,371.5,45.62,35.06
2016,9,6,8,0,803.0,69.0,0.2,16.0,425.0,73.62,38.83
2016,9,6,8,15,826.5,72.0,0.2,17.0,475.5,123.82,64.02
2016,9,6,8,30,850.0,75.0,0.2,18.0,526.0,183.35,106.68
2016,9,6,8,45,868.5,76.5,0.25,19.0,573.0,235.85,148.73
2016,9,6,9,0,887.0,78.0,0.3,20.0,620.0,289.71,193.72
2016,9,6,9,15,900.0,80.0,0.35,21.0,662.0,343.46,238.85
2016,9,6,9,30,913.0,82.0,0.4,22.0,704.0,397.59,283.31
2016,9,6,9,45,918.0,86.0,0.5,23.0,738.5,450.29,325.79
2016,9,6,10,0,923.0,90.0,0.6,24.0,773.0,502.16,366.21
2016,9,6,10,15,930.5,91.0,0.65,24.0,802.5,551.67,404.73
2016,9,6,10,30,938.0,92.0,0.7,24.0,832.0,600.11,441.44
2016,9,6,10,45,944.0,92.5,0.8,24.5,854.0,645.94,475.03
2016,9,6,11,0,950.0,93.0,0.9,25.0,876.0,690.14,506.67
2016,9,6,11,15,953.0,93.5,0.95,25.0,890.0,730.5,535.47
2016,9,6,11,30,956.0,94.0,1.0,25.0,904.0,768.63,561.13
2016,9,6,11,45,958.0,94.0,1.05,25.5,910.0,803.15,582.62
2016,9,6,12,0,960.0,94.0,1.1,26.0,916.0,835.03,602.29
2016,9,6,12,15,959.5,94.0,1.1,26.0,913.5,862.15,619.34
2016,9,6,12,30,959.0,94.0,1.1,26.0,911.0,886.25,634.49
2016,9,6,12,45,950.0,97.0,1.15,26.0,898.5,903.08,645.88
2016,9,6,13,0,941.0,100.0,1.2,26.0,886.0,916.51,655.3
2016,9,6,13,15,937.0,99.5,1.2,26.0,867.0,927.26,662.44
2016,9,6,13,30,933.0,99.0,1.2,26.0,848.0,934.64,667.62
2016,9,6,13,45,928.5,97.0,1.25,26.0,822.0,936.58,670.32
2016,9,6,14,0,924.0,95.0,1.3,26.0,796.0,935.11,671.07
2016,9,6,14,15,915.0,93.5,1.3,25.5,763.0,926.78,668.22
2016,9,6,14,30,906.0,92.0,1.3,25.0,730.0,915.18,663.47
2016,9,6,14,45,895.5,89.5,1.35,25.0,690.5,897.95,654.63
2016,9,6,15,0,885.0,87.0,1.4,25.0,651.0,877.69,643.9
2016,9,6,15,15,869.5,84.5,1.4,24.5,606.0,850.29,629.05
2016,9,6,15,30,854.0,82.0,1.4,24.0,561.0,820.38,612.47
2016,9,6,15,45,834.0,78.5,1.4,23.5,512.0,790.05,595.4
2016,9,6,16,0,814.0,75.0,1.4,23.0,463.0,751.01,572.04
2016,9,6,16,15,785.0,71.0,1.3,22.5,410.5,702.85,540.84
2016,9,6,16,30,756.0,67.0,1.2,22.0,358.0,653.89,508.36
2016,9,6,16,45,716.0,62.0,1.2,21.5,304.5,595.53,468.81
2016,9,6,17,0,676.0,57.0,1.2,21.0,251.0,537.81,427.31
2016,9,6,17,15,611.0,50.5,1.1,19.5,198.0,468.18,374.41
2016,9,6,17,30,546.0,44.0,1.0,18.0,145.0,398.53,318.44
2016,9,6,17,45,438.5,34.5,0.9,17.0,98.5,306.62,241.11
2016,9,6,18,0,331.0,25.0,0.8,16.0,52.0,220.99,153.37
2016,9,6,18,15,165.5,12.5,0.75,15.5,26.0,86.01,0.0
2016,9,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,5,45,87.0,7.5,0.85,11.5,11.5,7.15,0.0
2016,9,7,6,0,174.0,15.0,0.8,12.0,23.0,12.01,0.0
2016,9,7,6,15,307.5,27.5,0.75,13.0,64.0,21.76,12.51
2016,9,7,6,30,441.0,40.0,0.7,14.0,105.0,30.95,21.6
2016,9,7,6,45,513.5,49.5,0.65,15.0,154.5,36.9,27.21
2016,9,7,7,0,586.0,59.0,0.6,16.0,204.0,42.55,32.3
2016,9,7,7,15,638.0,65.5,0.55,17.0,257.5,45.42,34.73
2016,9,7,7,30,690.0,72.0,0.5,18.0,311.0,48.15,36.92
2016,9,7,7,45,719.5,78.5,0.45,19.0,363.0,50.64,38.8
2016,9,7,8,0,749.0,85.0,0.4,20.0,415.0,82.58,47.62
2016,9,7,8,15,775.5,89.0,0.35,21.0,466.0,130.85,70.99
2016,9,7,8,30,802.0,93.0,0.3,22.0,517.0,182.01,106.05
2016,9,7,8,45,815.5,98.5,0.25,23.0,562.5,234.5,147.23
2016,9,7,9,0,829.0,104.0,0.2,24.0,608.0,288.05,190.7
2016,9,7,9,15,844.0,106.5,0.25,24.5,649.5,340.41,233.95
2016,9,7,9,30,859.0,109.0,0.3,25.0,691.0,393.52,277.1
2016,9,7,9,45,888.5,102.5,0.4,26.0,732.0,450.09,321.17
2016,9,7,10,0,918.0,96.0,0.5,27.0,773.0,502.95,361.48
2016,9,7,10,15,925.0,97.0,0.6,27.0,802.0,552.03,399.59
2016,9,7,10,30,932.0,98.0,0.7,27.0,831.0,600.0,436.0
2016,9,7,10,45,935.0,100.0,0.8,27.5,852.0,645.18,468.72
2016,9,7,11,0,938.0,102.0,0.9,28.0,873.0,688.54,499.38
2016,9,7,11,15,941.0,103.0,0.95,28.0,886.5,728.98,527.9
2016,9,7,11,30,944.0,104.0,1.0,28.0,900.0,767.24,553.78
2016,9,7,11,45,941.5,106.0,1.05,28.0,904.5,800.03,575.03
2016,9,7,12,0,939.0,108.0,1.1,28.0,909.0,830.0,594.49
2016,9,7,12,15,938.0,108.0,1.15,28.0,906.0,856.32,611.65
2016,9,7,12,30,937.0,108.0,1.2,28.0,903.0,879.67,626.98
2016,9,7,12,45,920.0,115.5,1.25,28.0,888.0,893.96,636.71
2016,9,7,13,0,903.0,123.0,1.3,28.0,873.0,904.72,644.42
2016,9,7,13,15,897.5,122.0,1.3,28.0,853.5,913.47,650.33
2016,9,7,13,30,892.0,121.0,1.3,28.0,834.0,918.92,654.31
2016,9,7,13,45,882.0,121.0,1.35,28.0,806.5,918.14,655.26
2016,9,7,14,0,872.0,121.0,1.4,28.0,779.0,920.9,658.65
2016,9,7,14,15,861.5,118.5,1.4,27.5,745.5,910.8,654.59
2016,9,7,14,30,851.0,116.0,1.4,27.0,712.0,897.5,648.74
2016,9,7,14,45,833.5,115.0,1.4,27.0,671.0,876.69,636.87
2016,9,7,15,0,816.0,114.0,1.4,27.0,630.0,853.12,623.31
2016,9,7,15,15,797.0,110.5,1.4,26.5,585.0,822.87,606.54
2016,9,7,15,30,778.0,107.0,1.4,26.0,540.0,790.31,588.1
2016,9,7,15,45,749.0,103.5,1.4,25.5,490.0,751.77,565.31
2016,9,7,16,0,720.0,100.0,1.4,25.0,440.0,708.12,538.56
2016,9,7,16,15,685.5,94.5,1.3,24.5,388.0,656.92,504.99
2016,9,7,16,30,651.0,89.0,1.2,24.0,336.0,605.47,470.43
2016,9,7,16,45,598.0,82.5,1.2,23.5,282.5,540.06,424.09
2016,9,7,17,0,545.0,76.0,1.2,23.0,229.0,476.37,377.03
2016,9,7,17,15,474.0,65.5,1.1,21.5,178.5,399.19,318.14
2016,9,7,17,30,403.0,55.0,1.0,20.0,128.0,326.24,259.52
2016,9,7,17,45,294.0,41.0,0.9,19.0,84.5,234.01,182.3
2016,9,7,18,0,185.0,27.0,0.8,18.0,41.0,148.19,96.16
2016,9,7,18,15,92.5,13.5,0.7,17.0,20.5,53.9,0.0
2016,9,7,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,45,51.5,7.5,0.7,10.5,9.5,0.0,0.0
2016,9,8,6,0,103.0,15.0,0.7,11.0,19.0,14.3,0.0
2016,9,8,6,15,223.5,30.5,0.65,11.5,57.0,23.86,14.2
2016,9,8,6,30,344.0,46.0,0.6,12.0,95.0,36.67,26.81
2016,9,8,6,45,432.0,56.0,0.6,12.5,144.5,42.75,32.71
2016,9,8,7,0,520.0,66.0,0.6,13.0,194.0,48.58,38.1
2016,9,8,7,15,574.5,74.0,0.6,13.5,246.0,52.36,41.44
2016,9,8,7,30,629.0,82.0,0.6,14.0,298.0,55.94,44.46
2016,9,8,7,45,670.0,87.0,0.6,14.5,350.5,56.97,45.13
2016,9,8,8,0,711.0,92.0,0.6,15.0,403.0,79.25,47.56
2016,9,8,8,15,738.5,96.5,0.6,15.5,453.0,126.32,70.77
2016,9,8,8,30,766.0,101.0,0.6,16.0,503.0,181.68,110.23
2016,9,8,8,45,787.5,103.5,0.6,16.5,549.5,231.31,150.15
2016,9,8,9,0,809.0,106.0,0.6,17.0,596.0,282.88,193.65
2016,9,8,9,15,824.0,109.0,0.6,17.5,637.5,334.59,237.75
2016,9,8,9,30,839.0,112.0,0.6,18.0,679.0,387.08,281.72
2016,9,8,9,45,846.0,116.0,0.65,19.0,713.0,437.73,322.93
2016,9,8,10,0,853.0,120.0,0.7,20.0,747.0,487.93,362.37
2016,9,8,10,15,861.5,122.0,0.75,20.0,776.0,536.48,400.74
2016,9,8,10,30,870.0,124.0,0.8,20.0,805.0,586.58,439.13
2016,9,8,10,45,875.0,125.5,0.85,20.5,826.0,630.11,471.14
2016,9,8,11,0,880.0,127.0,0.9,21.0,847.0,672.11,501.27
2016,9,8,11,15,883.0,128.0,0.95,21.0,860.5,710.63,529.29
2016,9,8,11,30,886.0,129.0,1.0,21.0,874.0,747.11,555.46
2016,9,8,11,45,885.0,130.5,1.05,21.5,878.5,778.92,576.07
2016,9,8,12,0,884.0,132.0,1.1,22.0,883.0,808.16,594.54
2016,9,8,12,15,883.5,132.0,1.1,22.0,880.5,833.73,611.03
2016,9,8,12,30,883.0,132.0,1.1,22.0,878.0,856.5,625.73
2016,9,8,12,45,896.5,122.0,1.15,22.5,871.5,878.32,639.38
2016,9,8,13,0,910.0,112.0,1.2,23.0,865.0,897.23,651.2
2016,9,8,13,15,905.5,111.0,1.2,23.0,846.0,906.7,657.58
2016,9,8,13,30,901.0,110.0,1.2,23.0,827.0,912.87,662.09
2016,9,8,13,45,894.5,108.5,1.25,23.0,800.5,913.45,663.95
2016,9,8,14,0,888.0,107.0,1.3,23.0,774.0,910.72,663.88
2016,9,8,14,15,878.5,105.5,1.3,22.5,741.0,902.09,660.71
2016,9,8,14,30,869.0,104.0,1.3,22.0,708.0,890.31,655.67
2016,9,8,14,45,855.5,101.5,1.3,22.0,668.0,877.79,649.03
2016,9,8,15,0,842.0,99.0,1.3,22.0,628.0,855.6,636.09
2016,9,8,15,15,824.5,96.0,1.3,21.5,583.5,826.7,619.95
2016,9,8,15,30,807.0,93.0,1.3,21.0,539.0,795.42,602.08
2016,9,8,15,45,783.0,89.5,1.3,21.0,489.5,756.13,577.33
2016,9,8,16,0,759.0,86.0,1.3,21.0,440.0,715.22,551.13
2016,9,8,16,15,726.5,81.5,1.3,20.0,388.5,665.38,519.98
2016,9,8,16,30,694.0,77.0,1.3,19.0,337.0,619.27,490.49
2016,9,8,16,45,645.5,71.0,1.3,18.5,284.0,556.42,445.76
2016,9,8,17,0,597.0,65.0,1.3,18.0,231.0,495.09,399.5
2016,9,8,17,15,527.0,56.5,1.25,17.0,179.5,419.39,340.03
2016,9,8,17,30,457.0,48.0,1.2,16.0,128.0,347.92,280.84
2016,9,8,17,45,342.5,36.0,1.2,15.5,84.5,253.93,200.07
2016,9,8,18,0,228.0,24.0,1.2,15.0,41.0,162.84,99.42
2016,9,8,18,15,114.0,12.0,1.2,14.5,20.5,61.56,0.0
2016,9,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,5,45,77.0,7.0,0.65,9.5,10.0,0.0,0.0
2016,9,9,6,0,154.0,14.0,0.6,10.0,20.0,13.34,0.0
2016,9,9,6,15,289.0,26.5,0.55,10.5,59.0,21.06,11.77
2016,9,9,6,30,424.0,39.0,0.5,11.0,98.0,30.29,21.26
2016,9,9,6,45,507.5,47.0,0.5,11.5,148.0,34.98,25.88
2016,9,9,7,0,591.0,55.0,0.5,12.0,198.0,39.49,30.1
2016,9,9,7,15,642.5,61.0,0.5,12.5,250.5,42.12,32.46
2016,9,9,7,30,694.0,67.0,0.5,13.0,303.0,49.15,38.62
2016,9,9,7,45,731.5,70.5,0.5,14.0,356.0,49.82,38.92
2016,9,9,8,0,769.0,74.0,0.5,15.0,409.0,70.73,40.4
2016,9,9,8,15,794.5,77.5,0.5,15.5,459.5,119.58,63.44
2016,9,9,8,30,820.0,81.0,0.5,16.0,510.0,171.13,99.4
2016,9,9,8,45,840.5,83.0,0.5,17.0,556.5,223.02,141.01
2016,9,9,9,0,861.0,85.0,0.5,18.0,603.0,282.85,190.79
2016,9,9,9,15,874.5,87.0,0.55,18.5,644.5,335.45,235.87
2016,9,9,9,30,888.0,89.0,0.6,19.0,686.0,388.48,280.69
2016,9,9,9,45,900.5,90.0,0.65,20.0,722.0,440.47,323.03
2016,9,9,10,0,913.0,91.0,0.7,21.0,758.0,492.32,363.82
2016,9,9,10,15,920.5,92.0,0.7,21.5,787.0,541.3,401.5
2016,9,9,10,30,928.0,93.0,0.7,22.0,816.0,589.22,437.11
2016,9,9,10,45,934.0,93.5,0.75,22.5,838.0,634.54,470.25
2016,9,9,11,0,940.0,94.0,0.8,23.0,860.0,678.23,501.36
2016,9,9,11,15,943.0,94.5,0.85,23.0,873.5,718.12,530.13
2016,9,9,11,30,946.0,95.0,0.9,23.0,887.0,755.78,556.14
2016,9,9,11,45,948.0,95.0,0.95,23.5,892.5,789.85,577.58
2016,9,9,12,0,950.0,95.0,1.0,24.0,898.0,821.3,597.19
2016,9,9,12,15,949.5,95.0,1.0,24.0,895.5,848.01,614.14
2016,9,9,12,30,949.0,95.0,1.0,24.0,893.0,871.72,629.19
2016,9,9,12,45,940.0,98.0,1.05,24.5,880.5,888.26,639.27
2016,9,9,13,0,931.0,101.0,1.1,25.0,868.0,901.42,647.36
2016,9,9,13,15,926.5,100.5,1.1,25.0,849.0,911.45,654.09
2016,9,9,13,30,922.0,100.0,1.1,25.0,830.0,918.12,658.87
2016,9,9,13,45,916.0,98.5,1.15,25.0,803.0,919.05,660.97
2016,9,9,14,0,910.0,97.0,1.2,25.0,776.0,916.6,661.14
2016,9,9,14,15,900.5,95.0,1.2,24.5,742.5,907.18,657.55
2016,9,9,14,30,891.0,93.0,1.2,24.0,709.0,894.52,652.06
2016,9,9,14,45,878.0,91.0,1.25,24.0,669.0,875.7,642.14
2016,9,9,15,0,865.0,89.0,1.3,24.0,629.0,853.99,630.37
2016,9,9,15,15,848.0,86.5,1.3,23.5,584.0,832.36,619.21
2016,9,9,15,30,831.0,84.0,1.3,23.0,539.0,801.59,601.82
2016,9,9,15,45,807.0,81.0,1.3,23.0,489.5,762.36,577.35
2016,9,9,16,0,783.0,78.0,1.3,23.0,440.0,721.49,551.44
2016,9,9,16,15,751.0,74.0,1.3,22.0,387.5,672.06,520.91
2016,9,9,16,30,719.0,70.0,1.3,21.0,335.0,622.05,488.89
2016,9,9,16,45,670.5,64.5,1.3,20.5,282.0,562.67,447.36
2016,9,9,17,0,622.0,59.0,1.3,20.0,229.0,501.31,401.3
2016,9,9,17,15,550.0,52.0,1.25,18.5,177.5,425.68,342.79
2016,9,9,17,30,478.0,45.0,1.2,17.0,126.0,354.43,284.35
2016,9,9,17,45,355.0,34.0,1.2,16.0,82.0,256.83,200.85
2016,9,9,18,0,232.0,23.0,1.2,15.0,38.0,160.67,86.34
2016,9,9,18,15,116.0,11.5,1.15,14.5,19.0,61.5,0.0
2016,9,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,45,38.5,6.5,0.7,9.5,8.0,0.0,0.0
2016,9,10,6,0,77.0,13.0,0.7,10.0,16.0,12.39,0.0
2016,9,10,6,15,200.5,28.5,0.7,10.5,52.5,22.31,12.56
2016,9,10,6,30,324.0,44.0,0.7,11.0,89.0,35.08,25.42
2016,9,10,6,45,408.0,55.0,0.7,11.5,136.5,42.15,32.26
2016,9,10,7,0,492.0,66.0,0.7,12.0,184.0,48.88,38.5
2016,9,10,7,15,331.5,100.5,0.7,12.5,188.5,72.47,59.55
2016,9,10,7,30,171.0,135.0,0.7,13.0,193.0,105.03,87.99
2016,9,10,7,45,426.0,115.0,0.7,13.5,291.5,78.66,64.39
2016,9,10,8,0,681.0,95.0,0.7,14.0,390.0,77.27,48.57
2016,9,10,8,15,709.5,99.5,0.7,14.5,439.0,122.71,69.98
2016,9,10,8,30,738.0,104.0,0.7,15.0,488.0,171.24,103.6
2016,9,10,8,45,758.5,108.0,0.75,16.0,533.5,225.94,147.34
2016,9,10,9,0,779.0,112.0,0.8,17.0,579.0,276.89,190.06
2016,9,10,9,15,794.5,115.5,0.8,17.5,620.0,327.57,233.38
2016,9,10,9,30,810.0,119.0,0.8,18.0,661.0,379.12,276.76
2016,9,10,9,45,821.5,121.5,0.85,18.5,696.0,428.86,318.03
2016,9,10,10,0,833.0,124.0,0.9,19.0,731.0,478.6,358.11
2016,9,10,10,15,841.5,125.5,0.95,19.5,759.0,525.75,395.15
2016,9,10,10,30,850.0,127.0,1.0,20.0,787.0,572.16,430.54
2016,9,10,10,45,855.0,129.0,1.05,20.5,808.0,616.01,463.09
2016,9,10,11,0,860.0,131.0,1.1,21.0,829.0,659.05,494.17
2016,9,10,11,15,863.5,131.5,1.1,21.0,842.0,696.67,521.32
2016,9,10,11,30,867.0,132.0,1.1,21.0,855.0,732.32,546.6
2016,9,10,11,45,867.5,133.0,1.15,21.0,860.0,764.11,568.85
2016,9,10,12,0,868.0,134.0,1.2,21.0,865.0,793.47,588.69
2016,9,10,12,15,867.0,133.5,1.2,21.0,862.0,817.67,604.5
2016,9,10,12,30,866.0,133.0,1.2,21.0,859.0,839.09,618.53
2016,9,10,12,45,866.5,130.5,1.25,21.5,849.0,856.93,629.75
2016,9,10,13,0,867.0,128.0,1.3,22.0,839.0,871.81,639.14
2016,9,10,13,15,862.0,127.0,1.3,21.5,820.0,880.43,646.35
2016,9,10,13,30,857.0,126.0,1.3,21.0,801.0,891.96,655.7
2016,9,10,13,45,849.5,124.0,1.3,21.0,774.5,891.38,656.01
2016,9,10,14,0,842.0,122.0,1.3,21.0,748.0,887.56,654.48
2016,9,10,14,15,831.5,120.0,1.3,20.5,714.5,877.93,650.55
2016,9,10,14,30,821.0,118.0,1.3,20.0,681.0,865.21,644.75
2016,9,10,14,45,807.0,115.0,1.3,20.0,642.0,845.38,633.09
2016,9,10,15,0,793.0,112.0,1.3,20.0,603.0,822.79,619.68
2016,9,10,15,15,773.5,108.5,1.25,19.5,558.5,792.43,601.51
2016,9,10,15,30,754.0,105.0,1.2,19.0,514.0,759.85,581.74
2016,9,10,15,45,729.0,100.0,1.2,19.0,465.5,723.3,558.45
2016,9,10,16,0,704.0,95.0,1.2,19.0,417.0,681.54,531.11
2016,9,10,16,15,668.5,89.5,1.15,18.5,366.0,630.26,496.81
2016,9,10,16,30,633.0,84.0,1.1,18.0,315.0,578.88,461.26
2016,9,10,16,45,582.0,77.0,1.05,17.5,263.5,515.36,414.35
2016,9,10,17,0,531.0,70.0,1.0,17.0,212.0,453.57,366.86
2016,9,10,17,15,456.5,60.0,0.95,16.0,162.5,376.25,305.43
2016,9,10,17,30,382.0,50.0,0.9,15.0,113.0,303.53,244.73
2016,9,10,17,45,268.0,36.0,0.85,14.5,72.0,211.09,164.44
2016,9,10,18,0,154.0,22.0,0.8,14.0,31.0,119.36,50.32
2016,9,10,18,15,77.0,11.0,0.75,13.5,15.5,43.72,0.0
2016,9,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
