Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,11,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,45,31.0,5.5,0.85,9.5,6.5,0.0,0.0
2016,9,11,6,0,62.0,11.0,0.9,10.0,13.0,10.48,0.0
2016,9,11,6,15,173.0,28.5,0.9,10.5,48.5,22.34,12.3
2016,9,11,6,30,284.0,46.0,0.9,11.0,84.0,35.51,25.75
2016,9,11,6,45,368.0,58.5,0.9,11.5,131.0,44.16,34.02
2016,9,11,7,0,452.0,71.0,0.9,12.0,178.0,53.52,42.63
2016,9,11,7,15,226.0,80.0,0.85,12.5,133.5,62.26,50.44
2016,9,11,7,30,0.0,89.0,0.8,13.0,89.0,80.47,66.42
2016,9,11,7,45,95.0,134.5,0.8,13.5,175.5,105.44,87.94
2016,9,11,8,0,190.0,180.0,0.8,14.0,262.0,140.66,109.56
2016,9,11,8,15,450.0,146.0,0.8,14.5,370.5,137.36,92.05
2016,9,11,8,30,710.0,112.0,0.8,15.0,479.0,171.93,105.44
2016,9,11,8,45,735.5,114.5,0.8,15.5,525.0,219.74,143.56
2016,9,11,9,0,761.0,117.0,0.8,16.0,571.0,274.97,189.71
2016,9,11,9,15,777.5,120.5,0.8,16.5,612.0,324.98,232.49
2016,9,11,9,30,794.0,124.0,0.8,17.0,653.0,375.99,275.53
2016,9,11,9,45,817.0,121.0,0.85,17.5,690.5,424.78,316.11
2016,9,11,10,0,840.0,118.0,0.9,18.0,728.0,474.64,356.48
2016,9,11,10,15,848.5,119.5,0.9,18.5,756.0,522.03,393.61
2016,9,11,10,30,857.0,121.0,0.9,19.0,784.0,571.04,430.59
2016,9,11,10,45,865.5,121.0,0.95,19.5,806.0,614.62,463.1
2016,9,11,11,0,874.0,121.0,1.0,20.0,828.0,656.93,493.88
2016,9,11,11,15,877.5,121.5,1.0,20.0,841.0,694.91,521.37
2016,9,11,11,30,881.0,122.0,1.0,20.0,854.0,730.88,546.93
2016,9,11,11,45,678.0,230.5,1.05,20.5,795.5,717.6,533.74
2016,9,11,12,0,475.0,339.0,1.1,21.0,737.0,689.0,509.88
2016,9,11,12,15,681.0,229.5,1.15,21.0,798.5,767.13,569.25
2016,9,11,12,30,887.0,120.0,1.2,21.0,860.0,841.19,620.66
2016,9,11,12,45,891.0,116.0,1.25,21.0,850.5,860.57,633.46
2016,9,11,13,0,895.0,112.0,1.3,21.0,841.0,876.97,645.07
2016,9,11,13,15,890.0,111.0,1.3,20.5,822.0,885.64,652.34
2016,9,11,13,30,885.0,110.0,1.3,20.0,803.0,891.06,657.71
2016,9,11,13,45,879.5,107.5,1.35,20.0,777.0,891.19,659.26
2016,9,11,14,0,874.0,105.0,1.4,20.0,751.0,888.04,658.84
2016,9,11,14,15,864.0,103.0,1.4,19.5,717.5,878.26,654.78
2016,9,11,14,30,854.0,101.0,1.4,19.0,684.0,865.39,648.83
2016,9,11,14,45,841.5,98.5,1.45,18.5,645.0,853.56,644.33
2016,9,11,15,0,829.0,96.0,1.5,18.0,606.0,832.26,633.39
2016,9,11,15,15,810.5,93.0,1.45,17.5,561.0,802.67,615.6
2016,9,11,15,30,792.0,90.0,1.4,17.0,516.0,770.77,596.14
2016,9,11,15,45,766.5,86.5,1.4,17.0,467.5,730.65,570.06
2016,9,11,16,0,741.0,83.0,1.4,17.0,419.0,689.06,542.56
2016,9,11,16,15,707.0,78.5,1.35,16.0,367.5,642.48,512.3
2016,9,11,16,30,673.0,74.0,1.3,15.0,316.0,592.37,478.38
2016,9,11,16,45,621.0,68.5,1.3,14.5,264.0,528.95,431.39
2016,9,11,17,0,569.0,63.0,1.3,14.0,212.0,467.34,383.39
2016,9,11,17,15,494.0,54.0,1.25,13.5,162.5,389.9,320.1
2016,9,11,17,30,419.0,45.0,1.2,13.0,113.0,317.21,257.77
2016,9,11,17,45,295.0,32.5,1.2,12.5,71.5,221.1,172.65
2016,9,11,18,0,171.0,20.0,1.2,12.0,30.0,123.07,32.64
2016,9,11,18,15,85.5,10.0,1.15,11.5,15.0,46.11,0.0
2016,9,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,45,64.0,6.5,1.1,9.0,8.5,0.0,0.0
2016,9,12,6,0,128.0,13.0,1.1,9.0,17.0,12.39,0.0
2016,9,12,6,15,280.5,25.0,1.15,9.5,56.0,20.02,10.19
2016,9,12,6,30,433.0,37.0,1.2,10.0,95.0,28.88,19.95
2016,9,12,6,45,527.0,44.0,1.25,10.5,146.0,32.79,23.93
2016,9,12,7,0,621.0,51.0,1.3,11.0,197.0,36.62,27.58
2016,9,12,7,15,673.5,56.5,1.25,11.5,250.5,42.8,33.16
2016,9,12,7,30,726.0,62.0,1.2,12.0,304.0,45.42,35.41
2016,9,12,7,45,764.0,65.0,1.2,12.5,357.5,45.9,35.66
2016,9,12,8,0,802.0,68.0,1.2,13.0,411.0,61.17,35.72
2016,9,12,8,15,826.0,71.5,1.2,13.5,461.5,111.59,57.6
2016,9,12,8,30,850.0,75.0,1.2,14.0,512.0,171.3,99.58
2016,9,12,8,45,866.0,78.0,1.2,14.5,558.5,224.42,142.79
2016,9,12,9,0,882.0,81.0,1.2,15.0,605.0,278.66,189.64
2016,9,12,9,15,895.0,83.0,1.2,15.0,646.0,332.11,237.0
2016,9,12,9,30,908.0,85.0,1.2,15.0,687.0,385.9,284.2
2016,9,12,9,45,920.0,85.5,1.25,15.5,723.0,438.14,328.83
2016,9,12,10,0,932.0,86.0,1.3,16.0,759.0,490.12,371.97
2016,9,12,10,15,938.5,87.0,1.3,16.0,787.5,539.36,412.25
2016,9,12,10,30,945.0,88.0,1.3,16.0,816.0,587.39,450.44
2016,9,12,10,45,949.0,89.5,1.3,16.5,837.0,633.0,484.86
2016,9,12,11,0,953.0,91.0,1.3,17.0,858.0,676.8,516.92
2016,9,12,11,15,956.0,91.5,1.3,17.0,871.5,717.01,546.58
2016,9,12,11,30,959.0,92.0,1.3,17.0,885.0,754.95,573.49
2016,9,12,11,45,958.5,93.0,1.35,17.0,889.5,788.39,596.38
2016,9,12,12,0,958.0,94.0,1.4,17.0,894.0,819.03,617.36
2016,9,12,12,15,957.5,94.0,1.4,17.0,891.0,845.78,635.12
2016,9,12,12,30,957.0,94.0,1.4,17.0,888.0,869.48,650.86
2016,9,12,12,45,955.5,93.0,1.45,17.0,877.0,888.18,664.01
2016,9,12,13,0,954.0,92.0,1.5,17.0,866.0,903.59,675.13
2016,9,12,13,15,950.5,91.5,1.5,16.5,847.0,914.46,684.02
2016,9,12,13,30,947.0,91.0,1.5,16.0,828.0,921.91,690.84
2016,9,12,13,45,943.5,88.5,1.55,16.0,802.0,923.75,693.54
2016,9,12,14,0,940.0,86.0,1.6,16.0,776.0,922.1,694.13
2016,9,12,14,15,932.0,84.5,1.6,15.5,743.0,914.18,691.33
2016,9,12,14,30,924.0,83.0,1.6,15.0,710.0,902.93,686.49
2016,9,12,14,45,914.5,80.5,1.65,15.0,670.5,886.0,677.27
2016,9,12,15,0,905.0,78.0,1.7,15.0,631.0,865.96,666.0
2016,9,12,15,15,890.5,76.0,1.7,14.5,586.0,839.42,650.87
2016,9,12,15,30,876.0,74.0,1.7,14.0,541.0,810.31,633.86
2016,9,12,15,45,857.5,70.5,1.7,14.0,491.5,773.84,610.23
2016,9,12,16,0,839.0,67.0,1.7,14.0,442.0,741.8,589.54
2016,9,12,16,15,809.0,63.5,1.7,13.5,389.5,693.07,557.1
2016,9,12,16,30,779.0,60.0,1.7,13.0,337.0,643.58,523.17
2016,9,12,16,45,736.0,55.5,1.7,12.5,282.5,583.68,479.8
2016,9,12,17,0,693.0,51.0,1.7,12.0,228.0,524.62,433.47
2016,9,12,17,15,619.5,44.5,1.65,11.5,175.0,446.18,368.65
2016,9,12,17,30,546.0,38.0,1.6,11.0,122.0,371.75,303.71
2016,9,12,17,45,273.0,35.0,1.6,10.5,77.0,210.45,163.91
2016,9,12,18,0,0.0,32.0,1.6,10.0,32.0,45.96,0.0
2016,9,12,18,15,0.0,16.0,1.55,9.5,16.0,15.25,0.0
2016,9,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,7.0,1.05,10.0,7.0,0.0,0.0
2016,9,13,6,0,0.0,14.0,1.1,10.0,14.0,13.34,0.0
2016,9,13,6,15,161.5,29.5,1.15,10.0,50.0,23.27,12.3
2016,9,13,6,30,323.0,45.0,1.2,10.0,86.0,34.89,25.19
2016,9,13,6,45,404.0,57.5,1.25,10.5,134.0,45.1,34.93
2016,9,13,7,0,485.0,70.0,1.3,11.0,182.0,53.1,42.39
2016,9,13,7,15,242.5,59.5,1.3,11.0,115.5,42.14,32.62
2016,9,13,7,30,0.0,49.0,1.3,11.0,49.0,45.53,35.66
2016,9,13,7,45,0.0,69.5,1.3,11.5,69.5,64.66,52.61
2016,9,13,8,0,0.0,90.0,1.3,12.0,90.0,82.81,65.15
2016,9,13,8,15,5.0,131.5,1.25,12.0,134.0,118.36,94.46
2016,9,13,8,30,10.0,173.0,1.2,12.0,178.0,154.11,123.28
2016,9,13,8,45,63.5,221.0,1.2,12.5,258.5,196.55,154.72
2016,9,13,9,0,117.0,269.0,1.2,13.0,339.0,244.85,190.8
2016,9,13,9,15,118.5,289.5,1.15,13.0,364.0,271.4,211.75
2016,9,13,9,30,120.0,310.0,1.1,13.0,389.0,298.31,232.89
2016,9,13,9,45,134.5,329.0,1.05,13.5,422.5,329.51,256.44
2016,9,13,10,0,149.0,348.0,1.0,14.0,456.0,362.29,280.86
2016,9,13,10,15,123.5,358.0,1.0,14.0,449.5,369.88,286.73
2016,9,13,10,30,98.0,368.0,1.0,14.0,443.0,378.21,292.95
2016,9,13,10,45,115.0,383.0,1.0,14.5,473.5,408.84,315.41
2016,9,13,11,0,132.0,398.0,1.0,15.0,504.0,439.48,337.5
2016,9,13,11,15,132.5,404.0,1.0,15.0,512.0,455.25,348.95
2016,9,13,11,30,133.0,410.0,1.0,15.0,520.0,470.82,360.3
2016,9,13,11,45,334.5,365.0,1.05,15.5,643.0,586.74,447.82
2016,9,13,12,0,536.0,320.0,1.1,16.0,766.0,715.0,540.34
2016,9,13,12,15,532.5,319.5,1.1,16.0,761.0,731.89,551.05
2016,9,13,12,30,529.0,319.0,1.1,16.0,756.0,746.82,561.63
2016,9,13,12,45,479.5,326.5,1.1,16.5,718.5,729.61,548.29
2016,9,13,13,0,430.0,334.0,1.1,17.0,681.0,708.98,532.88
2016,9,13,13,15,469.0,312.0,1.1,17.0,683.0,731.66,550.48
2016,9,13,13,30,508.0,290.0,1.1,17.0,685.0,752.69,566.48
2016,9,13,13,45,508.0,277.0,1.1,17.0,660.0,747.07,563.5
2016,9,13,14,0,508.0,264.0,1.1,17.0,635.0,739.1,559.29
2016,9,13,14,15,662.0,196.5,1.1,17.0,657.0,809.03,612.24
2016,9,13,14,30,816.0,129.0,1.1,17.0,679.0,864.64,650.31
2016,9,13,14,45,797.5,127.0,1.15,17.0,638.0,842.07,636.61
2016,9,13,15,0,779.0,125.0,1.2,17.0,597.0,821.19,625.0
2016,9,13,15,15,758.0,121.0,1.15,16.5,551.5,789.57,605.76
2016,9,13,15,30,737.0,117.0,1.1,16.0,506.0,755.86,584.98
2016,9,13,15,45,704.5,112.5,1.1,16.0,456.0,710.65,555.32
2016,9,13,16,0,672.0,108.0,1.1,16.0,406.0,664.42,524.45
2016,9,13,16,15,633.0,101.5,1.05,15.5,354.0,610.42,487.18
2016,9,13,16,30,594.0,95.0,1.0,15.0,302.0,556.47,448.25
2016,9,13,16,45,536.5,86.0,1.0,15.0,250.0,487.74,396.02
2016,9,13,17,0,479.0,77.0,1.0,15.0,198.0,421.11,343.35
2016,9,13,17,15,398.5,64.5,0.95,14.0,149.0,339.35,277.11
2016,9,13,17,30,318.0,52.0,0.9,13.0,100.0,265.9,214.57
2016,9,13,17,45,205.5,35.0,0.85,12.5,61.0,176.97,134.17
2016,9,13,18,0,93.0,18.0,0.8,12.0,22.0,79.68,0.0
2016,9,13,18,15,46.5,9.0,0.75,11.5,11.0,8.58,0.0
2016,9,13,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,14,5,45,25.0,5.0,0.5,9.0,5.5,0.0,0.0
2016,9,14,6,0,50.0,10.0,0.5,9.0,11.0,9.53,0.0
2016,9,14,6,15,167.5,27.0,0.45,9.5,45.5,21.26,10.37
2016,9,14,6,30,285.0,44.0,0.4,10.0,80.0,34.11,24.51
2016,9,14,6,45,376.5,56.5,0.35,11.0,128.0,42.84,32.88
2016,9,14,7,0,468.0,69.0,0.3,12.0,176.0,52.35,41.6
2016,9,14,7,15,526.0,78.0,0.3,12.5,227.5,56.8,45.6
2016,9,14,7,30,584.0,87.0,0.3,13.0,279.0,61.05,49.24
2016,9,14,7,45,630.5,92.5,0.3,13.5,331.5,62.23,50.03
2016,9,14,8,0,677.0,98.0,0.3,14.0,384.0,72.84,49.5
2016,9,14,8,15,706.5,103.5,0.3,14.5,433.5,118.72,68.44
2016,9,14,8,30,736.0,109.0,0.3,15.0,483.0,167.82,100.9
2016,9,14,8,45,764.0,110.5,0.35,16.0,530.5,216.57,138.65
2016,9,14,9,0,792.0,112.0,0.4,17.0,578.0,272.74,184.7
2016,9,14,9,15,808.0,115.0,0.4,17.5,619.0,323.71,227.83
2016,9,14,9,30,824.0,118.0,0.4,18.0,660.0,375.56,271.14
2016,9,14,9,45,873.5,102.5,0.4,18.5,704.0,429.93,314.88
2016,9,14,10,0,923.0,87.0,0.4,19.0,748.0,482.61,356.49
2016,9,14,10,15,930.5,88.0,0.4,19.5,776.5,531.86,394.57
2016,9,14,10,30,938.0,89.0,0.4,20.0,805.0,579.99,430.51
2016,9,14,10,45,943.5,89.5,0.45,20.5,826.5,625.2,463.79
2016,9,14,11,0,949.0,90.0,0.5,21.0,848.0,668.69,494.97
2016,9,14,11,15,952.0,90.5,0.55,21.0,861.0,708.65,523.94
2016,9,14,11,30,955.0,91.0,0.6,21.0,874.0,746.32,550.58
2016,9,14,11,45,957.0,90.5,0.65,21.5,879.0,779.88,571.77
2016,9,14,12,0,959.0,90.0,0.7,22.0,884.0,810.75,591.12
2016,9,14,12,15,958.5,90.0,0.75,22.0,881.0,837.34,608.82
2016,9,14,12,30,958.0,90.0,0.8,22.0,878.0,860.87,624.64
2016,9,14,12,45,950.5,92.5,0.9,22.0,865.0,878.06,637.34
2016,9,14,13,0,943.0,95.0,1.0,22.0,852.0,891.85,648.05
2016,9,14,13,15,938.5,94.0,1.05,22.0,832.5,901.13,655.2
2016,9,14,13,30,934.0,93.0,1.1,22.0,813.0,906.97,660.35
2016,9,14,13,45,927.5,91.5,1.15,22.0,786.0,907.13,662.02
2016,9,14,14,0,921.0,90.0,1.2,22.0,759.0,903.87,661.68
2016,9,14,14,15,911.5,88.5,1.2,21.5,725.0,894.64,658.16
2016,9,14,14,30,902.0,87.0,1.2,21.0,691.0,882.17,652.69
2016,9,14,14,45,889.0,85.0,1.25,21.0,650.5,863.0,642.38
2016,9,14,15,0,876.0,83.0,1.3,21.0,610.0,840.92,630.17
2016,9,14,15,15,858.5,80.5,1.3,20.5,564.5,811.8,613.71
2016,9,14,15,30,841.0,78.0,1.3,20.0,519.0,786.84,600.0
2016,9,14,15,45,817.0,75.0,1.3,20.0,469.0,747.46,574.9
2016,9,14,16,0,793.0,72.0,1.3,20.0,419.0,706.46,548.36
2016,9,14,16,15,759.5,68.0,1.3,19.5,366.5,655.95,515.32
2016,9,14,16,30,726.0,64.0,1.3,19.0,314.0,605.0,480.86
2016,9,14,16,45,676.0,58.5,1.35,18.5,261.0,541.17,434.84
2016,9,14,17,0,626.0,53.0,1.4,18.0,208.0,483.29,390.1
2016,9,14,17,15,546.5,45.5,1.3,17.0,157.0,403.92,325.93
2016,9,14,17,30,467.0,38.0,1.2,16.0,106.0,329.82,262.63
2016,9,14,17,45,326.5,26.5,1.2,15.0,64.5,226.7,168.13
2016,9,14,18,0,186.0,15.0,1.2,14.0,23.0,99.52,0.0
2016,9,14,18,15,93.0,7.5,1.15,13.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,15,5,45,69.0,5.0,0.75,8.5,6.5,0.0,0.0
2016,9,15,6,0,138.0,10.0,0.7,9.0,13.0,9.53,0.0
2016,9,15,6,15,296.0,21.5,0.6,9.5,51.0,17.08,6.76
2016,9,15,6,30,454.0,33.0,0.5,10.0,89.0,25.63,16.98
2016,9,15,6,45,542.5,40.0,0.45,11.0,139.5,32.47,23.58
2016,9,15,7,0,631.0,47.0,0.4,12.0,190.0,36.85,27.7
2016,9,15,7,15,683.5,52.5,0.4,12.5,243.5,39.7,30.29
2016,9,15,7,30,736.0,58.0,0.4,13.0,297.0,42.48,32.69
2016,9,15,7,45,773.0,61.5,0.45,13.5,350.5,43.51,33.44
2016,9,15,8,0,810.0,65.0,0.5,14.0,404.0,53.1,33.04
2016,9,15,8,15,834.5,67.5,0.5,14.5,454.5,110.03,57.36
2016,9,15,8,30,859.0,70.0,0.5,15.0,505.0,162.42,91.55
2016,9,15,8,45,877.5,72.5,0.55,16.0,552.0,215.94,133.73
2016,9,15,9,0,896.0,75.0,0.6,17.0,599.0,270.8,179.91
2016,9,15,9,15,909.0,76.5,0.65,17.5,640.0,324.41,226.37
2016,9,15,9,30,922.0,78.0,0.7,18.0,681.0,378.32,272.6
2016,9,15,9,45,933.0,78.5,0.75,19.0,717.0,430.67,316.04
2016,9,15,10,0,944.0,79.0,0.8,20.0,753.0,482.63,357.73
2016,9,15,10,15,951.0,80.5,0.85,20.5,781.5,532.92,397.46
2016,9,15,10,30,958.0,82.0,0.9,21.0,810.0,582.01,435.04
2016,9,15,10,45,962.5,82.5,0.95,21.5,831.0,627.36,468.87
2016,9,15,11,0,967.0,83.0,1.0,22.0,852.0,670.87,500.45
2016,9,15,11,15,970.0,83.5,1.05,22.0,865.0,711.35,530.15
2016,9,15,11,30,973.0,84.0,1.1,22.0,878.0,749.51,557.28
2016,9,15,11,45,974.0,84.0,1.15,22.5,883.0,783.25,578.77
2016,9,15,12,0,975.0,84.0,1.2,23.0,888.0,814.19,598.31
2016,9,15,12,15,974.5,84.0,1.2,23.0,884.5,841.05,615.64
2016,9,15,12,30,974.0,84.0,1.2,23.0,881.0,864.79,630.98
2016,9,15,12,45,965.0,87.5,1.25,23.0,868.0,881.97,642.84
2016,9,15,13,0,956.0,91.0,1.3,23.0,855.0,895.68,652.64
2016,9,15,13,15,952.0,90.0,1.35,23.0,835.5,905.41,660.04
2016,9,15,13,30,948.0,89.0,1.4,23.0,816.0,911.68,665.39
2016,9,15,13,45,940.5,88.0,1.45,23.0,788.5,911.48,666.74
2016,9,15,14,0,933.0,87.0,1.5,23.0,761.0,907.82,666.05
2016,9,15,14,15,924.0,85.5,1.5,22.5,726.5,898.91,662.74
2016,9,15,14,30,915.0,84.0,1.5,22.0,692.0,886.71,657.42
2016,9,15,14,45,901.5,82.5,1.5,22.0,651.5,867.51,646.33
2016,9,15,15,0,888.0,81.0,1.5,22.0,611.0,845.38,633.39
2016,9,15,15,15,870.5,78.5,1.5,21.5,565.0,816.04,616.77
2016,9,15,15,30,853.0,76.0,1.5,21.0,519.0,784.3,598.36
2016,9,15,15,45,828.0,73.5,1.55,20.5,468.5,750.96,579.05
2016,9,15,16,0,803.0,71.0,1.6,20.0,418.0,709.57,553.49
2016,9,15,16,15,769.0,67.0,1.55,19.5,365.0,658.49,519.36
2016,9,15,16,30,735.0,63.0,1.5,19.0,312.0,606.97,483.86
2016,9,15,16,45,682.5,58.0,1.5,18.5,258.0,541.94,436.16
2016,9,15,17,0,630.0,53.0,1.5,18.0,204.0,483.17,390.13
2016,9,15,17,15,547.0,45.0,1.45,17.0,153.0,401.26,323.82
2016,9,15,17,30,464.0,37.0,1.4,16.0,102.0,324.97,258.42
2016,9,15,17,45,315.0,25.5,1.35,15.0,61.0,217.38,157.27
2016,9,15,18,0,166.0,14.0,1.3,14.0,20.0,88.68,0.0
2016,9,15,18,15,83.0,7.0,1.25,13.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,6,15,227.0,16.0,0.65,9.5,43.5,12.14,2.78
2016,9,16,6,30,454.0,32.0,0.5,10.0,87.0,24.84,16.25
2016,9,16,6,45,543.5,39.5,0.4,10.5,137.5,32.13,23.31
2016,9,16,7,0,633.0,47.0,0.3,11.0,188.0,36.98,27.94
2016,9,16,7,15,686.5,52.0,0.25,11.5,241.5,39.4,30.17
2016,9,16,7,30,740.0,57.0,0.2,12.0,295.0,41.78,32.24
2016,9,16,7,45,776.5,60.5,0.15,13.0,348.5,42.84,32.97
2016,9,16,8,0,813.0,64.0,0.1,14.0,402.0,50.39,39.41
2016,9,16,8,15,838.0,67.0,0.05,14.5,453.0,107.83,55.95
2016,9,16,8,30,863.0,70.0,0.0,15.0,504.0,160.81,89.81
2016,9,16,8,45,881.5,72.0,0.0,16.0,550.5,214.12,131.15
2016,9,16,9,0,900.0,74.0,0.0,17.0,597.0,268.76,176.45
2016,9,16,9,15,913.0,76.0,0.05,18.0,639.0,322.94,222.23
2016,9,16,9,30,926.0,78.0,0.1,19.0,681.0,377.43,267.58
2016,9,16,9,45,936.0,79.0,0.15,20.0,716.0,429.98,310.33
2016,9,16,10,0,946.0,80.0,0.2,21.0,751.0,482.05,351.25
2016,9,16,10,15,953.0,81.0,0.25,21.5,780.0,531.97,389.9
2016,9,16,10,30,960.0,82.0,0.3,22.0,809.0,580.67,426.44
2016,9,16,10,45,965.0,83.0,0.4,23.0,830.0,626.8,459.8
2016,9,16,11,0,970.0,84.0,0.5,24.0,851.0,671.12,490.94
2016,9,16,11,15,972.5,84.5,0.55,24.0,864.0,711.36,519.84
2016,9,16,11,30,975.0,85.0,0.6,24.0,877.0,749.22,546.38
2016,9,16,11,45,975.5,85.5,0.7,24.5,881.5,783.1,568.28
2016,9,16,12,0,976.0,86.0,0.8,25.0,886.0,814.17,588.3
2016,9,16,12,15,975.0,85.5,0.85,25.0,882.5,840.14,605.43
2016,9,16,12,30,974.0,85.0,0.9,25.0,879.0,862.94,620.65
2016,9,16,12,45,967.5,87.0,0.95,25.0,866.0,880.59,632.7
2016,9,16,13,0,961.0,89.0,1.0,25.0,853.0,894.8,642.74
2016,9,16,13,15,956.0,88.0,1.05,25.0,832.5,903.65,649.55
2016,9,16,13,30,951.0,87.0,1.1,25.0,812.0,909.01,654.35
2016,9,16,13,45,942.5,86.5,1.15,25.0,784.0,908.43,655.56
2016,9,16,14,0,934.0,86.0,1.2,25.0,756.0,904.39,654.76
2016,9,16,14,15,924.5,84.5,1.15,24.5,721.5,894.99,650.47
2016,9,16,14,30,915.0,83.0,1.1,24.0,687.0,882.29,644.22
2016,9,16,14,45,900.5,82.0,1.1,24.0,645.5,862.78,633.18
2016,9,16,15,0,886.0,81.0,1.1,24.0,604.0,840.4,620.36
2016,9,16,15,15,868.0,78.5,1.1,23.5,558.0,810.67,603.84
2016,9,16,15,30,850.0,76.0,1.1,23.0,512.0,785.02,589.95
2016,9,16,15,45,824.5,73.0,1.1,23.0,461.5,744.31,564.39
2016,9,16,16,0,799.0,70.0,1.1,23.0,411.0,702.04,537.41
2016,9,16,16,15,764.0,66.0,1.05,22.0,358.5,650.43,504.56
2016,9,16,16,30,729.0,62.0,1.0,21.0,306.0,598.48,470.26
2016,9,16,16,45,676.0,56.5,0.95,20.5,252.0,532.9,422.45
2016,9,16,17,0,623.0,51.0,0.9,20.0,198.0,469.0,373.13
2016,9,16,17,15,539.0,43.5,0.85,18.5,147.5,392.36,312.27
2016,9,16,17,30,455.0,36.0,0.8,17.0,97.0,316.91,248.64
2016,9,16,17,45,303.5,24.0,0.75,16.0,57.0,206.39,142.67
2016,9,16,18,0,152.0,12.0,0.7,15.0,17.0,79.76,0.0
2016,9,16,18,15,76.0,6.0,0.65,14.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,17,6,15,204.5,16.5,0.6,10.5,41.0,12.64,2.6
2016,9,17,6,30,409.0,33.0,0.5,11.0,82.0,25.85,16.99
2016,9,17,6,45,502.5,41.0,0.45,11.5,131.5,30.77,21.96
2016,9,17,7,0,596.0,49.0,0.4,12.0,181.0,35.52,26.48
2016,9,17,7,15,392.5,88.0,0.35,12.5,184.5,64.03,52.07
2016,9,17,7,30,189.0,127.0,0.3,13.0,188.0,99.43,83.09
2016,9,17,7,45,200.5,148.5,0.25,14.0,223.0,114.37,95.37
2016,9,17,8,0,212.0,170.0,0.2,15.0,258.0,130.32,108.22
2016,9,17,8,15,524.0,122.0,0.15,16.0,375.0,116.59,73.65
2016,9,17,8,30,836.0,74.0,0.1,17.0,492.0,151.87,83.24
2016,9,17,8,45,856.0,76.0,0.1,18.5,538.5,210.71,128.34
2016,9,17,9,0,876.0,78.0,0.1,20.0,585.0,264.34,171.89
2016,9,17,9,15,889.0,80.0,0.15,21.0,626.0,317.29,216.24
2016,9,17,9,30,902.0,82.0,0.2,22.0,667.0,370.56,260.27
2016,9,17,9,45,915.0,82.0,0.25,23.0,702.5,422.22,301.98
2016,9,17,10,0,928.0,82.0,0.3,24.0,738.0,473.69,342.16
2016,9,17,10,15,934.5,83.5,0.35,24.5,766.0,522.95,380.1
2016,9,17,10,30,941.0,85.0,0.4,25.0,794.0,570.98,415.95
2016,9,17,10,45,946.5,85.5,0.5,25.5,814.5,616.12,449.31
2016,9,17,11,0,952.0,86.0,0.6,26.0,835.0,659.52,480.65
2016,9,17,11,15,954.5,86.5,0.65,26.0,848.0,699.05,509.04
2016,9,17,11,30,957.0,87.0,0.7,26.0,861.0,736.24,535.35
2016,9,17,11,45,958.0,86.5,0.75,26.5,865.5,768.91,555.69
2016,9,17,12,0,959.0,86.0,0.8,27.0,870.0,798.8,574.16
2016,9,17,12,15,958.0,86.0,0.85,27.0,866.0,824.76,591.23
2016,9,17,12,30,957.0,86.0,0.9,27.0,862.0,847.61,606.42
2016,9,17,12,45,950.0,88.0,0.95,27.0,849.0,864.48,617.92
2016,9,17,13,0,943.0,90.0,1.0,27.0,836.0,877.95,627.45
2016,9,17,13,15,938.0,89.5,1.0,27.0,816.0,887.06,633.61
2016,9,17,13,30,933.0,89.0,1.0,27.0,796.0,892.76,637.8
2016,9,17,13,45,926.5,87.5,1.05,27.0,768.5,892.67,639.31
2016,9,17,14,0,920.0,86.0,1.1,27.0,741.0,889.16,638.86
2016,9,17,14,15,910.5,84.5,1.1,26.5,707.0,879.74,635.29
2016,9,17,14,30,901.0,83.0,1.1,26.0,673.0,867.07,629.81
2016,9,17,14,45,888.0,80.5,1.1,26.0,632.5,847.17,618.53
2016,9,17,15,0,875.0,78.0,1.1,26.0,592.0,824.36,605.45
2016,9,17,15,15,857.0,75.5,1.1,25.5,546.0,794.75,589.01
2016,9,17,15,30,839.0,73.0,1.1,25.0,500.0,762.83,570.86
2016,9,17,15,45,814.5,70.0,1.1,25.0,450.5,729.51,550.39
2016,9,17,16,0,790.0,67.0,1.1,25.0,401.0,688.28,524.07
2016,9,17,16,15,755.0,63.0,1.05,24.0,348.5,637.02,491.49
2016,9,17,16,30,720.0,59.0,1.0,23.0,296.0,585.48,457.49
2016,9,17,16,45,666.0,54.0,1.0,22.5,243.5,520.4,410.34
2016,9,17,17,0,612.0,49.0,1.0,22.0,191.0,457.12,361.72
2016,9,17,17,15,526.5,41.5,0.9,20.5,141.0,380.26,300.41
2016,9,17,17,30,441.0,34.0,0.8,19.0,91.0,305.06,236.75
2016,9,17,17,45,286.0,22.5,0.7,18.0,52.5,192.64,124.94
2016,9,17,18,0,131.0,11.0,0.6,17.0,14.0,68.79,0.0
2016,9,17,18,15,65.5,5.5,0.55,16.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,18,6,15,206.0,16.0,0.7,13.0,39.5,12.28,1.68
2016,9,18,6,30,412.0,32.0,0.6,14.0,79.0,25.06,15.99
2016,9,18,6,45,501.5,40.5,0.55,15.0,128.5,30.46,21.3
2016,9,18,7,0,591.0,49.0,0.5,16.0,178.0,35.64,26.09
2016,9,18,7,15,647.5,55.0,0.5,17.0,231.0,42.2,31.89
2016,9,18,7,30,704.0,61.0,0.5,18.0,284.0,45.29,34.46
2016,9,18,7,45,740.0,65.5,0.5,19.0,336.0,46.98,35.69
2016,9,18,8,0,776.0,70.0,0.5,20.0,388.0,50.77,38.7
2016,9,18,8,15,802.5,73.5,0.45,21.0,438.5,99.69,50.35
2016,9,18,8,30,829.0,77.0,0.4,22.0,489.0,151.38,81.93
2016,9,18,8,45,848.0,80.0,0.35,23.5,535.5,203.96,121.25
2016,9,18,9,0,867.0,83.0,0.3,25.0,582.0,264.17,169.08
2016,9,18,9,15,881.0,85.0,0.25,26.0,623.0,316.97,212.13
2016,9,18,9,30,895.0,87.0,0.2,27.0,664.0,370.19,254.79
2016,9,18,9,45,910.0,86.5,0.15,28.0,700.5,421.87,295.01
2016,9,18,10,0,925.0,86.0,0.1,29.0,737.0,473.54,333.68
2016,9,18,10,15,932.5,87.5,0.15,29.0,765.5,523.14,371.55
2016,9,18,10,30,940.0,89.0,0.2,29.0,794.0,571.61,407.6
2016,9,18,10,45,944.0,90.0,0.25,29.5,814.5,616.31,439.33
2016,9,18,11,0,948.0,91.0,0.3,30.0,835.0,659.17,468.93
2016,9,18,11,15,951.0,91.5,0.4,30.0,847.5,698.89,497.42
2016,9,18,11,30,954.0,92.0,0.5,30.0,860.0,736.31,524.02
2016,9,18,11,45,953.5,93.0,0.6,30.5,864.0,769.27,545.13
2016,9,18,12,0,953.0,94.0,0.7,31.0,868.0,799.43,564.15
2016,9,18,12,15,952.5,93.5,0.75,31.0,864.5,825.18,580.78
2016,9,18,12,30,952.0,93.0,0.8,31.0,861.0,847.86,595.6
2016,9,18,12,45,932.5,101.0,0.85,31.0,844.0,860.7,604.4
2016,9,18,13,0,913.0,109.0,0.9,31.0,827.0,869.87,611.17
2016,9,18,13,15,907.5,108.0,0.9,31.0,807.0,877.92,616.62
2016,9,18,13,30,902.0,107.0,0.9,31.0,787.0,882.63,620.14
2016,9,18,13,45,895.5,105.0,0.95,31.0,759.5,882.09,621.38
2016,9,18,14,0,889.0,103.0,1.0,31.0,732.0,878.23,620.74
2016,9,18,14,15,878.0,101.0,1.0,30.5,697.5,867.27,616.28
2016,9,18,14,30,867.0,99.0,1.0,30.0,663.0,853.18,610.0
2016,9,18,14,45,854.5,95.5,1.05,30.0,622.5,839.62,603.66
2016,9,18,15,0,842.0,92.0,1.1,30.0,582.0,816.76,591.34
2016,9,18,15,15,822.5,89.0,1.1,29.5,536.5,786.1,574.42
2016,9,18,15,30,803.0,86.0,1.1,29.0,491.0,753.16,555.83
2016,9,18,15,45,777.5,82.0,1.1,29.0,441.0,712.4,530.55
2016,9,18,16,0,752.0,78.0,1.1,29.0,391.0,670.16,503.81
2016,9,18,16,15,713.5,73.0,1.05,27.5,339.0,616.29,470.56
2016,9,18,16,30,675.0,68.0,1.0,26.0,287.0,566.65,438.43
2016,9,18,16,45,615.5,61.5,0.95,25.0,234.0,498.29,389.12
2016,9,18,17,0,556.0,55.0,0.9,24.0,181.0,432.42,339.17
2016,9,18,17,15,466.0,45.5,0.85,22.5,132.0,348.54,273.1
2016,9,18,17,30,376.0,36.0,0.8,21.0,83.0,271.02,208.06
2016,9,18,17,45,225.0,22.0,0.8,20.0,46.5,159.16,93.65
2016,9,18,18,0,74.0,8.0,0.8,19.0,10.0,40.24,0.0
2016,9,18,18,15,37.0,4.0,0.8,18.5,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,6,15,140.0,18.0,0.75,17.5,34.0,14.1,1.76
2016,9,19,6,30,280.0,36.0,0.6,18.0,68.0,28.89,18.84
2016,9,19,6,45,368.5,49.0,0.5,19.0,114.0,38.16,27.54
2016,9,19,7,0,457.0,62.0,0.4,20.0,160.0,46.93,35.43
2016,9,19,7,15,517.5,71.5,0.35,20.5,211.0,52.11,40.0
2016,9,19,7,30,578.0,81.0,0.3,21.0,262.0,57.03,44.17
2016,9,19,7,45,616.5,88.5,0.3,21.5,312.5,60.0,46.52
2016,9,19,8,0,655.0,96.0,0.3,22.0,363.0,62.89,48.73
2016,9,19,8,15,685.5,101.5,0.35,23.0,412.0,107.32,60.32
2016,9,19,8,30,716.0,107.0,0.4,24.0,461.0,155.08,88.96
2016,9,19,8,45,735.5,112.5,0.5,25.0,506.0,204.12,125.29
2016,9,19,9,0,755.0,118.0,0.6,26.0,551.0,254.89,165.8
2016,9,19,9,15,772.0,121.5,0.65,26.5,591.5,309.7,210.48
2016,9,19,9,30,789.0,125.0,0.7,27.0,632.0,360.25,251.74
2016,9,19,9,45,820.5,119.5,0.75,27.5,671.5,409.29,291.05
2016,9,19,10,0,852.0,114.0,0.8,28.0,711.0,460.16,330.84
2016,9,19,10,15,861.0,115.5,0.85,28.0,739.0,507.98,368.26
2016,9,19,10,30,870.0,117.0,0.9,28.0,767.0,557.45,405.77
2016,9,19,10,45,875.5,118.5,0.95,28.5,787.0,600.77,437.32
2016,9,19,11,0,881.0,120.0,1.0,29.0,807.0,642.54,466.96
2016,9,19,11,15,884.5,121.0,1.0,29.0,820.0,680.85,494.03
2016,9,19,11,30,888.0,122.0,1.0,29.0,833.0,717.1,519.15
2016,9,19,11,45,886.0,123.5,1.05,29.0,836.5,747.71,540.65
2016,9,19,12,0,884.0,125.0,1.1,29.0,840.0,775.63,559.17
2016,9,19,12,15,882.5,125.0,1.1,29.0,836.0,799.73,574.52
2016,9,19,12,30,881.0,125.0,1.1,29.0,832.0,820.95,588.08
2016,9,19,12,45,880.0,123.0,1.15,29.0,820.5,837.64,599.47
2016,9,19,13,0,879.0,121.0,1.2,29.0,809.0,851.25,609.06
2016,9,19,13,15,873.5,120.0,1.2,29.0,789.0,859.01,614.41
2016,9,19,13,30,868.0,119.0,1.2,29.0,769.0,869.15,621.49
2016,9,19,13,45,859.5,117.5,1.2,29.0,741.5,867.78,621.34
2016,9,19,14,0,851.0,116.0,1.2,29.0,714.0,863.15,619.4
2016,9,19,14,15,838.5,113.5,1.2,28.5,679.0,850.82,613.91
2016,9,19,14,30,826.0,111.0,1.2,28.0,644.0,835.42,606.58
2016,9,19,14,45,805.0,110.0,1.2,28.0,602.5,811.68,592.7
2016,9,19,15,0,784.0,109.0,1.2,28.0,561.0,785.36,577.17
2016,9,19,15,15,761.5,105.0,1.2,27.5,515.5,752.12,558.05
2016,9,19,15,30,739.0,101.0,1.2,27.0,470.0,720.89,540.06
2016,9,19,15,45,697.0,99.0,1.2,26.5,418.5,671.79,509.31
2016,9,19,16,0,655.0,97.0,1.2,26.0,367.0,622.22,477.54
2016,9,19,16,15,612.5,90.0,1.15,25.0,316.0,566.31,439.84
2016,9,19,16,30,570.0,83.0,1.1,24.0,265.0,510.86,400.87
2016,9,19,16,45,495.0,75.5,1.1,23.5,212.5,434.73,343.83
2016,9,19,17,0,420.0,68.0,1.1,23.0,160.0,360.26,285.62
2016,9,19,17,15,333.5,54.0,1.0,21.5,114.5,279.81,220.82
2016,9,19,17,30,247.0,40.0,0.9,20.0,69.0,206.31,158.26
2016,9,19,17,45,123.5,20.0,0.8,19.0,34.5,102.69,51.19
2016,9,19,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,6,15,92.0,19.5,0.7,11.5,30.0,15.33,1.46
2016,9,20,6,30,184.0,39.0,0.7,12.0,60.0,30.36,20.55
2016,9,20,6,45,288.5,53.5,0.7,12.5,106.0,40.81,30.64
2016,9,20,7,0,393.0,68.0,0.7,13.0,152.0,50.84,39.95
2016,9,20,7,15,453.5,79.0,0.7,13.5,201.0,57.7,46.17
2016,9,20,7,30,514.0,90.0,0.7,14.0,250.0,64.8,52.37
2016,9,20,7,45,581.5,92.0,0.75,15.0,303.5,62.93,50.39
2016,9,20,8,0,649.0,94.0,0.8,16.0,357.0,61.45,48.73
2016,9,20,8,15,679.5,99.5,0.8,16.5,405.5,103.76,59.9
2016,9,20,8,30,710.0,105.0,0.8,17.0,454.0,151.11,88.95
2016,9,20,8,45,746.5,104.0,0.85,18.0,501.5,197.51,123.44
2016,9,20,9,0,783.0,103.0,0.9,19.0,549.0,251.86,167.43
2016,9,20,9,15,435.5,197.0,0.9,19.5,448.5,273.12,198.47
2016,9,20,9,30,88.0,291.0,0.9,20.0,348.0,276.26,210.43
2016,9,20,9,45,476.5,196.5,0.95,20.5,526.5,339.9,253.4
2016,9,20,10,0,865.0,102.0,1.0,21.0,705.0,457.13,339.19
2016,9,20,10,15,873.0,103.5,1.0,21.0,732.5,504.27,376.65
2016,9,20,10,30,881.0,105.0,1.0,21.0,760.0,550.43,412.84
2016,9,20,10,45,889.0,105.0,1.05,21.5,780.5,594.08,445.81
2016,9,20,11,0,897.0,105.0,1.1,22.0,801.0,636.3,476.86
2016,9,20,11,15,900.0,105.5,1.15,22.0,813.5,674.18,505.08
2016,9,20,11,30,903.0,106.0,1.2,22.0,826.0,709.89,531.3
2016,9,20,11,45,905.5,105.5,1.25,22.5,831.0,741.99,553.23
2016,9,20,12,0,908.0,105.0,1.3,23.0,836.0,771.55,572.21
2016,9,20,12,15,907.0,105.0,1.35,23.0,832.0,796.29,589.05
2016,9,20,12,30,906.0,105.0,1.4,23.0,828.0,818.08,604.04
2016,9,20,12,45,904.5,103.5,1.45,23.0,816.0,834.94,615.86
2016,9,20,13,0,903.0,102.0,1.5,23.0,804.0,848.64,625.76
2016,9,20,13,15,897.5,101.0,1.5,23.0,784.5,856.33,631.27
2016,9,20,13,30,892.0,100.0,1.5,23.0,765.0,860.71,634.8
2016,9,20,13,45,885.5,98.5,1.55,23.0,738.0,860.43,636.03
2016,9,20,14,0,879.0,97.0,1.6,23.0,711.0,856.88,635.27
2016,9,20,14,15,868.0,95.0,1.6,22.5,677.0,845.77,630.3
2016,9,20,14,30,857.0,93.0,1.6,22.0,643.0,831.56,623.42
2016,9,20,14,45,843.0,90.5,1.65,22.0,603.0,817.66,616.17
2016,9,20,15,0,829.0,88.0,1.7,22.0,563.0,794.8,602.81
2016,9,20,15,15,809.0,85.5,1.7,21.5,517.5,764.53,584.98
2016,9,20,15,30,789.0,83.0,1.7,21.0,472.0,732.07,565.42
2016,9,20,15,45,762.0,79.0,1.7,20.5,423.0,690.55,539.03
2016,9,20,16,0,735.0,75.0,1.7,20.0,374.0,647.71,511.08
2016,9,20,16,15,696.5,70.0,1.65,19.0,323.0,594.56,475.18
2016,9,20,16,30,658.0,65.0,1.6,18.0,272.0,545.57,440.25
2016,9,20,16,45,598.0,59.0,1.6,17.5,220.5,478.6,388.57
2016,9,20,17,0,538.0,53.0,1.6,17.0,169.0,414.21,336.43
2016,9,20,17,15,444.5,43.5,1.5,16.5,121.5,329.89,265.5
2016,9,20,17,30,351.0,34.0,1.4,16.0,74.0,252.33,196.08
2016,9,20,17,45,175.5,17.0,1.35,15.5,37.0,123.98,49.41
2016,9,20,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
