Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,21,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,6,15,65.0,19.0,1.15,10.0,26.0,15.9,0.26
2016,9,21,6,30,130.0,38.0,1.2,10.0,52.0,30.96,21.12
2016,9,21,6,45,182.5,57.0,1.25,10.5,88.5,45.53,35.02
2016,9,21,7,0,235.0,76.0,1.3,11.0,125.0,59.61,48.08
2016,9,21,7,15,261.5,95.5,1.35,11.5,164.5,73.49,60.64
2016,9,21,7,30,288.0,115.0,1.4,12.0,204.0,86.83,72.39
2016,9,21,7,45,314.5,131.5,1.45,12.5,244.5,97.63,81.64
2016,9,21,8,0,341.0,148.0,1.5,13.0,285.0,107.99,90.3
2016,9,21,8,15,572.0,114.5,1.55,13.0,378.5,108.07,68.29
2016,9,21,8,30,803.0,81.0,1.6,13.0,472.0,145.64,82.26
2016,9,21,8,45,828.5,81.5,1.65,13.5,519.0,195.74,121.05
2016,9,21,9,0,854.0,82.0,1.7,14.0,566.0,254.1,170.44
2016,9,21,9,15,658.5,158.5,1.75,14.0,547.5,300.78,218.87
2016,9,21,9,30,463.0,235.0,1.8,14.0,529.0,337.46,256.26
2016,9,21,9,45,690.0,159.5,1.85,14.5,624.5,386.49,293.6
2016,9,21,10,0,917.0,84.0,1.9,15.0,720.0,461.37,352.6
2016,9,21,10,15,924.5,85.0,1.9,15.0,748.0,509.98,393.48
2016,9,21,10,30,932.0,86.0,1.9,15.0,776.0,557.44,432.48
2016,9,21,10,45,939.5,86.0,1.95,15.5,796.5,602.65,468.14
2016,9,21,11,0,947.0,86.0,2.0,16.0,817.0,646.26,501.64
2016,9,21,11,15,950.0,86.5,2.0,16.0,830.0,685.68,531.93
2016,9,21,11,30,953.0,87.0,2.0,16.0,843.0,722.8,559.93
2016,9,21,11,45,954.5,87.0,2.0,16.0,847.5,755.92,583.53
2016,9,21,12,0,956.0,87.0,2.0,16.0,852.0,786.31,604.53
2016,9,21,12,15,956.5,87.0,2.0,16.0,849.0,813.07,622.97
2016,9,21,12,30,957.0,87.0,2.0,16.0,846.0,836.81,639.34
2016,9,21,12,45,953.5,87.0,2.05,16.0,834.0,854.23,651.9
2016,9,21,13,0,950.0,87.0,2.1,16.0,822.0,868.29,662.34
2016,9,21,13,15,947.0,86.5,2.15,15.5,803.5,878.85,671.8
2016,9,21,13,30,944.0,86.0,2.2,15.0,785.0,886.0,679.13
2016,9,21,13,45,940.0,84.5,2.25,15.0,758.5,887.8,681.71
2016,9,21,14,0,936.0,83.0,2.3,15.0,732.0,886.15,682.13
2016,9,21,14,15,928.5,81.5,2.35,14.5,698.5,878.16,679.58
2016,9,21,14,30,921.0,80.0,2.4,14.0,665.0,866.86,674.88
2016,9,21,14,45,910.0,78.0,2.45,14.0,625.5,848.88,664.32
2016,9,21,15,0,899.0,76.0,2.5,14.0,586.0,827.9,651.69
2016,9,21,15,15,883.0,73.5,2.45,14.0,540.5,799.5,632.97
2016,9,21,15,30,867.0,71.0,2.4,14.0,495.0,768.65,612.43
2016,9,21,15,45,845.0,67.5,2.4,14.0,445.0,735.95,590.67
2016,9,21,16,0,823.0,64.0,2.4,14.0,395.0,695.3,562.56
2016,9,21,16,15,787.5,60.5,2.35,13.5,342.0,643.73,526.2
2016,9,21,16,30,752.0,57.0,2.3,13.0,289.0,591.82,488.15
2016,9,21,16,45,697.5,51.5,2.25,12.5,235.0,525.45,435.5
2016,9,21,17,0,643.0,46.0,2.2,12.0,181.0,460.84,381.56
2016,9,21,17,15,544.5,38.5,2.1,11.5,130.0,371.68,304.66
2016,9,21,17,30,446.0,31.0,2.0,11.0,79.0,296.39,233.17
2016,9,21,17,45,223.0,15.5,1.95,10.5,39.5,142.06,33.63
2016,9,21,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,22,6,15,163.0,17.5,2.35,9.0,34.0,14.02,0.0
2016,9,22,6,30,326.0,35.0,2.4,9.0,68.0,28.51,18.95
2016,9,22,6,45,423.0,45.5,2.45,9.5,115.5,35.5,26.15
2016,9,22,7,0,520.0,56.0,2.5,10.0,163.0,42.19,32.56
2016,9,22,7,15,584.0,63.0,2.5,10.0,215.5,45.5,35.75
2016,9,22,7,30,648.0,70.0,2.5,10.0,268.0,48.71,38.69
2016,9,22,7,45,695.0,74.0,2.5,10.5,321.0,49.43,39.18
2016,9,22,8,0,742.0,78.0,2.5,11.0,374.0,55.54,44.46
2016,9,22,8,15,771.5,82.0,2.4,11.5,424.5,96.99,54.07
2016,9,22,8,30,801.0,86.0,2.3,12.0,475.0,147.49,84.55
2016,9,22,8,45,829.5,86.5,2.25,12.5,522.5,197.88,123.35
2016,9,22,9,0,858.0,87.0,2.2,13.0,570.0,250.82,168.4
2016,9,22,9,15,873.0,89.5,2.2,13.5,611.5,309.66,220.17
2016,9,22,9,30,888.0,92.0,2.2,14.0,653.0,363.07,267.5
2016,9,22,9,45,908.5,89.5,2.2,14.5,690.0,414.61,312.51
2016,9,22,10,0,929.0,87.0,2.2,15.0,727.0,466.57,356.77
2016,9,22,10,15,936.5,88.0,2.2,15.0,755.0,515.73,398.44
2016,9,22,10,30,944.0,89.0,2.2,15.0,783.0,563.71,438.06
2016,9,22,10,45,951.0,89.0,2.2,15.5,804.0,609.13,473.83
2016,9,22,11,0,958.0,89.0,2.2,16.0,825.0,652.88,507.31
2016,9,22,11,15,960.5,89.5,2.2,16.0,837.5,692.39,537.78
2016,9,22,11,30,963.0,90.0,2.2,16.0,850.0,729.52,565.92
2016,9,22,11,45,965.5,89.5,2.25,16.0,854.5,763.15,590.55
2016,9,22,12,0,968.0,89.0,2.3,16.0,859.0,794.07,612.37
2016,9,22,12,15,966.5,88.5,2.3,16.0,854.5,819.1,629.72
2016,9,22,12,30,965.0,88.0,2.3,16.0,850.0,840.96,644.92
2016,9,22,12,45,960.0,88.5,2.3,16.5,837.0,857.81,655.51
2016,9,22,13,0,955.0,89.0,2.3,17.0,824.0,871.25,663.85
2016,9,22,13,15,950.0,88.5,2.25,17.0,803.0,880.19,670.04
2016,9,22,13,30,945.0,88.0,2.2,17.0,782.0,885.68,674.04
2016,9,22,13,45,935.5,87.5,2.2,17.0,753.5,883.95,673.74
2016,9,22,14,0,926.0,87.0,2.2,17.0,725.0,878.79,671.32
2016,9,22,14,15,915.5,85.5,2.15,16.5,690.0,868.34,666.22
2016,9,22,14,30,905.0,84.0,2.1,16.0,655.0,854.64,659.03
2016,9,22,14,45,888.0,82.5,2.1,16.0,613.0,832.51,645.28
2016,9,22,15,0,871.0,81.0,2.1,16.0,571.0,807.6,629.66
2016,9,22,15,15,851.0,78.5,2.1,15.5,524.5,782.82,615.25
2016,9,22,15,30,831.0,76.0,2.1,15.0,478.0,749.56,594.51
2016,9,22,15,45,799.0,73.5,2.1,15.0,427.0,705.25,564.27
2016,9,22,16,0,767.0,71.0,2.1,15.0,376.0,659.77,532.6
2016,9,22,16,15,726.5,66.5,2.05,14.5,323.0,605.14,493.74
2016,9,22,16,30,686.0,62.0,2.0,14.0,270.0,550.57,452.73
2016,9,22,16,45,621.5,56.5,2.0,13.5,217.5,484.94,400.51
2016,9,22,17,0,557.0,51.0,2.0,13.0,165.0,418.16,344.85
2016,9,22,17,15,453.5,41.5,1.9,12.5,116.5,328.43,267.63
2016,9,22,17,30,350.0,32.0,1.8,12.0,68.0,246.34,190.93
2016,9,22,17,45,175.0,16.0,1.75,11.5,34.0,117.82,0.0
2016,9,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,23,6,15,199.5,14.0,1.0,7.5,34.5,10.88,0.0
2016,9,23,6,30,399.0,28.0,0.9,8.0,69.0,22.0,13.35
2016,9,23,6,45,500.0,36.0,0.85,9.0,117.5,27.14,18.76
2016,9,23,7,0,601.0,44.0,0.8,10.0,166.0,35.07,26.18
2016,9,23,7,15,658.5,49.0,0.8,11.0,218.0,37.55,28.49
2016,9,23,7,30,716.0,54.0,0.8,12.0,270.0,40.03,30.62
2016,9,23,7,45,756.5,57.5,0.8,13.0,322.5,41.19,31.47
2016,9,23,8,0,797.0,61.0,0.8,14.0,375.0,42.35,32.26
2016,9,23,8,15,822.0,63.5,0.85,14.5,424.5,89.72,46.67
2016,9,23,8,30,847.0,66.0,0.9,15.0,474.0,141.02,76.35
2016,9,23,8,45,866.5,68.0,0.95,15.5,520.0,193.26,116.04
2016,9,23,9,0,886.0,70.0,1.0,16.0,566.0,246.9,161.17
2016,9,23,9,15,898.5,72.0,1.05,16.5,606.0,299.87,207.55
2016,9,23,9,30,911.0,74.0,1.1,17.0,646.0,353.06,254.04
2016,9,23,9,45,922.5,74.0,1.15,17.5,680.5,404.18,298.13
2016,9,23,10,0,934.0,74.0,1.2,18.0,715.0,454.9,340.75
2016,9,23,10,15,940.5,75.0,1.2,18.5,742.0,503.59,380.33
2016,9,23,10,30,947.0,76.0,1.2,19.0,769.0,551.0,417.62
2016,9,23,10,45,950.5,77.0,1.3,19.5,788.5,595.28,452.11
2016,9,23,11,0,954.0,78.0,1.4,20.0,808.0,637.63,484.3
2016,9,23,11,15,956.0,78.5,1.4,20.0,820.0,676.45,513.4
2016,9,23,11,30,958.0,79.0,1.4,20.0,832.0,712.86,540.19
2016,9,23,11,45,958.0,79.5,1.45,20.5,835.0,745.33,562.14
2016,9,23,12,0,958.0,80.0,1.5,21.0,838.0,774.96,581.4
2016,9,23,12,15,956.0,80.0,1.55,21.0,833.5,799.66,598.41
2016,9,23,12,30,954.0,80.0,1.6,21.0,829.0,821.19,613.4
2016,9,23,12,45,947.0,81.5,1.65,21.0,815.5,837.1,624.72
2016,9,23,13,0,940.0,83.0,1.7,21.0,802.0,849.6,633.94
2016,9,23,13,15,934.5,82.0,1.7,20.5,781.0,857.25,640.76
2016,9,23,13,30,929.0,81.0,1.7,20.0,760.0,861.46,645.49
2016,9,23,13,45,919.5,81.0,1.75,20.0,731.5,860.04,645.94
2016,9,23,14,0,910.0,81.0,1.8,20.0,703.0,855.27,644.33
2016,9,23,14,15,899.5,79.5,1.8,19.5,668.5,844.7,639.64
2016,9,23,14,30,889.0,78.0,1.8,19.0,634.0,830.95,632.93
2016,9,23,14,45,873.5,76.0,1.85,19.0,593.0,809.49,620.27
2016,9,23,15,0,858.0,74.0,1.9,19.0,552.0,785.26,605.69
2016,9,23,15,15,838.5,71.5,1.85,18.5,507.0,754.73,586.85
2016,9,23,15,30,819.0,69.0,1.8,18.0,462.0,728.16,570.69
2016,9,23,15,45,670.5,90.0,1.8,17.5,389.0,629.31,501.57
2016,9,23,16,0,522.0,111.0,1.8,17.0,316.0,525.89,425.0
2016,9,23,16,15,608.5,82.5,1.75,16.5,288.5,543.85,441.93
2016,9,23,16,30,695.0,54.0,1.7,16.0,261.0,543.79,443.43
2016,9,23,16,45,635.5,49.0,1.65,15.5,209.5,477.35,390.48
2016,9,23,17,0,576.0,44.0,1.6,15.0,158.0,413.17,337.13
2016,9,23,17,15,476.0,35.5,1.55,14.5,111.0,331.24,266.61
2016,9,23,17,30,376.0,27.0,1.5,14.0,64.0,252.55,191.22
2016,9,23,17,45,188.0,13.5,1.5,13.5,32.0,118.41,0.0
2016,9,23,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,6,15,215.5,13.0,0.6,9.5,34.0,10.9,0.0
2016,9,24,6,30,431.0,26.0,0.6,10.0,68.0,22.14,13.24
2016,9,24,6,45,530.0,32.5,0.65,11.0,116.5,26.42,17.92
2016,9,24,7,0,629.0,39.0,0.7,12.0,165.0,30.65,21.98
2016,9,24,7,15,685.0,44.0,0.65,12.5,217.5,33.38,24.56
2016,9,24,7,30,741.0,49.0,0.6,13.0,270.0,36.06,26.94
2016,9,24,7,45,778.0,52.5,0.6,14.0,322.5,37.41,27.98
2016,9,24,8,0,815.0,56.0,0.6,15.0,375.0,45.41,34.86
2016,9,24,8,15,840.5,58.5,0.65,16.0,425.0,84.73,42.6
2016,9,24,8,30,866.0,61.0,0.7,17.0,475.0,136.92,71.86
2016,9,24,8,45,884.5,63.0,0.75,18.0,521.0,189.88,111.28
2016,9,24,9,0,903.0,65.0,0.8,19.0,567.0,244.12,156.06
2016,9,24,9,15,916.0,66.5,0.85,19.5,608.0,297.56,202.23
2016,9,24,9,30,929.0,68.0,0.9,20.0,649.0,351.25,248.56
2016,9,24,9,45,941.0,68.0,0.95,21.0,684.0,403.29,292.28
2016,9,24,10,0,953.0,68.0,1.0,22.0,719.0,454.96,334.35
2016,9,24,10,15,960.0,69.0,1.0,22.5,746.5,504.63,373.95
2016,9,24,10,30,967.0,70.0,1.0,23.0,774.0,553.01,411.25
2016,9,24,10,45,971.5,70.5,1.05,23.5,794.5,598.08,445.35
2016,9,24,11,0,976.0,71.0,1.1,24.0,815.0,641.24,477.11
2016,9,24,11,15,979.0,71.5,1.1,24.5,827.0,681.34,505.43
2016,9,24,11,30,982.0,72.0,1.1,25.0,839.0,719.04,531.35
2016,9,24,11,45,982.5,72.0,1.1,25.5,843.0,751.95,552.3
2016,9,24,12,0,983.0,72.0,1.1,26.0,847.0,781.97,570.64
2016,9,24,12,15,982.5,72.0,1.1,26.0,843.0,808.23,587.56
2016,9,24,12,30,982.0,72.0,1.1,26.0,839.0,831.31,602.46
2016,9,24,12,45,973.0,75.5,1.15,26.0,825.0,848.11,614.06
2016,9,24,13,0,964.0,79.0,1.2,26.0,811.0,861.39,623.58
2016,9,24,13,15,959.0,78.0,1.2,26.0,790.5,869.62,629.33
2016,9,24,13,30,954.0,77.0,1.2,26.0,770.0,874.33,633.02
2016,9,24,13,45,945.5,76.5,1.25,26.0,741.5,873.2,633.83
2016,9,24,14,0,937.0,76.0,1.3,26.0,713.0,868.62,632.61
2016,9,24,14,15,927.0,75.0,1.3,26.0,678.0,858.86,627.53
2016,9,24,14,30,917.0,74.0,1.3,26.0,643.0,845.85,620.49
2016,9,24,14,45,902.0,72.5,1.35,26.0,601.5,825.05,609.05
2016,9,24,15,0,887.0,71.0,1.4,26.0,560.0,801.39,595.74
2016,9,24,15,15,867.5,68.5,1.4,25.5,514.0,770.35,577.93
2016,9,24,15,30,848.0,66.0,1.4,25.0,468.0,737.05,558.36
2016,9,24,15,45,820.5,63.0,1.45,24.5,417.5,701.25,537.09
2016,9,24,16,0,793.0,60.0,1.5,24.0,367.0,658.03,509.87
2016,9,24,16,15,754.0,56.5,1.45,23.0,314.5,605.25,474.92
2016,9,24,16,30,715.0,53.0,1.4,22.0,262.0,552.51,437.79
2016,9,24,16,45,653.5,47.5,1.4,21.5,209.5,483.76,385.2
2016,9,24,17,0,592.0,42.0,1.4,21.0,157.0,417.48,331.68
2016,9,24,17,15,487.5,34.0,1.3,19.5,109.0,328.07,257.87
2016,9,24,17,30,383.0,26.0,1.2,18.0,61.0,253.33,184.82
2016,9,24,17,45,191.5,13.0,1.15,17.0,30.5,99.87,0.0
2016,9,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,6,15,214.0,13.0,1.0,13.0,33.0,10.99,0.0
2016,9,25,6,30,428.0,26.0,1.0,14.0,66.0,22.29,12.92
2016,9,25,6,45,525.0,33.5,1.05,15.0,115.0,27.5,18.47
2016,9,25,7,0,622.0,41.0,1.1,16.0,164.0,32.58,23.25
2016,9,25,7,15,679.5,46.0,1.1,16.5,216.5,35.21,25.7
2016,9,25,7,30,737.0,51.0,1.1,17.0,269.0,37.81,27.99
2016,9,25,7,45,772.5,55.0,1.1,18.0,321.0,39.47,29.28
2016,9,25,8,0,808.0,59.0,1.1,19.0,373.0,41.09,30.47
2016,9,25,8,15,833.5,62.0,1.1,20.0,423.0,84.86,43.13
2016,9,25,8,30,859.0,65.0,1.1,21.0,473.0,137.08,71.51
2016,9,25,8,45,873.5,68.5,1.1,22.0,518.0,190.26,110.47
2016,9,25,9,0,888.0,72.0,1.1,23.0,563.0,244.34,154.5
2016,9,25,9,15,901.5,74.0,1.1,23.5,603.5,297.61,199.75
2016,9,25,9,30,915.0,76.0,1.1,24.0,644.0,351.19,245.21
2016,9,25,9,45,930.0,75.0,1.1,25.0,679.5,402.83,287.81
2016,9,25,10,0,945.0,74.0,1.1,26.0,715.0,454.36,328.97
2016,9,25,10,15,952.0,75.0,1.05,26.5,742.5,503.68,367.53
2016,9,25,10,30,959.0,76.0,1.0,27.0,770.0,551.73,403.73
2016,9,25,10,45,955.0,80.5,1.0,28.0,788.0,595.53,435.11
2016,9,25,11,0,951.0,85.0,1.0,29.0,806.0,636.85,463.58
2016,9,25,11,15,953.5,85.5,1.0,29.0,818.0,675.85,491.49
2016,9,25,11,30,956.0,86.0,1.0,29.0,830.0,712.47,517.19
2016,9,25,11,45,943.5,93.0,1.0,29.5,830.0,742.54,536.56
2016,9,25,12,0,931.0,100.0,1.0,30.0,830.0,769.22,552.46
2016,9,25,12,15,930.0,100.0,1.0,30.0,825.5,794.15,568.31
2016,9,25,12,30,929.0,100.0,1.0,30.0,821.0,816.06,582.25
2016,9,25,12,45,920.5,101.5,1.05,30.0,807.0,830.51,592.21
2016,9,25,13,0,912.0,103.0,1.1,30.0,793.0,841.59,600.23
2016,9,25,13,15,906.5,102.0,1.1,29.5,772.0,849.13,606.69
2016,9,25,13,30,901.0,101.0,1.1,29.0,751.0,853.34,611.23
2016,9,25,13,45,885.5,102.5,1.15,29.0,721.0,848.69,609.78
2016,9,25,14,0,870.0,104.0,1.2,29.0,691.0,846.57,610.17
2016,9,25,14,15,858.0,102.0,1.2,28.5,656.0,834.88,605.03
2016,9,25,14,30,846.0,100.0,1.2,28.0,621.0,820.08,598.04
2016,9,25,14,45,823.0,99.5,1.2,28.0,578.5,795.13,583.28
2016,9,25,15,0,800.0,99.0,1.2,28.0,536.0,767.64,566.88
2016,9,25,15,15,777.0,95.0,1.15,27.5,490.0,733.86,546.68
2016,9,25,15,30,754.0,91.0,1.1,27.0,444.0,698.06,524.86
2016,9,25,15,45,719.5,87.0,1.1,27.0,394.0,656.01,497.8
2016,9,25,16,0,685.0,83.0,1.1,27.0,344.0,609.64,467.07
2016,9,25,16,15,640.0,76.5,1.05,26.0,292.5,552.64,428.09
2016,9,25,16,30,595.0,70.0,1.0,25.0,241.0,496.31,387.88
2016,9,25,16,45,529.5,61.5,0.95,24.0,190.5,426.08,335.03
2016,9,25,17,0,464.0,53.0,0.9,23.0,140.0,358.92,281.81
2016,9,25,17,15,360.0,40.5,0.8,21.5,95.0,270.5,209.58
2016,9,25,17,30,256.0,28.0,0.7,20.0,50.0,188.97,132.3
2016,9,25,17,45,128.0,14.0,0.65,19.0,25.0,71.23,0.0
2016,9,25,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,6,15,143.5,15.0,1.15,16.0,28.0,14.3,0.0
2016,9,26,6,30,287.0,30.0,1.0,17.0,56.0,24.26,14.15
2016,9,26,6,45,391.5,41.5,0.85,18.0,102.5,32.41,22.42
2016,9,26,7,0,496.0,53.0,0.7,19.0,149.0,40.16,29.54
2016,9,26,7,15,561.0,61.0,0.7,20.0,200.5,44.43,33.35
2016,9,26,7,30,626.0,69.0,0.7,21.0,252.0,48.53,36.82
2016,9,26,7,45,670.5,74.5,0.7,22.0,304.0,50.41,38.22
2016,9,26,8,0,715.0,80.0,0.7,23.0,356.0,52.24,39.51
2016,9,26,8,15,745.5,84.5,0.7,24.0,405.5,90.23,49.79
2016,9,26,8,30,776.0,89.0,0.7,25.0,455.0,139.47,75.7
2016,9,26,8,45,798.0,92.5,0.7,26.0,501.0,189.65,111.05
2016,9,26,9,0,820.0,96.0,0.7,27.0,547.0,241.72,151.86
2016,9,26,9,15,836.5,98.5,0.7,27.5,587.5,293.18,194.17
2016,9,26,9,30,853.0,101.0,0.7,28.0,628.0,345.45,237.09
2016,9,26,9,45,864.5,103.5,0.75,29.0,662.5,396.48,278.08
2016,9,26,10,0,876.0,106.0,0.8,30.0,697.0,447.34,317.69
2016,9,26,10,15,884.5,107.5,0.85,30.0,724.5,498.8,357.75
2016,9,26,10,30,893.0,109.0,0.9,30.0,752.0,545.42,393.47
2016,9,26,10,45,897.5,110.5,0.95,30.5,772.0,588.69,425.15
2016,9,26,11,0,902.0,112.0,1.0,31.0,792.0,630.23,454.77
2016,9,26,11,15,905.0,112.5,1.05,31.0,804.0,668.04,482.1
2016,9,26,11,30,908.0,113.0,1.1,31.0,816.0,703.64,507.46
2016,9,26,11,45,907.0,114.5,1.15,31.0,819.0,735.09,529.64
2016,9,26,12,0,906.0,116.0,1.2,31.0,822.0,763.83,549.29
2016,9,26,12,15,904.5,115.5,1.2,31.0,817.0,787.46,564.37
2016,9,26,12,30,903.0,115.0,1.2,31.0,812.0,808.09,577.6
2016,9,26,12,45,928.5,100.5,1.25,31.0,807.0,832.57,593.98
2016,9,26,13,0,954.0,86.0,1.3,31.0,802.0,854.07,608.49
2016,9,26,13,15,948.5,85.0,1.3,30.5,781.0,861.77,614.99
2016,9,26,13,30,943.0,84.0,1.3,30.0,760.0,866.0,619.58
2016,9,26,13,45,935.5,83.0,1.3,30.0,732.0,865.12,619.87
2016,9,26,14,0,928.0,82.0,1.3,30.0,704.0,860.81,618.18
2016,9,26,14,15,917.5,80.5,1.3,29.5,668.5,850.13,613.8
2016,9,26,14,30,907.0,79.0,1.3,29.0,633.0,836.22,607.48
2016,9,26,14,45,892.5,77.0,1.3,29.0,592.0,815.42,595.54
2016,9,26,15,0,878.0,75.0,1.3,29.0,551.0,791.77,581.8
2016,9,26,15,15,858.0,72.0,1.3,28.5,504.5,760.01,563.71
2016,9,26,15,30,838.0,69.0,1.3,28.0,458.0,732.07,547.99
2016,9,26,15,45,776.0,73.0,1.3,28.0,402.0,673.9,509.94
2016,9,26,16,0,714.0,77.0,1.3,28.0,346.0,619.66,473.91
2016,9,26,16,15,669.5,71.5,1.2,26.5,294.0,563.58,436.41
2016,9,26,16,30,625.0,66.0,1.1,25.0,242.0,508.09,397.18
2016,9,26,16,45,525.0,60.5,1.0,24.0,187.5,419.68,330.04
2016,9,26,17,0,425.0,55.0,0.9,23.0,133.0,336.34,263.91
2016,9,26,17,15,322.0,41.0,0.85,22.0,89.0,248.84,191.9
2016,9,26,17,30,219.0,27.0,0.8,21.0,45.0,166.2,111.16
2016,9,26,17,45,109.5,13.5,0.75,20.0,22.5,61.9,0.0
2016,9,26,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,76.0,14.5,1.05,16.5,21.5,13.82,0.0
2016,9,27,6,30,152.0,29.0,0.9,17.0,43.0,22.62,12.62
2016,9,27,6,45,233.0,48.0,0.8,17.5,85.0,36.91,26.31
2016,9,27,7,0,314.0,67.0,0.7,18.0,127.0,50.62,38.75
2016,9,27,7,15,375.5,82.0,0.7,18.5,175.5,60.6,47.68
2016,9,27,7,30,437.0,97.0,0.7,19.0,224.0,70.14,55.96
2016,9,27,7,45,483.5,108.5,0.7,20.0,273.5,76.63,61.24
2016,9,27,8,0,530.0,120.0,0.7,21.0,323.0,82.82,66.1
2016,9,27,8,15,564.0,128.5,0.65,21.5,370.5,110.35,71.71
2016,9,27,8,30,598.0,137.0,0.6,22.0,418.0,154.08,95.52
2016,9,27,8,45,618.0,146.0,0.6,23.0,461.0,199.27,127.27
2016,9,27,9,0,638.0,155.0,0.6,24.0,504.0,246.43,163.72
2016,9,27,9,15,658.0,160.5,0.65,24.5,543.5,292.42,200.94
2016,9,27,9,30,678.0,166.0,0.7,25.0,583.0,339.96,239.53
2016,9,27,9,45,747.5,147.0,0.75,26.0,630.0,385.67,275.1
2016,9,27,10,0,817.0,128.0,0.8,27.0,677.0,440.33,316.84
2016,9,27,10,15,826.0,130.0,0.85,27.0,704.0,486.63,353.53
2016,9,27,10,30,835.0,132.0,0.9,27.0,731.0,532.19,388.82
2016,9,27,10,45,766.0,169.5,0.95,27.5,730.0,564.6,412.76
2016,9,27,11,0,697.0,207.0,1.0,28.0,729.0,592.94,432.74
2016,9,27,11,15,701.5,208.0,1.0,28.0,740.5,626.98,457.23
2016,9,27,11,30,706.0,209.0,1.0,28.0,752.0,659.53,480.17
2016,9,27,11,45,657.5,234.0,1.05,28.0,741.5,676.63,491.96
2016,9,27,12,0,609.0,259.0,1.1,28.0,731.0,688.02,499.8
2016,9,27,12,15,607.5,258.0,1.1,28.0,726.5,706.41,512.7
2016,9,27,12,30,606.0,257.0,1.1,28.0,722.0,722.67,524.02
2016,9,27,12,45,665.5,224.5,1.15,28.5,727.5,755.49,547.08
2016,9,27,13,0,725.0,192.0,1.2,29.0,733.0,785.09,567.81
2016,9,27,13,15,717.0,189.5,1.2,28.5,712.0,788.82,571.87
2016,9,27,13,30,709.0,187.0,1.2,28.0,691.0,789.64,574.34
2016,9,27,13,45,645.5,204.5,1.25,28.0,650.5,762.7,556.86
2016,9,27,14,0,582.0,222.0,1.3,28.0,610.0,729.84,535.55
2016,9,27,14,15,565.5,215.5,1.3,27.5,576.0,711.66,525.65
2016,9,27,14,30,549.0,209.0,1.3,27.0,542.0,691.31,514.04
2016,9,27,14,45,526.0,200.5,1.3,27.0,502.5,661.59,494.87
2016,9,27,15,0,503.0,192.0,1.3,27.0,463.0,630.25,474.44
2016,9,27,15,15,476.0,181.0,1.25,26.5,419.5,591.69,449.21
2016,9,27,15,30,449.0,170.0,1.2,26.0,376.0,552.2,422.87
2016,9,27,15,45,440.5,151.5,1.15,25.5,334.5,517.01,399.5
2016,9,27,16,0,432.0,133.0,1.1,25.0,293.0,480.39,374.38
2016,9,27,16,15,387.0,117.5,1.0,24.0,245.0,421.54,331.68
2016,9,27,16,30,342.0,102.0,0.9,23.0,197.0,364.14,288.61
2016,9,27,16,45,312.5,82.5,0.85,22.0,155.0,313.09,249.01
2016,9,27,17,0,283.0,63.0,0.8,21.0,113.0,263.09,208.14
2016,9,27,17,15,201.5,43.5,0.7,20.0,73.0,187.01,144.24
2016,9,27,17,30,120.0,24.0,0.6,19.0,33.0,110.41,68.75
2016,9,27,17,45,60.0,12.0,0.55,18.0,16.5,38.04,0.0
2016,9,27,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,15,97.5,15.5,0.6,11.5,24.0,14.77,0.0
2016,9,28,6,30,195.0,31.0,0.5,12.0,48.0,24.35,14.14
2016,9,28,6,45,296.5,46.0,0.45,12.5,91.5,35.46,25.61
2016,9,28,7,0,398.0,61.0,0.4,13.0,135.0,46.13,35.6
2016,9,28,7,15,464.0,71.5,0.35,13.5,184.0,53.97,42.8
2016,9,28,7,30,530.0,82.0,0.3,14.0,233.0,59.78,47.96
2016,9,28,7,45,586.5,87.0,0.3,15.0,284.5,60.65,48.46
2016,9,28,8,0,643.0,92.0,0.3,16.0,336.0,61.62,48.98
2016,9,28,8,15,676.0,97.5,0.35,16.5,384.5,88.35,53.23
2016,9,28,8,30,709.0,103.0,0.4,17.0,433.0,135.09,77.86
2016,9,28,8,45,731.5,107.5,0.45,18.0,477.5,182.87,111.88
2016,9,28,9,0,754.0,112.0,0.5,19.0,522.0,232.65,151.59
2016,9,28,9,15,772.0,115.5,0.55,19.5,562.0,282.27,193.25
2016,9,28,9,30,790.0,119.0,0.6,20.0,602.0,337.23,239.13
2016,9,28,9,45,802.5,122.0,0.65,21.0,635.5,385.92,279.23
2016,9,28,10,0,815.0,125.0,0.7,22.0,669.0,434.66,318.28
2016,9,28,10,15,824.5,126.5,0.75,22.5,696.0,480.55,354.74
2016,9,28,10,30,834.0,128.0,0.8,23.0,723.0,525.73,389.64
2016,9,28,10,45,800.0,149.0,0.85,23.5,732.0,564.4,418.62
2016,9,28,11,0,766.0,170.0,0.9,24.0,741.0,597.12,442.47
2016,9,28,11,15,770.0,171.0,0.95,24.0,752.5,632.87,469.05
2016,9,28,11,30,774.0,172.0,1.0,24.0,764.0,666.89,493.92
2016,9,28,11,45,741.5,189.0,1.1,24.0,758.5,689.45,510.54
2016,9,28,12,0,709.0,206.0,1.2,24.0,753.0,708.2,524.35
2016,9,28,12,15,707.5,205.5,1.2,24.0,748.5,729.16,539.22
2016,9,28,12,30,706.0,205.0,1.2,24.0,744.0,747.69,552.28
2016,9,28,12,45,729.5,190.0,1.3,24.0,739.0,768.65,568.66
2016,9,28,13,0,753.0,175.0,1.4,24.0,734.0,787.28,583.47
2016,9,28,13,15,745.0,173.0,1.4,23.5,713.0,791.61,587.97
2016,9,28,13,30,737.0,171.0,1.4,23.0,692.0,792.97,590.7
2016,9,28,13,45,695.5,180.5,1.45,23.0,657.0,776.21,580.44
2016,9,28,14,0,654.0,190.0,1.5,23.0,622.0,756.41,567.88
2016,9,28,14,15,638.0,185.0,1.45,22.5,588.0,739.7,558.25
2016,9,28,14,30,622.0,180.0,1.4,22.0,554.0,720.44,546.78
2016,9,28,14,45,600.0,173.5,1.4,22.0,514.5,688.33,525.79
2016,9,28,15,0,578.0,167.0,1.4,22.0,475.0,658.83,506.38
2016,9,28,15,15,550.0,158.5,1.35,21.0,430.5,620.89,482.11
2016,9,28,15,30,522.0,150.0,1.3,20.0,386.0,581.92,456.54
2016,9,28,15,45,507.5,134.5,1.3,19.5,342.5,543.8,430.76
2016,9,28,16,0,493.0,119.0,1.3,19.0,299.0,504.43,403.21
2016,9,28,16,15,444.5,107.0,1.2,18.0,250.5,445.63,359.5
2016,9,28,16,30,396.0,95.0,1.1,17.0,202.0,388.48,315.47
2016,9,28,16,45,355.5,77.5,1.05,16.5,158.0,331.36,269.36
2016,9,28,17,0,315.0,60.0,1.0,16.0,114.0,276.14,222.66
2016,9,28,17,15,221.5,42.0,0.95,15.0,73.5,194.98,152.93
2016,9,28,17,30,128.0,24.0,0.9,14.0,33.0,112.62,65.31
2016,9,28,17,45,64.0,12.0,0.85,13.5,16.5,39.54,0.0
2016,9,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,29,6,15,141.0,13.5,0.8,8.5,25.5,12.87,0.0
2016,9,29,6,30,282.0,27.0,0.8,9.0,51.0,21.82,11.98
2016,9,29,6,45,393.0,38.0,0.85,9.5,96.5,29.65,20.72
2016,9,29,7,0,504.0,49.0,0.9,10.0,142.0,37.1,27.88
2016,9,29,7,15,570.5,56.0,0.9,10.5,192.5,40.69,31.33
2016,9,29,7,30,637.0,63.0,0.9,11.0,243.0,44.17,34.48
2016,9,29,7,45,683.0,67.5,0.9,11.5,294.5,45.52,35.59
2016,9,29,8,0,729.0,72.0,0.9,12.0,346.0,51.72,40.97
2016,9,29,8,15,759.0,76.0,0.85,12.5,395.0,78.01,44.57
2016,9,29,8,30,789.0,80.0,0.8,13.0,444.0,127.26,69.93
2016,9,29,8,45,811.5,82.5,0.75,14.0,489.5,177.15,105.81
2016,9,29,9,0,834.0,85.0,0.7,15.0,535.0,228.91,148.0
2016,9,29,9,15,850.0,87.5,0.7,15.5,575.0,280.68,192.62
2016,9,29,9,30,866.0,90.0,0.7,16.0,615.0,338.24,241.83
2016,9,29,9,45,880.5,90.5,0.75,17.0,650.0,388.48,284.36
2016,9,29,10,0,895.0,91.0,0.8,18.0,685.0,438.65,325.7
2016,9,29,10,15,903.0,92.0,0.85,18.5,712.0,486.09,364.43
2016,9,29,10,30,911.0,93.0,0.9,19.0,739.0,532.42,401.17
2016,9,29,10,45,913.0,95.5,0.95,19.5,758.0,575.61,434.52
2016,9,29,11,0,915.0,98.0,1.0,20.0,777.0,616.85,465.52
2016,9,29,11,15,918.0,98.5,1.05,20.0,788.5,654.73,494.33
2016,9,29,11,30,921.0,99.0,1.1,20.0,800.0,690.36,521.02
2016,9,29,11,45,919.5,100.5,1.15,20.5,802.5,721.51,543.11
2016,9,29,12,0,918.0,102.0,1.2,21.0,805.0,749.88,562.35
2016,9,29,12,15,916.5,101.5,1.2,21.0,800.5,773.39,578.06
2016,9,29,12,30,915.0,101.0,1.2,21.0,796.0,793.87,591.79
2016,9,29,12,45,918.0,97.5,1.3,21.5,784.5,811.64,603.87
2016,9,29,13,0,921.0,94.0,1.4,22.0,773.0,826.27,613.95
2016,9,29,13,15,915.5,93.0,1.4,21.5,752.0,833.55,620.46
2016,9,29,13,30,910.0,92.0,1.4,21.0,731.0,837.48,624.97
2016,9,29,13,45,897.0,92.5,1.45,21.0,701.5,833.64,623.87
2016,9,29,14,0,884.0,93.0,1.5,21.0,672.0,826.54,620.79
2016,9,29,14,15,872.0,91.0,1.5,20.5,637.0,814.31,614.99
2016,9,29,14,30,860.0,89.0,1.5,20.0,602.0,804.83,611.21
2016,9,29,14,45,843.5,86.5,1.55,20.0,561.0,782.62,598.06
2016,9,29,15,0,827.0,84.0,1.6,20.0,520.0,757.7,583.08
2016,9,29,15,15,804.0,81.0,1.6,19.5,474.0,724.73,562.89
2016,9,29,15,30,781.0,78.0,1.6,19.0,428.0,689.73,540.95
2016,9,29,15,45,754.0,73.0,1.6,18.5,379.0,647.72,513.37
2016,9,29,16,0,727.0,68.0,1.6,18.0,330.0,604.46,484.08
2016,9,29,16,15,681.0,63.0,1.6,17.0,278.5,547.64,443.36
2016,9,29,16,30,635.0,58.0,1.6,16.0,227.0,495.85,404.05
2016,9,29,16,45,570.0,50.0,1.65,15.5,177.0,426.39,348.09
2016,9,29,17,0,505.0,42.0,1.7,15.0,127.0,360.22,291.76
2016,9,29,17,15,384.5,31.5,1.7,14.0,83.0,266.35,209.85
2016,9,29,17,30,264.0,21.0,1.7,13.0,39.0,172.38,88.54
2016,9,29,17,45,132.0,10.5,1.75,12.5,19.5,67.41,0.0
2016,9,29,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,15,162.0,12.5,1.35,8.0,25.5,11.91,0.0
2016,9,30,6,30,324.0,25.0,1.4,8.0,51.0,20.07,10.27
2016,9,30,6,45,436.5,34.5,1.45,8.5,97.0,26.63,18.06
2016,9,30,7,0,549.0,44.0,1.5,9.0,143.0,32.91,24.18
2016,9,30,7,15,614.0,50.0,1.5,9.5,194.5,39.33,30.19
2016,9,30,7,30,679.0,56.0,1.5,10.0,246.0,42.59,33.17
2016,9,30,7,45,724.0,59.5,1.55,10.5,298.0,43.61,34.0
2016,9,30,8,0,769.0,63.0,1.6,11.0,350.0,44.69,34.81
2016,9,30,8,15,797.5,66.5,1.6,11.5,399.5,69.67,37.98
2016,9,30,8,30,826.0,70.0,1.6,12.0,449.0,120.36,63.49
2016,9,30,8,45,847.5,72.0,1.6,12.5,494.5,177.83,105.82
2016,9,30,9,0,869.0,74.0,1.6,13.0,540.0,230.46,149.61
2016,9,30,9,15,884.0,76.0,1.6,13.0,580.5,282.84,196.14
2016,9,30,9,30,899.0,78.0,1.6,13.0,621.0,335.67,243.58
2016,9,30,9,45,912.0,78.5,1.6,13.5,655.5,386.76,288.71
2016,9,30,10,0,925.0,79.0,1.6,14.0,690.0,437.59,332.54
2016,9,30,10,15,932.5,80.0,1.6,14.0,717.0,485.94,373.91
2016,9,30,10,30,940.0,81.0,1.6,14.0,744.0,533.09,413.2
2016,9,30,10,45,945.0,82.0,1.65,14.5,763.5,577.5,448.8
2016,9,30,11,0,950.0,83.0,1.7,15.0,783.0,620.08,482.03
2016,9,30,11,15,953.0,83.5,1.7,15.0,795.0,658.97,512.32
2016,9,30,11,30,956.0,84.0,1.7,15.0,807.0,695.5,540.25
2016,9,30,11,45,956.5,84.0,1.75,15.5,810.5,727.36,563.67
2016,9,30,12,0,957.0,84.0,1.8,16.0,814.0,756.39,583.52
2016,9,30,12,15,956.0,84.0,1.85,16.0,809.0,781.39,601.3
2016,9,30,12,30,955.0,84.0,1.9,16.0,804.0,803.27,617.0
2016,9,30,12,45,948.0,85.5,1.95,16.0,790.0,818.91,628.48
2016,9,30,13,0,941.0,87.0,2.0,16.0,776.0,831.15,637.79
2016,9,30,13,15,935.0,86.0,2.0,15.5,755.0,838.1,644.34
2016,9,30,13,30,929.0,85.0,2.0,15.0,734.0,841.61,648.73
2016,9,30,13,45,921.5,83.5,2.05,15.0,705.5,839.96,648.98
2016,9,30,14,0,914.0,82.0,2.1,15.0,677.0,834.92,647.06
2016,9,30,14,15,902.0,80.5,2.15,14.5,641.5,822.97,641.62
2016,9,30,14,30,890.0,79.0,2.2,14.0,606.0,807.87,634.07
2016,9,30,14,45,875.5,76.5,2.25,14.0,564.5,786.63,620.98
2016,9,30,15,0,861.0,74.0,2.3,14.0,523.0,762.62,605.87
2016,9,30,15,15,839.0,71.0,2.3,13.5,476.5,735.65,589.24
2016,9,30,15,30,817.0,68.0,2.3,13.0,430.0,700.71,566.43
2016,9,30,15,45,787.0,64.5,2.3,13.0,380.0,657.58,535.97
2016,9,30,16,0,757.0,61.0,2.3,13.0,330.0,613.33,503.94
2016,9,30,16,15,712.0,56.5,2.25,12.5,278.0,557.16,461.5
2016,9,30,16,30,667.0,52.0,2.2,12.0,226.0,501.49,417.02
2016,9,30,16,45,595.5,45.5,2.2,11.5,175.0,428.69,356.54
2016,9,30,17,0,524.0,39.0,2.2,11.0,124.0,364.66,300.02
2016,9,30,17,15,399.5,29.5,2.1,10.5,80.0,269.96,214.34
2016,9,30,17,30,275.0,20.0,2.0,10.0,36.0,173.41,68.94
2016,9,30,17,45,137.5,10.0,1.9,10.0,18.0,68.75,0.0
2016,9,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,6,15,168.5,12.5,1.2,7.0,25.5,11.91,0.0
2016,10,1,6,30,337.0,25.0,1.2,8.0,51.0,20.23,10.0
2016,10,1,6,45,453.0,34.0,1.3,9.0,98.0,26.34,17.72
2016,10,1,7,0,569.0,43.0,1.4,10.0,145.0,32.22,23.42
2016,10,1,7,15,635.5,49.0,1.45,10.5,197.0,38.6,29.4
2016,10,1,7,30,702.0,55.0,1.5,11.0,249.0,41.91,32.42
