Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,1,7,45,746.5,59.0,1.55,11.5,302.0,43.4,33.67
2016,10,1,8,0,791.0,63.0,1.6,12.0,355.0,44.91,34.86
2016,10,1,8,15,819.5,66.0,1.55,12.5,405.0,67.81,37.04
2016,10,1,8,30,848.0,69.0,1.5,13.0,455.0,119.21,61.88
2016,10,1,8,45,871.0,70.5,1.5,13.5,501.5,177.59,104.2
2016,10,1,9,0,894.0,72.0,1.5,14.0,548.0,231.25,148.41
2016,10,1,9,15,908.5,74.0,1.45,14.5,589.0,284.71,195.22
2016,10,1,9,30,923.0,76.0,1.4,15.0,630.0,338.54,242.67
2016,10,1,9,45,937.5,75.5,1.4,15.5,665.0,390.37,288.01
2016,10,1,10,0,952.0,75.0,1.4,16.0,700.0,442.01,332.09
2016,10,1,10,15,959.0,76.5,1.4,16.0,727.5,491.71,374.13
2016,10,1,10,30,966.0,78.0,1.4,16.0,755.0,540.11,413.97
2016,10,1,10,45,971.0,78.5,1.4,16.5,775.0,585.04,449.29
2016,10,1,11,0,976.0,79.0,1.4,17.0,795.0,628.06,482.11
2016,10,1,11,15,979.0,79.5,1.4,17.0,807.0,667.78,512.54
2016,10,1,11,30,982.0,80.0,1.4,17.0,819.0,705.07,540.56
2016,10,1,11,45,982.5,80.0,1.45,17.5,822.0,737.6,564.13
2016,10,1,12,0,983.0,80.0,1.5,18.0,825.0,767.24,584.04
2016,10,1,12,15,982.0,80.0,1.55,18.0,820.0,792.76,601.91
2016,10,1,12,30,981.0,80.0,1.6,18.0,815.0,815.07,617.68
2016,10,1,12,45,977.5,79.5,1.65,18.0,801.5,831.67,629.67
2016,10,1,13,0,974.0,79.0,1.7,18.0,788.0,844.81,639.49
2016,10,1,13,15,968.5,78.5,1.7,18.0,766.5,852.89,645.51
2016,10,1,13,30,963.0,78.0,1.7,18.0,745.0,857.44,649.34
2016,10,1,13,45,954.0,77.5,1.75,18.0,716.0,855.69,649.62
2016,10,1,14,0,945.0,77.0,1.8,18.0,687.0,850.47,647.75
2016,10,1,14,15,934.5,75.5,1.8,17.5,651.0,839.53,642.8
2016,10,1,14,30,924.0,74.0,1.8,17.0,615.0,825.32,635.74
2016,10,1,14,45,907.5,72.0,1.85,17.0,573.0,802.68,622.15
2016,10,1,15,0,891.0,70.0,1.9,17.0,531.0,777.23,606.57
2016,10,1,15,15,870.0,67.5,1.9,16.5,484.0,745.2,586.81
2016,10,1,15,30,849.0,65.0,1.9,16.0,437.0,711.01,565.19
2016,10,1,15,45,817.5,62.0,1.9,16.0,385.5,672.6,538.92
2016,10,1,16,0,786.0,59.0,1.9,16.0,334.0,627.24,506.77
2016,10,1,16,15,740.5,55.0,1.85,15.5,281.5,570.7,464.88
2016,10,1,16,30,695.0,51.0,1.8,15.0,229.0,514.59,420.78
2016,10,1,16,45,620.0,44.5,1.8,14.5,176.5,439.07,359.13
2016,10,1,17,0,545.0,38.0,1.8,14.0,124.0,366.99,297.06
2016,10,1,17,15,410.0,28.5,1.75,13.0,79.0,272.38,211.91
2016,10,1,17,30,275.0,19.0,1.7,12.0,34.0,169.25,35.68
2016,10,1,17,45,137.5,9.5,1.65,11.5,17.0,67.7,0.0
2016,10,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,6,15,158.5,12.0,1.1,7.5,23.5,11.44,0.0
2016,10,2,6,30,317.0,24.0,1.1,8.0,47.0,19.4,8.88
2016,10,2,6,45,433.0,33.5,1.1,9.0,93.0,26.0,17.38
2016,10,2,7,0,549.0,43.0,1.1,10.0,139.0,32.33,23.51
2016,10,2,7,15,616.0,49.0,1.1,10.0,190.5,38.71,29.56
2016,10,2,7,30,683.0,55.0,1.1,10.0,242.0,42.01,32.66
2016,10,2,7,45,728.0,58.5,1.15,10.5,293.5,43.07,33.53
2016,10,2,8,0,773.0,62.0,1.2,11.0,345.0,44.18,34.38
2016,10,2,8,15,801.0,65.5,1.2,11.5,394.0,64.77,36.23
2016,10,2,8,30,829.0,69.0,1.2,12.0,443.0,115.42,60.16
2016,10,2,8,45,852.0,70.0,1.2,12.5,488.5,172.27,101.02
2016,10,2,9,0,875.0,71.0,1.2,13.0,534.0,224.41,143.85
2016,10,2,9,15,888.5,73.0,1.2,13.5,573.5,276.55,189.59
2016,10,2,9,30,902.0,75.0,1.2,14.0,613.0,328.97,236.02
2016,10,2,9,45,913.0,76.0,1.3,14.5,646.5,379.75,280.9
2016,10,2,10,0,924.0,77.0,1.4,15.0,680.0,430.08,324.47
2016,10,2,10,15,642.5,191.0,1.45,15.0,618.5,444.88,341.83
2016,10,2,10,30,361.0,305.0,1.5,15.0,557.0,440.83,341.31
2016,10,2,10,45,208.5,315.5,1.55,15.0,462.0,391.68,305.16
2016,10,2,11,0,56.0,326.0,1.6,15.0,367.0,327.89,255.96
2016,10,2,11,15,102.0,347.5,1.65,15.0,423.5,379.77,296.57
2016,10,2,11,30,148.0,369.0,1.7,15.0,480.0,436.63,340.02
2016,10,2,11,45,102.5,354.5,1.75,15.0,431.5,399.92,311.76
2016,10,2,12,0,57.0,340.0,1.8,15.0,383.0,360.96,281.8
2016,10,2,12,15,31.0,255.0,1.8,15.0,278.5,265.11,208.04
2016,10,2,12,30,5.0,170.0,1.8,15.0,174.0,163.02,127.34
2016,10,2,12,45,180.0,246.0,1.85,15.0,376.5,386.76,307.63
2016,10,2,13,0,355.0,322.0,1.9,15.0,579.0,605.75,473.11
2016,10,2,13,15,236.0,325.5,1.9,15.0,494.5,516.43,403.92
2016,10,2,13,30,117.0,329.0,1.9,15.0,410.0,422.8,331.89
2016,10,2,13,45,76.0,294.0,1.9,15.0,346.0,356.88,281.74
2016,10,2,14,0,35.0,259.0,1.9,15.0,282.0,289.7,229.32
2016,10,2,14,15,463.5,168.5,1.9,14.5,439.5,567.58,455.78
2016,10,2,14,30,892.0,78.0,1.9,14.0,597.0,800.87,629.63
2016,10,2,14,45,877.0,75.5,1.95,14.0,556.0,779.22,613.76
2016,10,2,15,0,862.0,73.0,2.0,14.0,515.0,754.81,598.49
2016,10,2,15,15,840.5,70.5,2.0,13.5,468.5,728.82,582.63
2016,10,2,15,30,819.0,68.0,2.0,13.0,422.0,694.92,560.65
2016,10,2,15,45,787.0,65.0,2.0,13.0,372.0,651.14,529.76
2016,10,2,16,0,755.0,62.0,2.0,13.0,322.0,606.31,497.32
2016,10,2,16,15,707.5,57.0,1.95,12.5,270.0,548.27,452.9
2016,10,2,16,30,660.0,52.0,1.9,12.0,218.0,490.88,406.88
2016,10,2,16,45,578.0,46.0,1.9,12.0,166.5,418.16,345.43
2016,10,2,17,0,496.0,40.0,1.9,12.0,115.0,345.93,281.69
2016,10,2,17,15,356.5,29.5,1.8,11.5,72.5,244.79,189.42
2016,10,2,17,30,217.0,19.0,1.7,11.0,30.0,139.2,0.0
2016,10,2,17,45,108.5,9.5,1.6,10.5,15.0,54.89,0.0
2016,10,2,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,6,15,141.0,12.0,0.9,7.5,22.0,11.44,0.0
2016,10,3,6,30,282.0,24.0,0.8,8.0,44.0,19.53,8.39
2016,10,3,6,45,400.0,33.5,0.75,9.0,88.0,26.11,17.44
2016,10,3,7,0,518.0,43.0,0.7,10.0,132.0,32.43,23.6
2016,10,3,7,15,283.0,73.0,0.7,10.0,124.0,54.15,43.51
2016,10,3,7,30,48.0,103.0,0.7,10.0,116.0,85.57,71.84
2016,10,3,7,45,54.0,124.0,0.7,10.5,141.5,101.61,85.85
2016,10,3,8,0,60.0,145.0,0.7,11.0,167.0,117.27,99.23
2016,10,3,8,15,92.0,169.5,0.65,11.5,208.0,137.94,109.9
2016,10,3,8,30,124.0,194.0,0.6,12.0,249.0,160.43,124.41
2016,10,3,8,45,64.0,179.0,0.6,12.5,207.5,159.5,124.79
2016,10,3,9,0,4.0,164.0,0.6,13.0,166.0,147.78,117.32
2016,10,3,9,15,2.0,128.5,0.6,13.5,129.5,118.36,92.97
2016,10,3,9,30,0.0,93.0,0.6,14.0,93.0,86.64,66.73
2016,10,3,9,45,12.5,170.5,0.65,14.5,178.5,159.84,125.72
2016,10,3,10,0,25.0,248.0,0.7,15.0,264.0,232.98,182.62
2016,10,3,10,15,75.5,290.5,0.7,15.0,342.5,289.41,225.41
2016,10,3,10,30,126.0,333.0,0.7,15.0,421.0,353.16,273.46
2016,10,3,10,45,86.5,324.0,0.75,15.0,385.0,336.3,260.59
2016,10,3,11,0,47.0,315.0,0.8,15.0,349.0,313.01,242.98
2016,10,3,11,15,23.5,201.5,0.8,15.0,218.5,200.98,156.7
2016,10,3,11,30,0.0,88.0,0.8,15.0,88.0,82.11,61.9
2016,10,3,11,45,16.0,196.0,0.85,15.5,208.5,193.24,151.3
2016,10,3,12,0,32.0,304.0,0.9,16.0,329.0,309.51,240.53
2016,10,3,12,15,80.0,333.5,0.9,16.0,393.5,375.5,290.65
2016,10,3,12,30,128.0,363.0,0.9,16.0,458.0,450.21,346.55
2016,10,3,12,45,74.5,314.5,0.95,16.0,369.5,361.78,280.04
2016,10,3,13,0,21.0,266.0,1.0,16.0,281.0,268.96,209.21
2016,10,3,13,15,57.5,293.0,0.95,16.0,333.0,334.28,260.82
2016,10,3,13,30,94.0,320.0,0.9,16.0,385.0,394.87,307.08
2016,10,3,13,45,55.5,272.5,0.9,16.0,310.5,317.57,247.99
2016,10,3,14,0,17.0,225.0,0.9,16.0,236.0,230.32,180.48
2016,10,3,14,15,25.5,227.0,0.9,15.5,242.5,240.57,189.98
2016,10,3,14,30,34.0,229.0,0.9,15.0,249.0,261.8,207.65
2016,10,3,14,45,17.0,175.5,0.9,15.0,185.5,183.15,145.35
2016,10,3,15,0,0.0,122.0,0.9,15.0,122.0,115.93,90.97
2016,10,3,15,15,0.0,124.0,0.9,14.5,124.0,118.82,94.0
2016,10,3,15,30,0.0,126.0,0.9,14.0,126.0,122.25,97.33
2016,10,3,15,45,0.0,110.5,0.9,14.0,110.5,107.25,85.16
2016,10,3,16,0,0.0,95.0,0.9,14.0,95.0,92.18,72.8
2016,10,3,16,15,315.0,73.0,0.85,13.5,150.5,309.43,258.4
2016,10,3,16,30,630.0,51.0,0.8,13.0,206.0,468.2,383.98
2016,10,3,16,45,552.5,44.5,0.8,13.0,156.5,398.88,324.34
2016,10,3,17,0,475.0,38.0,0.8,13.0,107.0,329.9,264.39
2016,10,3,17,15,336.5,27.5,0.75,12.5,66.5,230.99,174.1
2016,10,3,17,30,198.0,17.0,0.7,12.0,26.0,106.84,0.0
2016,10,3,17,45,99.0,8.5,0.65,12.0,13.0,8.1,0.0
2016,10,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,15,93.0,13.0,0.75,9.0,19.5,12.39,0.0
2016,10,4,6,30,186.0,26.0,0.8,9.0,39.0,20.58,8.29
2016,10,4,6,45,289.0,40.5,0.9,9.5,80.5,31.47,22.01
2016,10,4,7,0,392.0,55.0,1.0,10.0,122.0,43.56,33.51
2016,10,4,7,15,466.5,65.0,1.0,10.5,170.5,49.43,39.12
2016,10,4,7,30,541.0,75.0,1.0,11.0,219.0,55.09,44.29
2016,10,4,7,45,579.0,85.0,1.0,11.5,267.5,60.4,48.96
2016,10,4,8,0,617.0,95.0,1.0,12.0,316.0,65.45,53.25
2016,10,4,8,15,372.0,143.5,0.95,12.0,282.5,106.4,79.96
2016,10,4,8,30,127.0,192.0,0.9,12.0,249.0,158.74,123.35
2016,10,4,8,45,152.0,213.0,0.9,12.5,288.0,188.3,144.63
2016,10,4,9,0,177.0,234.0,0.9,13.0,327.0,220.72,169.08
2016,10,4,9,15,222.5,248.5,0.9,13.5,373.5,256.05,195.57
2016,10,4,9,30,268.0,263.0,0.9,14.0,420.0,291.13,222.35
2016,10,4,9,45,173.0,278.0,0.95,14.5,381.5,293.32,226.99
2016,10,4,10,0,78.0,293.0,1.0,15.0,343.0,285.12,222.28
2016,10,4,10,15,73.5,303.0,1.0,15.0,352.0,298.49,232.79
2016,10,4,10,30,69.0,313.0,1.0,15.0,361.0,311.35,242.64
2016,10,4,10,45,223.5,314.0,1.0,15.5,474.5,396.74,307.58
2016,10,4,11,0,378.0,315.0,1.0,16.0,588.0,495.72,381.12
2016,10,4,11,15,646.0,210.5,1.05,16.0,685.0,581.12,446.83
2016,10,4,11,30,914.0,106.0,1.1,16.0,782.0,677.44,520.13
2016,10,4,11,45,921.5,103.0,1.2,16.5,787.0,709.79,543.6
2016,10,4,12,0,929.0,100.0,1.3,17.0,792.0,739.72,565.7
2016,10,4,12,15,646.5,214.0,1.35,17.0,694.0,679.2,519.43
2016,10,4,12,30,364.0,328.0,1.4,17.0,596.0,594.06,454.76
2016,10,4,12,45,647.0,210.5,1.5,17.0,676.5,710.93,546.35
2016,10,4,13,0,930.0,93.0,1.6,17.0,757.0,814.87,622.21
2016,10,4,13,15,924.5,92.0,1.65,17.0,735.5,822.0,627.16
2016,10,4,13,30,919.0,91.0,1.7,17.0,714.0,825.74,631.0
2016,10,4,13,45,912.0,89.0,1.8,17.0,686.0,823.84,631.64
2016,10,4,14,0,905.0,87.0,1.9,17.0,658.0,818.59,630.11
2016,10,4,14,15,893.0,85.0,1.95,16.5,622.0,806.14,624.38
2016,10,4,14,30,881.0,83.0,2.0,16.0,586.0,790.57,616.56
2016,10,4,14,45,866.5,79.5,2.05,16.0,545.0,768.36,602.87
2016,10,4,15,0,852.0,76.0,2.1,16.0,504.0,749.13,591.31
2016,10,4,15,15,829.5,73.5,2.1,15.5,457.5,716.91,570.86
2016,10,4,15,30,807.0,71.0,2.1,15.0,411.0,682.62,548.59
2016,10,4,15,45,776.5,66.5,2.15,15.0,361.0,638.52,517.69
2016,10,4,16,0,746.0,62.0,2.2,15.0,311.0,593.34,484.78
2016,10,4,16,15,696.5,57.0,2.15,14.5,259.5,534.62,439.47
2016,10,4,16,30,647.0,52.0,2.1,14.0,208.0,476.66,392.72
2016,10,4,16,45,569.5,44.5,2.1,13.5,157.5,406.14,333.4
2016,10,4,17,0,492.0,37.0,2.1,13.0,107.0,335.6,271.07
2016,10,4,17,15,343.5,26.5,2.0,12.5,65.0,231.9,172.76
2016,10,4,17,30,195.0,16.0,1.9,12.0,23.0,103.63,0.0
2016,10,4,17,45,97.5,8.0,1.85,11.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,6,15,129.5,11.5,1.2,6.5,20.0,10.96,0.0
2016,10,5,6,30,259.0,23.0,1.2,7.0,40.0,18.85,6.29
2016,10,5,6,45,394.5,33.0,1.3,8.0,85.5,25.95,17.22
2016,10,5,7,0,530.0,43.0,1.4,9.0,131.0,32.76,23.9
2016,10,5,7,15,603.0,49.5,1.4,9.5,183.0,36.19,27.28
2016,10,5,7,30,676.0,56.0,1.4,10.0,235.0,43.37,33.87
2016,10,5,7,45,726.0,60.0,1.45,11.0,287.5,44.78,35.0
2016,10,5,8,0,776.0,64.0,1.5,12.0,340.0,46.24,36.1
2016,10,5,8,15,807.0,67.5,1.45,12.5,390.5,60.04,36.32
2016,10,5,8,30,838.0,71.0,1.4,13.0,441.0,110.94,57.56
2016,10,5,8,45,862.5,72.5,1.35,13.5,487.5,168.47,97.39
2016,10,5,9,0,887.0,74.0,1.3,14.0,534.0,221.63,140.16
2016,10,5,9,15,902.5,76.0,1.25,14.5,575.0,274.7,186.13
2016,10,5,9,30,918.0,78.0,1.2,15.0,616.0,328.22,233.1
2016,10,5,9,45,933.0,78.0,1.2,15.5,651.0,380.09,278.4
2016,10,5,10,0,948.0,78.0,1.2,16.0,686.0,431.82,322.55
2016,10,5,10,15,956.0,79.5,1.2,16.0,713.5,481.5,364.61
2016,10,5,10,30,964.0,81.0,1.2,16.0,741.0,529.97,404.54
2016,10,5,10,45,971.5,80.5,1.25,16.5,761.5,574.92,440.29
2016,10,5,11,0,979.0,80.0,1.3,17.0,782.0,618.11,473.74
2016,10,5,11,15,982.0,80.5,1.3,17.0,793.5,657.64,504.17
2016,10,5,11,30,985.0,81.0,1.3,17.0,805.0,694.73,532.17
2016,10,5,11,45,987.5,80.5,1.35,17.5,808.5,727.9,556.33
2016,10,5,12,0,990.0,80.0,1.4,18.0,812.0,758.24,577.57
2016,10,5,12,15,989.0,80.0,1.45,18.0,807.0,783.65,595.4
2016,10,5,12,30,988.0,80.0,1.5,18.0,802.0,805.83,611.11
2016,10,5,12,45,981.5,81.0,1.6,18.0,787.5,821.64,623.14
2016,10,5,13,0,975.0,82.0,1.7,18.0,773.0,833.94,632.97
2016,10,5,13,15,969.5,81.0,1.7,18.0,751.0,841.34,638.57
2016,10,5,13,30,964.0,80.0,1.7,18.0,729.0,845.2,641.97
2016,10,5,13,45,955.5,79.0,1.75,18.0,699.5,843.19,642.09
2016,10,5,14,0,947.0,78.0,1.8,18.0,670.0,837.7,640.02
2016,10,5,14,15,935.0,76.0,1.8,18.0,633.5,824.95,632.6
2016,10,5,14,30,923.0,74.0,1.8,18.0,597.0,808.94,623.08
2016,10,5,14,45,905.5,72.5,1.85,18.0,554.0,786.22,609.38
2016,10,5,15,0,888.0,71.0,1.9,18.0,511.0,760.76,593.71
2016,10,5,15,15,864.5,68.0,1.9,17.5,463.5,726.55,572.26
2016,10,5,15,30,841.0,65.0,1.9,17.0,416.0,695.95,553.09
2016,10,5,15,45,804.0,62.5,1.9,16.5,364.0,649.12,521.31
2016,10,5,16,0,767.0,60.0,1.9,16.0,312.0,601.45,487.59
2016,10,5,16,15,716.0,55.0,1.85,15.5,259.5,541.38,441.62
2016,10,5,16,30,665.0,50.0,1.8,15.0,207.0,482.15,394.15
2016,10,5,16,45,577.0,43.5,1.75,14.5,155.0,401.4,327.03
2016,10,5,17,0,489.0,37.0,1.7,14.0,103.0,331.75,265.33
2016,10,5,17,15,331.5,26.0,1.65,13.0,62.0,222.07,160.32
2016,10,5,17,30,174.0,15.0,1.6,12.0,21.0,92.38,0.0
2016,10,5,17,45,87.0,7.5,1.6,11.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,6,15,139.0,10.5,0.9,7.0,19.0,10.01,0.0
2016,10,6,6,30,278.0,21.0,0.8,8.0,38.0,17.05,4.07
2016,10,6,6,45,408.0,30.5,0.75,9.0,83.0,23.8,15.2
2016,10,6,7,0,538.0,40.0,0.7,10.0,128.0,30.26,21.57
2016,10,6,7,15,609.5,46.5,0.7,10.5,179.0,36.99,27.92
2016,10,6,7,30,681.0,53.0,0.7,11.0,230.0,40.84,31.47
2016,10,6,7,45,728.5,56.5,0.75,11.5,282.0,41.95,32.41
2016,10,6,8,0,776.0,60.0,0.8,12.0,334.0,43.13,33.34
2016,10,6,8,15,805.5,63.5,0.8,12.5,383.5,54.69,33.42
2016,10,6,8,30,835.0,67.0,0.8,13.0,433.0,105.26,53.51
2016,10,6,8,45,858.0,69.0,0.85,14.0,478.5,162.75,92.68
2016,10,6,9,0,881.0,71.0,0.9,15.0,524.0,215.64,134.62
2016,10,6,9,15,896.0,73.0,0.9,15.5,564.0,268.15,179.75
2016,10,6,9,30,911.0,75.0,0.9,16.0,604.0,321.06,225.93
2016,10,6,9,45,927.0,74.0,0.95,17.0,639.0,371.9,269.73
2016,10,6,10,0,943.0,73.0,1.0,18.0,674.0,422.68,312.41
2016,10,6,10,15,950.5,74.0,1.0,18.5,701.0,471.32,352.66
2016,10,6,10,30,958.0,75.0,1.0,19.0,728.0,518.69,390.63
2016,10,6,10,45,962.0,76.0,1.0,19.5,747.0,562.8,424.98
2016,10,6,11,0,966.0,77.0,1.0,20.0,766.0,604.95,456.81
2016,10,6,11,15,968.5,77.5,1.0,20.5,777.0,643.59,485.19
2016,10,6,11,30,971.0,78.0,1.0,21.0,788.0,679.78,511.08
2016,10,6,11,45,971.5,78.0,1.0,21.5,790.5,711.57,533.31
2016,10,6,12,0,972.0,78.0,1.0,22.0,793.0,740.49,552.77
2016,10,6,12,15,970.5,78.0,1.0,22.0,787.5,765.0,569.05
2016,10,6,12,30,969.0,78.0,1.0,22.0,782.0,786.31,583.25
2016,10,6,12,45,967.0,77.0,1.05,22.0,768.5,802.93,595.1
2016,10,6,13,0,965.0,76.0,1.1,22.0,755.0,816.17,604.89
2016,10,6,13,15,959.5,75.0,1.1,22.0,733.5,823.3,610.12
2016,10,6,13,30,954.0,74.0,1.1,22.0,712.0,826.92,613.25
2016,10,6,13,45,945.0,73.0,1.15,22.0,682.5,824.33,613.13
2016,10,6,14,0,936.0,72.0,1.2,22.0,653.0,818.32,610.92
2016,10,6,14,15,924.5,70.5,1.2,21.5,617.5,806.44,605.44
2016,10,6,14,30,913.0,69.0,1.2,21.0,582.0,791.36,597.93
2016,10,6,14,45,896.5,67.5,1.2,21.0,540.0,769.43,584.65
2016,10,6,15,0,880.0,66.0,1.2,21.0,498.0,744.78,569.52
2016,10,6,15,15,858.0,63.0,1.2,20.5,451.5,711.76,549.45
2016,10,6,15,30,836.0,60.0,1.2,20.0,405.0,676.68,527.57
2016,10,6,15,45,803.5,57.0,1.25,20.0,354.5,638.19,502.08
2016,10,6,16,0,771.0,54.0,1.3,20.0,304.0,593.1,470.56
2016,10,6,16,15,722.5,49.5,1.25,19.0,252.0,535.41,428.15
2016,10,6,16,30,674.0,45.0,1.2,18.0,200.0,478.5,384.05
2016,10,6,16,45,592.0,38.5,1.15,17.0,149.5,401.56,321.64
2016,10,6,17,0,510.0,32.0,1.1,16.0,99.0,328.83,258.86
2016,10,6,17,15,356.0,22.0,1.1,15.0,58.5,220.0,151.16
2016,10,6,17,30,202.0,12.0,1.1,14.0,18.0,101.19,0.0
2016,10,6,17,45,101.0,6.0,1.1,13.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,15,154.0,9.5,1.0,9.5,18.5,9.05,0.0
2016,10,7,6,30,308.0,19.0,0.9,10.0,37.0,16.66,2.48
2016,10,7,6,45,433.0,28.0,0.85,11.0,81.5,23.64,14.82
2016,10,7,7,0,558.0,37.0,0.8,12.0,126.0,30.34,21.41
2016,10,7,7,15,627.0,43.0,0.8,12.5,177.0,33.94,24.91
2016,10,7,7,30,696.0,49.0,0.8,13.0,228.0,37.48,28.18
2016,10,7,7,45,738.5,53.0,0.85,14.0,279.0,39.18,29.59
2016,10,7,8,0,781.0,57.0,0.9,15.0,330.0,40.88,30.91
2016,10,7,8,15,810.0,60.5,0.9,15.5,379.0,50.22,30.81
2016,10,7,8,30,839.0,64.0,0.9,16.0,428.0,107.19,55.03
2016,10,7,8,45,859.0,66.5,0.95,17.0,473.0,158.49,88.28
2016,10,7,9,0,879.0,69.0,1.0,18.0,518.0,211.15,129.56
2016,10,7,9,15,894.0,70.5,1.0,18.5,557.5,263.03,173.69
2016,10,7,9,30,909.0,72.0,1.0,19.0,597.0,315.29,218.96
2016,10,7,9,45,911.5,77.0,1.0,20.0,629.0,366.63,262.88
2016,10,7,10,0,914.0,82.0,1.0,21.0,661.0,416.79,304.6
2016,10,7,10,15,922.0,83.0,0.95,21.5,687.5,464.37,343.3
2016,10,7,10,30,930.0,84.0,0.9,22.0,714.0,510.78,379.75
2016,10,7,10,45,933.5,85.5,0.85,22.5,732.5,553.99,412.59
2016,10,7,11,0,937.0,87.0,0.8,23.0,751.0,595.27,442.86
2016,10,7,11,15,940.0,87.5,0.7,23.5,762.0,633.21,469.24
2016,10,7,11,30,943.0,88.0,0.6,24.0,773.0,668.82,492.98
2016,10,7,11,45,942.5,88.5,0.5,24.5,775.0,699.68,512.63
2016,10,7,12,0,942.0,89.0,0.4,25.0,777.0,727.71,529.73
2016,10,7,12,15,940.5,89.0,0.35,25.0,771.5,751.59,544.58
2016,10,7,12,30,939.0,89.0,0.3,25.0,766.0,772.37,557.13
2016,10,7,12,45,924.0,93.5,0.25,25.5,749.5,784.68,563.21
2016,10,7,13,0,909.0,98.0,0.2,26.0,733.0,793.48,567.24
2016,10,7,13,15,902.5,97.0,0.2,26.0,711.5,799.55,571.6
2016,10,7,13,30,896.0,96.0,0.2,26.0,690.0,802.31,574.03
2016,10,7,13,45,697.5,156.0,0.2,26.0,607.0,726.51,525.65
2016,10,7,14,0,499.0,216.0,0.2,26.0,524.0,635.18,463.54
2016,10,7,14,15,522.0,195.0,0.25,25.5,500.5,632.36,466.09
2016,10,7,14,30,545.0,174.0,0.3,25.0,477.0,626.69,465.62
2016,10,7,14,45,502.0,171.0,0.4,25.0,434.5,588.27,441.07
2016,10,7,15,0,459.0,168.0,0.5,25.0,392.0,548.98,415.63
2016,10,7,15,15,494.5,143.0,0.55,24.5,362.5,541.19,413.82
2016,10,7,15,30,530.0,118.0,0.6,24.0,333.0,529.4,408.54
2016,10,7,15,45,491.0,110.0,0.7,23.5,290.0,483.31,376.99
2016,10,7,16,0,452.0,102.0,0.8,23.0,247.0,437.61,344.65
2016,10,7,16,15,414.5,88.0,0.9,21.5,203.0,386.22,307.72
2016,10,7,16,30,377.0,74.0,1.0,20.0,159.0,335.9,269.33
2016,10,7,16,45,314.0,58.5,1.1,19.0,117.0,270.91,216.33
2016,10,7,17,0,251.0,43.0,1.2,18.0,75.0,210.01,163.9
2016,10,7,17,15,125.5,27.0,1.15,17.5,43.0,117.1,73.66
2016,10,7,17,30,0.0,11.0,1.1,17.0,11.0,10.48,0.0
2016,10,7,17,45,0.0,5.5,1.1,16.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,15,100.0,10.5,1.05,11.5,16.0,10.01,0.0
2016,10,8,6,30,200.0,21.0,0.9,12.0,32.0,17.32,1.02
2016,10,8,6,45,334.5,32.0,0.8,13.0,74.5,25.45,16.13
2016,10,8,7,0,469.0,43.0,0.7,14.0,117.0,33.18,23.68
2016,10,8,7,15,547.0,50.5,0.7,15.0,167.0,37.41,27.7
2016,10,8,7,30,625.0,58.0,0.7,16.0,217.0,41.52,31.39
2016,10,8,7,45,674.5,63.5,0.75,17.0,268.0,43.82,33.31
2016,10,8,8,0,724.0,69.0,0.8,18.0,319.0,50.77,39.2
2016,10,8,8,15,757.0,72.5,0.75,19.0,368.0,57.02,44.35
2016,10,8,8,30,790.0,76.0,0.7,20.0,417.0,104.99,54.63
2016,10,8,8,45,813.5,79.0,0.7,21.0,462.0,154.63,85.77
2016,10,8,9,0,837.0,82.0,0.7,22.0,507.0,206.2,125.0
2016,10,8,9,15,854.0,84.5,0.7,22.5,547.0,257.59,167.52
2016,10,8,9,30,871.0,87.0,0.7,23.0,587.0,309.73,211.44
2016,10,8,9,45,909.5,78.0,0.7,24.0,626.5,364.07,255.68
2016,10,8,10,0,948.0,69.0,0.7,25.0,666.0,415.2,296.73
2016,10,8,10,15,955.5,70.0,0.7,25.5,692.5,463.85,335.78
2016,10,8,10,30,963.0,71.0,0.7,26.0,719.0,511.21,372.59
2016,10,8,10,45,967.5,72.0,0.75,26.5,738.0,555.56,406.45
2016,10,8,11,0,972.0,73.0,0.8,27.0,757.0,597.98,437.95
2016,10,8,11,15,974.5,73.5,0.8,27.0,768.0,636.62,466.42
2016,10,8,11,30,977.0,74.0,0.8,27.0,779.0,672.79,492.55
2016,10,8,11,45,977.5,74.5,0.8,27.5,782.0,705.05,514.48
2016,10,8,12,0,978.0,75.0,0.8,28.0,785.0,734.44,533.96
2016,10,8,12,15,976.5,74.5,0.8,28.0,779.0,758.4,549.41
2016,10,8,12,30,975.0,74.0,0.8,28.0,773.0,779.13,562.84
2016,10,8,12,45,971.0,74.0,0.85,28.0,759.0,795.25,574.1
2016,10,8,13,0,967.0,74.0,0.9,28.0,745.0,807.94,583.33
2016,10,8,13,15,961.0,73.0,0.9,27.5,723.5,814.58,589.27
2016,10,8,13,30,955.0,72.0,0.9,27.0,702.0,817.71,593.18
2016,10,8,13,45,946.0,71.5,0.9,27.0,672.5,815.61,592.72
2016,10,8,14,0,937.0,71.0,0.9,27.0,643.0,810.09,590.26
2016,10,8,14,15,925.0,69.5,0.9,26.5,607.0,797.8,584.68
2016,10,8,14,30,913.0,68.0,0.9,26.0,571.0,782.32,577.14
2016,10,8,14,45,895.5,66.0,0.95,26.0,529.0,759.07,564.0
2016,10,8,15,0,878.0,64.0,1.0,26.0,487.0,733.11,548.96
2016,10,8,15,15,855.0,61.5,1.0,25.5,440.0,700.11,529.34
2016,10,8,15,30,832.0,59.0,1.0,25.0,393.0,665.15,507.97
2016,10,8,15,45,798.0,56.0,1.0,24.5,343.0,625.9,482.9
2016,10,8,16,0,764.0,53.0,1.0,24.0,293.0,580.22,451.57
2016,10,8,16,15,713.5,48.5,0.95,22.5,241.0,521.89,410.02
2016,10,8,16,30,663.0,44.0,0.9,21.0,189.0,464.5,366.65
2016,10,8,16,45,577.0,37.5,0.9,20.0,139.5,386.45,304.14
2016,10,8,17,0,491.0,31.0,0.9,19.0,90.0,312.79,240.83
2016,10,8,17,15,327.5,20.5,0.9,18.0,51.5,198.09,116.19
2016,10,8,17,30,164.0,10.0,0.9,17.0,13.0,80.97,0.0
2016,10,8,17,45,82.0,5.0,0.95,16.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,15,144.5,9.0,1.05,12.5,16.5,8.58,0.0
2016,10,9,6,30,289.0,18.0,0.9,13.0,33.0,14.56,0.0
2016,10,9,6,45,419.0,27.0,0.8,13.5,77.0,22.91,13.83
2016,10,9,7,0,549.0,36.0,0.7,14.0,121.0,29.66,20.55
2016,10,9,7,15,621.0,42.5,0.65,14.5,171.5,33.75,24.5
2016,10,9,7,30,693.0,49.0,0.6,15.0,222.0,37.75,28.17
2016,10,9,7,45,737.0,53.0,0.6,16.0,273.5,39.44,29.58
2016,10,9,8,0,781.0,57.0,0.6,17.0,325.0,41.14,30.9
2016,10,9,8,15,810.5,60.5,0.6,18.0,373.5,45.77,34.73
2016,10,9,8,30,840.0,64.0,0.6,19.0,422.0,102.51,51.92
2016,10,9,8,45,860.0,66.5,0.6,20.0,467.0,153.69,83.56
2016,10,9,9,0,880.0,69.0,0.6,21.0,512.0,206.23,123.54
2016,10,9,9,15,894.5,71.0,0.6,21.5,551.5,258.29,166.83
2016,10,9,9,30,909.0,73.0,0.6,22.0,591.0,310.69,211.31
2016,10,9,9,45,920.0,74.5,0.65,23.0,624.5,361.65,254.15
2016,10,9,10,0,931.0,76.0,0.7,24.0,658.0,412.14,295.57
2016,10,9,10,15,938.0,77.0,0.75,24.0,684.0,459.83,335.02
2016,10,9,10,30,945.0,78.0,0.8,24.0,710.0,506.22,372.48
2016,10,9,10,45,948.0,79.5,0.85,24.5,728.5,549.56,406.02
2016,10,9,11,0,951.0,81.0,0.9,25.0,747.0,590.9,437.14
2016,10,9,11,15,953.5,81.5,0.9,25.0,757.5,628.83,465.49
2016,10,9,11,30,956.0,82.0,0.9,25.0,768.0,664.34,491.52
2016,10,9,11,45,955.0,83.0,0.95,25.5,770.0,695.54,513.61
2016,10,9,12,0,954.0,84.0,1.0,26.0,772.0,723.86,533.33
2016,10,9,12,15,952.5,83.5,1.0,25.5,766.0,747.32,550.35
2016,10,9,12,30,951.0,83.0,1.0,25.0,760.0,767.63,564.91
2016,10,9,12,45,475.5,57.0,1.05,25.0,395.5,411.17,315.97
2016,10,9,13,0,0.0,31.0,1.1,25.0,31.0,28.85,17.36
2016,10,9,13,15,460.5,57.5,1.15,25.0,358.5,417.53,327.06
2016,10,9,13,30,921.0,84.0,1.2,25.0,686.0,801.07,595.76
2016,10,9,13,45,911.0,83.0,1.25,25.0,657.0,797.69,590.6
2016,10,9,14,0,901.0,82.0,1.3,25.0,628.0,791.01,587.85
2016,10,9,14,15,888.0,80.0,1.3,24.5,592.0,777.7,581.34
2016,10,9,14,30,875.0,78.0,1.3,24.0,556.0,761.32,572.87
2016,10,9,14,45,855.5,76.0,1.3,23.5,514.0,742.66,562.86
2016,10,9,15,0,836.0,74.0,1.3,23.0,472.0,716.1,547.3
2016,10,9,15,15,810.5,70.5,1.25,22.5,425.5,681.06,525.1
2016,10,9,15,30,785.0,67.0,1.2,22.0,379.0,644.14,501.2
2016,10,9,15,45,747.5,63.5,1.2,22.0,329.0,597.57,468.95
2016,10,9,16,0,710.0,60.0,1.2,22.0,279.0,550.35,434.27
2016,10,9,16,15,654.5,54.5,1.1,21.0,228.5,489.37,388.65
2016,10,9,16,30,599.0,49.0,1.0,20.0,178.0,434.42,345.23
2016,10,9,16,45,506.5,41.0,0.95,19.0,129.5,354.23,280.04
2016,10,9,17,0,414.0,33.0,0.9,18.0,81.0,279.74,215.25
2016,10,9,17,15,207.0,16.5,0.8,17.0,40.5,138.2,69.88
2016,10,9,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,14.5,1.0,8.5,14.5,13.82,0.0
2016,10,10,6,30,0.0,29.0,0.9,9.0,29.0,24.51,0.0
2016,10,10,6,45,241.0,35.0,0.85,10.0,71.0,27.38,17.75
2016,10,10,7,0,482.0,41.0,0.8,11.0,113.0,31.71,22.61
2016,10,10,7,15,559.0,48.0,0.75,11.5,163.0,35.59,26.46
2016,10,10,7,30,636.0,55.0,0.7,12.0,213.0,39.39,30.01
2016,10,10,7,45,686.0,60.0,0.7,12.5,264.0,45.49,35.46
2016,10,10,8,0,736.0,65.0,0.7,13.0,315.0,47.75,37.36
2016,10,10,8,15,769.0,69.0,0.7,13.5,363.5,50.09,39.26
2016,10,10,8,30,802.0,73.0,0.7,14.0,412.0,98.86,51.99
2016,10,10,8,45,826.0,75.5,0.7,14.5,457.5,148.57,82.93
2016,10,10,9,0,850.0,78.0,0.7,15.0,503.0,200.23,122.94
2016,10,10,9,15,866.5,80.5,0.75,15.5,542.5,251.96,166.82
2016,10,10,9,30,883.0,83.0,0.8,16.0,582.0,309.33,216.18
2016,10,10,9,45,900.0,82.5,0.85,17.0,616.5,359.3,259.09
2016,10,10,10,0,917.0,82.0,0.9,18.0,651.0,409.34,301.16
2016,10,10,10,15,925.0,83.5,0.95,18.5,677.5,457.25,341.17
2016,10,10,10,30,933.0,85.0,1.0,19.0,704.0,503.99,379.11
2016,10,10,10,45,937.5,86.0,1.05,19.5,722.5,547.16,413.35
2016,10,10,11,0,942.0,87.0,1.1,20.0,741.0,588.45,445.23
2016,10,10,11,15,944.5,87.5,1.1,20.0,752.0,626.06,474.13
2016,10,10,11,30,947.0,88.0,1.1,20.0,763.0,661.29,500.68
2016,10,10,11,45,946.5,88.5,1.15,20.0,765.0,692.07,524.07
2016,10,10,12,0,946.0,89.0,1.2,20.0,767.0,720.0,545.16
2016,10,10,12,15,944.5,88.5,1.2,20.0,761.0,743.29,561.9
2016,10,10,12,30,943.0,88.0,1.2,20.0,755.0,763.45,575.68
2016,10,10,12,45,929.5,91.5,1.25,20.0,738.5,775.85,584.86
2016,10,10,13,0,916.0,95.0,1.3,20.0,722.0,784.77,591.89
2016,10,10,13,15,909.0,94.0,1.3,19.5,700.0,790.38,597.41
2016,10,10,13,30,902.0,93.0,1.3,19.0,678.0,792.66,600.85
2016,10,10,13,45,889.5,92.5,1.3,19.0,648.0,787.98,598.59
2016,10,10,14,0,877.0,92.0,1.3,19.0,618.0,785.12,597.81
2016,10,10,14,15,862.5,89.5,1.3,18.5,582.0,770.58,590.19
2016,10,10,14,30,848.0,87.0,1.3,18.0,546.0,753.01,580.62
2016,10,10,14,45,825.0,85.5,1.3,18.0,504.0,727.42,564.33
2016,10,10,15,0,802.0,84.0,1.3,18.0,462.0,699.37,546.25
2016,10,10,15,15,774.5,80.5,1.25,17.5,415.5,663.59,522.9
2016,10,10,15,30,747.0,77.0,1.2,17.0,369.0,626.06,497.85
2016,10,10,15,45,703.0,73.0,1.2,16.5,319.0,579.34,464.59
2016,10,10,16,0,659.0,69.0,1.2,16.0,269.0,529.16,427.47
2016,10,10,16,15,599.0,62.0,1.15,15.0,219.0,465.81,378.91
2016,10,10,16,30,539.0,55.0,1.1,14.0,169.0,404.28,329.35
2016,10,10,16,45,440.0,45.5,1.1,13.5,121.5,321.0,259.44
2016,10,10,17,0,341.0,36.0,1.1,13.0,74.0,243.68,190.3
2016,10,10,17,15,170.5,18.0,1.05,12.5,37.0,120.93,48.67
2016,10,10,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,6,15,83.0,9.0,0.7,8.5,13.0,8.58,0.0
2016,10,11,6,30,166.0,18.0,0.7,9.0,26.0,14.78,0.0
2016,10,11,6,45,296.0,31.0,0.75,9.5,66.0,24.98,15.6
2016,10,11,7,0,426.0,44.0,0.8,10.0,106.0,34.63,25.27
2016,10,11,7,15,506.0,52.0,0.8,10.0,154.5,39.19,29.85
2016,10,11,7,30,586.0,60.0,0.8,10.0,203.0,43.65,34.1
2016,10,11,7,45,293.0,76.5,0.8,10.5,148.0,54.46,43.85
2016,10,11,8,0,0.0,93.0,0.8,11.0,93.0,83.63,69.77
2016,10,11,8,15,90.5,135.5,0.8,11.5,173.5,105.98,89.12
2016,10,11,8,30,181.0,178.0,0.8,12.0,254.0,148.21,113.91
2016,10,11,8,45,503.5,129.5,0.85,12.5,372.5,150.18,98.89
2016,10,11,9,0,826.0,81.0,0.9,13.0,491.0,196.34,121.83
2016,10,11,9,15,843.0,83.5,0.85,13.5,530.0,246.86,164.83
2016,10,11,9,30,860.0,86.0,0.8,14.0,569.0,298.13,209.5
2016,10,11,9,45,884.5,83.0,0.8,14.5,605.0,352.06,255.91
2016,10,11,10,0,909.0,80.0,0.8,15.0,641.0,401.8,298.34
2016,10,11,10,15,917.5,81.0,0.75,15.0,667.0,449.0,338.32
2016,10,11,10,30,926.0,82.0,0.7,15.0,693.0,495.06,376.2
2016,10,11,10,45,932.0,82.5,0.7,15.5,712.0,538.1,410.31
