Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,11,11,0,938.0,83.0,0.7,16.0,731.0,579.37,442.04
2016,10,11,11,15,941.0,83.5,0.7,16.0,742.0,616.98,471.06
2016,10,11,11,30,944.0,84.0,0.7,16.0,753.0,652.25,497.75
2016,10,11,11,45,944.5,84.5,0.7,16.5,755.5,683.44,520.04
2016,10,11,12,0,945.0,85.0,0.7,17.0,758.0,711.85,539.91
2016,10,11,12,15,944.0,84.5,0.75,17.0,752.5,735.32,557.44
2016,10,11,12,30,943.0,84.0,0.8,17.0,747.0,755.7,572.02
2016,10,11,12,45,697.0,175.0,0.85,17.0,660.0,694.3,528.06
2016,10,11,13,0,451.0,266.0,0.9,17.0,573.0,614.95,469.57
2016,10,11,13,15,662.0,184.0,0.95,17.0,619.0,702.42,537.81
2016,10,11,13,30,873.0,102.0,1.0,17.0,665.0,781.22,595.04
2016,10,11,13,45,704.0,148.5,1.05,17.0,589.5,711.65,546.84
2016,10,11,14,0,535.0,195.0,1.1,17.0,514.0,631.59,489.34
2016,10,11,14,15,488.5,196.0,1.15,16.5,474.5,599.1,468.36
2016,10,11,14,30,442.0,197.0,1.2,16.0,435.0,565.21,445.38
2016,10,11,14,45,490.0,168.5,1.25,16.0,413.0,567.8,450.33
2016,10,11,15,0,538.0,140.0,1.3,16.0,391.0,566.32,451.88
2016,10,11,15,15,632.5,109.5,1.3,15.5,375.5,596.68,477.95
2016,10,11,15,30,727.0,79.0,1.3,15.0,360.0,614.76,494.42
2016,10,11,15,45,686.0,74.0,1.35,14.5,311.0,566.11,459.01
2016,10,11,16,0,645.0,69.0,1.4,14.0,262.0,517.22,422.54
2016,10,11,16,15,582.5,62.5,1.4,13.5,212.0,453.61,372.41
2016,10,11,16,30,520.0,56.0,1.4,13.0,162.0,391.93,321.46
2016,10,11,16,45,419.0,45.5,1.4,12.5,115.5,307.5,249.7
2016,10,11,17,0,318.0,35.0,1.4,12.0,69.0,229.37,178.66
2016,10,11,17,15,159.0,17.5,1.3,11.5,34.5,112.73,27.48
2016,10,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,15,80.5,8.5,0.85,8.5,12.0,8.1,0.0
2016,10,12,6,30,161.0,17.0,0.8,9.0,24.0,13.93,0.0
2016,10,12,6,45,300.5,29.5,0.75,9.5,64.5,23.71,14.34
2016,10,12,7,0,440.0,42.0,0.7,10.0,105.0,32.95,23.74
2016,10,12,7,15,522.0,50.0,0.65,10.0,154.0,37.63,28.43
2016,10,12,7,30,604.0,58.0,0.6,10.0,203.0,42.17,32.77
2016,10,12,7,45,661.5,62.0,0.55,10.5,254.0,43.26,33.76
2016,10,12,8,0,719.0,66.0,0.5,11.0,305.0,48.91,38.74
2016,10,12,8,15,753.0,70.0,0.5,11.5,353.5,50.23,39.74
2016,10,12,8,30,787.0,74.0,0.5,12.0,402.0,94.37,50.77
2016,10,12,8,45,816.0,76.0,0.5,12.5,447.5,143.18,79.98
2016,10,12,9,0,845.0,78.0,0.5,13.0,493.0,194.47,119.07
2016,10,12,9,15,861.5,80.0,0.55,13.5,532.5,245.32,162.17
2016,10,12,9,30,878.0,82.0,0.6,14.0,572.0,301.78,210.94
2016,10,12,9,45,891.0,83.5,0.65,14.5,605.5,351.74,254.58
2016,10,12,10,0,904.0,85.0,0.7,15.0,639.0,401.44,297.3
2016,10,12,10,15,912.5,86.5,0.75,15.0,665.5,448.85,337.89
2016,10,12,10,30,921.0,88.0,0.8,15.0,692.0,495.14,376.63
2016,10,12,10,45,926.0,89.0,0.9,15.5,710.5,537.94,411.46
2016,10,12,11,0,931.0,90.0,1.0,16.0,729.0,578.93,444.03
2016,10,12,11,15,934.0,90.5,1.05,16.0,739.5,616.33,473.67
2016,10,12,11,30,937.0,91.0,1.1,16.0,750.0,651.39,501.04
2016,10,12,11,45,937.5,91.0,1.15,16.0,752.0,681.93,524.72
2016,10,12,12,0,938.0,91.0,1.2,16.0,754.0,709.68,546.11
2016,10,12,12,15,936.5,90.5,1.2,16.0,748.0,732.68,563.38
2016,10,12,12,30,935.0,90.0,1.2,16.0,742.0,752.59,577.34
2016,10,12,12,45,937.5,86.5,1.25,16.5,729.5,769.07,588.43
2016,10,12,13,0,940.0,83.0,1.3,17.0,717.0,782.34,597.41
2016,10,12,13,15,729.0,152.0,1.25,17.0,634.5,716.57,550.7
2016,10,12,13,30,518.0,221.0,1.2,17.0,552.0,634.53,489.66
2016,10,12,13,45,533.0,205.0,1.15,17.0,532.5,634.8,491.76
2016,10,12,14,0,548.0,189.0,1.1,17.0,513.0,632.65,491.32
2016,10,12,14,15,338.0,214.5,1.15,16.5,411.0,493.12,388.08
2016,10,12,14,30,128.0,240.0,1.2,16.0,309.0,356.32,282.52
2016,10,12,14,45,482.5,155.5,1.3,16.0,383.0,545.5,436.35
2016,10,12,15,0,837.0,71.0,1.4,16.0,457.0,702.01,555.59
2016,10,12,15,15,810.0,68.0,1.45,15.5,410.0,666.72,531.24
2016,10,12,15,30,783.0,65.0,1.5,15.0,363.0,629.65,506.94
2016,10,12,15,45,749.0,60.0,1.6,15.0,314.0,584.05,474.09
2016,10,12,16,0,715.0,55.0,1.7,15.0,265.0,537.68,438.87
2016,10,12,16,15,657.0,49.5,1.55,14.0,214.5,475.84,390.08
2016,10,12,16,30,599.0,44.0,1.4,13.0,164.0,415.48,340.07
2016,10,12,16,45,502.5,36.5,1.3,12.5,117.0,339.63,274.44
2016,10,12,17,0,406.0,29.0,1.2,12.0,70.0,265.68,204.42
2016,10,12,17,15,203.0,14.5,1.1,11.0,35.0,127.0,2.74
2016,10,12,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,11.0,1.0,7.0,11.0,0.0,0.0
2016,10,13,6,30,0.0,22.0,0.9,7.0,22.0,20.97,0.0
2016,10,13,6,45,192.0,31.5,0.8,7.5,58.5,24.68,15.06
2016,10,13,7,0,384.0,41.0,0.7,8.0,95.0,32.13,23.17
2016,10,13,7,15,446.0,51.5,0.7,8.5,138.5,39.03,29.85
2016,10,13,7,30,508.0,62.0,0.7,9.0,182.0,45.61,36.01
2016,10,13,7,45,550.5,69.5,0.75,9.5,227.0,49.3,39.36
2016,10,13,8,0,593.0,77.0,0.8,10.0,272.0,52.86,42.45
2016,10,13,8,15,579.5,94.5,0.8,10.5,309.0,64.02,52.27
2016,10,13,8,30,566.0,112.0,0.8,11.0,346.0,106.46,68.64
2016,10,13,8,45,501.5,143.5,0.8,11.5,367.0,157.5,105.89
2016,10,13,9,0,437.0,175.0,0.8,12.0,388.0,201.66,143.25
2016,10,13,9,15,662.5,123.5,0.75,12.5,476.0,233.15,160.78
2016,10,13,9,30,888.0,72.0,0.7,13.0,564.0,293.28,204.81
2016,10,13,9,45,893.5,76.0,0.7,13.5,595.5,343.3,248.93
2016,10,13,10,0,899.0,80.0,0.7,14.0,627.0,392.42,291.45
2016,10,13,10,15,907.0,81.0,0.7,14.5,653.0,438.79,330.65
2016,10,13,10,30,915.0,82.0,0.7,15.0,679.0,484.0,367.73
2016,10,13,10,45,615.5,196.0,0.7,16.0,602.5,476.8,364.1
2016,10,13,11,0,316.0,310.0,0.7,17.0,526.0,447.35,341.52
2016,10,13,11,15,374.0,297.5,0.7,17.0,556.5,484.97,370.61
2016,10,13,11,30,432.0,285.0,0.7,17.0,587.0,526.98,402.11
2016,10,13,11,45,441.0,279.5,0.75,17.5,589.0,545.99,416.05
2016,10,13,12,0,450.0,274.0,0.8,18.0,591.0,563.98,429.35
2016,10,13,12,15,377.0,297.0,0.8,18.0,560.5,548.1,417.42
2016,10,13,12,30,304.0,320.0,0.8,18.0,530.0,532.33,405.49
2016,10,13,12,45,376.5,291.5,0.85,18.0,547.0,565.92,432.29
2016,10,13,13,0,449.0,263.0,0.9,18.0,564.0,606.8,463.6
2016,10,13,13,15,407.0,266.5,0.9,18.0,533.0,580.93,445.01
2016,10,13,13,30,365.0,270.0,0.9,18.0,502.0,560.34,430.55
2016,10,13,13,45,629.0,173.5,0.9,18.0,551.0,675.46,519.02
2016,10,13,14,0,893.0,77.0,0.9,18.0,600.0,764.02,582.54
2016,10,13,14,15,879.5,75.0,0.9,17.5,564.5,750.3,574.28
2016,10,13,14,30,866.0,73.0,0.9,17.0,529.0,733.59,565.29
2016,10,13,14,45,687.0,109.0,0.9,17.0,452.5,645.72,504.42
2016,10,13,15,0,508.0,145.0,0.9,17.0,376.0,545.84,430.91
2016,10,13,15,15,477.5,133.0,0.9,16.5,333.0,504.6,402.76
2016,10,13,15,30,447.0,121.0,0.9,16.0,290.0,462.67,372.65
2016,10,13,15,45,422.5,107.5,0.9,16.0,249.5,422.56,342.45
2016,10,13,16,0,398.0,94.0,0.9,16.0,209.0,382.16,310.98
2016,10,13,16,15,364.0,79.0,0.8,15.0,168.5,334.24,272.92
2016,10,13,16,30,330.0,64.0,0.7,14.0,128.0,287.3,233.91
2016,10,13,16,45,270.5,48.0,0.6,13.5,90.0,226.95,181.74
2016,10,13,17,0,211.0,32.0,0.5,13.0,52.0,170.62,128.13
2016,10,13,17,15,105.5,16.0,0.5,12.5,26.0,80.76,0.0
2016,10,13,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,1.8,11.5,1.5,1.39,0.0
2016,10,14,7,0,0.0,3.0,1.9,12.0,3.0,2.77,0.0
2016,10,14,7,15,0.0,5.0,1.9,12.0,5.0,4.63,0.0
2016,10,14,7,30,0.0,7.0,1.9,12.0,7.0,6.48,0.21
2016,10,14,7,45,0.0,8.5,1.9,12.5,8.5,7.87,1.48
2016,10,14,8,0,0.0,10.0,1.9,13.0,10.0,9.26,2.72
2016,10,14,8,15,0.0,12.0,1.9,13.0,12.0,11.12,4.38
2016,10,14,8,30,0.0,14.0,1.9,13.0,14.0,12.98,5.52
2016,10,14,8,45,0.0,23.0,1.95,13.5,23.0,21.35,12.63
2016,10,14,9,0,0.0,32.0,2.0,14.0,32.0,29.72,19.66
2016,10,14,9,15,0.0,86.5,2.0,14.0,86.5,80.57,62.34
2016,10,14,9,30,0.0,141.0,2.0,14.0,141.0,128.83,102.03
2016,10,14,9,45,1.0,153.5,2.0,14.5,154.5,140.63,111.12
2016,10,14,10,0,2.0,166.0,2.0,15.0,168.0,152.59,120.36
2016,10,14,10,15,30.0,226.0,2.0,15.0,246.0,214.0,169.15
2016,10,14,10,30,58.0,286.0,2.0,15.0,324.0,280.68,221.36
2016,10,14,10,45,35.0,253.0,2.05,15.5,276.0,246.4,193.95
2016,10,14,11,0,12.0,220.0,2.1,16.0,228.0,209.01,164.1
2016,10,14,11,15,34.0,264.5,2.05,16.0,288.5,263.04,206.84
2016,10,14,11,30,56.0,309.0,2.0,16.0,349.0,320.05,251.07
2016,10,14,11,45,151.0,322.0,2.0,16.0,427.5,398.35,312.38
2016,10,14,12,0,246.0,335.0,2.0,16.0,506.0,480.31,375.45
2016,10,14,12,15,182.5,333.5,2.0,16.0,460.0,446.43,348.99
2016,10,14,12,30,119.0,332.0,2.0,16.0,414.0,403.52,315.96
2016,10,14,12,45,62.0,257.5,2.0,16.0,300.5,293.85,231.53
2016,10,14,13,0,5.0,183.0,2.0,16.0,187.0,176.27,138.13
2016,10,14,13,15,27.0,226.5,2.0,16.0,244.0,242.33,191.72
2016,10,14,13,30,49.0,270.0,2.0,16.0,301.0,306.42,242.5
2016,10,14,13,45,96.0,270.0,2.0,16.0,327.0,344.87,273.87
2016,10,14,14,0,143.0,270.0,2.0,16.0,353.0,393.35,312.81
2016,10,14,14,15,99.0,245.0,1.95,15.5,300.5,326.37,260.88
2016,10,14,14,30,55.0,220.0,1.9,15.0,248.0,268.68,215.58
2016,10,14,14,45,35.5,192.0,1.9,15.0,209.5,225.43,181.29
2016,10,14,15,0,16.0,164.0,1.9,15.0,171.0,173.1,138.96
2016,10,14,15,15,8.0,142.5,1.85,15.0,146.0,146.08,117.08
2016,10,14,15,30,0.0,121.0,1.8,15.0,121.0,119.13,94.88
2016,10,14,15,45,0.0,104.0,1.8,15.0,104.0,102.59,81.34
2016,10,14,16,0,0.0,87.0,1.8,15.0,87.0,85.93,67.44
2016,10,14,16,15,0.0,69.5,1.7,14.5,69.5,68.5,52.75
2016,10,14,16,30,0.0,52.0,1.6,14.0,52.0,50.77,37.51
2016,10,14,16,45,0.0,36.0,1.5,14.0,36.0,34.44,23.19
2016,10,14,17,0,0.0,20.0,1.4,14.0,20.0,18.56,8.86
2016,10,14,17,15,0.0,10.0,1.3,13.5,10.0,9.53,0.0
2016,10,14,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,6,15,77.5,7.0,1.0,9.5,9.5,0.0,0.0
2016,10,15,6,30,155.0,14.0,1.1,10.0,19.0,13.34,0.0
2016,10,15,6,45,303.5,25.0,1.2,11.0,57.5,19.89,10.33
2016,10,15,7,0,452.0,36.0,1.3,12.0,96.0,27.93,18.94
2016,10,15,7,15,534.0,43.0,1.35,12.0,144.0,32.01,23.06
2016,10,15,7,30,616.0,50.0,1.4,12.0,192.0,39.42,29.95
2016,10,15,7,45,665.0,55.0,1.45,12.5,240.5,41.86,32.17
2016,10,15,8,0,714.0,60.0,1.5,13.0,289.0,44.29,34.26
2016,10,15,8,15,358.0,97.5,1.6,13.5,212.5,67.08,54.38
2016,10,15,8,30,2.0,135.0,1.7,14.0,136.0,118.88,94.88
2016,10,15,8,45,89.5,173.5,1.8,14.5,216.5,153.27,119.01
2016,10,15,9,0,177.0,212.0,1.9,15.0,297.0,197.06,149.94
2016,10,15,9,15,516.5,145.0,1.95,15.5,421.5,217.76,153.12
2016,10,15,9,30,856.0,78.0,2.0,16.0,546.0,284.65,198.06
2016,10,15,9,45,870.5,79.0,2.15,16.5,578.5,333.22,241.24
2016,10,15,10,0,885.0,80.0,2.3,17.0,611.0,381.68,283.95
2016,10,15,10,15,472.0,182.0,2.35,17.0,466.5,343.49,264.23
2016,10,15,10,30,59.0,284.0,2.4,17.0,322.0,279.14,218.44
2016,10,15,10,45,93.0,304.0,2.45,17.0,366.0,317.96,248.93
2016,10,15,11,0,127.0,324.0,2.5,17.0,410.0,359.53,281.18
2016,10,15,11,15,65.5,249.0,2.5,17.0,293.5,266.3,208.95
2016,10,15,11,30,4.0,174.0,2.5,17.0,177.0,164.17,127.89
2016,10,15,11,45,45.5,250.5,2.55,17.0,282.5,263.33,207.21
2016,10,15,12,0,87.0,327.0,2.6,17.0,388.0,365.81,286.85
2016,10,15,12,15,55.5,294.5,2.6,17.0,333.5,318.57,249.84
2016,10,15,12,30,24.0,262.0,2.6,17.0,279.0,263.8,206.98
2016,10,15,12,45,24.0,256.5,2.65,17.0,273.0,260.07,204.47
2016,10,15,13,0,24.0,251.0,2.7,17.0,267.0,256.23,201.74
2016,10,15,13,15,12.0,157.0,2.7,16.5,165.0,156.73,123.01
2016,10,15,13,30,0.0,63.0,2.7,16.0,63.0,58.67,43.13
2016,10,15,13,45,0.0,106.0,2.7,16.0,106.0,99.16,76.68
2016,10,15,14,0,0.0,149.0,2.7,16.0,149.0,141.39,111.33
2016,10,15,14,15,23.0,181.0,2.7,15.5,193.5,191.58,153.27
2016,10,15,14,30,46.0,213.0,2.7,15.0,238.0,254.16,204.92
2016,10,15,14,45,23.0,143.5,2.7,15.0,156.0,161.78,129.84
2016,10,15,15,0,0.0,74.0,2.7,15.0,74.0,68.87,52.55
2016,10,15,15,15,0.0,65.5,2.65,14.5,65.5,60.93,46.2
2016,10,15,15,30,0.0,57.0,2.6,14.0,57.0,52.99,39.69
2016,10,15,15,45,0.0,48.5,2.55,14.0,48.5,45.06,33.02
2016,10,15,16,0,0.0,40.0,2.5,14.0,40.0,37.14,26.27
2016,10,15,16,15,0.0,32.0,2.4,13.5,32.0,29.69,19.87
2016,10,15,16,30,0.0,24.0,2.3,13.0,24.0,22.25,13.38
2016,10,15,16,45,0.0,16.5,2.2,13.0,16.5,15.29,7.19
2016,10,15,17,0,0.0,9.0,2.1,13.0,9.0,8.33,0.74
2016,10,15,17,15,0.0,4.5,2.05,13.0,4.5,4.29,0.0
2016,10,15,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.5,2.45,12.0,0.5,0.0,0.0
2016,10,16,6,30,0.0,1.0,2.5,12.0,1.0,0.95,0.0
2016,10,16,6,45,0.0,5.5,2.55,12.5,5.5,5.09,0.0
2016,10,16,7,0,0.0,10.0,2.6,13.0,10.0,9.26,2.45
2016,10,16,7,15,0.0,15.0,2.6,13.0,15.0,13.89,6.76
2016,10,16,7,30,0.0,20.0,2.6,13.0,20.0,18.54,11.05
2016,10,16,7,45,0.0,25.5,2.6,13.0,25.5,23.65,15.71
2016,10,16,8,0,0.0,31.0,2.6,13.0,31.0,28.76,20.31
2016,10,16,8,15,0.0,36.0,2.6,13.0,36.0,33.42,24.44
2016,10,16,8,30,0.0,41.0,2.6,13.0,41.0,38.08,27.04
2016,10,16,8,45,0.0,52.5,2.65,13.5,52.5,48.8,36.0
2016,10,16,9,0,0.0,64.0,2.7,14.0,64.0,59.54,44.86
2016,10,16,9,15,0.0,78.5,2.75,14.0,78.5,73.09,56.09
2016,10,16,9,30,0.0,93.0,2.8,14.0,93.0,86.5,67.11
2016,10,16,9,45,0.0,92.5,2.9,14.5,92.5,86.14,66.52
2016,10,16,10,0,0.0,92.0,3.0,15.0,92.0,85.74,65.92
2016,10,16,10,15,9.0,161.0,3.0,15.0,166.5,151.49,119.56
2016,10,16,10,30,18.0,230.0,3.0,15.0,241.0,217.43,172.37
2016,10,16,10,45,20.0,241.0,3.05,15.5,254.5,229.99,181.79
2016,10,16,11,0,22.0,252.0,3.1,16.0,268.0,242.76,191.48
2016,10,16,11,15,11.0,181.0,3.1,16.0,189.0,173.9,136.56
2016,10,16,11,30,0.0,110.0,3.1,16.0,110.0,102.54,78.83
2016,10,16,11,45,0.0,107.0,3.1,16.0,107.0,99.8,76.65
2016,10,16,12,0,0.0,104.0,3.1,16.0,104.0,97.03,74.4
2016,10,16,12,15,0.0,70.5,3.05,16.0,70.5,65.71,48.76
2016,10,16,12,30,0.0,37.0,3.0,16.0,37.0,34.44,22.99
2016,10,16,12,45,0.0,67.5,3.0,16.0,67.5,62.89,46.55
2016,10,16,13,0,0.0,98.0,3.0,16.0,98.0,91.44,70.04
2016,10,16,13,15,0.0,56.0,3.0,16.0,56.0,52.14,37.73
2016,10,16,13,30,0.0,14.0,3.0,16.0,14.0,13.01,5.23
2016,10,16,13,45,0.0,78.0,3.0,16.0,78.0,72.66,54.93
2016,10,16,14,0,0.0,142.0,3.0,16.0,142.0,134.5,105.83
2016,10,16,14,15,0.0,81.5,2.95,15.5,81.5,75.91,57.88
2016,10,16,14,30,0.0,21.0,2.9,15.0,21.0,19.5,10.85
2016,10,16,14,45,0.0,42.5,2.9,15.0,42.5,39.5,27.82
2016,10,16,15,0,0.0,64.0,2.9,15.0,64.0,59.53,44.82
2016,10,16,15,15,0.0,38.0,2.8,14.5,38.0,35.29,24.48
2016,10,16,15,30,0.0,12.0,2.7,14.0,12.0,11.12,3.91
2016,10,16,15,45,341.0,32.5,2.65,14.0,126.0,272.49,231.29
2016,10,16,16,0,682.0,53.0,2.6,14.0,240.0,501.89,416.85
2016,10,16,16,15,619.5,47.5,2.45,13.5,191.5,439.4,363.5
2016,10,16,16,30,557.0,42.0,2.3,13.0,143.0,383.56,314.76
2016,10,16,16,45,444.0,34.0,2.2,13.0,98.0,297.57,238.83
2016,10,16,17,0,331.0,26.0,2.1,13.0,53.0,216.29,153.07
2016,10,16,17,15,165.5,13.0,2.05,12.5,26.5,85.23,0.0
2016,10,16,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,42.0,7.0,0.9,9.0,8.0,0.0,0.0
2016,10,17,6,30,84.0,14.0,0.8,9.0,16.0,13.34,0.0
2016,10,17,6,45,235.5,27.0,0.7,9.5,52.5,22.14,11.38
2016,10,17,7,0,387.0,40.0,0.6,10.0,89.0,32.01,22.63
2016,10,17,7,15,477.5,48.5,0.6,10.5,136.0,37.16,27.81
2016,10,17,7,30,568.0,57.0,0.6,11.0,183.0,42.19,32.59
2016,10,17,7,45,632.5,61.0,0.65,11.5,233.0,43.26,33.59
2016,10,17,8,0,697.0,65.0,0.7,12.0,283.0,48.91,38.6
2016,10,17,8,15,733.0,69.0,0.7,12.5,330.5,50.25,39.63
2016,10,17,8,30,769.0,73.0,0.7,13.0,378.0,81.54,45.25
2016,10,17,8,45,798.5,74.5,0.75,13.5,422.5,128.35,69.96
2016,10,17,9,0,828.0,76.0,0.8,14.0,467.0,177.69,105.88
2016,10,17,9,15,845.0,78.5,0.8,14.0,505.5,227.65,147.71
2016,10,17,9,30,862.0,81.0,0.8,14.0,544.0,278.33,192.06
2016,10,17,9,45,871.5,83.5,0.8,14.5,576.0,331.69,238.57
2016,10,17,10,0,881.0,86.0,0.8,15.0,608.0,379.65,280.12
2016,10,17,10,15,889.5,87.5,0.8,15.0,633.5,425.6,319.71
2016,10,17,10,30,898.0,89.0,0.8,15.0,659.0,470.47,357.44
2016,10,17,10,45,906.5,88.5,0.85,15.5,677.5,512.24,391.5
2016,10,17,11,0,915.0,88.0,0.9,16.0,696.0,552.46,423.47
2016,10,17,11,15,918.0,88.5,0.95,16.0,706.0,588.87,452.66
2016,10,17,11,30,921.0,89.0,1.0,16.0,716.0,623.0,479.62
2016,10,17,11,45,653.5,191.5,1.05,16.0,637.5,588.53,453.56
2016,10,17,12,0,386.0,294.0,1.1,16.0,559.0,531.54,410.11
2016,10,17,12,15,239.5,306.0,1.15,16.0,470.0,455.5,353.7
2016,10,17,12,30,93.0,318.0,1.2,16.0,381.0,370.82,288.73
2016,10,17,12,45,507.5,199.5,1.25,16.0,531.5,566.15,444.0
2016,10,17,13,0,922.0,81.0,1.3,16.0,682.0,748.23,579.18
2016,10,17,13,15,915.0,80.0,1.35,16.0,660.0,753.48,582.0
2016,10,17,13,30,908.0,79.0,1.4,16.0,638.0,755.4,584.65
2016,10,17,13,45,454.0,53.0,1.45,16.0,332.5,400.6,323.28
2016,10,17,14,0,0.0,27.0,1.5,16.0,27.0,25.09,15.27
2016,10,17,14,15,0.0,25.0,1.5,15.5,25.0,23.22,13.95
2016,10,17,14,30,0.0,23.0,1.5,15.0,23.0,21.36,12.46
2016,10,17,14,45,0.0,21.5,1.55,15.0,21.5,19.96,11.32
2016,10,17,15,0,0.0,20.0,1.6,15.0,20.0,18.56,10.17
2016,10,17,15,15,385.5,40.5,1.6,14.5,178.0,323.71,272.36
2016,10,17,15,30,771.0,61.0,1.6,14.0,336.0,599.16,489.82
2016,10,17,15,45,730.0,57.0,1.65,14.0,287.0,551.29,450.66
2016,10,17,16,0,689.0,53.0,1.7,14.0,238.0,503.05,412.6
2016,10,17,16,15,624.5,47.5,1.65,13.5,189.0,439.43,360.78
2016,10,17,16,30,560.0,42.0,1.6,13.0,140.0,382.79,311.89
2016,10,17,16,45,445.5,33.5,1.6,12.5,95.0,295.83,236.07
2016,10,17,17,0,331.0,25.0,1.6,12.0,50.0,211.88,143.87
2016,10,17,17,15,165.5,12.5,1.55,11.5,25.0,84.07,0.0
2016,10,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,6,15,65.0,6.0,1.15,6.5,7.5,0.0,0.0
2016,10,18,6,30,130.0,12.0,1.2,7.0,15.0,11.44,0.0
2016,10,18,6,45,286.5,23.5,1.25,8.0,52.5,18.91,8.44
2016,10,18,7,0,443.0,35.0,1.3,9.0,90.0,27.5,18.65
2016,10,18,7,15,530.5,42.5,1.4,9.5,137.5,32.04,23.26
2016,10,18,7,30,618.0,50.0,1.5,10.0,185.0,36.47,27.5
2016,10,18,7,45,672.0,54.5,1.6,10.5,234.5,41.94,32.5
2016,10,18,8,0,726.0,59.0,1.7,11.0,284.0,43.97,34.26
2016,10,18,8,15,760.5,62.5,1.75,11.5,331.5,45.13,35.17
2016,10,18,8,30,795.0,66.0,1.8,12.0,379.0,74.5,40.03
2016,10,18,8,45,822.5,67.5,1.85,12.5,423.5,122.38,64.86
2016,10,18,9,0,850.0,69.0,1.9,13.0,468.0,178.11,106.14
2016,10,18,9,15,866.5,71.0,1.9,13.0,506.5,228.21,148.51
2016,10,18,9,30,883.0,73.0,1.9,13.0,545.0,278.83,193.61
2016,10,18,9,45,551.0,172.0,1.9,13.5,472.5,302.58,226.72
2016,10,18,10,0,219.0,271.0,1.9,14.0,400.0,306.5,239.07
2016,10,18,10,15,147.0,278.5,1.85,14.0,366.5,299.07,235.18
2016,10,18,10,30,75.0,286.0,1.8,14.0,333.0,286.71,226.44
2016,10,18,10,45,213.0,287.5,1.8,14.5,427.0,357.81,281.46
2016,10,18,11,0,351.0,289.0,1.8,15.0,521.0,440.91,345.07
2016,10,18,11,15,648.5,184.0,1.8,15.0,620.0,526.89,412.76
2016,10,18,11,30,946.0,79.0,1.8,15.0,719.0,624.25,488.84
2016,10,18,11,45,947.0,79.0,1.8,15.5,721.0,654.77,511.49
2016,10,18,12,0,948.0,79.0,1.8,16.0,723.0,682.5,532.14
2016,10,18,12,15,946.5,78.5,1.8,15.5,717.0,705.2,550.83
2016,10,18,12,30,945.0,78.0,1.8,15.0,711.0,724.78,566.9
2016,10,18,12,45,941.5,77.0,1.8,15.0,697.0,739.25,577.48
2016,10,18,13,0,938.0,76.0,1.8,15.0,683.0,750.41,585.85
2016,10,18,13,15,931.5,75.0,1.8,15.0,661.0,756.08,590.48
2016,10,18,13,30,925.0,74.0,1.8,15.0,639.0,758.37,592.91
2016,10,18,13,45,917.5,72.0,1.85,15.0,610.0,755.46,592.24
2016,10,18,14,0,910.0,70.0,1.9,15.0,581.0,749.25,589.38
2016,10,18,14,15,896.5,68.5,1.9,15.0,545.5,736.04,581.21
2016,10,18,14,30,883.0,67.0,1.9,15.0,510.0,719.83,570.97
2016,10,18,14,45,864.0,64.5,1.9,15.5,468.5,695.68,553.92
2016,10,18,15,0,845.0,62.0,1.9,16.0,427.0,669.02,534.99
2016,10,18,15,15,818.0,59.5,1.85,15.5,381.0,639.9,515.64
2016,10,18,15,30,791.0,57.0,1.8,15.0,335.0,603.89,490.06
2016,10,18,15,45,748.0,53.5,1.8,15.0,286.0,555.09,452.67
2016,10,18,16,0,705.0,50.0,1.8,15.0,237.0,506.02,413.63
2016,10,18,16,15,641.0,44.5,1.7,14.0,187.5,442.6,362.42
2016,10,18,16,30,577.0,39.0,1.6,13.0,138.0,381.09,310.06
2016,10,18,16,45,459.5,31.0,1.55,12.5,93.0,292.22,232.22
2016,10,18,17,0,342.0,23.0,1.5,12.0,48.0,211.76,135.29
2016,10,18,17,15,171.0,11.5,1.55,11.5,24.0,84.81,0.0
2016,10,18,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,6,15,87.5,5.0,1.2,6.5,7.0,0.0,0.0
2016,10,19,6,30,175.0,10.0,1.2,7.0,14.0,9.53,0.0
2016,10,19,6,45,335.5,20.0,1.25,7.5,51.5,17.18,6.57
2016,10,19,7,0,496.0,30.0,1.3,8.0,89.0,25.23,16.67
2016,10,19,7,15,578.5,36.0,1.3,8.5,137.0,29.04,20.63
2016,10,19,7,30,661.0,42.0,1.3,9.0,185.0,32.83,24.3
2016,10,19,7,45,711.5,46.0,1.3,10.0,234.5,34.75,26.06
2016,10,19,8,0,762.0,50.0,1.3,11.0,284.0,36.7,27.71
2016,10,19,8,15,794.0,53.5,1.3,11.5,331.5,38.17,28.93
2016,10,19,8,30,826.0,57.0,1.3,12.0,379.0,72.09,38.6
2016,10,19,8,45,849.0,59.0,1.3,13.0,422.5,121.29,63.22
2016,10,19,9,0,872.0,61.0,1.3,14.0,466.0,172.08,99.68
2016,10,19,9,15,888.0,62.5,1.3,14.5,504.5,222.53,141.66
2016,10,19,9,30,904.0,64.0,1.3,15.0,543.0,273.42,186.22
2016,10,19,9,45,916.0,65.0,1.3,15.5,575.5,322.93,230.24
2016,10,19,10,0,928.0,66.0,1.3,16.0,608.0,372.03,273.38
2016,10,19,10,15,936.0,67.0,1.3,16.5,633.5,418.95,313.9
2016,10,19,10,30,944.0,68.0,1.3,17.0,659.0,464.65,352.29
2016,10,19,10,45,949.0,68.5,1.3,17.5,677.0,507.05,387.05
2016,10,19,11,0,954.0,69.0,1.3,18.0,695.0,547.56,419.32
2016,10,19,11,15,956.5,69.5,1.3,18.0,705.0,584.64,448.96
2016,10,19,11,30,959.0,70.0,1.3,18.0,715.0,619.31,476.15
2016,10,19,11,45,959.0,70.5,1.3,18.5,716.5,649.89,498.88
2016,10,19,12,0,959.0,71.0,1.3,19.0,718.0,677.63,519.07
2016,10,19,12,15,957.0,71.0,1.3,19.0,712.0,700.59,536.52
2016,10,19,12,30,955.0,71.0,1.3,19.0,706.0,720.39,551.25
2016,10,19,12,45,947.5,72.0,1.35,19.5,691.0,734.24,560.53
2016,10,19,13,0,940.0,73.0,1.4,20.0,676.0,744.71,567.61
2016,10,19,13,15,933.5,72.0,1.4,20.0,654.0,750.32,572.07
2016,10,19,13,30,927.0,71.0,1.4,20.0,632.0,752.56,574.4
2016,10,19,13,45,917.5,70.0,1.4,20.0,603.0,749.28,573.07
2016,10,19,14,0,908.0,69.0,1.4,20.0,574.0,742.73,569.67
2016,10,19,14,15,894.5,67.0,1.4,19.5,538.5,728.96,562.41
2016,10,19,14,30,881.0,65.0,1.4,19.0,503.0,712.17,553.11
2016,10,19,14,45,862.5,63.0,1.45,19.0,462.0,689.02,538.65
2016,10,19,15,0,844.0,61.0,1.5,19.0,421.0,663.4,522.26
2016,10,19,15,15,817.0,58.0,1.45,18.5,375.5,628.58,499.01
2016,10,19,15,30,790.0,55.0,1.4,18.0,330.0,597.21,477.14
2016,10,19,15,45,750.0,51.5,1.35,17.5,281.0,550.51,442.43
2016,10,19,16,0,710.0,48.0,1.3,17.0,232.0,503.43,405.97
2016,10,19,16,15,646.0,42.5,1.2,16.0,183.0,440.19,355.48
2016,10,19,16,30,582.0,37.0,1.1,15.0,134.0,378.94,303.87
2016,10,19,16,45,468.5,29.0,1.05,14.0,89.5,292.66,229.11
2016,10,19,17,0,355.0,21.0,1.0,13.0,45.0,206.9,120.15
2016,10,19,17,15,177.5,10.5,0.95,12.5,22.5,85.95,0.0
2016,10,19,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,6,45,249.0,15.0,1.05,9.5,44.0,12.27,2.47
2016,10,20,7,0,498.0,30.0,1.0,10.0,88.0,25.4,16.6
2016,10,20,7,15,583.5,36.5,1.0,10.5,136.5,29.67,20.99
2016,10,20,7,30,669.0,43.0,1.0,11.0,185.0,33.89,25.04
2016,10,20,7,45,720.0,47.5,1.05,12.0,235.0,36.2,27.13
2016,10,20,8,0,771.0,52.0,1.1,13.0,285.0,38.5,29.1
2016,10,20,8,15,804.0,55.0,1.05,13.5,333.0,39.51,29.9
2016,10,20,8,30,837.0,58.0,1.0,14.0,381.0,70.66,38.22
2016,10,20,8,45,860.5,60.5,0.95,15.0,425.5,120.79,62.35
2016,10,20,9,0,884.0,63.0,0.9,16.0,470.0,172.58,98.68
2016,10,20,9,15,900.0,65.0,0.95,16.5,509.0,224.0,140.75
2016,10,20,9,30,916.0,67.0,1.0,17.0,548.0,275.85,185.52
2016,10,20,9,45,930.0,67.0,1.05,18.0,581.0,325.61,228.82
2016,10,20,10,0,944.0,67.0,1.1,19.0,614.0,375.08,271.29
2016,10,20,10,15,952.0,68.0,1.1,19.5,639.5,422.65,311.75
2016,10,20,10,30,960.0,69.0,1.1,20.0,665.0,468.96,350.05
2016,10,20,10,45,965.0,69.5,1.15,20.5,683.5,511.95,385.0
2016,10,20,11,0,970.0,70.0,1.2,21.0,702.0,553.0,417.51
2016,10,20,11,15,972.5,70.5,1.2,21.0,712.0,590.6,447.14
2016,10,20,11,30,975.0,71.0,1.2,21.0,722.0,625.73,474.29
2016,10,20,11,45,975.0,71.5,1.25,21.5,724.0,656.75,497.43
2016,10,20,12,0,975.0,72.0,1.3,22.0,726.0,684.88,518.06
2016,10,20,12,15,973.5,71.5,1.3,22.0,719.5,707.99,535.44
2016,10,20,12,30,972.0,71.0,1.3,22.0,713.0,727.91,550.27
2016,10,20,12,45,965.5,72.0,1.35,22.5,698.0,742.72,560.08
2016,10,20,13,0,959.0,73.0,1.4,23.0,683.0,754.12,567.68
2016,10,20,13,15,952.5,72.0,1.4,23.0,661.0,759.92,572.21
2016,10,20,13,30,946.0,71.0,1.4,23.0,639.0,762.28,574.6
2016,10,20,13,45,936.0,70.0,1.4,23.0,609.5,758.71,573.11
2016,10,20,14,0,926.0,69.0,1.4,23.0,580.0,751.81,569.54
2016,10,20,14,15,912.5,67.5,1.4,22.5,544.0,738.6,562.82
2016,10,20,14,30,899.0,66.0,1.4,22.0,508.0,722.33,554.06
2016,10,20,14,45,879.5,63.5,1.4,22.0,466.0,697.77,538.4
2016,10,20,15,0,860.0,61.0,1.4,22.0,424.0,670.69,520.84
2016,10,20,15,15,832.0,58.5,1.3,21.0,377.5,635.69,498.38
2016,10,20,15,30,804.0,56.0,1.2,20.0,331.0,604.05,476.91
2016,10,20,15,45,763.5,52.0,1.1,19.5,282.0,556.24,441.43
2016,10,20,16,0,723.0,48.0,1.0,19.0,233.0,508.03,404.22
2016,10,20,16,15,657.0,42.5,0.95,18.0,183.0,443.54,353.6
2016,10,20,16,30,591.0,37.0,0.9,17.0,133.0,381.07,301.7
2016,10,20,16,45,473.0,28.5,0.9,16.0,88.0,292.19,225.3
2016,10,20,17,0,355.0,20.0,0.9,15.0,43.0,203.05,102.15
2016,10,20,17,15,177.5,10.0,0.95,14.5,21.5,84.77,0.0
2016,10,20,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,21,6,45,236.5,15.0,0.65,10.5,41.5,11.42,1.24
2016,10,21,7,0,473.0,30.0,0.6,11.0,83.0,25.55,16.59
2016,10,21,7,15,560.0,36.5,0.55,11.5,130.5,29.79,21.0
2016,10,21,7,30,647.0,43.0,0.5,12.0,178.0,34.0,25.04
2016,10,21,7,45,700.5,47.5,0.45,12.5,227.5,36.29,27.19
2016,10,21,8,0,754.0,52.0,0.4,13.0,277.0,38.59,29.23
2016,10,21,8,15,787.5,55.0,0.4,13.5,324.5,39.6,30.02
2016,10,21,8,30,821.0,58.0,0.4,14.0,372.0,67.66,37.45
2016,10,21,8,45,845.5,60.0,0.4,15.0,416.0,116.52,59.88
2016,10,21,9,0,870.0,62.0,0.4,16.0,460.0,167.13,94.65
2016,10,21,9,15,886.0,64.0,0.45,17.0,498.0,217.71,135.28
2016,10,21,9,30,902.0,66.0,0.5,18.0,536.0,268.73,178.5
2016,10,21,9,45,912.5,68.0,0.6,19.0,568.5,318.44,221.41
2016,10,21,10,0,923.0,70.0,0.7,20.0,601.0,367.61,263.37
2016,10,21,10,15,931.0,71.0,0.7,20.0,626.0,414.2,303.12
2016,10,21,10,30,939.0,72.0,0.7,20.0,651.0,459.57,340.93
2016,10,21,10,45,943.5,73.0,0.75,20.5,668.5,501.91,375.13
2016,10,21,11,0,948.0,74.0,0.8,21.0,686.0,542.34,406.96
2016,10,21,11,15,950.5,74.5,0.8,21.0,696.0,579.15,435.72
2016,10,21,11,30,953.0,75.0,0.8,21.0,706.0,613.55,462.07
2016,10,21,11,45,952.0,75.5,0.85,21.5,707.5,643.33,484.21
2016,10,21,12,0,951.0,76.0,0.9,22.0,709.0,670.22,503.9
2016,10,21,12,15,948.5,75.5,0.95,22.0,702.5,692.14,520.84
2016,10,21,12,30,946.0,75.0,1.0,22.0,696.0,710.9,535.45
