Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,21,12,45,939.0,76.0,1.05,22.0,681.0,724.96,546.13
2016,10,21,13,0,932.0,77.0,1.1,22.0,666.0,735.69,554.41
2016,10,21,13,15,924.5,76.0,1.15,22.0,643.5,740.56,558.86
2016,10,21,13,30,917.0,75.0,1.2,22.0,621.0,742.07,561.22
2016,10,21,13,45,905.5,74.0,1.25,22.0,591.5,737.41,559.5
2016,10,21,14,0,894.0,73.0,1.3,22.0,562.0,729.53,555.72
2016,10,21,14,15,762.0,98.5,1.35,21.5,496.5,667.6,515.01
2016,10,21,14,30,630.0,124.0,1.4,21.0,431.0,602.68,469.56
2016,10,21,14,45,725.5,94.5,1.45,20.5,419.0,631.19,494.67
2016,10,21,15,0,821.0,65.0,1.5,20.0,407.0,650.37,511.75
2016,10,21,15,15,791.5,62.0,1.45,19.5,361.5,614.58,486.87
2016,10,21,15,30,762.0,59.0,1.4,19.0,316.0,577.22,460.12
2016,10,21,15,45,718.0,54.5,1.4,18.5,268.0,527.79,423.48
2016,10,21,16,0,674.0,50.0,1.4,18.0,220.0,478.22,385.08
2016,10,21,16,15,605.5,44.0,1.3,17.0,171.5,413.39,332.95
2016,10,21,16,30,537.0,38.0,1.2,16.0,123.0,350.76,279.91
2016,10,21,16,45,413.5,29.0,1.2,15.0,80.0,267.09,206.16
2016,10,21,17,0,290.0,20.0,1.2,14.0,37.0,175.55,71.11
2016,10,21,17,15,145.0,10.0,1.2,13.5,18.5,70.44,0.0
2016,10,21,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,6,45,221.5,15.5,0.75,8.5,40.0,11.94,0.72
2016,10,22,7,0,443.0,31.0,0.7,9.0,80.0,24.45,15.69
2016,10,22,7,15,535.0,38.5,0.7,9.5,127.5,31.87,23.01
2016,10,22,7,30,627.0,46.0,0.7,10.0,175.0,36.92,27.87
2016,10,22,7,45,684.0,50.5,0.7,10.5,224.5,39.05,29.9
2016,10,22,8,0,741.0,55.0,0.7,11.0,274.0,41.24,31.85
2016,10,22,8,15,529.0,99.5,0.65,11.5,269.0,70.87,58.31
2016,10,22,8,30,317.0,144.0,0.6,12.0,264.0,114.36,86.75
2016,10,22,8,45,589.5,105.5,0.6,12.5,360.5,120.56,74.08
2016,10,22,9,0,862.0,67.0,0.6,13.0,457.0,167.33,96.51
2016,10,22,9,15,879.0,69.0,0.55,13.5,495.5,217.69,137.33
2016,10,22,9,30,896.0,71.0,0.5,14.0,534.0,268.59,180.99
2016,10,22,9,45,900.0,75.5,0.5,14.5,565.0,318.33,224.73
2016,10,22,10,0,904.0,80.0,0.5,15.0,596.0,367.01,267.03
2016,10,22,10,15,913.0,81.5,0.55,15.5,621.5,413.65,306.91
2016,10,22,10,30,922.0,83.0,0.6,16.0,647.0,459.2,344.9
2016,10,22,10,45,928.0,83.5,0.65,17.0,665.0,501.17,378.51
2016,10,22,11,0,934.0,84.0,0.7,18.0,683.0,541.37,409.72
2016,10,22,11,15,937.0,84.0,0.75,18.0,693.0,577.56,438.73
2016,10,22,11,30,940.0,84.0,0.8,18.0,703.0,611.4,465.46
2016,10,22,11,45,942.0,84.0,0.85,18.5,705.5,642.16,488.58
2016,10,22,12,0,944.0,84.0,0.9,19.0,708.0,670.21,509.34
2016,10,22,12,15,942.0,83.5,0.9,19.0,701.5,692.38,526.07
2016,10,22,12,30,940.0,83.0,0.9,19.0,695.0,711.43,540.46
2016,10,22,12,45,929.5,85.0,0.95,19.0,679.0,724.18,550.85
2016,10,22,13,0,919.0,87.0,1.0,19.0,663.0,733.54,558.3
2016,10,22,13,15,911.5,86.0,1.0,18.5,641.0,738.45,563.32
2016,10,22,13,30,904.0,85.0,1.0,18.0,619.0,740.04,566.26
2016,10,22,13,45,893.5,83.0,1.05,18.0,589.5,735.14,564.42
2016,10,22,14,0,883.0,81.0,1.1,18.0,560.0,727.02,560.5
2016,10,22,14,15,758.5,101.0,1.1,17.5,493.5,667.1,520.14
2016,10,22,14,30,634.0,121.0,1.1,17.0,427.0,599.39,472.11
2016,10,22,14,45,570.5,124.0,1.15,17.0,381.5,554.09,440.01
2016,10,22,15,0,507.0,127.0,1.2,17.0,336.0,504.38,403.64
2016,10,22,15,15,481.0,117.5,1.2,16.5,298.0,470.03,379.15
2016,10,22,15,30,455.0,108.0,1.2,16.0,260.0,434.95,353.19
2016,10,22,15,45,429.0,94.0,1.2,15.5,219.5,394.02,321.79
2016,10,22,16,0,403.0,80.0,1.2,15.0,179.0,352.88,288.93
2016,10,22,16,15,354.5,65.5,1.15,14.0,138.5,298.73,244.25
2016,10,22,16,30,306.0,51.0,1.1,13.0,98.0,246.67,199.31
2016,10,22,16,45,221.0,35.5,1.1,12.5,63.0,178.2,137.48
2016,10,22,17,0,136.0,20.0,1.1,12.0,28.0,102.33,25.96
2016,10,22,17,15,68.0,10.0,1.1,11.5,14.0,37.85,0.0
2016,10,22,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,6,45,207.5,15.5,0.85,8.5,37.5,12.02,0.0
2016,10,23,7,0,415.0,31.0,0.8,9.0,75.0,24.59,15.7
2016,10,23,7,15,508.5,39.0,0.75,9.5,121.5,29.73,21.05
2016,10,23,7,30,602.0,47.0,0.7,10.0,168.0,34.71,25.86
2016,10,23,7,45,659.5,52.0,0.7,10.5,217.0,40.52,31.23
2016,10,23,8,0,717.0,57.0,0.7,11.0,266.0,43.06,33.5
2016,10,23,8,15,753.5,61.0,0.75,11.5,313.0,44.69,34.85
2016,10,23,8,30,790.0,65.0,0.8,12.0,360.0,61.68,36.19
2016,10,23,8,45,815.5,67.5,0.85,13.0,403.5,109.27,56.77
2016,10,23,9,0,841.0,70.0,0.9,14.0,447.0,158.89,90.43
2016,10,23,9,15,859.0,72.0,0.95,14.5,485.5,213.73,134.76
2016,10,23,9,30,877.0,74.0,1.0,15.0,524.0,263.82,177.86
2016,10,23,9,45,894.5,74.0,1.05,15.5,557.5,312.49,220.69
2016,10,23,10,0,912.0,74.0,1.1,16.0,591.0,361.24,263.35
2016,10,23,10,15,732.0,136.0,1.15,16.5,562.0,386.22,289.99
2016,10,23,10,30,552.0,198.0,1.2,17.0,533.0,400.86,305.93
2016,10,23,10,45,743.5,138.5,1.25,17.5,604.0,460.94,352.53
2016,10,23,11,0,935.0,79.0,1.3,18.0,675.0,533.71,408.51
2016,10,23,11,15,937.0,79.5,1.35,18.0,684.5,569.74,437.62
2016,10,23,11,30,939.0,80.0,1.4,18.0,694.0,603.37,464.64
2016,10,23,11,45,936.0,81.0,1.45,18.0,694.5,632.03,487.54
2016,10,23,12,0,933.0,82.0,1.5,18.0,695.0,657.75,507.95
2016,10,23,12,15,930.5,82.0,1.5,18.0,688.0,679.78,525.07
2016,10,23,12,30,928.0,82.0,1.5,18.0,681.0,698.72,539.77
2016,10,23,12,45,920.5,82.0,1.5,18.0,666.0,711.16,549.7
2016,10,23,13,0,913.0,82.0,1.5,18.0,651.0,720.28,556.7
2016,10,23,13,15,905.0,81.0,1.5,18.0,628.5,724.69,560.4
2016,10,23,13,30,897.0,80.0,1.5,18.0,606.0,725.8,561.97
2016,10,23,13,45,885.0,78.5,1.55,18.0,576.5,720.29,559.48
2016,10,23,14,0,873.0,77.0,1.6,18.0,547.0,711.63,554.9
2016,10,23,14,15,857.0,75.0,1.6,17.5,511.5,696.53,546.41
2016,10,23,14,30,841.0,73.0,1.6,17.0,476.0,683.39,539.4
2016,10,23,14,45,817.5,71.0,1.6,17.0,434.5,657.79,522.22
2016,10,23,15,0,794.0,69.0,1.6,17.0,393.0,629.89,502.98
2016,10,23,15,15,762.5,65.5,1.6,16.5,347.5,592.91,476.97
2016,10,23,15,30,731.0,62.0,1.6,16.0,302.0,554.48,449.01
2016,10,23,15,45,679.5,58.0,1.6,15.5,254.0,502.12,409.04
2016,10,23,16,0,628.0,54.0,1.6,15.0,206.0,454.2,370.72
2016,10,23,16,15,553.5,47.0,1.55,14.0,158.5,387.39,315.92
2016,10,23,16,30,479.0,40.0,1.5,13.0,111.0,323.67,260.92
2016,10,23,16,45,239.5,35.0,1.45,12.5,70.5,186.13,142.36
2016,10,23,17,0,0.0,30.0,1.4,12.0,30.0,40.32,0.0
2016,10,23,17,15,0.0,15.0,1.35,11.5,15.0,14.3,0.0
2016,10,23,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,24,6,45,2.0,17.0,1.8,9.5,17.0,15.69,0.0
2016,10,24,7,0,4.0,34.0,1.9,10.0,34.0,30.58,20.58
2016,10,24,7,15,18.0,53.5,1.95,10.0,56.5,46.13,35.49
2016,10,24,7,30,32.0,73.0,2.0,10.0,79.0,61.85,50.16
2016,10,24,7,45,39.0,92.5,2.1,10.5,102.5,77.24,64.18
2016,10,24,8,0,46.0,112.0,2.2,11.0,126.0,92.3,77.6
2016,10,24,8,15,52.0,131.0,2.2,11.0,149.0,106.69,90.31
2016,10,24,8,30,58.0,150.0,2.2,11.0,172.0,122.52,98.59
2016,10,24,8,45,39.0,157.5,2.2,11.5,173.0,133.73,106.79
2016,10,24,9,0,20.0,165.0,2.2,12.0,174.0,147.45,118.24
2016,10,24,9,15,136.0,193.5,2.15,12.0,262.5,183.29,142.48
2016,10,24,9,30,252.0,222.0,2.1,12.0,351.0,237.2,182.3
2016,10,24,9,45,173.5,238.5,2.1,12.5,330.0,248.83,194.87
2016,10,24,10,0,95.0,255.0,2.1,13.0,309.0,251.99,199.66
2016,10,24,10,15,135.0,270.0,2.05,13.0,350.0,283.94,224.74
2016,10,24,10,30,175.0,285.0,2.0,13.0,391.0,322.38,255.03
2016,10,24,10,45,129.0,288.5,2.0,13.5,367.5,316.04,250.27
2016,10,24,11,0,83.0,292.0,2.0,14.0,344.0,305.67,242.03
2016,10,24,11,15,83.5,296.0,1.95,14.0,349.5,315.41,249.81
2016,10,24,11,30,84.0,300.0,1.9,14.0,355.0,324.97,257.34
2016,10,24,11,45,44.0,237.5,1.85,14.5,266.0,248.74,197.0
2016,10,24,12,0,4.0,175.0,1.8,15.0,177.0,165.89,130.42
2016,10,24,12,15,20.5,220.0,1.8,15.0,233.0,219.4,173.77
2016,10,24,12,30,37.0,265.0,1.8,15.0,289.0,279.79,221.61
2016,10,24,12,45,50.0,270.0,1.8,15.5,301.5,296.56,234.55
2016,10,24,13,0,63.0,275.0,1.8,16.0,314.0,313.93,248.12
2016,10,24,13,15,205.0,261.0,1.8,16.0,381.5,409.09,325.02
2016,10,24,13,30,347.0,247.0,1.8,16.0,449.0,507.14,401.98
2016,10,24,13,45,234.0,245.0,1.85,16.0,378.0,421.66,335.6
2016,10,24,14,0,121.0,243.0,1.9,16.0,307.0,343.82,274.34
2016,10,24,14,15,60.5,130.5,1.9,15.5,162.5,171.69,138.03
2016,10,24,14,30,0.0,18.0,1.9,15.0,18.0,16.71,8.51
2016,10,24,14,45,0.0,51.5,1.95,15.0,51.5,47.87,35.02
2016,10,24,15,0,0.0,85.0,2.0,15.0,85.0,79.8,62.02
2016,10,24,15,15,0.0,75.0,1.95,14.5,75.0,70.17,54.14
2016,10,24,15,30,0.0,65.0,1.9,14.0,65.0,60.52,46.18
2016,10,24,15,45,0.0,54.5,1.85,14.0,54.5,50.67,37.83
2016,10,24,16,0,0.0,44.0,1.8,14.0,44.0,40.88,29.4
2016,10,24,16,15,0.0,33.5,1.7,13.5,33.5,31.1,20.92
2016,10,24,16,30,0.0,23.0,1.6,13.0,23.0,21.33,12.35
2016,10,24,16,45,0.0,14.0,1.5,12.5,14.0,12.97,4.73
2016,10,24,17,0,0.0,5.0,1.4,12.0,5.0,4.62,0.0
2016,10,24,17,15,0.0,2.5,1.35,11.5,2.5,2.38,0.0
2016,10,24,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,25,6,45,133.5,15.5,1.2,10.5,28.5,12.2,0.0
2016,10,25,7,0,267.0,31.0,1.2,11.0,57.0,24.82,15.45
2016,10,25,7,15,329.0,44.5,1.2,11.0,95.5,34.94,25.42
2016,10,25,7,30,391.0,58.0,1.2,11.0,134.0,44.58,34.52
2016,10,25,7,45,428.5,70.0,1.3,11.5,174.0,51.57,40.96
2016,10,25,8,0,466.0,82.0,1.4,12.0,214.0,59.22,47.81
2016,10,25,8,15,483.5,95.5,1.45,12.5,253.0,67.61,55.16
2016,10,25,8,30,501.0,109.0,1.5,13.0,292.0,82.82,60.31
2016,10,25,8,45,406.0,142.5,1.55,13.5,302.5,131.27,90.99
2016,10,25,9,0,311.0,176.0,1.6,14.0,313.0,174.73,126.96
2016,10,25,9,15,578.5,121.5,1.6,14.0,403.5,192.37,129.66
2016,10,25,9,30,846.0,67.0,1.6,14.0,494.0,245.25,164.97
2016,10,25,9,45,855.0,69.5,1.65,14.5,524.5,291.94,206.85
2016,10,25,10,0,864.0,72.0,1.7,15.0,555.0,338.05,248.13
2016,10,25,10,15,563.0,172.5,1.65,15.0,493.0,351.63,268.48
2016,10,25,10,30,262.0,273.0,1.6,15.0,431.0,345.29,269.12
2016,10,25,10,45,288.0,277.0,1.6,15.5,454.5,375.36,292.78
2016,10,25,11,0,314.0,281.0,1.6,16.0,478.0,406.78,317.07
2016,10,25,11,15,220.5,294.5,1.55,16.0,434.0,385.19,301.0
2016,10,25,11,30,127.0,308.0,1.5,16.0,390.0,357.22,279.48
2016,10,25,11,45,130.5,306.5,1.5,16.5,391.0,365.64,285.92
2016,10,25,12,0,134.0,305.0,1.5,17.0,392.0,373.75,291.9
2016,10,25,12,15,67.0,216.0,1.5,17.0,259.5,248.1,194.97
2016,10,25,12,30,0.0,127.0,1.5,17.0,127.0,118.74,91.6
2016,10,25,12,45,0.0,118.0,1.5,17.0,118.0,110.33,85.13
2016,10,25,13,0,0.0,109.0,1.5,17.0,109.0,101.87,78.36
2016,10,25,13,15,8.5,159.0,1.5,17.0,164.0,156.01,122.52
2016,10,25,13,30,17.0,209.0,1.5,17.0,219.0,212.25,167.62
2016,10,25,13,45,25.5,210.5,1.5,17.0,224.5,221.15,175.03
2016,10,25,14,0,34.0,212.0,1.5,17.0,230.0,239.16,189.84
2016,10,25,14,15,33.5,198.0,1.45,17.0,215.0,226.12,179.84
2016,10,25,14,30,33.0,184.0,1.4,17.0,200.0,212.86,169.74
2016,10,25,14,45,58.5,176.0,1.4,17.0,200.5,224.12,179.93
2016,10,25,15,0,84.0,168.0,1.4,17.0,201.0,235.03,189.68
2016,10,25,15,15,80.5,148.5,1.3,16.5,177.5,212.22,171.9
2016,10,25,15,30,77.0,129.0,1.2,16.0,154.0,189.08,153.6
2016,10,25,15,45,355.5,88.0,1.2,16.0,174.5,337.17,277.03
2016,10,25,16,0,634.0,47.0,1.2,16.0,195.0,439.93,357.5
2016,10,25,16,15,559.5,41.0,1.1,15.0,149.0,374.26,302.32
2016,10,25,16,30,485.0,35.0,1.0,14.0,103.0,316.68,251.95
2016,10,25,16,45,242.5,30.0,0.95,13.5,64.0,179.61,132.87
2016,10,25,17,0,0.0,25.0,0.9,13.0,25.0,23.83,0.0
2016,10,25,17,15,0.0,12.5,0.85,12.5,12.5,11.91,0.0
2016,10,25,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,45,223.5,13.0,0.8,9.5,34.0,10.89,0.0
2016,10,26,7,0,447.0,26.0,0.7,10.0,68.0,22.28,13.22
2016,10,26,7,15,541.0,32.5,0.7,10.5,114.0,26.68,18.13
2016,10,26,7,30,635.0,39.0,0.7,11.0,160.0,31.04,22.38
2016,10,26,7,45,689.5,43.0,0.75,11.5,208.0,33.03,24.31
2016,10,26,8,0,744.0,47.0,0.8,12.0,256.0,35.05,26.14
2016,10,26,8,15,779.0,50.5,0.8,12.5,302.5,36.62,27.48
2016,10,26,8,30,814.0,54.0,0.8,13.0,349.0,51.79,32.86
2016,10,26,8,45,838.0,56.0,0.85,14.0,391.5,99.56,49.88
2016,10,26,9,0,862.0,58.0,0.9,15.0,434.0,149.0,81.61
2016,10,26,9,15,879.0,60.0,0.95,15.5,472.0,198.73,120.94
2016,10,26,9,30,896.0,62.0,1.0,16.0,510.0,249.01,163.93
2016,10,26,9,45,905.5,64.5,1.1,16.5,542.0,298.05,207.35
2016,10,26,10,0,915.0,67.0,1.2,17.0,574.0,346.5,250.17
2016,10,26,10,15,924.5,68.0,1.2,17.5,599.0,392.77,290.32
2016,10,26,10,30,934.0,69.0,1.2,18.0,624.0,437.97,328.57
2016,10,26,10,45,937.0,71.0,1.3,18.5,642.0,479.95,363.8
2016,10,26,11,0,940.0,73.0,1.4,19.0,660.0,519.96,396.58
2016,10,26,11,15,944.0,73.0,1.45,19.0,670.5,556.42,426.47
2016,10,26,11,30,948.0,73.0,1.5,19.0,681.0,590.58,454.05
2016,10,26,11,45,947.5,74.5,1.55,19.0,683.0,621.21,478.49
2016,10,26,12,0,947.0,76.0,1.6,19.0,685.0,649.04,500.5
2016,10,26,12,15,945.5,75.5,1.6,19.0,678.5,671.29,517.9
2016,10,26,12,30,944.0,75.0,1.6,19.0,672.0,690.45,532.88
2016,10,26,12,45,939.5,75.0,1.6,19.0,658.0,705.0,544.4
2016,10,26,13,0,935.0,75.0,1.6,19.0,644.0,716.29,553.27
2016,10,26,13,15,928.0,74.0,1.6,18.5,622.0,721.48,558.58
2016,10,26,13,30,921.0,73.0,1.6,18.0,600.0,723.34,561.74
2016,10,26,13,45,910.5,71.5,1.6,18.0,571.0,718.91,559.55
2016,10,26,14,0,900.0,70.0,1.6,18.0,542.0,711.25,555.24
2016,10,26,14,15,885.0,68.0,1.55,17.5,506.0,696.79,546.77
2016,10,26,14,30,870.0,66.0,1.5,17.0,470.0,679.4,536.25
2016,10,26,14,45,849.0,63.5,1.45,17.0,429.0,654.64,519.32
2016,10,26,15,0,828.0,61.0,1.4,17.0,388.0,632.36,503.66
2016,10,26,15,15,797.0,58.0,1.3,16.5,342.5,596.11,477.42
2016,10,26,15,30,766.0,55.0,1.2,16.0,297.0,558.34,449.28
2016,10,26,15,45,720.5,50.5,1.15,16.0,249.0,508.91,410.65
2016,10,26,16,0,675.0,46.0,1.1,16.0,201.0,459.43,370.38
2016,10,26,16,15,598.5,40.0,1.0,15.0,153.0,391.81,314.95
2016,10,26,16,30,522.0,34.0,0.9,14.0,105.0,326.89,258.77
2016,10,26,16,45,381.0,24.5,0.85,13.0,65.0,231.65,168.96
2016,10,26,17,0,240.0,15.0,0.8,12.0,25.0,119.13,0.0
2016,10,26,17,15,120.0,7.5,0.85,11.5,12.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,0.95,10.5,0.5,0.46,0.0
2016,10,27,7,0,0.0,1.0,1.0,11.0,1.0,0.92,0.0
2016,10,27,7,15,0.0,1.5,1.0,11.5,1.5,1.39,0.0
2016,10,27,7,30,0.0,2.0,1.0,12.0,2.0,1.85,0.0
2016,10,27,7,45,0.0,3.0,1.05,12.5,3.0,2.78,0.0
2016,10,27,8,0,0.0,4.0,1.1,13.0,4.0,3.7,0.0
2016,10,27,8,15,0.0,5.0,1.1,13.5,5.0,4.63,0.0
2016,10,27,8,30,0.0,6.0,1.1,14.0,6.0,5.56,0.0
2016,10,27,8,45,0.0,67.5,1.15,14.5,67.5,62.79,47.9
2016,10,27,9,0,0.0,129.0,1.2,15.0,129.0,115.88,91.84
2016,10,27,9,15,22.0,166.5,1.15,15.0,177.5,151.39,119.61
2016,10,27,9,30,44.0,204.0,1.1,15.0,226.0,184.17,144.95
2016,10,27,9,45,22.0,145.0,1.1,15.5,156.0,135.58,106.01
2016,10,27,10,0,0.0,86.0,1.1,16.0,86.0,80.12,61.11
2016,10,27,10,15,0.0,113.0,1.15,16.0,113.0,104.74,81.31
2016,10,27,10,30,0.0,140.0,1.2,16.0,140.0,129.3,101.1
2016,10,27,10,45,4.0,166.5,1.25,16.5,169.0,155.27,121.62
2016,10,27,11,0,8.0,193.0,1.3,17.0,198.0,181.77,142.35
2016,10,27,11,15,7.5,193.5,1.45,17.0,198.0,182.89,143.17
2016,10,27,11,30,7.0,194.0,1.6,17.0,198.0,183.92,144.02
2016,10,27,11,45,7.5,193.5,1.75,17.0,198.5,184.52,144.57
2016,10,27,12,0,8.0,193.0,1.9,17.0,199.0,185.1,145.13
2016,10,27,12,15,9.0,199.5,1.9,16.5,206.0,192.62,151.48
2016,10,27,12,30,10.0,206.0,1.9,16.0,213.0,200.31,157.98
2016,10,27,12,45,10.0,202.0,1.95,15.5,208.5,197.36,156.07
2016,10,27,13,0,10.0,198.0,2.0,15.0,204.0,194.37,154.19
2016,10,27,13,15,5.0,154.5,1.9,15.0,157.5,149.24,117.84
2016,10,27,13,30,0.0,111.0,1.8,15.0,111.0,103.98,80.97
2016,10,27,13,45,6.5,147.5,1.7,15.0,151.5,144.43,114.54
2016,10,27,14,0,13.0,184.0,1.6,15.0,192.0,186.76,149.18
2016,10,27,14,15,13.5,175.0,1.5,15.0,182.0,179.22,143.27
2016,10,27,14,30,14.0,166.0,1.4,15.0,172.0,171.73,137.53
2016,10,27,14,45,7.0,119.5,1.35,15.0,122.5,119.33,94.73
2016,10,27,15,0,0.0,73.0,1.3,15.0,73.0,67.93,51.99
2016,10,27,15,15,0.0,64.5,1.2,14.5,64.5,59.99,45.58
2016,10,27,15,30,0.0,56.0,1.1,14.0,56.0,52.06,39.02
2016,10,27,15,45,0.0,46.5,1.0,14.0,46.5,43.2,31.47
2016,10,27,16,0,0.0,37.0,0.9,14.0,37.0,34.35,23.82
2016,10,27,16,15,0.0,27.5,0.8,13.5,27.5,25.51,16.12
2016,10,27,16,30,0.0,18.0,0.7,13.0,18.0,16.68,8.36
2016,10,27,16,45,0.0,11.0,0.65,13.0,11.0,10.19,2.1
2016,10,27,17,0,0.0,4.0,0.6,13.0,4.0,3.81,0.0
2016,10,27,17,15,0.0,2.0,0.6,13.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.5,1.1,11.5,4.5,4.29,0.0
2016,10,28,7,0,0.0,9.0,1.2,12.0,9.0,8.33,1.19
2016,10,28,7,15,0.0,16.5,1.2,12.0,16.5,15.29,7.86
2016,10,28,7,30,0.0,24.0,1.2,12.0,24.0,22.25,14.34
2016,10,28,7,45,0.0,32.0,1.25,12.0,32.0,29.69,21.21
2016,10,28,8,0,0.0,40.0,1.3,12.0,40.0,37.14,28.0
2016,10,28,8,15,0.0,47.5,1.25,12.0,47.5,44.13,34.28
2016,10,28,8,30,0.0,55.0,1.2,12.0,55.0,51.12,40.48
2016,10,28,8,45,153.5,113.0,1.2,12.5,179.0,96.55,71.77
2016,10,28,9,0,307.0,171.0,1.2,13.0,303.0,167.12,121.65
2016,10,28,9,15,196.5,193.5,1.2,13.0,281.0,190.3,144.62
2016,10,28,9,30,86.0,216.0,1.2,13.0,259.0,201.59,158.47
2016,10,28,9,45,52.0,208.5,1.3,13.5,235.0,194.6,153.9
2016,10,28,10,0,18.0,201.0,1.4,14.0,211.0,186.51,148.11
2016,10,28,10,15,28.0,221.5,1.45,14.0,237.5,209.7,166.47
2016,10,28,10,30,38.0,242.0,1.5,14.0,264.0,231.46,183.6
2016,10,28,10,45,24.5,224.5,1.55,14.5,239.0,215.76,170.83
2016,10,28,11,0,11.0,207.0,1.6,15.0,214.0,195.73,154.61
2016,10,28,11,15,19.5,228.0,1.6,15.0,240.5,220.27,174.19
2016,10,28,11,30,28.0,249.0,1.6,15.0,267.0,245.68,194.24
2016,10,28,11,45,61.5,273.0,1.65,15.5,312.0,291.09,229.81
2016,10,28,12,0,95.0,297.0,1.7,16.0,357.0,337.88,266.01
2016,10,28,12,15,99.0,295.0,1.65,16.0,357.0,343.56,270.42
2016,10,28,12,30,103.0,293.0,1.6,16.0,357.0,349.11,274.97
2016,10,28,12,45,64.5,262.5,1.6,16.0,302.5,297.98,235.21
2016,10,28,13,0,26.0,232.0,1.6,16.0,248.0,238.46,188.38
2016,10,28,13,15,55.0,243.0,1.55,15.5,275.0,278.18,221.16
2016,10,28,13,30,84.0,254.0,1.5,15.0,302.0,312.9,249.54
2016,10,28,13,45,65.5,234.0,1.45,15.0,270.0,282.02,225.2
2016,10,28,14,0,47.0,214.0,1.4,15.0,238.0,250.47,200.41
2016,10,28,14,15,23.5,173.0,1.3,15.0,185.0,184.04,147.16
2016,10,28,14,30,0.0,132.0,1.2,15.0,132.0,126.64,100.24
2016,10,28,14,45,0.0,82.0,1.2,15.0,82.0,76.6,59.11
2016,10,28,15,0,0.0,32.0,1.2,15.0,32.0,29.7,19.72
2016,10,28,15,15,0.0,28.0,1.15,14.5,28.0,25.98,16.66
2016,10,28,15,30,0.0,24.0,1.1,14.0,24.0,22.26,13.54
2016,10,28,15,45,315.5,35.5,1.05,14.0,105.0,245.87,206.1
2016,10,28,16,0,631.0,47.0,1.0,14.0,186.0,430.17,351.23
2016,10,28,16,15,550.0,40.5,0.9,13.0,140.0,361.41,292.11
2016,10,28,16,30,469.0,34.0,0.8,12.0,94.0,301.73,239.11
2016,10,28,16,45,234.5,26.5,0.75,11.5,56.5,165.79,114.77
2016,10,28,17,0,0.0,19.0,0.7,11.0,19.0,18.11,0.0
2016,10,28,17,15,0.0,9.5,0.75,10.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,6,45,168.0,13.5,0.95,10.5,28.0,12.87,0.0
2016,10,29,7,0,336.0,27.0,1.0,11.0,56.0,21.77,11.98
2016,10,29,7,15,441.0,35.5,1.05,11.0,99.0,27.48,18.64
2016,10,29,7,30,546.0,44.0,1.1,11.0,142.0,33.03,24.06
2016,10,29,7,45,612.0,49.0,1.15,11.5,189.5,38.73,29.39
2016,10,29,8,0,678.0,54.0,1.2,12.0,237.0,41.36,31.79
2016,10,29,8,15,339.0,74.5,1.2,12.0,166.0,52.47,41.78
2016,10,29,8,30,0.0,95.0,1.2,12.0,95.0,85.58,71.2
2016,10,29,8,45,0.0,87.5,1.3,12.5,87.5,80.37,63.11
2016,10,29,9,0,0.0,80.0,1.4,13.0,80.0,74.34,57.74
2016,10,29,9,15,11.5,132.5,1.4,13.5,138.0,121.56,96.4
2016,10,29,9,30,23.0,185.0,1.4,14.0,196.0,169.05,134.39
2016,10,29,9,45,18.0,187.5,1.45,14.5,196.5,172.68,136.96
2016,10,29,10,0,13.0,190.0,1.5,15.0,197.0,175.52,138.99
2016,10,29,10,15,76.0,231.5,1.5,15.0,275.5,231.32,182.33
2016,10,29,10,30,139.0,273.0,1.5,15.0,354.0,294.67,231.43
2016,10,29,10,45,90.0,264.0,1.5,15.5,317.5,276.33,217.24
2016,10,29,11,0,41.0,255.0,1.5,16.0,281.0,251.75,197.96
2016,10,29,11,15,81.5,276.5,1.45,16.0,328.0,295.08,231.99
2016,10,29,11,30,122.0,298.0,1.4,16.0,375.0,343.32,269.29
2016,10,29,11,45,160.5,299.0,1.4,16.0,400.5,373.36,292.69
2016,10,29,12,0,199.0,300.0,1.4,16.0,426.0,405.07,317.46
2016,10,29,12,15,566.0,187.0,1.35,16.0,538.5,537.92,422.27
2016,10,29,12,30,933.0,74.0,1.3,16.0,651.0,671.0,523.62
2016,10,29,12,45,928.0,74.0,1.3,16.5,637.0,684.98,532.66
2016,10,29,13,0,923.0,74.0,1.3,17.0,623.0,695.73,540.46
2016,10,29,13,15,915.5,73.0,1.25,17.0,601.0,700.46,544.32
2016,10,29,13,30,908.0,72.0,1.2,17.0,579.0,701.91,545.61
2016,10,29,13,45,896.5,70.5,1.2,17.0,550.0,696.83,542.94
2016,10,29,14,0,885.0,69.0,1.2,17.0,521.0,688.58,538.19
2016,10,29,14,15,869.0,67.0,1.2,16.5,486.0,673.66,529.73
2016,10,29,14,30,853.0,65.0,1.2,16.0,451.0,655.89,519.25
2016,10,29,14,45,830.0,63.0,1.2,16.0,410.0,635.54,505.39
2016,10,29,15,0,807.0,61.0,1.2,16.0,369.0,608.36,486.05
2016,10,29,15,15,774.5,57.5,1.15,15.5,324.0,571.33,459.31
2016,10,29,15,30,742.0,54.0,1.1,15.0,279.0,532.92,430.61
2016,10,29,15,45,690.0,50.0,1.05,15.0,231.5,481.47,389.84
2016,10,29,16,0,638.0,46.0,1.0,15.0,184.0,430.3,347.64
2016,10,29,16,15,556.0,39.5,0.95,14.0,138.0,361.19,290.5
2016,10,29,16,30,474.0,33.0,0.9,13.0,92.0,301.18,237.2
2016,10,29,16,45,317.0,23.0,0.85,12.5,54.5,197.87,131.9
2016,10,29,17,0,160.0,13.0,0.8,12.0,17.0,80.5,0.0
2016,10,29,17,15,80.0,6.5,0.8,11.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,3.0,2.0,10.5,3.0,2.86,0.0
2016,10,30,7,0,0.0,6.0,2.1,11.0,6.0,5.55,0.0
2016,10,30,7,15,0.0,11.0,2.2,11.0,11.0,10.18,3.32
2016,10,30,7,30,0.0,16.0,2.3,11.0,16.0,14.82,7.68
2016,10,30,7,45,0.0,21.5,2.4,11.5,21.5,19.93,12.39
2016,10,30,8,0,0.0,27.0,2.5,12.0,27.0,25.04,17.04
2016,10,30,8,15,0.0,32.5,2.55,12.0,32.5,30.16,21.67
2016,10,30,8,30,0.0,38.0,2.6,12.0,38.0,35.28,26.24
2016,10,30,8,45,0.0,26.5,2.65,12.5,26.5,24.59,15.55
2016,10,30,9,0,0.0,15.0,2.7,13.0,15.0,13.91,6.3
2016,10,30,9,15,0.0,32.5,2.75,13.0,32.5,30.18,20.19
2016,10,30,9,30,0.0,50.0,2.8,13.0,50.0,46.48,33.98
2016,10,30,9,45,0.0,48.5,2.85,13.5,48.5,45.1,32.63
2016,10,30,10,0,0.0,47.0,2.9,14.0,47.0,43.71,31.32
2016,10,30,10,15,3.0,115.0,2.85,14.0,117.0,107.51,84.44
2016,10,30,10,30,6.0,183.0,2.8,14.0,187.0,169.79,135.28
2016,10,30,10,45,22.0,216.5,2.8,14.5,230.5,207.32,165.0
2016,10,30,11,0,38.0,250.0,2.8,15.0,274.0,245.74,195.23
2016,10,30,11,15,22.0,219.0,2.75,15.0,233.0,213.13,169.1
2016,10,30,11,30,6.0,188.0,2.7,15.0,192.0,177.74,140.61
2016,10,30,11,45,204.5,223.5,2.65,15.0,351.5,329.43,263.67
2016,10,30,12,0,403.0,259.0,2.6,15.0,511.0,488.21,387.85
2016,10,30,12,15,224.5,260.5,2.55,15.0,401.0,390.07,310.53
2016,10,30,12,30,46.0,262.0,2.5,15.0,291.0,281.89,223.86
2016,10,30,12,45,41.0,251.5,2.45,15.0,277.0,271.37,216.07
2016,10,30,13,0,36.0,241.0,2.4,15.0,263.0,260.34,207.52
2016,10,30,13,15,18.0,179.5,2.3,15.0,190.5,182.45,145.15
2016,10,30,13,30,0.0,118.0,2.2,15.0,118.0,110.78,86.64
2016,10,30,13,45,9.0,152.5,2.15,15.0,157.0,151.17,120.3
2016,10,30,14,0,18.0,187.0,2.1,15.0,196.0,193.47,155.09
2016,10,30,14,15,9.0,102.0,2.05,14.5,106.5,101.94,80.28
2016,10,30,14,30,0.0,17.0,2.0,14.0,17.0,15.77,7.81
2016,10,30,14,45,0.0,61.0,1.95,14.0,61.0,56.73,42.76
2016,10,30,15,0,0.0,105.0,1.9,14.0,105.0,100.93,80.15
2016,10,30,15,15,344.0,84.0,1.8,13.5,187.0,327.99,274.28
2016,10,30,15,30,688.0,63.0,1.7,13.0,269.0,511.25,421.62
2016,10,30,15,45,628.0,58.5,1.65,13.0,222.0,456.52,375.5
2016,10,30,16,0,568.0,54.0,1.6,13.0,175.0,402.74,330.24
2016,10,30,16,15,476.5,46.0,1.45,12.5,129.5,329.76,268.04
2016,10,30,16,30,385.0,38.0,1.3,12.0,84.0,260.86,206.51
2016,10,30,16,45,192.5,26.0,1.2,11.5,49.0,141.34,89.28
2016,10,30,17,0,0.0,14.0,1.1,11.0,14.0,13.34,0.0
2016,10,30,17,15,0.0,7.0,1.1,10.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,45,160.5,13.0,0.9,8.0,25.5,12.39,0.0
2016,10,31,7,0,321.0,26.0,0.9,8.0,51.0,21.15,10.85
2016,10,31,7,15,434.0,35.0,0.8,8.5,94.5,27.37,18.65
2016,10,31,7,30,547.0,44.0,0.7,9.0,138.0,33.38,24.56
2016,10,31,7,45,615.5,49.0,0.65,9.5,185.5,39.11,29.98
2016,10,31,8,0,684.0,54.0,0.6,10.0,233.0,41.73,32.42
2016,10,31,8,15,725.0,58.0,0.55,10.5,279.0,43.43,33.9
2016,10,31,8,30,766.0,62.0,0.5,11.0,325.0,45.16,35.35
2016,10,31,8,45,798.0,64.0,0.5,11.5,368.0,84.91,44.01
2016,10,31,9,0,830.0,66.0,0.5,12.0,411.0,132.73,71.78
2016,10,31,9,15,849.0,68.0,0.5,12.0,449.0,181.0,108.61
2016,10,31,9,30,868.0,70.0,0.5,12.0,487.0,234.86,154.01
2016,10,31,9,45,751.5,105.0,0.5,12.5,483.0,271.39,191.29
2016,10,31,10,0,635.0,140.0,0.5,13.0,479.0,304.97,224.84
2016,10,31,10,15,770.5,109.5,0.5,13.0,538.5,358.14,267.07
2016,10,31,10,30,906.0,79.0,0.5,13.0,598.0,419.39,315.89
2016,10,31,10,45,688.5,152.0,0.55,13.5,554.0,428.16,327.66
2016,10,31,11,0,471.0,225.0,0.6,14.0,510.0,422.29,326.22
2016,10,31,11,15,503.0,217.0,0.65,14.0,525.0,451.66,350.33
2016,10,31,11,30,535.0,209.0,0.7,14.0,540.0,481.52,374.34
2016,10,31,11,45,727.5,145.5,0.75,14.5,597.0,549.9,427.01
2016,10,31,12,0,920.0,82.0,0.8,15.0,654.0,620.66,480.68
2016,10,31,12,15,917.0,82.0,0.85,15.0,647.0,641.84,497.33
2016,10,31,12,30,914.0,82.0,0.9,15.0,640.0,659.98,512.16
2016,10,31,12,45,592.5,174.0,1.0,15.0,532.5,568.65,444.16
2016,10,31,13,0,271.0,266.0,1.1,15.0,425.0,453.35,356.07
2016,10,31,13,15,159.5,249.0,1.15,14.5,341.5,360.94,286.66
2016,10,31,13,30,48.0,232.0,1.2,14.0,258.0,264.63,211.01
2016,10,31,13,45,46.5,219.5,1.3,14.0,244.0,253.15,202.95
2016,10,31,14,0,45.0,207.0,1.4,14.0,230.0,241.38,194.17
2016,10,31,14,15,153.0,196.5,1.45,14.0,265.5,314.08,255.18
2016,10,31,14,30,261.0,186.0,1.5,14.0,301.0,385.93,314.06
