Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,14,45,251.5,168.5,1.55,14.0,271.5,360.56,294.45
2016,10,31,15,0,242.0,151.0,1.6,14.0,242.0,334.2,274.3
2016,10,31,15,15,478.5,104.5,1.6,13.5,255.5,435.2,358.85
2016,10,31,15,30,715.0,58.0,1.6,13.0,269.0,515.42,423.72
2016,10,31,15,45,659.0,53.5,1.6,12.5,221.5,462.02,380.33
2016,10,31,16,0,603.0,49.0,1.6,12.0,174.0,413.64,339.85
2016,10,31,16,15,512.5,41.5,1.5,11.5,128.5,341.33,277.89
2016,10,31,16,30,422.0,34.0,1.4,11.0,83.0,273.29,216.27
2016,10,31,16,45,211.0,23.5,1.3,10.5,48.0,144.98,85.97
2016,10,31,17,0,0.0,13.0,1.2,10.0,13.0,12.39,0.0
2016,10,31,17,15,0.0,6.5,1.2,9.5,6.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,45,144.0,13.0,1.1,7.5,24.0,12.39,0.0
2016,11,1,7,0,288.0,26.0,1.1,8.0,48.0,21.32,10.4
2016,11,1,7,15,405.0,35.5,1.1,8.5,90.5,27.99,19.11
2016,11,1,7,30,522.0,45.0,1.1,9.0,133.0,34.43,25.44
2016,11,1,7,45,595.0,50.0,1.15,9.5,180.0,36.69,27.74
2016,11,1,8,0,668.0,55.0,1.2,10.0,227.0,42.78,33.33
2016,11,1,8,15,710.5,59.0,1.15,10.0,273.0,44.43,34.85
2016,11,1,8,30,753.0,63.0,1.1,10.0,319.0,46.13,36.34
2016,11,1,8,45,786.5,65.0,1.1,10.5,362.0,82.64,43.7
2016,11,1,9,0,820.0,67.0,1.1,11.0,405.0,129.86,70.61
2016,11,1,9,15,439.5,134.0,1.1,11.0,317.0,168.49,117.16
2016,11,1,9,30,59.0,201.0,1.1,11.0,229.0,182.95,145.63
2016,11,1,9,45,211.5,208.0,1.1,11.5,318.0,228.35,176.91
2016,11,1,10,0,364.0,215.0,1.1,12.0,407.0,288.48,221.33
2016,11,1,10,15,320.5,234.5,1.1,12.0,409.5,310.01,240.98
2016,11,1,10,30,277.0,254.0,1.1,12.0,412.0,327.65,256.95
2016,11,1,10,45,601.5,165.5,1.1,12.5,521.0,401.64,312.72
2016,11,1,11,0,926.0,77.0,1.1,13.0,630.0,496.16,385.05
2016,11,1,11,15,929.5,77.0,1.1,13.0,640.0,531.56,414.19
2016,11,1,11,30,933.0,77.0,1.1,13.0,650.0,564.69,441.41
2016,11,1,11,45,681.0,162.0,1.15,13.5,580.5,537.28,420.94
2016,11,1,12,0,429.0,247.0,1.2,14.0,511.0,492.19,386.09
2016,11,1,12,15,234.0,249.5,1.2,14.0,393.5,387.8,306.74
2016,11,1,12,30,39.0,252.0,1.2,14.0,276.0,267.39,211.63
2016,11,1,12,45,158.5,257.0,1.25,14.0,350.0,357.51,285.03
2016,11,1,13,0,278.0,262.0,1.3,14.0,424.0,452.71,359.72
2016,11,1,13,15,225.0,257.0,1.3,14.0,385.0,412.01,328.0
2016,11,1,13,30,172.0,252.0,1.3,14.0,346.0,376.58,300.76
2016,11,1,13,45,522.5,163.0,1.3,14.0,427.5,537.39,430.77
2016,11,1,14,0,873.0,74.0,1.3,14.0,509.0,675.44,537.76
2016,11,1,14,15,856.5,72.0,1.3,13.5,473.5,664.82,530.34
2016,11,1,14,30,840.0,70.0,1.3,13.0,438.0,647.3,519.39
2016,11,1,14,45,814.5,67.5,1.3,13.0,397.0,620.69,500.46
2016,11,1,15,0,789.0,65.0,1.3,13.0,356.0,591.85,479.47
2016,11,1,15,15,753.5,61.5,1.3,12.5,311.5,553.72,451.57
2016,11,1,15,30,718.0,58.0,1.3,12.0,267.0,514.31,421.63
2016,11,1,15,45,661.0,53.0,1.3,12.0,219.5,459.93,377.78
2016,11,1,16,0,604.0,48.0,1.3,12.0,172.0,410.6,336.0
2016,11,1,16,15,512.5,40.5,1.3,11.0,126.5,338.15,274.82
2016,11,1,16,30,421.0,33.0,1.3,10.0,81.0,270.08,213.34
2016,11,1,16,45,210.5,16.5,1.3,9.5,40.5,134.41,72.6
2016,11,1,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,2,6,45,155.5,12.0,1.25,5.5,23.5,11.44,0.0
2016,11,2,7,0,311.0,24.0,1.3,6.0,47.0,19.55,8.48
2016,11,2,7,15,427.5,33.5,1.35,6.5,90.0,26.32,17.72
2016,11,2,7,30,544.0,43.0,1.4,7.0,133.0,32.85,24.18
2016,11,2,7,45,610.5,49.0,1.45,7.5,180.0,36.04,27.36
2016,11,2,8,0,677.0,55.0,1.5,8.0,227.0,42.99,33.79
2016,11,2,8,15,719.5,59.0,1.45,8.5,273.0,44.63,35.24
2016,11,2,8,30,762.0,63.0,1.4,9.0,319.0,46.33,36.67
2016,11,2,8,45,793.0,66.0,1.4,10.0,362.0,81.22,43.57
2016,11,2,9,0,824.0,69.0,1.4,11.0,405.0,129.21,70.37
2016,11,2,9,15,844.0,71.0,1.3,11.5,443.0,177.11,106.28
2016,11,2,9,30,864.0,73.0,1.2,12.0,481.0,225.98,147.35
2016,11,2,9,45,888.5,71.5,1.1,13.0,514.5,277.92,192.09
2016,11,2,10,0,913.0,70.0,1.0,14.0,548.0,325.89,233.69
2016,11,2,10,15,922.0,71.0,0.9,14.0,573.0,371.35,273.97
2016,11,2,10,30,931.0,72.0,0.8,14.0,598.0,415.69,312.37
2016,11,2,10,45,937.0,72.5,0.75,14.5,615.5,457.0,346.97
2016,11,2,11,0,943.0,73.0,0.7,15.0,633.0,496.53,379.06
2016,11,2,11,15,946.0,73.5,0.65,15.5,642.5,532.64,407.54
2016,11,2,11,30,949.0,74.0,0.6,16.0,652.0,566.42,433.34
2016,11,2,11,45,949.5,74.0,0.6,16.5,653.5,595.85,455.76
2016,11,2,12,0,950.0,74.0,0.6,17.0,655.0,622.52,475.64
2016,11,2,12,15,948.0,73.5,0.6,17.0,648.5,644.3,492.55
2016,11,2,12,30,946.0,73.0,0.6,17.0,642.0,662.98,507.05
2016,11,2,12,45,943.0,72.0,0.65,17.0,628.0,677.35,519.02
2016,11,2,13,0,940.0,71.0,0.7,17.0,614.0,688.48,528.66
2016,11,2,13,15,932.5,70.0,0.7,17.0,592.0,693.4,533.23
2016,11,2,13,30,925.0,69.0,0.7,17.0,570.0,694.99,535.49
2016,11,2,13,45,913.0,67.5,0.75,17.0,540.5,689.75,533.55
2016,11,2,14,0,901.0,66.0,0.8,17.0,511.0,681.31,529.34
2016,11,2,14,15,884.5,64.5,0.8,16.5,475.5,666.81,521.14
2016,11,2,14,30,868.0,63.0,0.8,16.0,440.0,649.48,510.69
2016,11,2,14,45,844.0,60.5,0.85,16.0,399.0,623.46,493.25
2016,11,2,15,0,820.0,58.0,0.9,16.0,358.0,599.78,476.92
2016,11,2,15,15,786.0,55.0,0.95,15.5,313.0,562.8,450.92
2016,11,2,15,30,752.0,52.0,1.0,15.0,268.0,524.49,422.78
2016,11,2,15,45,698.5,47.5,1.05,14.5,220.5,472.26,382.36
2016,11,2,16,0,645.0,43.0,1.1,14.0,173.0,420.41,340.08
2016,11,2,16,15,557.0,36.5,1.1,13.0,127.0,349.44,280.62
2016,11,2,16,30,469.0,30.0,1.1,12.0,81.0,281.86,219.38
2016,11,2,16,45,234.5,15.0,1.1,11.0,40.5,141.2,66.5
2016,11,2,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,45,170.5,11.0,1.35,6.5,22.5,10.48,0.0
2016,11,3,7,0,341.0,22.0,1.4,7.0,45.0,17.79,6.36
2016,11,3,7,15,457.5,30.5,1.4,7.5,88.5,25.94,17.22
2016,11,3,7,30,574.0,39.0,1.4,8.0,132.0,32.25,23.5
2016,11,3,7,45,640.0,44.5,1.45,9.0,179.0,35.48,26.65
2016,11,3,8,0,706.0,50.0,1.5,10.0,226.0,38.71,29.62
2016,11,3,8,15,747.5,53.5,1.4,10.5,272.5,40.13,30.88
2016,11,3,8,30,789.0,57.0,1.3,11.0,319.0,41.6,32.11
2016,11,3,8,45,817.5,60.0,1.25,12.0,362.0,74.68,38.27
2016,11,3,9,0,846.0,63.0,1.2,13.0,405.0,123.49,64.6
2016,11,3,9,15,865.0,65.0,1.1,13.5,442.5,177.19,104.58
2016,11,3,9,30,884.0,67.0,1.0,14.0,480.0,226.4,145.36
2016,11,3,9,45,901.0,67.5,0.9,14.5,512.5,274.34,187.06
2016,11,3,10,0,918.0,68.0,0.8,15.0,545.0,322.3,228.98
2016,11,3,10,15,927.0,69.0,0.75,15.5,570.0,367.86,268.73
2016,11,3,10,30,936.0,70.0,0.7,16.0,595.0,412.29,306.57
2016,11,3,10,45,942.0,70.5,0.65,17.0,612.5,453.69,340.34
2016,11,3,11,0,948.0,71.0,0.6,18.0,630.0,493.31,371.46
2016,11,3,11,15,951.0,71.5,0.55,18.0,639.5,529.51,400.39
2016,11,3,11,30,954.0,72.0,0.5,18.0,649.0,563.37,426.77
2016,11,3,11,45,953.0,72.5,0.45,18.5,650.5,592.56,448.26
2016,11,3,12,0,952.0,73.0,0.4,19.0,652.0,618.91,467.09
2016,11,3,12,15,950.0,73.0,0.4,19.0,645.5,641.22,484.14
2016,11,3,12,30,948.0,73.0,0.4,19.0,639.0,660.45,498.81
2016,11,3,12,45,942.0,72.5,0.4,19.5,624.0,673.49,508.07
2016,11,3,13,0,936.0,72.0,0.4,20.0,609.0,683.24,514.95
2016,11,3,13,15,928.0,71.5,0.4,20.0,587.0,688.38,519.58
2016,11,3,13,30,920.0,71.0,0.4,20.0,565.0,690.23,521.93
2016,11,3,13,45,907.0,70.0,0.4,20.0,536.0,684.97,519.39
2016,11,3,14,0,894.0,69.0,0.4,20.0,507.0,676.55,514.68
2016,11,3,14,15,877.5,67.0,0.45,19.5,471.0,661.64,507.05
2016,11,3,14,30,861.0,65.0,0.5,19.0,435.0,643.89,497.23
2016,11,3,14,45,835.5,62.5,0.55,19.0,394.0,621.61,482.76
2016,11,3,15,0,810.0,60.0,0.6,19.0,353.0,592.72,463.18
2016,11,3,15,15,775.0,56.5,0.65,18.5,308.0,554.85,437.15
2016,11,3,15,30,740.0,53.0,0.7,18.0,263.0,515.7,408.96
2016,11,3,15,45,685.5,48.5,0.75,17.5,216.0,463.39,369.19
2016,11,3,16,0,631.0,44.0,0.8,17.0,169.0,411.46,327.54
2016,11,3,16,15,539.5,37.0,0.85,16.0,123.0,338.81,267.89
2016,11,3,16,30,448.0,30.0,0.9,15.0,77.0,276.47,211.08
2016,11,3,16,45,224.0,15.0,0.95,14.5,38.5,134.93,51.12
2016,11,3,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,6,45,149.0,11.5,1.0,8.5,21.0,10.96,0.0
2016,11,4,7,0,298.0,23.0,1.0,9.0,42.0,18.92,5.95
2016,11,4,7,15,419.5,32.0,0.95,9.5,84.5,25.27,16.4
2016,11,4,7,30,541.0,41.0,0.9,10.0,127.0,31.41,22.53
2016,11,4,7,45,611.0,47.0,0.9,11.0,174.0,37.97,28.66
2016,11,4,8,0,681.0,53.0,0.9,12.0,221.0,41.55,31.93
2016,11,4,8,15,724.0,57.0,0.8,12.5,267.0,43.25,33.45
2016,11,4,8,30,767.0,61.0,0.7,13.0,313.0,45.02,34.93
2016,11,4,8,45,797.0,64.0,0.6,13.5,355.5,74.57,39.74
2016,11,4,9,0,827.0,67.0,0.5,14.0,398.0,122.35,64.55
2016,11,4,9,15,847.0,69.5,0.4,14.5,435.5,170.57,99.15
2016,11,4,9,30,867.0,72.0,0.3,15.0,473.0,219.75,139.02
2016,11,4,9,45,881.0,73.5,0.25,16.0,505.0,271.62,182.7
2016,11,4,10,0,895.0,75.0,0.2,17.0,537.0,318.7,222.61
2016,11,4,10,15,904.5,76.5,0.2,17.0,562.0,363.91,261.71
2016,11,4,10,30,914.0,78.0,0.2,17.0,587.0,408.09,299.26
2016,11,4,10,45,920.0,79.0,0.25,17.5,604.0,449.15,333.37
2016,11,4,11,0,926.0,80.0,0.3,18.0,621.0,488.5,365.27
2016,11,4,11,15,929.0,80.0,0.35,18.0,630.5,523.56,394.0
2016,11,4,11,30,932.0,80.0,0.4,18.0,640.0,556.32,420.46
2016,11,4,11,45,931.5,80.5,0.45,18.5,641.5,585.24,442.83
2016,11,4,12,0,931.0,81.0,0.5,19.0,643.0,611.42,462.77
2016,11,4,12,15,928.5,80.5,0.5,19.0,636.5,632.55,479.12
2016,11,4,12,30,926.0,80.0,0.5,19.0,630.0,650.64,493.1
2016,11,4,12,45,921.5,79.5,0.55,19.0,615.5,664.39,504.55
2016,11,4,13,0,917.0,79.0,0.6,19.0,601.0,674.95,513.71
2016,11,4,13,15,908.5,77.5,0.65,19.0,578.5,678.64,518.06
2016,11,4,13,30,900.0,76.0,0.7,19.0,556.0,679.06,520.14
2016,11,4,13,45,887.5,74.5,0.75,19.0,527.0,673.65,518.09
2016,11,4,14,0,875.0,73.0,0.8,19.0,498.0,665.13,513.8
2016,11,4,14,15,857.5,71.0,0.75,18.5,462.5,653.96,507.17
2016,11,4,14,30,840.0,69.0,0.7,18.0,427.0,636.01,495.67
2016,11,4,14,45,816.0,66.0,0.7,18.0,386.5,610.11,477.87
2016,11,4,15,0,792.0,63.0,0.7,18.0,346.0,581.95,458.02
2016,11,4,15,15,756.0,59.0,0.65,17.0,301.5,543.35,430.92
2016,11,4,15,30,720.0,55.0,0.6,16.0,257.0,503.52,401.79
2016,11,4,15,45,665.5,50.0,0.6,15.5,210.0,451.26,361.35
2016,11,4,16,0,611.0,45.0,0.6,15.0,163.0,399.38,319.18
2016,11,4,16,15,517.5,37.5,0.65,14.0,118.0,331.32,262.68
2016,11,4,16,30,424.0,30.0,0.7,13.0,73.0,263.53,200.98
2016,11,4,16,45,212.0,15.0,0.75,12.5,36.5,128.13,35.43
2016,11,4,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,5,6,45,151.5,10.5,0.95,8.0,19.5,10.01,0.0
2016,11,5,7,0,303.0,21.0,0.9,8.0,39.0,17.12,3.61
2016,11,5,7,15,423.0,30.0,0.8,8.5,81.0,23.58,14.91
2016,11,5,7,30,543.0,39.0,0.7,9.0,123.0,32.59,23.66
2016,11,5,7,45,609.0,45.0,0.65,10.0,169.0,36.24,27.22
2016,11,5,8,0,675.0,51.0,0.6,11.0,215.0,39.88,30.58
2016,11,5,8,15,717.5,55.5,0.6,11.5,260.5,42.1,32.56
2016,11,5,8,30,760.0,60.0,0.6,12.0,306.0,44.33,34.47
2016,11,5,8,45,786.5,63.5,0.6,12.5,347.5,71.24,38.67
2016,11,5,9,0,813.0,67.0,0.6,13.0,389.0,118.45,62.68
2016,11,5,9,15,833.0,69.0,0.6,13.5,426.0,165.41,96.15
2016,11,5,9,30,853.0,71.0,0.6,14.0,463.0,213.35,135.29
2016,11,5,9,45,870.5,72.0,0.65,14.5,495.0,264.83,179.5
2016,11,5,10,0,888.0,73.0,0.7,15.0,527.0,311.84,220.66
2016,11,5,10,15,897.0,74.0,0.7,15.0,551.0,356.02,259.87
2016,11,5,10,30,906.0,75.0,0.7,15.0,575.0,399.13,297.54
2016,11,5,10,45,914.0,74.5,0.75,15.5,592.5,439.18,331.72
2016,11,5,11,0,922.0,74.0,0.8,16.0,610.0,477.63,363.79
2016,11,5,11,15,924.5,74.5,0.8,16.0,619.0,512.64,392.85
2016,11,5,11,30,927.0,75.0,0.8,16.0,628.0,545.35,419.48
2016,11,5,11,45,928.0,74.5,0.85,16.5,629.5,573.83,442.06
2016,11,5,12,0,929.0,74.0,0.9,17.0,631.0,599.62,462.2
2016,11,5,12,15,926.0,74.0,0.95,17.0,624.0,620.79,479.51
2016,11,5,12,30,923.0,74.0,1.0,17.0,617.0,638.93,494.42
2016,11,5,12,45,912.0,75.5,1.05,17.0,601.5,650.63,504.5
2016,11,5,13,0,901.0,77.0,1.1,17.0,586.0,659.04,512.16
2016,11,5,13,15,892.0,75.5,1.1,17.0,564.0,662.23,515.63
2016,11,5,13,30,883.0,74.0,1.1,17.0,542.0,662.22,516.78
2016,11,5,13,45,742.0,103.0,1.1,17.0,481.5,612.1,479.93
2016,11,5,14,0,601.0,132.0,1.1,17.0,421.0,553.76,436.84
2016,11,5,14,15,593.0,123.5,1.05,16.5,391.5,539.66,428.38
2016,11,5,14,30,585.0,115.0,1.0,16.0,362.0,523.28,417.59
2016,11,5,14,45,557.0,107.5,1.0,16.0,324.5,493.15,395.59
2016,11,5,15,0,529.0,100.0,1.0,16.0,287.0,461.51,372.06
2016,11,5,15,15,499.0,91.0,0.95,15.5,249.5,425.86,345.19
2016,11,5,15,30,469.0,82.0,0.9,15.0,212.0,386.37,314.49
2016,11,5,15,45,429.5,70.5,0.85,14.5,173.0,342.01,278.67
2016,11,5,16,0,390.0,59.0,0.8,14.0,134.0,298.34,241.9
2016,11,5,16,15,328.0,45.5,0.75,13.0,96.5,241.9,193.57
2016,11,5,16,30,266.0,32.0,0.7,12.0,59.0,189.72,144.41
2016,11,5,16,45,133.0,16.0,0.7,11.5,29.5,90.86,11.96
2016,11,5,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,6,6,45,59.5,10.0,0.7,10.0,13.5,9.53,0.0
2016,11,6,7,0,119.0,20.0,0.7,10.0,27.0,15.77,1.29
2016,11,6,7,15,184.5,35.5,0.6,10.0,58.0,27.64,18.19
2016,11,6,7,30,250.0,51.0,0.5,10.0,89.0,39.07,29.29
2016,11,6,7,45,281.5,67.0,0.45,10.5,123.0,50.42,39.88
2016,11,6,8,0,313.0,83.0,0.4,11.0,157.0,61.35,49.85
2016,11,6,8,15,331.5,98.5,0.4,11.5,191.5,71.46,58.85
2016,11,6,8,30,350.0,114.0,0.4,12.0,226.0,81.22,67.34
2016,11,6,8,45,362.5,128.5,0.4,12.5,258.0,102.7,74.85
2016,11,6,9,0,375.0,143.0,0.4,13.0,290.0,136.98,95.44
2016,11,6,9,15,240.5,171.5,0.35,13.5,269.5,167.69,123.74
2016,11,6,9,30,106.0,200.0,0.3,14.0,249.0,188.31,145.59
2016,11,6,9,45,129.0,215.5,0.25,14.5,278.5,210.63,162.21
2016,11,6,10,0,152.0,231.0,0.2,15.0,308.0,238.87,183.62
2016,11,6,10,15,129.5,241.0,0.2,15.5,309.0,250.38,193.22
2016,11,6,10,30,107.0,251.0,0.2,16.0,310.0,261.18,201.99
2016,11,6,10,45,144.5,260.5,0.25,16.5,342.5,290.68,224.29
2016,11,6,11,0,182.0,270.0,0.3,17.0,375.0,324.27,249.59
2016,11,6,11,15,218.5,271.0,0.3,17.0,399.5,352.31,270.97
2016,11,6,11,30,255.0,272.0,0.3,17.0,424.0,384.09,295.16
2016,11,6,11,45,356.0,250.5,0.35,17.0,462.5,429.36,330.02
2016,11,6,12,0,457.0,229.0,0.4,17.0,501.0,482.09,370.18
2016,11,6,12,15,448.0,228.5,0.45,17.0,493.0,491.26,377.69
2016,11,6,12,30,439.0,228.0,0.5,17.0,485.0,498.56,384.21
2016,11,6,12,45,648.5,155.0,0.55,17.0,524.5,569.71,439.82
2016,11,6,13,0,858.0,82.0,0.6,17.0,564.0,633.78,489.39
2016,11,6,13,15,583.0,153.5,0.6,17.0,475.5,547.94,424.72
2016,11,6,13,30,308.0,225.0,0.6,17.0,387.0,440.54,343.67
2016,11,6,13,45,267.0,217.5,0.65,17.5,352.5,410.62,322.28
2016,11,6,14,0,226.0,210.0,0.7,18.0,318.0,370.89,292.48
2016,11,6,14,15,113.0,135.0,0.7,17.5,189.0,216.25,172.7
2016,11,6,14,30,0.0,60.0,0.7,17.0,60.0,55.79,41.16
2016,11,6,14,45,36.0,101.5,0.7,17.0,114.5,124.35,99.24
2016,11,6,15,0,72.0,143.0,0.7,17.0,169.0,197.16,159.01
2016,11,6,15,15,66.5,125.0,0.65,16.5,146.5,175.05,141.08
2016,11,6,15,30,61.0,107.0,0.6,16.0,124.0,152.76,123.07
2016,11,6,15,45,52.0,88.0,0.6,15.5,100.5,126.99,101.69
2016,11,6,16,0,43.0,69.0,0.6,15.0,77.0,101.1,79.68
2016,11,6,16,15,27.5,50.5,0.6,14.0,55.0,72.44,54.95
2016,11,6,16,30,12.0,32.0,0.6,13.0,33.0,43.36,28.99
2016,11,6,16,45,6.0,16.0,0.6,12.5,16.5,19.35,0.0
2016,11,6,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,6,45,71.5,9.5,0.7,9.5,13.5,9.05,0.0
2016,11,7,7,0,143.0,19.0,0.7,10.0,27.0,15.01,0.0
2016,11,7,7,15,217.0,33.5,0.7,10.5,58.5,26.12,16.69
2016,11,7,7,30,291.0,48.0,0.7,11.0,90.0,36.82,27.1
2016,11,7,7,45,329.5,62.0,0.7,11.5,126.0,46.7,36.33
2016,11,7,8,0,368.0,76.0,0.7,12.0,162.0,56.2,45.03
2016,11,7,8,15,388.5,90.0,0.65,12.5,198.0,65.32,53.17
2016,11,7,8,30,409.0,104.0,0.6,13.0,234.0,74.12,60.83
2016,11,7,8,45,422.5,117.5,0.6,14.0,267.0,94.75,67.47
2016,11,7,9,0,436.0,131.0,0.6,15.0,300.0,131.12,88.02
2016,11,7,9,15,453.5,142.0,0.55,15.5,333.0,167.22,113.46
2016,11,7,9,30,471.0,153.0,0.5,16.0,366.0,204.69,142.68
2016,11,7,9,45,642.0,118.5,0.45,17.0,430.0,240.13,165.64
2016,11,7,10,0,813.0,84.0,0.4,18.0,494.0,291.28,203.05
2016,11,7,10,15,824.0,85.5,0.35,18.0,518.0,333.71,239.64
2016,11,7,10,30,835.0,87.0,0.3,18.0,542.0,375.46,275.04
2016,11,7,10,45,845.0,87.5,0.25,18.5,559.5,414.98,307.34
2016,11,7,11,0,855.0,88.0,0.2,19.0,577.0,453.3,337.71
2016,11,7,11,15,655.0,157.0,0.2,19.0,535.5,455.61,342.38
2016,11,7,11,30,455.0,226.0,0.2,19.0,494.0,442.51,334.38
2016,11,7,11,45,464.5,223.0,0.2,19.5,497.5,462.32,349.57
2016,11,7,12,0,474.0,220.0,0.2,20.0,501.0,481.15,363.45
2016,11,7,12,15,669.0,153.5,0.2,20.0,544.5,546.8,412.94
2016,11,7,12,30,864.0,87.0,0.2,20.0,588.0,610.08,459.93
2016,11,7,12,45,634.5,154.5,0.25,20.5,518.0,558.03,421.17
2016,11,7,13,0,405.0,222.0,0.3,21.0,448.0,484.47,367.44
2016,11,7,13,15,430.5,206.5,0.3,20.5,438.5,499.47,380.91
2016,11,7,13,30,456.0,191.0,0.3,20.0,429.0,506.41,387.78
2016,11,7,13,45,424.5,186.0,0.3,20.0,398.0,485.68,373.34
2016,11,7,14,0,393.0,181.0,0.3,20.0,367.0,454.42,351.5
2016,11,7,14,15,283.0,180.0,0.3,20.0,309.0,384.71,299.69
2016,11,7,14,30,173.0,179.0,0.3,20.0,251.0,306.46,240.36
2016,11,7,14,45,167.5,162.5,0.35,20.0,226.5,285.92,225.96
2016,11,7,15,0,162.0,146.0,0.4,20.0,202.0,264.77,210.26
2016,11,7,15,15,155.0,127.0,0.4,19.0,175.0,239.01,191.12
2016,11,7,15,30,148.0,108.0,0.4,18.0,148.0,212.7,170.89
2016,11,7,15,45,133.0,89.0,0.45,17.5,120.0,181.49,145.62
2016,11,7,16,0,118.0,70.0,0.5,17.0,92.0,150.21,119.41
2016,11,7,16,15,92.0,51.0,0.55,16.5,65.0,113.32,87.72
2016,11,7,16,30,66.0,32.0,0.6,16.0,38.0,76.42,53.94
2016,11,7,16,45,33.0,16.0,0.65,15.5,19.0,35.12,0.0
2016,11,7,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,6,45,118.0,9.0,0.6,10.0,15.0,8.58,0.0
2016,11,8,7,0,236.0,18.0,0.6,10.0,30.0,14.63,0.0
2016,11,8,7,15,362.0,27.5,0.5,10.5,68.5,21.68,12.77
2016,11,8,7,30,488.0,37.0,0.4,11.0,107.0,28.42,19.65
2016,11,8,7,45,560.0,43.5,0.3,11.5,151.5,32.25,23.43
2016,11,8,8,0,632.0,50.0,0.2,12.0,196.0,39.41,30.04
2016,11,8,8,15,676.5,54.0,0.15,12.5,239.5,41.19,31.66
2016,11,8,8,30,721.0,58.0,0.1,13.0,283.0,43.02,33.24
2016,11,8,8,45,752.5,61.0,0.05,14.0,324.0,60.72,34.55
2016,11,8,9,0,784.0,64.0,0.0,15.0,365.0,105.72,54.43
2016,11,8,9,15,804.5,66.0,0.05,15.5,401.0,150.91,84.78
2016,11,8,9,30,825.0,68.0,0.1,16.0,437.0,197.16,121.28
2016,11,8,9,45,844.5,68.5,0.15,16.5,468.5,246.96,163.03
2016,11,8,10,0,864.0,69.0,0.2,17.0,500.0,292.5,202.15
2016,11,8,10,15,873.5,70.0,0.2,17.5,524.0,335.49,239.26
2016,11,8,10,30,883.0,71.0,0.2,18.0,548.0,377.5,274.86
2016,11,8,10,45,887.5,72.5,0.25,18.5,564.5,416.86,307.93
2016,11,8,11,0,892.0,74.0,0.3,19.0,581.0,454.48,338.83
2016,11,8,11,15,895.5,74.5,0.3,19.0,590.5,488.8,366.77
2016,11,8,11,30,899.0,75.0,0.3,19.0,600.0,520.97,392.46
2016,11,8,11,45,897.5,75.5,0.35,19.5,601.0,548.23,413.8
2016,11,8,12,0,896.0,76.0,0.4,20.0,602.0,572.8,432.77
2016,11,8,12,15,894.0,75.5,0.4,20.0,596.0,593.3,448.78
2016,11,8,12,30,892.0,75.0,0.4,20.0,590.0,610.9,462.51
2016,11,8,12,45,885.0,75.5,0.4,20.5,576.0,623.57,471.68
2016,11,8,13,0,878.0,76.0,0.4,21.0,562.0,633.15,478.56
2016,11,8,13,15,870.0,74.5,0.4,21.0,541.0,636.84,482.23
2016,11,8,13,30,862.0,73.0,0.4,21.0,520.0,637.44,483.74
2016,11,8,13,45,849.5,71.5,0.4,21.0,492.0,632.09,481.06
2016,11,8,14,0,837.0,70.0,0.4,21.0,464.0,627.59,478.84
2016,11,8,14,15,819.5,68.0,0.4,20.5,430.0,612.92,470.34
2016,11,8,14,30,802.0,66.0,0.4,20.0,396.0,595.57,459.81
2016,11,8,14,45,776.5,63.0,0.4,20.0,357.0,569.58,441.91
2016,11,8,15,0,751.0,60.0,0.4,20.0,318.0,541.51,422.07
2016,11,8,15,15,714.0,56.5,0.45,19.5,275.5,504.27,396.01
2016,11,8,15,30,677.0,53.0,0.5,19.0,233.0,465.96,367.93
2016,11,8,15,45,618.0,48.0,0.6,18.5,188.5,413.16,327.57
2016,11,8,16,0,559.0,43.0,0.7,18.0,144.0,365.63,288.9
2016,11,8,16,15,462.0,35.0,0.75,17.0,101.5,293.88,229.33
2016,11,8,16,30,365.0,27.0,0.8,16.0,59.0,227.38,165.36
2016,11,8,16,45,182.5,13.5,0.9,15.0,29.5,107.85,0.0
2016,11,8,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,6,45,95.5,9.0,0.95,8.5,13.5,8.58,0.0
2016,11,9,7,0,191.0,18.0,0.9,9.0,27.0,14.76,0.0
2016,11,9,7,15,315.5,29.5,0.95,9.5,64.5,23.72,14.34
2016,11,9,7,30,440.0,41.0,1.0,10.0,102.0,32.24,23.03
2016,11,9,7,45,518.0,48.0,1.05,10.5,146.5,36.29,27.08
2016,11,9,8,0,596.0,55.0,1.1,11.0,191.0,40.29,30.86
2016,11,9,8,15,644.0,60.0,1.0,11.5,235.0,42.5,32.89
2016,11,9,8,30,692.0,65.0,0.9,12.0,279.0,44.71,34.82
2016,11,9,8,45,728.0,68.0,0.85,13.0,320.5,63.7,39.11
2016,11,9,9,0,764.0,71.0,0.8,14.0,362.0,107.63,57.82
2016,11,9,9,15,786.5,74.0,0.75,14.5,398.5,152.85,88.1
2016,11,9,9,30,809.0,77.0,0.7,15.0,435.0,199.38,124.86
2016,11,9,9,45,837.5,75.0,0.7,16.0,468.5,243.89,162.04
2016,11,9,10,0,866.0,73.0,0.7,17.0,502.0,293.44,203.98
2016,11,9,10,15,876.5,74.0,0.65,17.5,526.5,336.82,241.64
2016,11,9,10,30,887.0,75.0,0.6,18.0,551.0,379.31,277.82
2016,11,9,10,45,893.0,76.0,0.6,18.5,568.0,418.96,311.19
2016,11,9,11,0,899.0,77.0,0.6,19.0,585.0,456.97,342.37
2016,11,9,11,15,902.5,77.5,0.55,19.5,594.5,491.54,369.73
2016,11,9,11,30,906.0,78.0,0.5,20.0,604.0,523.94,394.6
2016,11,9,11,45,905.5,78.5,0.45,20.5,605.5,551.96,415.56
2016,11,9,12,0,905.0,79.0,0.4,21.0,607.0,577.33,434.0
2016,11,9,12,15,902.5,78.5,0.4,21.0,600.5,597.8,449.94
2016,11,9,12,30,900.0,78.0,0.4,21.0,594.0,615.33,463.58
2016,11,9,12,45,897.5,76.5,0.4,21.5,580.5,628.81,473.35
2016,11,9,13,0,895.0,75.0,0.4,22.0,567.0,639.24,480.85
2016,11,9,13,15,886.5,73.5,0.4,22.0,545.5,642.81,484.44
2016,11,9,13,30,878.0,72.0,0.4,22.0,524.0,643.22,485.83
2016,11,9,13,45,863.0,71.0,0.45,22.0,495.0,636.95,483.17
2016,11,9,14,0,848.0,70.0,0.5,22.0,466.0,631.46,480.89
2016,11,9,14,15,829.5,68.0,0.5,21.5,431.5,616.21,472.01
2016,11,9,14,30,811.0,66.0,0.5,21.0,397.0,598.25,461.06
2016,11,9,14,45,783.0,63.5,0.55,21.0,357.5,571.34,443.01
2016,11,9,15,0,755.0,61.0,0.6,21.0,318.0,542.39,422.95
2016,11,9,15,15,717.0,57.0,0.7,20.5,275.0,504.06,396.34
2016,11,9,15,30,679.0,53.0,0.8,20.0,232.0,464.68,367.54
2016,11,9,15,45,619.0,48.0,0.9,19.5,187.0,411.51,326.44
2016,11,9,16,0,559.0,43.0,1.0,19.0,142.0,363.76,287.19
2016,11,9,16,15,461.0,34.5,1.0,18.0,100.0,291.28,226.58
2016,11,9,16,30,363.0,26.0,1.0,17.0,58.0,223.86,160.25
2016,11,9,16,45,181.5,13.0,1.0,16.5,29.0,89.22,0.0
2016,11,9,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,10,6,45,101.0,8.0,0.85,10.0,12.5,7.63,0.0
2016,11,10,7,0,202.0,16.0,0.8,10.0,25.0,12.96,0.0
2016,11,10,7,15,329.5,27.0,0.85,11.0,62.5,21.51,12.18
2016,11,10,7,30,457.0,38.0,0.9,12.0,100.0,29.66,20.51
2016,11,10,7,45,531.5,44.5,0.95,13.0,143.5,33.4,24.19
2016,11,10,8,0,606.0,51.0,1.0,14.0,187.0,37.1,27.62
2016,11,10,8,15,653.0,56.0,1.0,14.0,230.5,43.27,33.23
2016,11,10,8,30,700.0,61.0,1.0,14.0,274.0,45.9,35.58
2016,11,10,8,45,733.0,64.5,1.0,14.5,315.0,58.45,36.1
2016,11,10,9,0,766.0,68.0,1.0,15.0,356.0,102.69,54.13
2016,11,10,9,15,662.5,98.0,1.0,15.5,365.0,151.61,92.37
2016,11,10,9,30,559.0,128.0,1.0,16.0,374.0,194.18,130.93
2016,11,10,9,45,707.5,100.0,1.0,17.0,433.5,231.45,156.59
2016,11,10,10,0,856.0,72.0,1.0,18.0,493.0,286.92,198.78
2016,11,10,10,15,605.0,146.0,0.95,18.0,451.0,309.64,227.34
2016,11,10,10,30,354.0,220.0,0.9,18.0,409.0,315.41,239.43
2016,11,10,10,45,288.5,239.0,0.85,18.5,396.0,324.43,248.25
2016,11,10,11,0,223.0,258.0,0.8,19.0,383.0,327.91,251.88
2016,11,10,11,15,329.5,241.5,0.7,19.0,429.5,373.88,286.71
2016,11,10,11,30,436.0,225.0,0.6,19.0,476.0,426.98,326.45
2016,11,10,11,45,437.0,225.0,0.55,19.5,477.5,444.48,339.17
2016,11,10,12,0,438.0,225.0,0.5,20.0,479.0,460.71,350.98
2016,11,10,12,15,663.0,151.5,0.5,20.0,531.0,533.61,406.5
2016,11,10,12,30,888.0,78.0,0.5,20.0,583.0,604.91,459.91
2016,11,10,12,45,629.5,151.0,0.5,20.5,505.0,544.02,413.88
2016,11,10,13,0,371.0,224.0,0.5,21.0,427.0,460.96,352.01
2016,11,10,13,15,272.0,228.5,0.55,21.0,374.0,411.22,316.4
2016,11,10,13,30,173.0,233.0,0.6,21.0,321.0,351.57,272.07
2016,11,10,13,45,330.5,194.5,0.65,21.0,351.5,421.94,328.46
2016,11,10,14,0,488.0,156.0,0.7,21.0,382.0,492.16,382.76
2016,11,10,14,15,442.0,151.0,0.7,21.0,344.5,458.9,357.99
2016,11,10,14,30,396.0,146.0,0.7,21.0,307.0,424.48,332.94
2016,11,10,14,45,382.5,133.5,0.7,21.0,276.0,400.97,316.1
2016,11,10,15,0,369.0,121.0,0.7,21.0,245.0,376.21,297.81
2016,11,10,15,15,354.0,105.5,0.7,20.5,211.5,346.03,275.41
2016,11,10,15,30,339.0,90.0,0.7,20.0,178.0,314.93,251.45
2016,11,10,15,45,308.5,75.0,0.7,19.5,143.0,275.36,219.69
2016,11,10,16,0,278.0,60.0,0.7,19.0,108.0,236.2,186.97
2016,11,10,16,15,225.5,44.0,0.7,18.5,75.5,185.85,143.85
2016,11,10,16,30,173.0,28.0,0.7,18.0,43.0,136.56,94.94
2016,11,10,16,45,86.5,14.0,0.75,17.5,21.5,49.71,0.0
2016,11,10,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
