Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,7,15,208.5,14.5,1.15,5.5,35.0,11.24,0.0
2016,11,21,7,30,417.0,29.0,1.2,6.0,70.0,23.1,14.29
2016,11,21,7,45,510.5,35.5,1.3,7.0,112.0,29.67,21.06
2016,11,21,8,0,604.0,42.0,1.4,8.0,154.0,34.07,25.35
2016,11,21,8,15,658.5,47.0,1.4,8.0,197.0,36.96,28.2
2016,11,21,8,30,713.0,52.0,1.4,8.0,240.0,39.86,30.95
2016,11,21,8,45,753.5,54.0,1.45,8.5,281.5,40.16,31.17
2016,11,21,9,0,794.0,56.0,1.5,9.0,323.0,66.16,34.82
2016,11,21,9,15,817.5,58.5,1.5,9.5,359.5,111.01,57.68
2016,11,21,9,30,841.0,61.0,1.5,10.0,396.0,161.67,94.68
2016,11,21,9,45,856.0,63.0,1.55,10.5,426.5,206.72,132.24
2016,11,21,10,0,871.0,65.0,1.6,11.0,457.0,251.75,172.1
2016,11,21,10,15,480.5,141.5,1.6,11.0,360.0,248.21,186.39
2016,11,21,10,30,90.0,218.0,1.6,11.0,263.0,220.64,176.45
2016,11,21,10,45,202.0,220.5,1.65,11.5,324.5,266.86,211.92
2016,11,21,11,0,314.0,223.0,1.7,12.0,386.0,322.46,255.23
2016,11,21,11,15,182.0,225.5,1.7,12.0,321.0,283.46,226.45
2016,11,21,11,30,50.0,228.0,1.7,12.0,256.0,233.79,187.83
2016,11,21,11,45,482.0,150.0,1.75,12.0,411.0,377.51,303.39
2016,11,21,12,0,914.0,72.0,1.8,12.0,566.0,536.11,427.7
2016,11,21,12,15,912.0,72.0,1.8,12.0,560.5,557.64,445.2
2016,11,21,12,30,910.0,72.0,1.8,12.0,555.0,576.3,461.2
2016,11,21,12,45,908.5,70.0,1.85,12.0,542.5,590.19,473.66
2016,11,21,13,0,907.0,68.0,1.9,12.0,530.0,601.05,483.66
2016,11,21,13,15,899.0,67.0,1.9,12.0,509.5,606.15,488.86
2016,11,21,13,30,891.0,66.0,1.9,12.0,489.0,608.13,491.58
2016,11,21,13,45,877.5,64.5,1.9,12.0,462.0,603.18,488.94
2016,11,21,14,0,864.0,63.0,1.9,12.0,435.0,595.22,483.9
2016,11,21,14,15,845.5,61.5,1.9,11.5,401.5,581.43,475.06
2016,11,21,14,30,827.0,60.0,1.9,11.0,368.0,568.8,466.71
2016,11,21,14,45,798.0,57.5,1.9,11.0,329.0,542.74,446.77
2016,11,21,15,0,769.0,55.0,1.9,11.0,290.0,514.65,424.67
2016,11,21,15,15,727.5,51.0,1.8,10.5,248.0,476.15,393.84
2016,11,21,15,30,686.0,47.0,1.7,10.0,206.0,436.69,360.99
2016,11,21,15,45,617.0,42.0,1.6,10.0,162.0,381.52,313.4
2016,11,21,16,0,548.0,37.0,1.5,10.0,118.0,327.41,264.9
2016,11,21,16,15,429.0,29.0,1.4,9.0,78.5,255.18,199.09
2016,11,21,16,30,310.0,21.0,1.3,8.0,39.0,174.59,81.3
2016,11,21,16,45,155.0,10.5,1.25,7.5,19.5,71.18,0.0
2016,11,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,7,15,185.5,15.5,0.35,6.0,33.0,12.24,0.0
2016,11,22,7,30,371.0,31.0,0.3,6.0,66.0,25.17,15.96
2016,11,22,7,45,466.0,39.0,0.25,6.5,107.0,30.45,21.85
2016,11,22,8,0,561.0,47.0,0.2,7.0,148.0,35.62,26.95
2016,11,22,8,15,618.5,52.5,0.2,7.5,191.0,38.46,29.72
2016,11,22,8,30,676.0,58.0,0.2,8.0,234.0,41.3,32.36
2016,11,22,8,45,717.5,61.0,0.25,8.5,275.0,46.25,36.8
2016,11,22,9,0,759.0,64.0,0.3,9.0,316.0,69.39,39.73
2016,11,22,9,15,784.0,66.5,0.35,9.5,352.5,112.57,60.76
2016,11,22,9,30,809.0,69.0,0.4,10.0,389.0,157.31,92.1
2016,11,22,9,45,650.0,109.0,0.45,10.5,378.5,200.43,134.8
2016,11,22,10,0,491.0,149.0,0.5,11.0,368.0,231.04,167.94
2016,11,22,10,15,557.5,139.5,0.5,11.0,401.0,264.94,195.52
2016,11,22,10,30,624.0,130.0,0.5,11.0,434.0,303.85,227.75
2016,11,22,10,45,760.0,102.0,0.55,11.5,485.0,352.2,266.06
2016,11,22,11,0,896.0,74.0,0.6,12.0,536.0,411.8,313.41
2016,11,22,11,15,665.5,139.0,0.6,12.0,486.0,407.51,315.52
2016,11,22,11,30,435.0,204.0,0.6,12.0,436.0,387.73,303.89
2016,11,22,11,45,669.5,139.5,0.6,12.0,498.5,456.88,358.2
2016,11,22,12,0,904.0,75.0,0.6,12.0,561.0,531.16,415.6
2016,11,22,12,15,902.5,75.0,0.6,12.0,555.5,552.8,433.05
2016,11,22,12,30,901.0,75.0,0.6,12.0,550.0,571.63,448.64
2016,11,22,12,45,629.0,141.0,0.6,12.0,469.0,506.46,399.96
2016,11,22,13,0,357.0,207.0,0.6,12.0,388.0,419.72,333.88
2016,11,22,13,15,411.0,186.5,0.6,11.5,387.0,443.77,355.11
2016,11,22,13,30,465.0,166.0,0.6,11.0,386.0,460.87,370.12
2016,11,22,13,45,411.5,165.5,0.65,11.0,352.0,433.41,349.65
2016,11,22,14,0,358.0,165.0,0.7,11.0,318.0,396.25,321.8
2016,11,22,14,15,425.5,140.0,0.7,11.0,307.5,419.27,341.5
2016,11,22,14,30,493.0,115.0,0.7,11.0,297.0,431.1,351.89
2016,11,22,14,45,471.0,106.5,0.7,11.0,265.5,406.64,332.92
2016,11,22,15,0,449.0,98.0,0.7,11.0,234.0,380.99,312.83
2016,11,22,15,15,425.5,85.5,0.65,10.5,199.5,348.83,287.25
2016,11,22,15,30,402.0,73.0,0.6,10.0,165.0,315.94,260.14
2016,11,22,15,45,359.0,61.0,0.6,9.5,130.0,273.45,224.17
2016,11,22,16,0,316.0,49.0,0.6,9.0,95.0,232.05,187.63
2016,11,22,16,15,241.5,35.0,0.65,8.5,62.5,175.35,135.92
2016,11,22,16,30,167.0,21.0,0.7,8.0,30.0,111.98,46.5
2016,11,22,16,45,83.5,10.5,0.8,7.5,15.0,42.81,0.0
2016,11,22,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,7,15,170.0,16.0,0.95,5.5,31.5,12.82,0.0
2016,11,23,7,30,340.0,32.0,0.8,6.0,63.0,26.34,16.67
2016,11,23,7,45,430.5,41.5,0.7,6.5,103.0,32.96,23.99
2016,11,23,8,0,521.0,51.0,0.6,7.0,143.0,39.38,30.27
2016,11,23,8,15,583.5,57.0,0.65,7.5,186.0,42.46,33.29
2016,11,23,8,30,646.0,63.0,0.7,8.0,229.0,45.56,36.17
2016,11,23,8,45,682.5,68.0,0.8,8.5,269.0,47.76,38.12
2016,11,23,9,0,719.0,73.0,0.9,9.0,309.0,69.06,41.54
2016,11,23,9,15,747.0,76.0,0.9,9.0,346.0,111.3,61.9
2016,11,23,9,30,775.0,79.0,0.9,9.0,383.0,159.34,96.06
2016,11,23,9,45,404.0,127.5,0.95,9.5,287.0,171.55,122.47
2016,11,23,10,0,33.0,176.0,1.0,10.0,191.0,160.73,129.27
2016,11,23,10,15,134.0,195.0,1.0,10.0,259.5,203.97,161.55
2016,11,23,10,30,235.0,214.0,1.0,10.0,328.0,258.42,203.51
2016,11,23,10,45,256.0,219.5,1.0,10.5,347.5,282.13,222.63
2016,11,23,11,0,277.0,225.0,1.0,11.0,367.0,308.05,243.6
2016,11,23,11,15,580.5,155.0,1.05,11.0,460.0,383.46,301.58
2016,11,23,11,30,884.0,85.0,1.1,11.0,553.0,475.53,373.2
2016,11,23,11,45,682.0,139.0,1.15,11.0,501.5,460.04,364.11
2016,11,23,12,0,480.0,193.0,1.2,11.0,450.0,430.14,343.09
2016,11,23,12,15,296.5,216.5,1.2,11.0,375.0,368.28,295.9
2016,11,23,12,30,113.0,240.0,1.2,11.0,300.0,292.72,236.03
2016,11,23,12,45,488.5,162.5,1.3,11.0,410.0,444.62,360.24
2016,11,23,13,0,864.0,85.0,1.4,11.0,520.0,591.3,475.55
2016,11,23,13,15,578.0,141.5,1.45,11.0,427.5,496.54,401.43
2016,11,23,13,30,292.0,198.0,1.5,11.0,335.0,384.13,312.67
2016,11,23,13,45,553.5,138.5,1.55,11.0,380.0,487.51,398.36
2016,11,23,14,0,815.0,79.0,1.6,11.0,425.0,582.8,474.56
2016,11,23,14,15,793.5,76.0,1.65,10.5,391.5,566.25,462.95
2016,11,23,14,30,772.0,73.0,1.7,10.0,358.0,547.1,449.9
2016,11,23,14,45,744.0,69.0,1.75,10.0,320.0,520.72,429.91
2016,11,23,15,0,716.0,65.0,1.8,10.0,282.0,492.31,407.66
2016,11,23,15,15,670.0,60.5,1.75,9.5,240.0,455.39,377.95
2016,11,23,15,30,624.0,56.0,1.7,9.0,198.0,414.84,344.16
2016,11,23,15,45,553.5,49.0,1.65,8.5,155.0,358.84,296.36
2016,11,23,16,0,483.0,42.0,1.6,8.0,112.0,304.39,247.93
2016,11,23,16,15,357.0,32.0,1.5,7.0,73.5,224.13,175.19
2016,11,23,16,30,231.0,22.0,1.4,6.0,35.0,139.8,54.5
2016,11,23,16,45,115.5,11.0,1.35,5.5,17.5,55.67,0.0
2016,11,23,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,7,15,160.5,16.5,1.0,2.0,30.5,13.42,0.0
2016,11,24,7,30,321.0,33.0,1.0,2.0,61.0,27.56,17.73
2016,11,24,7,45,430.5,42.0,1.05,2.5,103.0,33.65,24.95
2016,11,24,8,0,540.0,51.0,1.1,3.0,145.0,39.62,30.92
2016,11,24,8,15,603.0,57.5,1.1,3.5,189.0,43.14,34.42
2016,11,24,8,30,666.0,64.0,1.1,4.0,233.0,46.65,37.74
2016,11,24,8,45,714.5,67.0,1.1,4.5,275.5,47.21,38.21
2016,11,24,9,0,763.0,70.0,1.1,5.0,318.0,70.06,43.77
2016,11,24,9,15,790.5,73.0,1.05,5.5,356.0,113.8,63.9
2016,11,24,9,30,818.0,76.0,1.0,6.0,394.0,159.39,95.45
2016,11,24,9,45,841.5,77.0,1.0,7.0,426.5,204.11,131.6
2016,11,24,10,0,865.0,78.0,1.0,8.0,459.0,249.71,170.99
2016,11,24,10,15,878.0,79.5,0.95,8.5,484.5,293.68,210.5
2016,11,24,10,30,891.0,81.0,0.9,9.0,510.0,337.09,249.38
2016,11,24,10,45,900.0,82.0,0.85,9.5,528.5,377.9,285.59
2016,11,24,11,0,909.0,83.0,0.8,10.0,547.0,417.37,319.81
2016,11,24,11,15,913.5,83.5,0.65,10.5,557.0,452.99,349.48
2016,11,24,11,30,918.0,84.0,0.5,11.0,567.0,487.36,376.92
2016,11,24,11,45,918.5,84.0,0.35,11.5,569.5,515.86,398.87
2016,11,24,12,0,919.0,84.0,0.2,12.0,572.0,541.79,418.06
2016,11,24,12,15,916.5,83.5,0.2,12.0,566.5,562.98,435.5
2016,11,24,12,30,914.0,83.0,0.2,12.0,561.0,582.49,451.35
2016,11,24,12,45,908.5,82.5,0.25,12.0,547.5,596.61,463.62
2016,11,24,13,0,903.0,82.0,0.3,12.0,534.0,607.62,473.54
2016,11,24,13,15,893.5,80.5,0.35,12.0,513.0,612.11,478.67
2016,11,24,13,30,884.0,79.0,0.4,12.0,492.0,613.42,481.45
2016,11,24,13,45,869.5,77.0,0.5,12.0,464.0,608.09,479.92
2016,11,24,14,0,855.0,75.0,0.6,12.0,436.0,599.69,475.98
2016,11,24,14,15,834.0,72.5,0.65,12.0,402.0,583.98,465.81
2016,11,24,14,30,813.0,70.0,0.7,12.0,368.0,565.54,453.29
2016,11,24,14,45,782.0,67.0,0.75,12.0,328.5,538.31,433.65
2016,11,24,15,0,751.0,64.0,0.8,12.0,289.0,509.0,411.73
2016,11,24,15,15,705.5,59.5,0.9,11.0,246.0,468.38,381.82
2016,11,24,15,30,660.0,55.0,1.0,10.0,203.0,431.09,352.73
2016,11,24,15,45,586.5,48.5,1.1,9.5,159.0,373.6,305.08
2016,11,24,16,0,513.0,42.0,1.2,9.0,115.0,317.65,256.36
2016,11,24,16,15,384.5,32.0,1.25,8.5,75.5,235.72,182.3
2016,11,24,16,30,256.0,22.0,1.3,8.0,36.0,149.33,52.13
2016,11,24,16,45,128.0,11.0,1.4,7.5,18.0,60.35,0.0
2016,11,24,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,7,15,73.5,15.5,1.1,2.5,21.5,14.77,0.0
2016,11,25,7,30,147.0,31.0,1.0,3.0,43.0,24.34,14.63
2016,11,25,7,45,198.5,47.0,0.9,3.5,74.5,36.39,27.25
2016,11,25,8,0,250.0,63.0,0.8,4.0,106.0,48.02,38.45
2016,11,25,8,15,281.5,77.5,0.85,4.5,138.5,58.06,47.95
2016,11,25,8,30,313.0,92.0,0.9,5.0,171.0,67.77,56.94
2016,11,25,8,45,332.0,106.5,0.95,6.0,202.5,77.15,65.31
2016,11,25,9,0,351.0,121.0,1.0,7.0,234.0,94.5,71.89
2016,11,25,9,15,371.5,130.0,1.0,7.5,262.0,123.67,87.86
2016,11,25,9,30,392.0,139.0,1.0,8.0,290.0,154.5,109.64
2016,11,25,9,45,261.5,166.0,1.0,8.5,270.5,179.25,135.55
2016,11,25,10,0,131.0,193.0,1.0,9.0,251.0,191.18,151.06
2016,11,25,10,15,122.5,204.0,1.0,9.0,260.0,207.01,164.83
2016,11,25,10,30,114.0,215.0,1.0,9.0,269.0,222.0,177.78
2016,11,25,10,45,235.5,211.5,1.0,9.5,329.0,267.19,211.97
2016,11,25,11,0,357.0,208.0,1.0,10.0,389.0,320.62,253.29
2016,11,25,11,15,354.0,213.0,1.0,10.0,395.5,339.65,269.64
2016,11,25,11,30,351.0,218.0,1.0,10.0,402.0,357.66,285.13
2016,11,25,11,45,338.0,222.0,1.0,10.5,400.0,369.09,294.72
2016,11,25,12,0,325.0,226.0,1.0,11.0,398.0,378.95,302.85
2016,11,25,12,15,294.5,228.5,1.0,11.0,383.0,376.91,302.05
2016,11,25,12,30,264.0,231.0,1.0,11.0,368.0,372.75,299.45
2016,11,25,12,45,305.0,218.0,1.0,11.0,373.0,390.51,314.46
2016,11,25,13,0,346.0,205.0,1.0,11.0,378.0,408.11,329.24
2016,11,25,13,15,268.0,206.0,1.0,11.0,337.0,371.41,300.56
2016,11,25,13,30,190.0,207.0,1.0,11.0,296.0,325.6,264.56
2016,11,25,13,45,186.5,195.0,1.0,11.0,278.0,314.62,256.75
2016,11,25,14,0,183.0,183.0,1.0,11.0,260.0,302.83,247.97
2016,11,25,14,15,175.0,168.5,0.95,10.5,237.5,284.8,234.34
2016,11,25,14,30,167.0,154.0,0.9,10.0,215.0,266.04,219.93
2016,11,25,14,45,157.0,139.5,0.85,10.0,192.0,245.57,203.43
2016,11,25,15,0,147.0,125.0,0.8,10.0,169.0,224.74,186.34
2016,11,25,15,15,381.0,90.0,0.75,9.5,181.0,327.18,271.95
2016,11,25,15,30,615.0,55.0,0.7,9.0,193.0,406.17,333.86
2016,11,25,15,45,549.0,47.5,0.7,8.5,151.0,352.46,287.74
2016,11,25,16,0,483.0,40.0,0.7,8.0,109.0,300.17,241.88
2016,11,25,16,15,358.0,30.0,0.75,7.5,71.0,221.08,170.42
2016,11,25,16,30,233.0,20.0,0.8,7.0,33.0,137.21,42.36
2016,11,25,16,45,116.5,10.0,0.85,6.5,16.5,54.75,0.0
2016,11,25,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,1.5,1.7,6.0,1.5,1.43,0.0
2016,11,26,7,30,0.0,3.0,1.8,6.0,3.0,2.77,0.0
2016,11,26,7,45,0.0,5.5,1.9,6.5,5.5,5.09,0.0
2016,11,26,8,0,0.0,8.0,2.0,7.0,8.0,7.4,1.09
2016,11,26,8,15,0.0,10.5,2.0,6.5,10.5,9.72,3.3
2016,11,26,8,30,0.0,13.0,2.0,6.0,13.0,12.04,5.5
2016,11,26,8,45,0.0,16.0,2.05,6.0,16.0,14.83,8.1
2016,11,26,9,0,0.0,19.0,2.1,6.0,19.0,17.61,9.96
2016,11,26,9,15,0.0,21.5,1.95,6.0,21.5,19.94,12.0
2016,11,26,9,30,0.0,24.0,1.8,6.0,24.0,22.27,14.02
2016,11,26,9,45,0.0,56.0,1.7,6.0,56.0,52.06,40.1
2016,11,26,10,0,0.0,88.0,1.6,6.0,88.0,81.57,65.59
2016,11,26,10,15,0.0,69.0,1.6,6.0,69.0,64.2,50.42
2016,11,26,10,30,0.0,50.0,1.6,6.0,50.0,46.48,34.99
2016,11,26,10,45,0.0,86.5,1.6,6.5,86.5,80.52,64.26
2016,11,26,11,0,0.0,123.0,1.6,7.0,123.0,113.85,92.41
2016,11,26,11,15,9.5,159.0,1.65,7.0,164.0,150.65,123.22
2016,11,26,11,30,19.0,195.0,1.7,7.0,205.0,188.47,154.63
2016,11,26,11,45,55.0,216.5,1.8,7.0,245.5,227.92,187.23
2016,11,26,12,0,91.0,238.0,1.9,7.0,286.0,269.19,221.28
2016,11,26,12,15,103.0,237.5,1.95,7.0,291.5,279.33,229.86
2016,11,26,12,30,115.0,237.0,2.0,7.0,297.0,289.74,238.85
2016,11,26,12,45,128.0,232.0,2.05,7.0,297.0,301.4,248.92
2016,11,26,13,0,141.0,227.0,2.1,7.0,297.0,308.61,255.45
2016,11,26,13,15,261.5,203.5,2.1,7.0,327.0,364.28,302.68
2016,11,26,13,30,382.0,180.0,2.1,7.0,357.0,414.53,345.05
2016,11,26,13,45,191.0,135.0,2.1,7.0,223.5,258.7,216.87
2016,11,26,14,0,0.0,90.0,2.1,7.0,90.0,84.36,67.56
2016,11,26,14,15,60.0,122.0,2.0,7.0,144.0,157.4,131.59
2016,11,26,14,30,120.0,154.0,1.9,7.0,198.0,238.63,200.83
2016,11,26,14,45,106.0,139.5,1.85,7.0,175.5,216.38,181.92
2016,11,26,15,0,92.0,125.0,1.8,7.0,153.0,194.02,163.02
2016,11,26,15,15,81.0,107.0,1.7,7.0,129.0,160.98,134.76
2016,11,26,15,30,70.0,89.0,1.6,7.0,105.0,135.67,112.65
2016,11,26,15,45,51.5,70.5,1.55,7.0,81.0,105.79,86.15
2016,11,26,16,0,33.0,52.0,1.5,7.0,57.0,75.95,59.44
2016,11,26,16,15,16.5,34.0,1.55,7.0,36.5,47.45,33.3
2016,11,26,16,30,0.0,16.0,1.6,7.0,16.0,14.86,0.0
2016,11,26,16,45,0.0,8.0,1.65,7.0,8.0,7.63,0.0
2016,11,26,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,7,15,93.5,16.5,2.4,6.0,24.0,15.73,0.0
2016,11,27,7,30,187.0,33.0,2.4,6.0,48.0,26.18,15.01
2016,11,27,7,45,320.0,42.5,2.4,6.5,87.5,34.69,25.19
2016,11,27,8,0,453.0,52.0,2.4,7.0,127.0,41.08,31.59
2016,11,27,8,15,522.0,59.0,2.4,7.0,169.0,44.94,35.47
2016,11,27,8,30,591.0,66.0,2.4,7.0,211.0,48.8,39.19
2016,11,27,8,45,659.0,66.5,2.45,7.5,254.0,47.18,37.68
2016,11,27,9,0,727.0,67.0,2.5,8.0,297.0,59.96,39.8
2016,11,27,9,15,755.5,70.0,2.5,8.0,333.5,101.67,56.34
2016,11,27,9,30,784.0,73.0,2.5,8.0,370.0,145.37,85.26
2016,11,27,9,45,816.0,72.0,2.5,8.5,403.5,187.79,118.71
2016,11,27,10,0,848.0,71.0,2.5,9.0,437.0,231.88,156.71
2016,11,27,10,15,722.0,102.0,2.45,9.0,425.5,264.15,192.17
2016,11,27,10,30,596.0,133.0,2.4,9.0,414.0,288.41,219.75
2016,11,27,10,45,467.5,170.5,2.35,9.5,396.0,304.68,238.65
2016,11,27,11,0,339.0,208.0,2.3,10.0,378.0,311.67,248.19
2016,11,27,11,15,620.5,142.5,2.25,10.0,461.0,382.1,303.32
2016,11,27,11,30,902.0,77.0,2.2,10.0,544.0,465.26,369.45
2016,11,27,11,45,903.5,77.0,2.15,10.0,547.0,493.71,394.36
2016,11,27,12,0,905.0,77.0,2.1,10.0,550.0,519.7,417.06
2016,11,27,12,15,902.5,76.5,2.05,10.0,545.0,540.57,435.33
2016,11,27,12,30,900.0,76.0,2.0,10.0,540.0,558.6,451.01
2016,11,27,12,45,892.0,76.0,2.0,10.5,526.5,571.25,461.62
2016,11,27,13,0,884.0,76.0,2.0,11.0,513.0,580.84,469.64
2016,11,27,13,15,668.0,120.0,1.95,10.5,443.0,519.05,422.4
2016,11,27,13,30,452.0,164.0,1.9,10.0,373.0,444.37,364.09
2016,11,27,13,45,374.0,166.5,1.85,10.0,332.5,398.96,328.7
2016,11,27,14,0,296.0,169.0,1.8,10.0,292.0,359.84,297.38
2016,11,27,14,15,371.0,144.0,1.75,10.0,286.0,386.19,320.12
2016,11,27,14,30,446.0,119.0,1.7,10.0,280.0,402.3,334.13
2016,11,27,14,45,580.0,90.5,1.65,10.0,276.5,447.85,371.55
2016,11,27,15,0,714.0,62.0,1.6,10.0,273.0,481.22,398.15
2016,11,27,15,15,666.5,57.5,1.5,9.0,231.5,443.94,368.06
2016,11,27,15,30,619.0,53.0,1.4,8.0,190.0,403.35,334.56
2016,11,27,15,45,542.5,46.5,1.3,7.5,147.5,345.92,285.31
2016,11,27,16,0,466.0,40.0,1.2,7.0,105.0,290.34,235.79
2016,11,27,16,15,233.0,35.5,1.15,6.5,68.0,170.8,131.48
2016,11,27,16,30,0.0,31.0,1.1,6.0,31.0,40.3,5.74
2016,11,27,16,45,0.0,15.5,1.1,6.0,15.5,14.77,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,20.5,13.5,2.25,8.0,15.5,12.87,0.0
2016,11,28,7,30,41.0,27.0,2.3,8.0,31.0,23.2,12.03
2016,11,28,7,45,74.0,45.0,2.4,8.0,55.5,37.6,27.51
2016,11,28,8,0,107.0,63.0,2.5,8.0,80.0,51.65,40.89
2016,11,28,8,15,127.5,81.0,2.55,8.0,107.5,65.33,53.73
2016,11,28,8,30,148.0,99.0,2.6,8.0,135.0,78.65,66.07
2016,11,28,8,45,164.5,116.0,2.7,8.0,162.5,90.97,77.3
2016,11,28,9,0,181.0,133.0,2.8,8.0,190.0,105.3,84.63
2016,11,28,9,15,198.5,145.0,2.8,8.0,214.0,127.95,98.52
2016,11,28,9,30,216.0,157.0,2.8,8.0,238.0,148.45,112.99
2016,11,28,9,45,108.0,113.5,2.85,8.5,154.0,115.1,88.83
2016,11,28,10,0,0.0,70.0,2.9,9.0,70.0,65.13,50.72
2016,11,28,10,15,4.0,116.0,2.9,9.0,118.0,107.51,86.73
2016,11,28,10,30,8.0,162.0,2.9,9.0,166.0,149.53,121.91
2016,11,28,10,45,18.5,179.5,2.9,9.5,189.0,169.43,137.9
2016,11,28,11,0,29.0,197.0,2.9,10.0,212.0,189.61,154.13
2016,11,28,11,15,28.5,201.5,2.9,10.0,216.5,196.26,159.63
2016,11,28,11,30,28.0,206.0,2.9,10.0,221.0,202.12,164.5
2016,11,28,11,45,14.0,166.0,2.9,10.0,173.5,160.65,130.28
2016,11,28,12,0,0.0,126.0,2.9,10.0,126.0,117.44,94.26
2016,11,28,12,15,410.0,114.0,2.85,10.0,324.0,324.71,267.83
2016,11,28,12,30,820.0,102.0,2.8,10.0,522.0,541.87,441.61
2016,11,28,12,45,434.5,154.5,2.8,10.0,376.5,399.82,328.13
2016,11,28,13,0,49.0,207.0,2.8,10.0,231.0,230.42,188.36
2016,11,28,13,15,46.0,200.0,2.75,10.0,222.0,224.27,184.03
2016,11,28,13,30,43.0,193.0,2.7,10.0,213.0,217.92,179.06
2016,11,28,13,45,21.5,153.5,2.7,10.0,163.5,160.0,130.93
2016,11,28,14,0,0.0,114.0,2.7,10.0,114.0,108.29,87.31
2016,11,28,14,15,0.0,104.5,2.65,10.0,104.5,99.34,79.93
2016,11,28,14,30,0.0,95.0,2.6,10.0,95.0,90.37,72.43
2016,11,28,14,45,0.0,85.0,2.55,10.0,85.0,80.85,64.4
2016,11,28,15,0,0.0,75.0,2.5,10.0,75.0,71.32,56.26
2016,11,28,15,15,0.0,63.0,2.35,9.5,63.0,59.62,46.25
2016,11,28,15,30,0.0,51.0,2.2,9.0,51.0,47.84,36.01
2016,11,28,15,45,0.0,39.5,2.1,8.5,39.5,36.7,26.17
2016,11,28,16,0,0.0,28.0,2.0,8.0,28.0,25.99,16.61
2016,11,28,16,15,0.0,18.0,1.9,7.5,18.0,16.69,8.0
2016,11,28,16,30,0.0,8.0,1.8,7.0,8.0,7.41,0.0
2016,11,28,16,45,0.0,4.0,1.7,6.5,4.0,3.81,0.0
2016,11,28,17,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,15,227.5,10.5,1.4,2.5,27.0,10.01,0.0
2016,11,29,7,30,455.0,21.0,1.4,3.0,54.0,18.18,7.99
2016,11,29,7,45,555.5,27.0,1.4,3.5,95.5,22.46,14.47
2016,11,29,8,0,656.0,33.0,1.4,4.0,137.0,26.71,18.83
2016,11,29,8,15,712.5,37.0,1.4,4.5,180.5,31.63,23.59
2016,11,29,8,30,769.0,41.0,1.4,5.0,224.0,34.83,26.64
2016,11,29,8,45,805.0,43.5,1.45,5.5,265.5,36.75,28.41
2016,11,29,9,0,841.0,46.0,1.5,6.0,307.0,43.89,34.92
2016,11,29,9,15,864.0,48.0,1.45,6.5,343.5,89.55,44.1
2016,11,29,9,30,887.0,50.0,1.4,7.0,380.0,136.32,73.73
2016,11,29,9,45,902.5,51.5,1.4,7.5,411.5,182.43,110.33
2016,11,29,10,0,918.0,53.0,1.4,8.0,443.0,228.51,150.54
2016,11,29,10,15,928.5,54.0,1.35,8.5,467.5,272.7,190.78
2016,11,29,10,30,939.0,55.0,1.3,9.0,492.0,315.97,230.42
2016,11,29,10,45,945.0,55.5,1.3,9.5,510.0,356.22,267.34
2016,11,29,11,0,951.0,56.0,1.3,10.0,528.0,394.79,302.14
2016,11,29,11,15,954.5,56.5,1.3,10.0,538.0,430.52,334.45
2016,11,29,11,30,958.0,57.0,1.3,10.0,548.0,464.05,364.28
2016,11,29,11,45,957.0,57.5,1.3,10.5,550.5,493.21,389.34
2016,11,29,12,0,956.0,58.0,1.3,11.0,553.0,519.65,411.61
2016,11,29,12,15,953.5,58.0,1.3,11.0,548.0,542.0,430.99
2016,11,29,12,30,951.0,58.0,1.3,11.0,543.0,561.37,447.71
2016,11,29,12,45,938.5,60.5,1.3,11.0,529.5,575.02,459.73
2016,11,29,13,0,926.0,63.0,1.3,11.0,516.0,585.4,469.05
2016,11,29,13,15,917.0,62.5,1.3,11.0,496.0,591.22,474.83
2016,11,29,13,30,908.0,62.0,1.3,11.0,476.0,593.89,478.09
2016,11,29,13,45,892.5,61.0,1.35,11.0,449.0,589.14,475.98
2016,11,29,14,0,877.0,60.0,1.4,11.0,422.0,581.37,471.43
2016,11,29,14,15,858.5,58.0,1.35,10.5,389.0,567.82,462.43
2016,11,29,14,30,840.0,56.0,1.3,10.0,356.0,551.59,451.06
2016,11,29,14,45,811.5,53.5,1.3,10.0,318.0,530.39,434.8
2016,11,29,15,0,783.0,51.0,1.3,10.0,280.0,503.48,413.57
2016,11,29,15,15,741.5,47.5,1.25,9.0,238.5,466.64,384.8
2016,11,29,15,30,700.0,44.0,1.2,8.0,197.0,428.78,353.79
2016,11,29,15,45,632.5,39.0,1.15,7.5,154.0,375.72,308.29
2016,11,29,16,0,565.0,34.0,1.1,7.0,111.0,323.62,261.45
2016,11,29,16,15,440.5,26.0,1.1,6.5,72.0,245.14,187.9
2016,11,29,16,30,316.0,18.0,1.1,6.0,33.0,162.75,28.23
2016,11,29,16,45,158.0,9.0,1.15,5.5,16.5,69.11,0.0
2016,11,29,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,30,7,15,164.0,11.5,0.25,4.0,23.0,10.96,0.0
2016,11,30,7,30,328.0,23.0,0.3,4.0,46.0,18.64,7.73
2016,11,30,7,45,433.5,31.5,0.35,4.5,84.5,24.7,16.4
2016,11,30,8,0,539.0,40.0,0.4,5.0,123.0,30.58,22.31
2016,11,30,8,15,602.0,45.0,0.4,5.5,165.0,36.33,27.85
2016,11,30,8,30,665.0,50.0,0.4,6.0,207.0,39.24,30.64
2016,11,30,8,45,705.0,54.0,0.4,6.5,247.0,41.23,32.48
2016,11,30,9,0,745.0,58.0,0.4,7.0,287.0,45.82,36.61
2016,11,30,9,15,772.5,60.5,0.5,7.0,323.0,87.62,46.18
2016,11,30,9,30,800.0,63.0,0.6,7.0,359.0,131.25,73.31
2016,11,30,9,45,821.0,64.5,0.7,7.5,390.5,174.6,107.0
2016,11,30,10,0,842.0,66.0,0.8,8.0,422.0,218.62,144.73
2016,11,30,10,15,855.0,67.5,0.8,8.0,447.0,264.57,185.99
2016,11,30,10,30,868.0,69.0,0.8,8.0,472.0,306.22,224.04
2016,11,30,10,45,507.0,147.0,0.85,8.5,384.5,292.14,225.59
2016,11,30,11,0,146.0,225.0,0.9,9.0,297.0,254.67,204.02
2016,11,30,11,15,99.5,221.5,0.9,9.0,271.0,241.18,194.55
2016,11,30,11,30,53.0,218.0,0.9,9.0,245.0,223.91,181.32
2016,11,30,11,45,65.0,223.5,0.95,9.5,257.0,238.01,192.7
2016,11,30,12,0,77.0,229.0,1.0,10.0,269.0,252.76,204.48
2016,11,30,12,15,59.5,220.0,1.05,10.0,251.0,239.4,193.94
2016,11,30,12,30,42.0,211.0,1.1,10.0,233.0,224.79,182.38
2016,11,30,12,45,31.0,198.0,1.15,10.0,214.0,208.63,169.49
2016,11,30,13,0,20.0,185.0,1.2,10.0,195.0,187.0,151.99
2016,11,30,13,15,29.0,184.5,1.3,10.0,198.5,198.32,161.8
2016,11,30,13,30,38.0,184.0,1.4,10.0,202.0,205.29,167.96
2016,11,30,13,45,19.0,139.0,1.5,10.0,148.0,143.75,117.03
2016,11,30,14,0,0.0,94.0,1.6,10.0,94.0,88.35,70.34
2016,11,30,14,15,0.0,92.5,1.6,9.5,92.5,87.25,69.76
2016,11,30,14,30,0.0,91.0,1.6,9.0,91.0,86.3,69.21
2016,11,30,14,45,0.0,81.0,1.65,9.0,81.0,76.75,61.1
2016,11,30,15,0,0.0,71.0,1.7,9.0,71.0,67.16,52.89
2016,11,30,15,15,0.0,60.0,1.65,8.5,60.0,56.49,43.71
2016,11,30,15,30,0.0,49.0,1.6,8.0,49.0,45.75,34.33
2016,11,30,15,45,201.5,47.0,1.6,7.5,74.5,172.12,143.16
2016,11,30,16,0,403.0,45.0,1.6,7.0,100.0,263.55,215.06
2016,11,30,16,15,279.5,33.0,1.55,7.0,64.5,186.18,142.54
2016,11,30,16,30,156.0,21.0,1.5,7.0,29.0,103.73,13.04
2016,11,30,16,45,78.0,10.5,1.5,7.0,14.5,39.81,0.0
2016,11,30,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,7,15,187.0,11.0,1.45,2.5,23.0,10.48,0.0
2016,12,1,7,30,374.0,22.0,1.4,3.0,46.0,19.49,7.57
2016,12,1,7,45,489.0,29.0,1.4,4.0,87.0,24.65,16.24
2016,12,1,8,0,604.0,36.0,1.4,5.0,128.0,29.74,21.45
2016,12,1,8,15,666.0,40.5,1.4,5.0,171.0,32.34,24.16
2016,12,1,8,30,728.0,45.0,1.4,5.0,214.0,34.99,26.77
