Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,1,8,45,770.0,48.0,1.45,5.5,256.0,36.31,28.0
2016,12,1,9,0,812.0,51.0,1.5,6.0,298.0,38.02,29.52
2016,12,1,9,15,838.0,53.0,1.55,6.5,335.0,87.09,44.69
2016,12,1,9,30,864.0,55.0,1.6,7.0,372.0,132.93,72.51
2016,12,1,9,45,879.5,57.5,1.7,7.5,403.5,178.87,108.39
2016,12,1,10,0,895.0,60.0,1.8,8.0,435.0,224.84,148.23
2016,12,1,10,15,907.0,61.5,1.8,8.0,460.5,268.94,188.62
2016,12,1,10,30,919.0,63.0,1.8,8.0,486.0,312.32,228.91
2016,12,1,10,45,927.0,63.5,1.85,8.5,504.5,352.57,266.17
2016,12,1,11,0,935.0,64.0,1.9,9.0,523.0,391.34,301.58
2016,12,1,11,15,939.0,64.5,1.9,9.0,534.0,426.9,334.19
2016,12,1,11,30,943.0,65.0,1.9,9.0,545.0,460.34,364.39
2016,12,1,11,45,943.5,65.5,1.95,9.5,548.0,489.96,390.4
2016,12,1,12,0,944.0,66.0,2.0,10.0,551.0,516.98,413.73
2016,12,1,12,15,942.5,66.0,1.95,10.0,546.0,539.8,433.64
2016,12,1,12,30,941.0,66.0,1.9,10.0,541.0,559.74,450.88
2016,12,1,12,45,936.0,65.5,1.9,10.0,529.0,574.31,463.92
2016,12,1,13,0,931.0,65.0,1.9,10.0,517.0,585.77,474.33
2016,12,1,13,15,922.5,64.0,1.85,10.0,497.0,591.59,479.99
2016,12,1,13,30,914.0,63.0,1.8,10.0,477.0,594.23,483.04
2016,12,1,13,45,900.0,61.5,1.75,10.0,450.0,590.04,480.71
2016,12,1,14,0,886.0,60.0,1.7,10.0,423.0,582.78,475.87
2016,12,1,14,15,866.5,58.0,1.7,9.5,390.0,568.88,466.83
2016,12,1,14,30,847.0,56.0,1.7,9.0,357.0,552.27,455.34
2016,12,1,14,45,818.0,53.5,1.7,9.0,318.5,530.94,438.77
2016,12,1,15,0,789.0,51.0,1.7,9.0,280.0,503.94,417.16
2016,12,1,15,15,746.0,47.5,1.55,8.5,238.0,466.51,386.48
2016,12,1,15,30,703.0,44.0,1.4,8.0,196.0,428.06,353.73
2016,12,1,15,45,635.5,38.5,1.3,7.5,153.0,374.71,307.65
2016,12,1,16,0,568.0,33.0,1.2,7.0,110.0,322.39,260.35
2016,12,1,16,15,443.5,25.0,1.2,6.0,71.5,244.41,187.0
2016,12,1,16,30,319.0,17.0,1.2,5.0,33.0,162.31,19.66
2016,12,1,16,45,159.5,8.5,1.25,4.5,16.5,68.91,0.0
2016,12,1,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,7,15,212.0,10.0,1.7,1.5,23.5,9.53,0.0
2016,12,2,7,30,424.0,20.0,1.7,2.0,47.0,17.51,5.44
2016,12,2,7,45,531.0,26.5,1.75,2.5,87.5,22.3,14.18
2016,12,2,8,0,638.0,33.0,1.8,3.0,128.0,27.02,19.1
2016,12,2,8,15,697.0,37.0,1.8,3.5,171.0,29.3,21.48
2016,12,2,8,30,756.0,41.0,1.8,4.0,214.0,34.81,26.7
2016,12,2,8,45,791.5,44.0,1.8,4.5,255.5,37.13,28.86
2016,12,2,9,0,827.0,47.0,1.8,5.0,297.0,39.37,30.89
2016,12,2,9,15,851.5,49.5,1.85,5.5,334.0,82.59,41.5
2016,12,2,9,30,876.0,52.0,1.9,6.0,371.0,129.16,69.41
2016,12,2,9,45,889.5,54.5,2.0,7.0,402.0,175.25,105.15
2016,12,2,10,0,903.0,57.0,2.1,8.0,433.0,221.19,144.8
2016,12,2,10,15,914.5,58.0,2.1,8.0,458.5,264.99,185.03
2016,12,2,10,30,926.0,59.0,2.1,8.0,484.0,308.0,225.21
2016,12,2,10,45,932.5,60.5,2.1,8.5,502.0,348.91,263.16
2016,12,2,11,0,939.0,62.0,2.1,9.0,520.0,388.25,299.14
2016,12,2,11,15,943.0,62.5,2.05,9.0,531.0,423.93,331.89
2016,12,2,11,30,947.0,63.0,2.0,9.0,542.0,457.5,362.18
2016,12,2,11,45,947.5,63.0,2.0,9.5,545.0,486.74,387.84
2016,12,2,12,0,948.0,63.0,2.0,10.0,548.0,513.37,410.77
2016,12,2,12,15,946.0,62.5,2.0,10.0,543.0,535.52,430.44
2016,12,2,12,30,944.0,62.0,2.0,10.0,538.0,554.74,447.45
2016,12,2,12,45,940.0,61.0,2.0,10.5,525.5,569.36,459.78
2016,12,2,13,0,936.0,60.0,2.0,11.0,513.0,580.87,469.42
2016,12,2,13,15,927.5,59.5,2.0,10.5,493.5,587.3,476.67
2016,12,2,13,30,919.0,59.0,2.0,10.0,474.0,590.56,481.34
2016,12,2,13,45,903.5,58.5,2.0,10.0,447.0,586.71,479.51
2016,12,2,14,0,888.0,58.0,2.0,10.0,420.0,579.82,475.17
2016,12,2,14,15,868.5,56.0,2.0,10.0,387.0,565.98,465.26
2016,12,2,14,30,849.0,54.0,2.0,10.0,354.0,549.44,452.93
2016,12,2,14,45,818.5,52.0,2.0,10.0,316.0,524.33,433.4
2016,12,2,15,0,788.0,50.0,2.0,10.0,278.0,500.89,414.44
2016,12,2,15,15,745.5,46.5,1.9,9.0,236.0,463.89,384.95
2016,12,2,15,30,703.0,43.0,1.8,8.0,194.0,425.88,353.26
2016,12,2,15,45,631.5,38.0,1.7,7.5,151.5,371.33,305.95
2016,12,2,16,0,560.0,33.0,1.6,7.0,109.0,317.94,257.55
2016,12,2,16,15,434.0,25.0,1.55,6.5,70.5,239.71,183.19
2016,12,2,16,30,308.0,17.0,1.5,6.0,32.0,157.34,15.54
2016,12,2,16,45,154.0,8.5,1.5,5.5,16.0,66.68,0.0
2016,12,2,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,7,15,177.5,10.0,1.2,2.5,21.0,9.53,0.0
2016,12,3,7,30,355.0,20.0,1.2,3.0,42.0,17.61,4.46
2016,12,3,7,45,467.5,27.5,1.3,4.0,81.0,23.37,14.95
2016,12,3,8,0,580.0,35.0,1.4,5.0,120.0,28.99,20.7
2016,12,3,8,15,642.0,39.5,1.4,5.5,162.0,31.6,23.39
2016,12,3,8,30,704.0,44.0,1.4,6.0,204.0,34.26,25.97
2016,12,3,8,45,745.0,47.0,1.45,6.5,244.0,35.59,27.22
2016,12,3,9,0,786.0,50.0,1.5,7.0,284.0,36.99,28.46
2016,12,3,9,15,812.0,52.5,1.5,7.5,320.5,80.71,41.69
2016,12,3,9,30,838.0,55.0,1.5,8.0,357.0,125.57,67.76
2016,12,3,9,45,854.0,57.0,1.55,8.5,388.0,169.88,101.53
2016,12,3,10,0,870.0,59.0,1.6,9.0,419.0,214.29,139.49
2016,12,3,10,15,882.5,60.5,1.55,9.5,444.5,257.37,178.22
2016,12,3,10,30,895.0,62.0,1.5,10.0,470.0,299.82,216.85
2016,12,3,10,45,904.0,62.5,1.5,10.5,488.5,339.42,253.07
2016,12,3,11,0,913.0,63.0,1.5,11.0,507.0,377.68,287.56
2016,12,3,11,15,917.5,63.5,1.5,11.0,517.5,412.7,319.36
2016,12,3,11,30,922.0,64.0,1.5,11.0,528.0,445.7,348.86
2016,12,3,11,45,923.5,64.0,1.5,11.5,531.5,474.71,373.95
2016,12,3,12,0,925.0,64.0,1.5,12.0,535.0,501.24,396.44
2016,12,3,12,15,923.5,63.5,1.5,12.0,530.5,523.17,415.63
2016,12,3,12,30,922.0,63.0,1.5,12.0,526.0,542.27,432.27
2016,12,3,12,45,918.0,62.5,1.5,12.0,514.0,557.14,445.38
2016,12,3,13,0,914.0,62.0,1.5,12.0,502.0,568.98,455.95
2016,12,3,13,15,906.0,61.0,1.45,12.0,483.0,575.02,461.63
2016,12,3,13,30,898.0,60.0,1.4,12.0,464.0,577.94,464.8
2016,12,3,13,45,886.0,58.5,1.4,12.0,438.0,574.96,463.68
2016,12,3,14,0,874.0,57.0,1.4,12.0,412.0,568.98,460.12
2016,12,3,14,15,856.0,55.0,1.3,12.0,380.0,556.12,450.47
2016,12,3,14,30,838.0,53.0,1.2,12.0,348.0,540.58,438.49
2016,12,3,14,45,811.0,51.0,1.15,12.0,311.0,517.61,420.72
2016,12,3,15,0,784.0,49.0,1.1,12.0,274.0,496.3,403.55
2016,12,3,15,15,742.5,45.5,1.0,11.0,233.0,460.02,375.1
2016,12,3,15,30,701.0,42.0,0.9,10.0,192.0,422.73,344.54
2016,12,3,15,45,632.0,37.0,0.8,9.5,150.0,369.63,299.32
2016,12,3,16,0,563.0,32.0,0.7,9.0,108.0,317.66,252.98
2016,12,3,16,15,440.0,24.5,0.7,8.0,70.0,241.43,181.93
2016,12,3,16,30,317.0,17.0,0.7,7.0,32.0,160.63,13.25
2016,12,3,16,45,158.5,8.5,0.75,6.5,16.0,68.27,0.0
2016,12,3,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,7,15,147.5,10.5,0.7,4.5,19.0,10.01,0.0
2016,12,4,7,30,295.0,21.0,0.6,5.0,38.0,17.2,2.98
2016,12,4,7,45,412.5,29.0,0.55,5.5,76.0,22.88,14.36
2016,12,4,8,0,530.0,37.0,0.5,6.0,114.0,31.05,22.49
2016,12,4,8,15,597.0,42.5,0.45,6.0,155.5,34.48,26.01
2016,12,4,8,30,664.0,48.0,0.4,6.0,197.0,37.92,29.39
2016,12,4,8,45,709.5,51.5,0.4,6.5,237.5,39.52,30.9
2016,12,4,9,0,755.0,55.0,0.4,7.0,278.0,41.2,32.38
2016,12,4,9,15,782.5,58.0,0.45,7.5,314.5,77.21,40.44
2016,12,4,9,30,810.0,61.0,0.5,8.0,351.0,121.38,65.56
2016,12,4,9,45,800.0,70.0,0.6,9.0,378.0,167.23,101.15
2016,12,4,10,0,790.0,79.0,0.7,10.0,405.0,211.22,138.92
2016,12,4,10,15,687.5,104.0,0.75,10.0,399.5,243.27,172.33
2016,12,4,10,30,585.0,129.0,0.8,10.0,394.0,269.54,200.49
2016,12,4,10,45,584.0,135.0,0.85,10.5,408.5,300.64,228.33
2016,12,4,11,0,583.0,141.0,0.9,11.0,423.0,330.53,254.71
2016,12,4,11,15,716.0,113.5,0.9,11.0,467.5,378.46,293.25
2016,12,4,11,30,849.0,86.0,0.9,11.0,512.0,433.81,337.72
2016,12,4,11,45,852.5,85.5,0.95,11.5,515.5,461.98,361.7
2016,12,4,12,0,856.0,85.0,1.0,12.0,519.0,487.96,383.65
2016,12,4,12,15,853.0,84.5,1.0,12.0,514.0,508.44,401.39
2016,12,4,12,30,850.0,84.0,1.0,12.0,509.0,526.21,416.73
2016,12,4,12,45,640.5,131.5,1.05,12.0,447.5,481.72,384.12
2016,12,4,13,0,431.0,179.0,1.1,12.0,386.0,425.13,341.26
2016,12,4,13,15,422.0,173.0,1.1,11.5,369.0,422.31,341.1
2016,12,4,13,30,413.0,167.0,1.1,11.0,352.0,417.73,339.03
2016,12,4,13,45,339.5,167.5,1.15,11.0,314.0,374.54,305.68
2016,12,4,14,0,266.0,168.0,1.2,11.0,276.0,337.12,276.34
2016,12,4,14,15,359.0,141.0,1.2,10.5,274.5,362.15,298.75
2016,12,4,14,30,452.0,114.0,1.2,10.0,273.0,393.68,325.55
2016,12,4,14,45,403.5,112.0,1.2,10.0,242.5,363.47,300.99
2016,12,4,15,0,355.0,110.0,1.2,10.0,212.0,332.92,276.04
2016,12,4,15,15,318.5,97.0,1.15,9.5,178.5,296.27,246.06
2016,12,4,15,30,282.0,84.0,1.1,9.0,145.0,251.72,208.77
2016,12,4,15,45,240.0,68.5,1.1,8.5,112.0,209.94,172.71
2016,12,4,16,0,198.0,53.0,1.1,8.0,79.0,169.31,136.47
2016,12,4,16,15,99.0,37.0,1.1,7.5,50.0,104.63,77.99
2016,12,4,16,30,0.0,21.0,1.1,7.0,21.0,22.52,0.0
2016,12,4,16,45,0.0,10.5,1.1,7.0,10.5,10.01,0.0
2016,12,4,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.0,1.3,5.0,6.0,5.72,0.0
2016,12,5,7,30,0.0,12.0,1.3,5.0,12.0,11.13,0.0
2016,12,5,7,45,0.0,24.5,1.3,5.5,24.5,22.75,14.11
2016,12,5,8,0,0.0,37.0,1.3,6.0,37.0,34.02,25.07
2016,12,5,8,15,0.0,51.0,1.3,6.0,51.0,46.34,36.72
2016,12,5,8,30,0.0,65.0,1.3,6.0,65.0,58.52,48.14
2016,12,5,8,45,0.0,78.5,1.3,6.5,78.5,70.17,58.81
2016,12,5,9,0,0.0,92.0,1.3,7.0,92.0,81.69,69.17
2016,12,5,9,15,0.0,104.5,1.3,7.0,104.5,92.95,75.56
2016,12,5,9,30,0.0,117.0,1.3,7.0,117.0,104.41,85.29
2016,12,5,9,45,58.5,147.5,1.3,7.5,172.0,134.85,108.21
2016,12,5,10,0,117.0,178.0,1.3,8.0,227.0,171.37,136.01
2016,12,5,10,15,104.5,188.0,1.3,8.0,233.5,187.04,149.76
2016,12,5,10,30,92.0,198.0,1.3,8.0,240.0,198.88,160.33
2016,12,5,10,45,186.0,203.0,1.35,8.5,291.5,236.9,189.29
2016,12,5,11,0,280.0,208.0,1.4,9.0,343.0,283.05,225.43
2016,12,5,11,15,199.0,218.0,1.4,9.0,315.0,274.11,220.46
2016,12,5,11,30,118.0,228.0,1.4,9.0,287.0,259.5,210.21
2016,12,5,11,45,116.0,230.0,1.4,9.5,288.5,267.03,216.44
2016,12,5,12,0,114.0,232.0,1.4,10.0,290.0,271.45,220.0
2016,12,5,12,15,228.0,219.5,1.4,10.0,333.5,323.46,262.41
2016,12,5,12,30,342.0,207.0,1.4,10.0,377.0,380.99,308.88
2016,12,5,12,45,187.5,199.5,1.4,10.0,292.5,296.7,241.7
2016,12,5,13,0,33.0,192.0,1.4,10.0,208.0,205.55,167.25
2016,12,5,13,15,158.5,190.0,1.35,10.0,262.0,281.07,230.8
2016,12,5,13,30,284.0,188.0,1.3,10.0,316.0,360.0,295.25
2016,12,5,13,45,261.0,179.5,1.3,10.0,291.5,342.61,281.37
2016,12,5,14,0,238.0,171.0,1.3,10.0,267.0,324.1,267.03
2016,12,5,14,15,188.5,159.5,1.25,9.5,232.0,278.62,230.76
2016,12,5,14,30,139.0,148.0,1.2,9.0,197.0,240.28,199.69
2016,12,5,14,45,127.5,134.0,1.15,9.0,175.0,220.08,183.2
2016,12,5,15,0,116.0,120.0,1.1,9.0,153.0,199.62,166.12
2016,12,5,15,15,105.5,103.0,1.05,8.5,129.5,175.68,146.07
2016,12,5,15,30,95.0,86.0,1.0,8.0,106.0,151.49,125.29
2016,12,5,15,45,78.5,67.5,1.0,7.5,82.0,121.99,99.47
2016,12,5,16,0,62.0,49.0,1.0,7.0,58.0,92.23,72.89
2016,12,5,16,15,31.0,32.5,1.0,6.5,37.0,52.05,36.47
2016,12,5,16,30,0.0,16.0,1.0,6.0,16.0,15.14,0.0
2016,12,5,16,45,0.0,8.0,1.0,6.0,8.0,7.63,0.0
2016,12,5,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,7,15,162.5,9.5,1.55,1.5,18.0,9.05,0.0
2016,12,6,7,30,325.0,19.0,1.6,2.0,36.0,16.93,0.0
2016,12,6,7,45,446.0,27.0,1.7,3.0,74.5,23.23,14.56
2016,12,6,8,0,567.0,35.0,1.8,4.0,113.0,29.36,21.01
2016,12,6,8,15,634.5,40.0,1.85,4.5,155.5,32.4,24.15
2016,12,6,8,30,702.0,45.0,1.9,5.0,198.0,35.47,27.16
2016,12,6,8,45,745.5,48.0,1.95,5.5,239.5,36.75,28.37
2016,12,6,9,0,789.0,51.0,2.0,6.0,281.0,38.1,29.59
2016,12,6,9,15,816.5,53.5,2.0,6.0,318.0,70.54,36.0
2016,12,6,9,30,844.0,56.0,2.0,6.0,355.0,120.08,64.56
2016,12,6,9,45,863.5,57.5,2.0,6.5,387.0,164.64,97.62
2016,12,6,10,0,883.0,59.0,2.0,7.0,419.0,209.6,135.71
2016,12,6,10,15,895.5,60.5,2.0,7.0,444.5,253.19,175.44
2016,12,6,10,30,908.0,62.0,2.0,7.0,470.0,296.15,215.47
2016,12,6,10,45,916.0,63.0,2.0,7.5,488.5,336.45,252.97
2016,12,6,11,0,924.0,64.0,2.0,8.0,507.0,375.33,288.73
2016,12,6,11,15,928.0,64.5,2.0,8.0,518.0,410.65,321.49
2016,12,6,11,30,932.0,65.0,2.0,8.0,529.0,443.91,351.9
2016,12,6,11,45,932.5,65.5,2.0,8.0,532.5,473.44,378.71
2016,12,6,12,0,933.0,66.0,2.0,8.0,536.0,500.43,402.91
2016,12,6,12,15,931.0,66.0,1.95,8.0,531.5,523.06,423.0
2016,12,6,12,30,929.0,66.0,1.9,8.0,527.0,542.84,440.4
2016,12,6,12,45,920.0,66.5,1.9,8.0,514.5,556.57,452.97
2016,12,6,13,0,911.0,67.0,1.9,8.0,502.0,567.15,462.85
2016,12,6,13,15,902.0,66.0,1.9,8.0,482.5,572.98,468.86
2016,12,6,13,30,893.0,65.0,1.9,8.0,463.0,575.69,472.29
2016,12,6,13,45,879.0,63.5,1.95,8.0,437.0,571.98,470.83
2016,12,6,14,0,865.0,62.0,2.0,8.0,411.0,565.27,466.85
2016,12,6,14,15,845.0,60.0,1.95,7.5,378.5,555.04,460.14
2016,12,6,14,30,825.0,58.0,1.9,7.0,346.0,539.03,448.63
2016,12,6,14,45,794.0,55.5,1.9,7.0,309.0,513.87,428.84
2016,12,6,15,0,763.0,53.0,1.9,7.0,272.0,486.67,406.77
2016,12,6,15,15,719.5,49.5,1.8,6.5,231.0,450.02,376.51
2016,12,6,15,30,676.0,46.0,1.7,6.0,190.0,412.35,344.16
2016,12,6,15,45,602.5,40.5,1.6,6.0,148.0,357.27,295.63
2016,12,6,16,0,529.0,35.0,1.5,6.0,106.0,303.31,246.24
2016,12,6,16,15,400.0,26.5,1.45,5.5,68.5,230.38,176.03
2016,12,6,16,30,271.0,18.0,1.4,5.0,31.0,145.93,10.25
2016,12,6,16,45,135.5,9.0,1.35,4.5,15.5,59.8,0.0
2016,12,6,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,0.95,1.0,7.0,6.67,0.0
2016,12,7,7,30,0.0,14.0,0.9,1.0,14.0,12.99,0.0
2016,12,7,7,45,0.5,30.5,0.9,1.5,30.5,27.59,18.35
2016,12,7,8,0,1.0,47.0,0.9,2.0,47.0,41.79,32.5
2016,12,7,8,15,8.0,63.0,0.85,2.0,64.5,55.48,45.68
2016,12,7,8,30,15.0,79.0,0.8,2.0,82.0,69.02,58.55
2016,12,7,8,45,19.5,94.0,0.75,2.5,99.0,81.68,70.26
2016,12,7,9,0,24.0,109.0,0.7,3.0,116.0,90.38,78.12
2016,12,7,9,15,27.0,123.0,0.7,3.0,132.0,103.69,85.34
2016,12,7,9,30,30.0,137.0,0.7,3.0,148.0,118.42,97.35
2016,12,7,9,45,224.0,140.5,0.75,3.5,230.5,143.9,109.8
2016,12,7,10,0,418.0,144.0,0.8,4.0,313.0,191.16,141.16
2016,12,7,10,15,471.0,143.5,0.85,4.0,345.0,223.75,167.92
2016,12,7,10,30,524.0,143.0,0.9,4.0,377.0,259.83,198.58
2016,12,7,10,45,357.0,179.0,0.95,4.5,341.5,265.63,210.31
2016,12,7,11,0,190.0,215.0,1.0,5.0,306.0,257.24,208.4
2016,12,7,11,15,327.0,197.5,0.95,5.0,358.0,302.83,244.46
2016,12,7,11,30,464.0,180.0,0.9,5.0,410.0,357.47,288.12
2016,12,7,11,45,452.0,184.0,0.9,5.0,409.5,373.38,302.33
2016,12,7,12,0,440.0,188.0,0.9,5.0,409.0,387.44,315.01
2016,12,7,12,15,260.0,204.0,0.9,5.0,334.5,326.41,267.56
2016,12,7,12,30,80.0,220.0,0.9,5.0,260.0,251.84,207.45
2016,12,7,12,45,78.0,214.5,0.95,5.0,252.5,249.02,206.0
2016,12,7,13,0,76.0,209.0,1.0,5.0,245.0,245.82,203.81
2016,12,7,13,15,84.5,202.0,1.1,5.0,241.0,246.52,205.04
2016,12,7,13,30,93.0,195.0,1.2,5.0,237.0,247.1,206.18
2016,12,7,13,45,80.5,182.5,1.35,5.5,217.0,229.74,191.86
2016,12,7,14,0,68.0,170.0,1.5,6.0,197.0,211.88,177.06
2016,12,7,14,15,34.0,138.5,1.5,6.0,152.0,160.05,133.31
2016,12,7,14,30,0.0,107.0,1.5,6.0,107.0,103.01,84.33
2016,12,7,14,45,0.0,95.5,1.5,6.0,95.5,92.09,75.12
2016,12,7,15,0,0.0,84.0,1.5,6.0,84.0,81.14,65.67
2016,12,7,15,15,0.0,71.5,1.5,5.5,71.5,69.05,55.21
2016,12,7,15,30,0.0,59.0,1.5,5.0,59.0,56.88,44.49
2016,12,7,15,45,0.0,46.0,1.5,5.0,46.0,44.01,32.9
2016,12,7,16,0,0.0,33.0,1.5,5.0,33.0,30.9,21.03
2016,12,7,16,15,0.0,21.0,1.55,5.0,21.0,19.49,10.29
2016,12,7,16,30,0.0,9.0,1.6,5.0,9.0,8.34,0.0
2016,12,7,16,45,0.0,4.5,1.65,5.0,4.5,4.29,0.0
2016,12,7,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,7,15,110.0,9.5,2.55,9.0,14.5,9.05,0.0
2016,12,8,7,30,220.0,19.0,2.5,9.0,29.0,15.68,0.0
2016,12,8,7,45,343.5,27.5,2.5,9.5,64.0,21.89,12.69
2016,12,8,8,0,467.0,36.0,2.5,10.0,99.0,27.89,19.06
2016,12,8,8,15,538.5,42.0,2.45,10.0,138.5,31.45,22.68
2016,12,8,8,30,610.0,48.0,2.4,10.0,178.0,38.29,29.1
2016,12,8,8,45,468.5,76.0,2.4,10.0,187.5,57.0,46.15
2016,12,8,9,0,327.0,104.0,2.4,10.0,197.0,75.29,62.66
2016,12,8,9,15,341.5,116.0,2.35,10.0,224.5,96.66,70.41
2016,12,8,9,30,356.0,128.0,2.3,10.0,252.0,126.99,89.55
2016,12,8,9,45,178.0,113.0,2.25,10.5,175.0,115.99,85.9
2016,12,8,10,0,0.0,98.0,2.2,11.0,98.0,90.06,71.64
2016,12,8,10,15,26.0,142.0,2.15,11.0,153.5,132.08,105.96
2016,12,8,10,30,52.0,186.0,2.1,11.0,209.0,177.8,143.05
2016,12,8,10,45,84.5,200.0,2.05,11.5,239.5,203.47,163.04
2016,12,8,11,0,117.0,214.0,2.0,12.0,270.0,231.51,185.17
2016,12,8,11,15,159.5,219.0,1.95,12.0,297.0,258.69,206.94
2016,12,8,11,30,202.0,224.0,1.9,12.0,324.0,288.37,230.92
2016,12,8,11,45,201.5,226.0,1.85,12.0,326.5,299.02,240.06
2016,12,8,12,0,201.0,228.0,1.8,12.0,329.0,309.09,248.72
2016,12,8,12,15,129.0,220.0,1.75,12.0,284.5,274.66,221.71
2016,12,8,12,30,57.0,212.0,1.7,12.0,240.0,232.24,187.71
2016,12,8,12,45,127.5,212.5,1.7,12.0,274.0,277.24,224.98
2016,12,8,13,0,198.0,213.0,1.7,12.0,308.0,320.27,260.22
2016,12,8,13,15,154.0,205.0,1.65,12.0,277.0,293.29,238.57
2016,12,8,13,30,110.0,197.0,1.6,12.0,246.0,264.81,215.75
2016,12,8,13,45,112.0,186.0,1.55,12.0,233.0,257.8,210.63
2016,12,8,14,0,114.0,175.0,1.5,12.0,220.0,250.28,204.97
2016,12,8,14,15,110.0,161.5,1.45,11.5,202.5,236.06,194.1
2016,12,8,14,30,106.0,148.0,1.4,11.0,185.0,221.34,182.65
2016,12,8,14,45,103.0,132.5,1.35,11.0,165.5,204.32,168.8
2016,12,8,15,0,100.0,117.0,1.3,11.0,146.0,186.81,154.3
2016,12,8,15,15,354.0,83.0,1.25,11.0,162.0,296.79,246.41
2016,12,8,15,30,608.0,49.0,1.2,11.0,178.0,383.71,314.57
2016,12,8,15,45,535.0,43.0,1.15,11.0,138.0,330.56,268.01
2016,12,8,16,0,462.0,37.0,1.1,11.0,98.0,279.08,222.07
2016,12,8,16,15,336.5,27.5,1.05,10.5,63.0,203.49,152.36
2016,12,8,16,30,211.0,18.0,1.0,10.0,28.0,121.39,9.29
2016,12,8,16,45,105.5,9.0,0.95,10.0,14.0,48.38,0.0
2016,12,8,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,14.5,0.7,9.0,14.5,13.82,0.0
2016,12,9,7,30,0.0,29.0,0.7,9.0,29.0,24.32,0.0
2016,12,9,7,45,259.0,31.0,0.7,9.5,65.0,25.36,15.47
2016,12,9,8,0,518.0,33.0,0.7,10.0,101.0,27.66,18.89
2016,12,9,8,15,586.5,38.5,0.75,10.0,141.5,31.21,22.51
2016,12,9,8,30,655.0,44.0,0.8,10.0,182.0,34.77,25.96
2016,12,9,8,45,702.5,46.5,0.85,10.5,222.0,35.61,26.77
2016,12,9,9,0,750.0,49.0,0.9,11.0,262.0,36.57,27.62
2016,12,9,9,15,504.0,94.0,0.9,11.0,245.0,83.95,56.43
2016,12,9,9,30,258.0,139.0,0.9,11.0,228.0,129.97,95.53
2016,12,9,9,45,211.5,156.5,0.9,11.5,234.0,156.24,117.48
2016,12,9,10,0,165.0,174.0,0.9,12.0,240.0,174.59,134.27
2016,12,9,10,15,95.5,173.5,0.9,12.0,212.5,172.1,135.34
2016,12,9,10,30,26.0,173.0,0.9,12.0,185.0,162.45,130.07
2016,12,9,10,45,126.5,191.5,0.9,12.5,251.5,207.53,163.9
2016,12,9,11,0,227.0,210.0,0.9,13.0,318.0,264.11,207.19
2016,12,9,11,15,160.0,215.5,0.85,13.0,292.5,255.36,201.9
2016,12,9,11,30,93.0,221.0,0.8,13.0,267.0,240.61,191.44
2016,12,9,11,45,189.0,219.0,0.8,13.5,313.0,286.74,227.51
2016,12,9,12,0,285.0,217.0,0.8,14.0,359.0,339.29,268.21
2016,12,9,12,15,218.0,221.0,0.75,13.5,329.5,317.9,252.44
2016,12,9,12,30,151.0,225.0,0.7,13.0,300.0,295.83,236.04
2016,12,9,12,45,75.5,124.5,0.65,13.0,162.0,162.26,129.91
2016,12,9,13,0,0.0,24.0,0.6,13.0,24.0,22.28,13.36
2016,12,9,13,15,0.0,23.0,0.6,13.0,23.0,21.35,12.68
2016,12,9,13,30,0.0,22.0,0.6,13.0,22.0,20.42,11.91
2016,12,9,13,45,119.0,95.5,0.6,13.0,143.0,164.43,134.69
2016,12,9,14,0,238.0,169.0,0.6,13.0,264.0,320.24,260.3
2016,12,9,14,15,234.5,155.5,0.55,12.5,243.5,306.28,248.83
2016,12,9,14,30,231.0,142.0,0.5,12.0,223.0,291.29,237.69
2016,12,9,14,45,226.5,127.0,0.5,12.0,199.0,273.01,223.43
2016,12,9,15,0,222.0,112.0,0.5,12.0,175.0,253.78,208.05
2016,12,9,15,15,422.5,78.5,0.45,11.5,176.0,326.7,267.55
2016,12,9,15,30,623.0,45.0,0.4,11.0,177.0,382.91,310.19
2016,12,9,15,45,554.5,39.5,0.4,11.0,137.5,331.75,266.13
2016,12,9,16,0,486.0,34.0,0.4,11.0,98.0,281.68,222.15
2016,12,9,16,15,365.5,25.5,0.4,11.0,63.5,213.51,158.62
2016,12,9,16,30,245.0,17.0,0.4,11.0,29.0,134.16,12.96
2016,12,9,16,45,122.5,8.5,0.45,11.0,14.5,54.3,0.0
2016,12,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,4.5,1.5,10.0,4.5,4.29,0.0
2016,12,10,7,30,0.0,9.0,1.6,10.0,9.0,8.34,0.0
2016,12,10,7,45,0.0,22.0,1.7,10.5,22.0,20.43,11.12
2016,12,10,8,0,0.0,35.0,1.8,11.0,35.0,32.11,22.63
2016,12,10,8,15,0.0,49.0,1.8,11.0,49.0,44.42,34.12
2016,12,10,8,30,0.0,63.0,1.8,11.0,63.0,56.6,45.38
2016,12,10,8,45,0.0,77.0,1.85,11.0,77.0,68.64,56.38
2016,12,10,9,0,0.0,91.0,1.9,11.0,91.0,80.54,67.1
2016,12,10,9,15,0.0,103.5,1.9,11.0,103.5,91.63,73.36
2016,12,10,9,30,0.0,116.0,1.9,11.0,116.0,103.13,83.02
2016,12,10,9,45,0.0,60.5,1.95,11.0,60.5,56.26,42.93
2016,12,10,10,0,0.0,5.0,2.0,11.0,5.0,4.63,0.0
2016,12,10,10,15,0.0,58.5,2.0,11.0,58.5,54.4,41.26
2016,12,10,10,30,0.0,112.0,2.0,11.0,112.0,103.08,82.5
2016,12,10,10,45,0.0,65.5,2.0,11.5,65.5,60.94,46.53
2016,12,10,11,0,0.0,19.0,2.0,12.0,19.0,17.64,9.49
2016,12,10,11,15,0.0,19.0,1.95,12.0,19.0,17.64,9.49
2016,12,10,11,30,0.0,19.0,1.9,12.0,19.0,17.64,9.48
2016,12,10,11,45,0.0,33.5,1.85,12.0,33.5,31.12,21.01
2016,12,10,12,0,0.0,48.0,1.8,12.0,48.0,44.63,32.5
2016,12,10,12,15,0.0,32.0,1.75,11.5,32.0,29.73,19.85
2016,12,10,12,30,0.0,16.0,1.7,11.0,16.0,14.85,7.14
2016,12,10,12,45,0.0,11.5,1.65,11.0,11.5,10.67,3.55
2016,12,10,13,0,0.0,7.0,1.6,11.0,7.0,6.49,0.0
2016,12,10,13,15,0.0,25.0,1.55,11.0,25.0,23.21,14.39
2016,12,10,13,30,0.0,43.0,1.5,11.0,43.0,39.95,28.81
2016,12,10,13,45,0.0,66.0,1.5,11.0,66.0,61.4,47.22
2016,12,10,14,0,0.0,89.0,1.5,11.0,89.0,83.47,66.1
2016,12,10,14,15,0.0,82.0,1.45,11.0,82.0,76.84,60.53
2016,12,10,14,30,0.0,75.0,1.4,11.0,75.0,70.2,54.97
2016,12,10,14,45,0.0,67.0,1.35,11.0,67.0,62.54,48.49
2016,12,10,15,0,0.0,59.0,1.3,11.0,59.0,54.87,41.93
2016,12,10,15,15,0.0,50.0,1.2,11.0,50.0,46.47,34.66
2016,12,10,15,30,0.0,41.0,1.1,11.0,41.0,38.09,27.32
2016,12,10,15,45,0.0,31.5,1.05,11.0,31.5,29.24,19.5
2016,12,10,16,0,0.0,22.0,1.0,11.0,22.0,20.4,11.64
2016,12,10,16,15,0.0,14.0,0.95,10.5,14.0,12.97,4.8
2016,12,10,16,30,0.0,6.0,0.9,10.0,6.0,5.55,0.0
2016,12,10,16,45,0.0,3.0,0.9,10.0,3.0,2.86,0.0
2016,12,10,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,10.0,1.0,3.0,10.0,9.53,0.0
2016,12,11,7,30,0.0,20.0,0.9,3.0,20.0,19.06,0.0
2016,12,11,7,45,125.0,32.0,0.85,3.5,47.5,26.22,16.2
2016,12,11,8,0,250.0,44.0,0.8,4.0,75.0,34.04,25.07
2016,12,11,8,15,286.0,57.0,0.85,4.5,106.0,43.37,34.1
2016,12,11,8,30,322.0,70.0,0.9,5.0,137.0,52.4,42.65
2016,12,11,8,45,342.5,83.0,1.0,5.5,167.0,61.12,50.74
2016,12,11,9,0,363.0,96.0,1.1,6.0,197.0,69.6,58.44
2016,12,11,9,15,371.5,109.0,1.05,6.0,224.5,89.28,65.9
2016,12,11,9,30,380.0,122.0,1.0,6.0,252.0,121.17,85.45
2016,12,11,9,45,235.5,146.0,1.0,6.5,229.5,146.77,110.75
2016,12,11,10,0,91.0,170.0,1.0,7.0,207.0,160.91,128.68
2016,12,11,10,15,99.5,182.0,1.0,7.0,224.5,178.89,143.49
2016,12,11,10,30,108.0,194.0,1.0,7.0,242.0,197.52,158.97
2016,12,11,10,45,186.0,199.0,1.0,7.5,285.0,230.18,183.81
2016,12,11,11,0,264.0,204.0,1.0,8.0,328.0,269.77,214.79
2016,12,11,11,15,152.5,203.0,1.0,8.0,275.0,240.85,194.22
2016,12,11,11,30,41.0,202.0,1.0,8.0,222.0,202.53,164.85
2016,12,11,11,45,40.5,203.5,1.05,8.5,223.5,206.79,168.4
2016,12,11,12,0,40.0,205.0,1.1,9.0,225.0,210.91,171.64
2016,12,11,12,15,52.0,209.0,1.05,9.0,235.0,223.28,181.84
2016,12,11,12,30,64.0,213.0,1.0,9.0,245.0,236.25,192.54
2016,12,11,12,45,81.0,212.0,1.0,9.5,251.0,247.34,201.52
2016,12,11,13,0,98.0,211.0,1.0,10.0,257.0,258.88,210.9
2016,12,11,13,15,81.0,199.5,1.05,9.5,237.0,241.34,197.34
2016,12,11,13,30,64.0,188.0,1.1,9.0,217.0,222.98,183.05
2016,12,11,13,45,32.0,140.0,1.15,9.0,154.5,156.51,128.18
2016,12,11,14,0,0.0,92.0,1.2,9.0,92.0,86.43,68.95
2016,12,11,14,15,0.0,85.0,1.2,8.5,85.0,79.82,63.67
2016,12,11,14,30,0.0,78.0,1.2,8.0,78.0,73.2,58.2
2016,12,11,14,45,0.0,69.5,1.2,8.0,69.5,65.06,51.25
2016,12,11,15,0,0.0,61.0,1.2,8.0,61.0,56.9,44.21
2016,12,11,15,15,0.0,52.0,1.1,7.5,52.0,48.34,36.8
2016,12,11,15,30,0.0,43.0,1.0,7.0,43.0,39.95,29.43
2016,12,11,15,45,0.0,33.5,0.95,7.0,33.5,31.1,21.49
2016,12,11,16,0,0.0,24.0,0.9,7.0,24.0,22.27,13.5
2016,12,11,16,15,0.0,15.5,0.9,6.5,15.5,14.37,6.1
2016,12,11,16,30,0.0,7.0,0.9,6.0,7.0,6.48,0.0
2016,12,11,16,45,0.0,3.5,0.95,5.5,3.5,3.34,0.0
2016,12,11,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
