Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.0,3.0,8.5,8.1,0.0
2016,12,12,7,30,0.0,17.0,1.0,3.0,17.0,16.2,0.0
2016,12,12,7,45,95.5,30.0,1.0,3.5,42.0,24.66,14.66
2016,12,12,8,0,191.0,43.0,1.0,4.0,67.0,33.22,24.27
2016,12,12,8,15,216.0,58.5,0.95,4.0,95.5,44.52,35.19
2016,12,12,8,30,241.0,74.0,0.9,4.0,124.0,58.18,48.1
2016,12,12,8,45,254.5,89.5,0.9,4.5,151.5,69.28,58.39
2016,12,12,9,0,268.0,105.0,0.9,5.0,179.0,80.05,68.18
2016,12,12,9,15,275.0,119.0,0.85,5.5,204.5,97.47,75.24
2016,12,12,9,30,282.0,133.0,0.8,6.0,230.0,125.06,92.65
2016,12,12,9,45,323.5,141.0,0.8,6.5,261.5,152.72,111.8
2016,12,12,10,0,365.0,149.0,0.8,7.0,293.0,183.66,135.45
2016,12,12,10,15,393.0,154.5,0.75,7.5,318.5,210.95,157.72
2016,12,12,10,30,421.0,160.0,0.7,8.0,344.0,242.41,184.0
2016,12,12,10,45,450.5,161.5,0.65,8.5,366.5,272.36,209.13
2016,12,12,11,0,480.0,163.0,0.6,9.0,389.0,303.59,235.19
2016,12,12,11,15,397.5,184.5,0.5,9.0,374.5,312.65,245.53
2016,12,12,11,30,315.0,206.0,0.4,9.0,360.0,315.78,250.19
2016,12,12,11,45,386.0,194.0,0.35,9.0,384.0,347.49,275.6
2016,12,12,12,0,457.0,182.0,0.3,9.0,408.0,384.68,305.01
2016,12,12,12,15,305.0,203.0,0.3,9.0,353.5,343.9,274.59
2016,12,12,12,30,153.0,224.0,0.3,9.0,299.0,294.84,236.95
2016,12,12,12,45,124.0,217.0,0.3,9.0,277.0,278.81,225.08
2016,12,12,13,0,95.0,210.0,0.3,9.0,255.0,256.09,207.37
2016,12,12,13,15,173.5,200.0,0.3,9.0,278.0,297.47,241.65
2016,12,12,13,30,252.0,190.0,0.3,9.0,301.0,341.04,276.86
2016,12,12,13,45,228.0,181.0,0.35,9.0,277.0,315.94,257.42
2016,12,12,14,0,204.0,172.0,0.4,9.0,253.0,296.34,242.63
2016,12,12,14,15,199.0,159.0,0.4,9.0,233.0,282.04,231.81
2016,12,12,14,30,194.0,146.0,0.4,9.0,213.0,266.94,220.11
2016,12,12,14,45,189.0,130.5,0.4,9.0,190.5,248.14,205.19
2016,12,12,15,0,184.0,115.0,0.4,9.0,168.0,236.58,195.81
2016,12,12,15,15,172.0,99.0,0.45,8.5,142.5,212.09,175.81
2016,12,12,15,30,160.0,83.0,0.5,8.0,117.0,187.13,154.81
2016,12,12,15,45,142.0,66.0,0.6,7.5,91.0,157.55,129.19
2016,12,12,16,0,124.0,49.0,0.7,7.0,65.0,127.8,102.54
2016,12,12,16,15,62.0,34.0,0.7,7.0,42.0,74.34,54.46
2016,12,12,16,30,0.0,19.0,0.7,7.0,19.0,19.15,0.0
2016,12,12,16,45,0.0,9.5,0.7,7.0,9.5,9.05,0.0
2016,12,12,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,7.0,0.7,6.5,7.0,6.67,0.0
2016,12,13,7,30,0.0,14.0,0.7,7.0,14.0,13.34,0.0
2016,12,13,7,45,53.5,29.0,0.75,7.5,35.5,24.84,14.26
2016,12,13,8,0,107.0,44.0,0.8,8.0,57.0,35.57,25.9
2016,12,13,8,15,129.0,61.0,0.85,8.0,83.0,48.4,38.08
2016,12,13,8,30,151.0,78.0,0.9,8.0,109.0,60.85,49.74
2016,12,13,8,45,164.5,94.5,0.95,8.5,134.5,72.57,60.45
2016,12,13,9,0,178.0,111.0,1.0,9.0,160.0,87.75,74.05
2016,12,13,9,15,186.5,125.5,0.95,9.0,183.5,103.32,80.97
2016,12,13,9,30,195.0,140.0,0.9,9.0,207.0,126.94,96.57
2016,12,13,9,45,289.5,142.5,0.9,9.5,251.5,149.08,109.1
2016,12,13,10,0,384.0,145.0,0.9,10.0,296.0,180.12,130.25
2016,12,13,10,15,417.0,149.5,0.85,10.0,323.0,210.75,155.22
2016,12,13,10,30,450.0,154.0,0.8,10.0,350.0,243.47,182.6
2016,12,13,10,45,439.0,164.0,0.8,10.0,362.0,270.25,206.83
2016,12,13,11,0,428.0,174.0,0.8,10.0,374.0,295.47,229.48
2016,12,13,11,15,214.0,163.5,0.75,10.0,264.0,227.39,180.46
2016,12,13,11,30,0.0,153.0,0.7,10.0,154.0,141.49,113.79
2016,12,13,11,45,0.0,86.5,0.7,10.5,87.0,80.55,63.05
2016,12,13,12,0,0.0,20.0,0.7,11.0,20.0,18.57,10.33
2016,12,13,12,15,0.0,75.0,0.65,11.0,75.0,69.82,54.14
2016,12,13,12,30,0.0,130.0,0.6,11.0,130.0,121.59,97.43
2016,12,13,12,45,0.0,127.0,0.55,11.0,127.0,119.02,95.14
2016,12,13,13,0,0.0,124.0,0.5,11.0,124.0,116.44,93.07
2016,12,13,13,15,0.0,104.0,0.5,11.0,104.0,97.42,77.3
2016,12,13,13,30,0.0,84.0,0.5,11.0,84.0,78.31,61.38
2016,12,13,13,45,48.5,128.5,0.5,11.0,148.0,153.47,125.14
2016,12,13,14,0,97.0,173.0,0.5,11.0,212.0,230.72,188.68
2016,12,13,14,15,94.0,160.0,0.45,10.5,195.5,217.42,177.93
2016,12,13,14,30,91.0,147.0,0.4,10.0,179.0,203.76,167.34
2016,12,13,14,45,87.0,131.5,0.4,10.0,159.5,186.23,153.18
2016,12,13,15,0,83.0,116.0,0.4,10.0,140.0,168.36,138.5
2016,12,13,15,15,75.0,99.5,0.4,9.5,118.5,146.83,120.62
2016,12,13,15,30,67.0,83.0,0.4,9.0,97.0,125.09,102.13
2016,12,13,15,45,55.0,65.5,0.45,9.0,75.5,99.81,80.02
2016,12,13,16,0,43.0,48.0,0.5,9.0,54.0,74.23,57.31
2016,12,13,16,15,21.5,32.0,0.5,9.0,35.0,46.31,31.84
2016,12,13,16,30,0.0,16.0,0.5,9.0,16.0,14.9,0.0
2016,12,13,16,45,0.0,8.0,0.55,9.0,8.0,7.63,0.0
2016,12,13,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,1.0,8.0,5.0,4.77,0.0
2016,12,14,7,30,0.0,10.0,1.0,8.0,10.0,9.53,0.0
2016,12,14,7,45,10.0,26.0,1.05,8.5,27.0,23.29,12.67
2016,12,14,8,0,20.0,42.0,1.1,9.0,44.0,36.69,26.71
2016,12,14,8,15,31.0,59.0,1.1,9.0,64.5,50.55,39.8
2016,12,14,8,30,42.0,76.0,1.1,9.0,85.0,64.12,52.45
2016,12,14,8,45,49.5,92.5,1.1,9.5,105.0,77.07,64.24
2016,12,14,9,0,57.0,109.0,1.1,10.0,125.0,89.73,75.53
2016,12,14,9,15,62.5,124.0,1.15,10.0,143.5,103.21,82.57
2016,12,14,9,30,68.0,139.0,1.2,10.0,162.0,120.64,95.66
2016,12,14,9,45,64.0,151.0,1.25,10.5,174.5,135.4,107.33
2016,12,14,10,0,60.0,163.0,1.3,11.0,187.0,149.71,119.02
2016,12,14,10,15,37.5,162.0,1.3,11.0,177.0,149.66,119.88
2016,12,14,10,30,15.0,161.0,1.3,11.0,167.0,149.01,120.15
2016,12,14,10,45,30.5,177.5,1.35,11.0,191.5,167.71,135.13
2016,12,14,11,0,46.0,194.0,1.4,11.0,216.0,189.87,153.01
2016,12,14,11,15,28.5,184.0,1.4,11.0,197.5,178.48,144.02
2016,12,14,11,30,11.0,174.0,1.4,11.0,179.0,164.81,133.05
2016,12,14,11,45,5.5,118.0,1.45,11.0,120.5,112.01,89.35
2016,12,14,12,0,0.0,62.0,1.5,11.0,62.0,57.68,43.69
2016,12,14,12,15,14.0,127.5,1.5,11.0,134.5,125.56,100.97
2016,12,14,12,30,28.0,193.0,1.5,11.0,207.0,195.33,158.6
2016,12,14,12,45,101.5,203.0,1.55,11.0,251.0,248.33,202.27
2016,12,14,13,0,175.0,213.0,1.6,11.0,295.0,306.03,249.49
2016,12,14,13,15,87.5,145.0,1.55,11.0,186.0,193.67,158.06
2016,12,14,13,30,0.0,77.0,1.5,11.0,77.0,71.67,55.69
2016,12,14,13,45,0.0,86.5,1.5,11.0,86.5,80.83,63.72
2016,12,14,14,0,0.0,96.0,1.5,11.0,96.0,90.37,71.92
2016,12,14,14,15,0.0,88.5,1.4,11.0,88.5,83.29,66.01
2016,12,14,14,30,0.0,81.0,1.3,11.0,81.0,76.2,60.09
2016,12,14,14,45,0.0,72.5,1.25,11.0,72.5,68.09,53.23
2016,12,14,15,0,0.0,64.0,1.2,11.0,64.0,59.96,46.3
2016,12,14,15,15,0.0,54.5,1.15,10.5,54.5,50.77,38.45
2016,12,14,15,30,0.0,45.0,1.1,10.0,45.0,41.82,30.67
2016,12,14,15,45,0.0,35.0,1.05,10.0,35.0,32.5,22.41
2016,12,14,16,0,0.0,25.0,1.0,10.0,25.0,23.2,14.1
2016,12,14,16,15,0.0,16.0,1.0,9.5,16.0,14.83,6.42
2016,12,14,16,30,0.0,7.0,1.0,9.0,7.0,6.48,0.0
2016,12,14,16,45,0.0,3.5,1.05,9.0,3.5,3.34,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,1.95,9.0,2.5,0.0,0.0
2016,12,15,7,30,0.0,5.0,1.9,9.0,5.0,4.77,0.0
2016,12,15,7,45,0.0,15.0,1.9,9.5,15.0,13.91,5.07
2016,12,15,8,0,0.0,25.0,1.9,10.0,25.0,23.21,14.72
2016,12,15,8,15,0.0,36.5,1.95,10.0,36.5,33.91,24.76
2016,12,15,8,30,0.0,48.0,2.0,10.0,48.0,44.26,34.4
2016,12,15,8,45,0.0,59.5,2.05,10.0,59.5,54.48,43.82
2016,12,15,9,0,0.0,71.0,2.1,10.0,71.0,64.59,53.02
2016,12,15,9,15,0.0,81.5,2.1,10.0,81.5,73.9,58.48
2016,12,15,9,30,0.0,92.0,2.1,10.0,92.0,83.45,66.6
2016,12,15,9,45,9.5,119.5,2.1,10.5,123.5,108.11,86.93
2016,12,15,10,0,19.0,147.0,2.1,11.0,155.0,133.8,107.79
2016,12,15,10,15,9.5,125.5,2.1,11.0,129.5,116.02,93.08
2016,12,15,10,30,0.0,104.0,2.1,11.0,104.0,95.91,76.4
2016,12,15,10,45,0.0,110.5,2.1,11.0,110.5,101.99,81.45
2016,12,15,11,0,0.0,117.0,2.1,11.0,117.0,108.11,86.49
2016,12,15,11,15,0.0,100.5,2.15,11.0,100.5,93.33,73.97
2016,12,15,11,30,0.0,84.0,2.2,11.0,84.0,78.23,61.18
2016,12,15,11,45,0.0,84.5,2.3,11.5,84.5,78.7,61.45
2016,12,15,12,0,0.0,85.0,2.4,12.0,85.0,79.16,61.71
2016,12,15,12,15,3.5,126.0,2.45,12.0,128.0,119.19,95.31
2016,12,15,12,30,7.0,167.0,2.5,12.0,171.0,160.13,129.32
2016,12,15,12,45,3.5,127.5,2.55,12.0,129.5,121.26,97.03
2016,12,15,13,0,0.0,88.0,2.6,12.0,88.0,82.03,64.2
2016,12,15,13,15,0.0,73.0,2.6,11.5,73.0,67.94,52.5
2016,12,15,13,30,0.0,58.0,2.6,11.0,58.0,53.93,40.73
2016,12,15,13,45,0.0,54.0,2.65,11.0,54.0,50.2,37.61
2016,12,15,14,0,0.0,50.0,2.7,11.0,50.0,46.47,34.48
2016,12,15,14,15,0.0,46.0,2.65,11.0,46.0,42.73,31.33
2016,12,15,14,30,0.0,42.0,2.6,11.0,42.0,39.01,28.17
2016,12,15,14,45,0.0,37.5,2.6,11.0,37.5,34.81,24.59
2016,12,15,15,0,0.0,33.0,2.6,11.0,33.0,30.62,20.98
2016,12,15,15,15,0.0,28.0,2.6,11.0,28.0,25.97,16.92
2016,12,15,15,30,0.0,23.0,2.6,11.0,23.0,21.32,12.83
2016,12,15,15,45,0.0,18.0,2.6,11.0,18.0,16.68,8.7
2016,12,15,16,0,0.0,13.0,2.6,11.0,13.0,12.04,4.56
2016,12,15,16,15,0.0,8.5,2.6,11.0,8.5,7.87,0.71
2016,12,15,16,30,0.0,4.0,2.6,11.0,4.0,3.7,0.0
2016,12,15,16,45,0.0,2.0,2.6,11.0,2.0,1.91,0.0
2016,12,15,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,7,15,55.0,8.0,2.4,4.0,9.5,0.0,0.0
2016,12,16,7,30,110.0,16.0,2.4,4.0,19.0,15.25,0.0
2016,12,16,7,45,264.0,27.5,2.4,4.5,53.0,22.75,11.86
2016,12,16,8,0,418.0,39.0,2.4,5.0,87.0,31.62,22.52
2016,12,16,8,15,503.0,46.0,2.45,5.0,128.0,35.84,27.02
2016,12,16,8,30,588.0,53.0,2.5,5.0,169.0,40.07,31.25
2016,12,16,8,45,381.5,82.0,2.6,5.5,163.5,60.8,50.4
2016,12,16,9,0,175.0,111.0,2.7,6.0,158.0,87.56,74.8
2016,12,16,9,15,189.0,124.5,2.7,6.0,182.0,101.0,80.82
2016,12,16,9,30,203.0,138.0,2.7,6.0,206.0,120.71,92.65
2016,12,16,9,45,205.0,153.0,2.7,6.5,227.0,148.68,114.34
2016,12,16,10,0,207.0,168.0,2.7,7.0,248.0,173.08,134.34
2016,12,16,10,15,538.5,119.5,2.7,7.0,347.5,207.15,149.86
2016,12,16,10,30,870.0,71.0,2.7,7.0,447.0,272.49,195.33
2016,12,16,10,45,880.5,71.5,2.75,7.0,466.5,312.37,232.92
2016,12,16,11,0,891.0,72.0,2.8,7.0,486.0,353.39,271.3
2016,12,16,11,15,612.5,137.0,2.8,7.0,425.0,345.28,274.14
2016,12,16,11,30,334.0,202.0,2.8,7.0,364.0,317.01,257.36
2016,12,16,11,45,330.5,205.5,2.85,7.0,367.0,332.22,271.41
2016,12,16,12,0,327.0,209.0,2.9,7.0,370.0,346.41,284.26
2016,12,16,12,15,614.5,141.5,2.9,7.0,442.0,433.85,356.05
2016,12,16,12,30,902.0,74.0,2.9,7.0,514.0,522.97,428.94
2016,12,16,12,45,648.0,128.5,2.9,7.0,441.0,469.19,387.08
2016,12,16,13,0,394.0,183.0,2.9,7.0,368.0,395.14,327.86
2016,12,16,13,15,365.5,180.5,2.9,6.5,347.0,385.19,321.49
2016,12,16,13,30,337.0,178.0,2.9,6.0,326.0,373.46,313.15
2016,12,16,13,45,595.0,122.5,2.9,6.0,367.5,472.67,396.86
2016,12,16,14,0,853.0,67.0,2.9,6.0,409.0,558.33,467.87
2016,12,16,14,15,834.5,65.0,2.9,6.0,378.0,547.02,459.06
2016,12,16,14,30,816.0,63.0,2.9,6.0,347.0,532.97,448.32
2016,12,16,14,45,784.5,60.5,2.9,6.0,310.5,508.72,428.92
2016,12,16,15,0,753.0,58.0,2.9,6.0,274.0,482.34,407.16
2016,12,16,15,15,709.5,54.0,2.85,5.5,234.0,446.22,377.17
2016,12,16,15,30,666.0,50.0,2.8,5.0,194.0,408.93,344.97
2016,12,16,15,45,596.5,44.0,2.8,5.0,152.0,356.21,298.07
2016,12,16,16,0,527.0,38.0,2.8,5.0,110.0,309.61,254.42
2016,12,16,16,15,263.5,36.0,2.75,4.5,72.0,181.32,141.52
2016,12,16,16,30,0.0,34.0,2.7,4.0,34.0,45.54,11.61
2016,12,16,16,45,0.0,17.0,2.7,4.0,17.0,16.2,0.0
2016,12,16,17,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,139.0,6.5,1.1,-0.5,10.5,0.0,0.0
2016,12,17,7,30,278.0,13.0,1.1,0.0,21.0,12.39,0.0
2016,12,17,7,45,423.5,22.0,1.1,0.0,58.5,19.16,9.07
2016,12,17,8,0,569.0,31.0,1.1,0.0,96.0,26.49,18.37
2016,12,17,8,15,644.0,36.5,1.1,0.5,139.0,30.08,22.24
2016,12,17,8,30,719.0,42.0,1.1,1.0,182.0,33.69,25.87
2016,12,17,8,45,764.5,45.5,1.1,1.5,224.5,35.44,27.61
2016,12,17,9,0,810.0,49.0,1.1,2.0,267.0,37.25,29.31
2016,12,17,9,15,839.0,52.0,1.15,2.5,305.0,49.24,30.11
2016,12,17,9,30,868.0,55.0,1.2,3.0,343.0,99.76,52.12
2016,12,17,9,45,888.0,56.5,1.25,3.5,376.5,145.3,82.11
2016,12,17,10,0,908.0,58.0,1.3,4.0,410.0,191.29,119.18
2016,12,17,10,15,921.0,59.5,1.3,4.0,437.0,236.16,159.21
2016,12,17,10,30,934.0,61.0,1.3,4.0,464.0,280.44,200.21
2016,12,17,10,45,942.0,62.0,1.35,4.5,483.5,322.08,239.18
2016,12,17,11,0,950.0,63.0,1.4,5.0,503.0,362.32,276.59
2016,12,17,11,15,954.5,63.5,1.4,5.0,515.5,399.25,311.11
2016,12,17,11,30,959.0,64.0,1.4,5.0,528.0,434.16,343.27
2016,12,17,11,45,959.5,64.5,1.45,5.5,532.5,465.21,371.23
2016,12,17,12,0,960.0,65.0,1.5,6.0,537.0,493.71,396.46
2016,12,17,12,15,959.0,65.0,1.5,6.0,534.0,518.33,418.53
2016,12,17,12,30,958.0,65.0,1.5,6.0,531.0,540.1,437.9
2016,12,17,12,45,950.5,65.5,1.5,6.0,520.0,556.17,452.46
2016,12,17,13,0,943.0,66.0,1.5,6.0,509.0,569.07,464.26
2016,12,17,13,15,935.0,65.0,1.45,6.0,491.0,576.9,471.62
2016,12,17,13,30,927.0,64.0,1.4,6.0,473.0,581.55,476.29
2016,12,17,13,45,914.5,62.5,1.4,6.0,447.5,580.01,476.36
2016,12,17,14,0,902.0,61.0,1.4,6.0,422.0,575.35,473.84
2016,12,17,14,15,883.5,59.0,1.3,5.5,390.5,563.81,465.89
2016,12,17,14,30,865.0,57.0,1.2,5.0,359.0,549.46,455.43
2016,12,17,14,45,837.5,54.5,1.2,5.0,322.0,530.42,440.66
2016,12,17,15,0,810.0,52.0,1.2,5.0,285.0,505.76,420.93
2016,12,17,15,15,769.0,48.5,1.2,4.5,244.0,470.9,392.92
2016,12,17,15,30,728.0,45.0,1.2,4.0,203.0,434.73,362.54
2016,12,17,15,45,661.5,40.0,1.2,3.5,160.0,383.62,318.43
2016,12,17,16,0,595.0,35.0,1.2,3.0,117.0,333.06,272.67
2016,12,17,16,15,473.5,27.0,1.25,2.5,77.0,257.0,201.47
2016,12,17,16,30,352.0,19.0,1.3,2.0,37.0,177.86,66.95
2016,12,17,16,45,176.0,9.5,1.4,1.5,18.5,75.85,0.0
2016,12,17,17,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,7,15,134.5,6.5,1.3,-2.0,10.0,0.0,0.0
2016,12,18,7,30,269.0,13.0,1.3,-1.0,20.0,12.39,0.0
2016,12,18,7,45,417.0,21.0,1.35,-0.5,56.5,18.18,8.05
2016,12,18,8,0,565.0,29.0,1.4,0.0,93.0,24.53,16.55
2016,12,18,8,15,641.0,34.5,1.4,0.0,136.0,28.22,20.54
2016,12,18,8,30,717.0,40.0,1.4,0.0,179.0,31.9,24.28
2016,12,18,8,45,765.5,43.0,1.45,0.5,221.5,33.28,25.68
2016,12,18,9,0,814.0,46.0,1.5,1.0,264.0,38.71,30.78
2016,12,18,9,15,844.0,49.0,1.5,1.5,302.5,49.81,31.87
2016,12,18,9,30,874.0,52.0,1.5,2.0,341.0,96.16,49.47
2016,12,18,9,45,893.5,54.0,1.5,3.0,374.5,142.25,79.6
2016,12,18,10,0,913.0,56.0,1.5,4.0,408.0,188.79,116.88
2016,12,18,10,15,927.5,57.0,1.45,4.0,435.5,233.71,156.87
2016,12,18,10,30,942.0,58.0,1.4,4.0,463.0,278.15,197.98
2016,12,18,10,45,951.5,59.0,1.4,4.5,484.0,320.52,237.52
2016,12,18,11,0,961.0,60.0,1.4,5.0,505.0,361.58,275.55
2016,12,18,11,15,966.5,60.5,1.4,5.0,518.0,399.26,310.73
2016,12,18,11,30,972.0,61.0,1.4,5.0,531.0,434.96,343.58
2016,12,18,11,45,974.0,61.5,1.4,5.5,536.0,467.06,372.2
2016,12,18,12,0,976.0,62.0,1.4,6.0,541.0,496.66,398.05
2016,12,18,12,15,975.0,62.0,1.4,6.0,538.5,521.71,420.45
2016,12,18,12,30,974.0,62.0,1.4,6.0,536.0,543.86,440.11
2016,12,18,12,45,970.0,61.5,1.4,6.5,525.5,561.0,454.68
2016,12,18,13,0,966.0,61.0,1.4,7.0,515.0,574.99,466.48
2016,12,18,13,15,958.0,60.0,1.4,7.0,496.5,583.12,474.36
2016,12,18,13,30,950.0,59.0,1.4,7.0,478.0,587.99,479.55
2016,12,18,13,45,937.0,58.0,1.4,7.0,452.5,586.89,479.96
2016,12,18,14,0,924.0,57.0,1.4,7.0,427.0,582.61,477.76
2016,12,18,14,15,906.0,55.0,1.35,6.5,395.5,571.35,470.44
2016,12,18,14,30,888.0,53.0,1.3,6.0,364.0,557.19,460.55
2016,12,18,14,45,861.0,51.0,1.3,6.0,326.5,535.48,443.82
2016,12,18,15,0,834.0,49.0,1.3,6.0,289.0,511.54,424.71
2016,12,18,15,15,794.0,46.0,1.25,5.0,247.5,481.06,400.61
2016,12,18,15,30,754.0,43.0,1.2,4.0,206.0,445.71,371.33
2016,12,18,15,45,688.5,38.0,1.2,3.5,163.0,394.7,327.39
2016,12,18,16,0,623.0,33.0,1.2,3.0,120.0,344.29,281.76
2016,12,18,16,15,505.5,26.0,1.2,2.5,79.5,270.43,212.33
2016,12,18,16,30,388.0,19.0,1.2,2.0,39.0,193.24,80.08
2016,12,18,16,45,194.0,9.5,1.3,1.5,19.5,82.82,0.0
2016,12,18,17,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,9.0,1.35,-1.5,9.0,0.0,0.0
2016,12,19,7,30,0.0,18.0,1.3,-1.0,18.0,17.16,0.0
2016,12,19,7,45,265.5,24.0,1.3,-0.5,53.5,19.53,8.72
2016,12,19,8,0,531.0,30.0,1.3,0.0,89.0,25.58,17.46
2016,12,19,8,15,609.0,35.5,1.3,0.5,131.0,29.2,21.38
2016,12,19,8,30,687.0,41.0,1.3,1.0,173.0,32.83,25.03
2016,12,19,8,45,734.0,45.0,1.3,1.5,214.5,35.03,27.21
2016,12,19,9,0,781.0,49.0,1.3,2.0,256.0,37.27,29.32
2016,12,19,9,15,811.5,51.5,1.3,2.5,294.0,45.48,36.91
2016,12,19,9,30,842.0,54.0,1.3,3.0,332.0,94.35,49.3
2016,12,19,9,45,864.5,55.5,1.3,4.0,365.5,138.93,77.84
2016,12,19,10,0,887.0,57.0,1.3,5.0,399.0,184.24,113.65
2016,12,19,10,15,900.5,58.5,1.3,5.5,425.5,228.32,152.39
2016,12,19,10,30,914.0,60.0,1.3,6.0,452.0,271.91,192.15
2016,12,19,10,45,922.0,61.5,1.3,6.5,472.0,313.29,230.49
2016,12,19,11,0,930.0,63.0,1.3,7.0,492.0,353.34,267.33
2016,12,19,11,15,935.0,63.5,1.25,7.0,504.5,389.88,301.07
2016,12,19,11,30,940.0,64.0,1.2,7.0,517.0,424.47,332.49
2016,12,19,11,45,941.0,64.5,1.2,7.5,522.0,455.32,359.8
2016,12,19,12,0,942.0,65.0,1.2,8.0,527.0,483.69,384.42
2016,12,19,12,15,940.5,65.0,1.15,8.0,524.5,507.81,405.54
2016,12,19,12,30,939.0,65.0,1.1,8.0,522.0,529.11,423.95
2016,12,19,12,45,934.5,64.0,1.1,8.0,511.5,544.96,438.14
2016,12,19,13,0,930.0,63.0,1.1,8.0,501.0,557.73,449.69
2016,12,19,13,15,811.0,80.0,1.1,8.0,452.0,527.58,427.82
2016,12,19,13,30,692.0,97.0,1.1,8.0,403.0,491.68,401.2
2016,12,19,13,45,650.0,101.0,1.1,8.0,376.0,479.63,392.98
2016,12,19,14,0,608.0,105.0,1.1,8.0,349.0,464.92,382.2
2016,12,19,14,15,728.0,81.0,1.05,7.5,351.5,507.15,417.2
2016,12,19,14,30,848.0,57.0,1.0,7.0,354.0,540.01,443.99
2016,12,19,14,45,821.0,54.5,0.95,7.0,317.5,521.53,428.96
2016,12,19,15,0,794.0,52.0,0.9,7.0,281.0,497.48,409.62
2016,12,19,15,15,753.0,48.5,0.9,6.0,240.5,462.99,383.0
2016,12,19,15,30,712.0,45.0,0.9,5.0,200.0,427.23,354.01
2016,12,19,15,45,646.0,40.0,0.95,4.5,158.0,376.77,311.18
2016,12,19,16,0,580.0,35.0,1.0,4.0,116.0,326.9,266.69
2016,12,19,16,15,462.5,27.0,1.0,3.5,77.0,252.95,198.35
2016,12,19,16,30,345.0,19.0,1.0,3.0,38.0,176.4,78.72
2016,12,19,16,45,172.5,9.5,1.05,3.0,19.0,74.78,0.0
2016,12,19,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,8.5,1.6,0.0,8.5,0.0,0.0
2016,12,20,7,30,0.0,17.0,1.6,0.0,17.0,16.2,0.0
2016,12,20,7,45,253.5,23.5,1.6,0.5,51.0,19.11,8.01
2016,12,20,8,0,507.0,30.0,1.6,1.0,85.0,25.63,17.38
2016,12,20,8,15,585.0,35.5,1.55,1.5,126.0,29.22,21.29
2016,12,20,8,30,663.0,41.0,1.5,2.0,167.0,32.84,24.92
2016,12,20,8,45,709.5,45.0,1.45,2.5,207.5,35.03,27.09
2016,12,20,9,0,756.0,49.0,1.4,3.0,248.0,37.26,29.18
2016,12,20,9,15,787.0,51.5,1.3,3.5,285.5,43.87,35.27
2016,12,20,9,30,818.0,54.0,1.2,4.0,323.0,87.23,44.15
2016,12,20,9,45,840.0,55.5,1.15,5.0,355.5,134.99,75.38
2016,12,20,10,0,862.0,57.0,1.1,6.0,388.0,179.14,109.93
2016,12,20,10,15,875.5,58.5,1.05,6.5,414.5,222.16,147.43
2016,12,20,10,30,889.0,60.0,1.0,7.0,441.0,264.75,185.93
2016,12,20,10,45,897.5,61.0,0.95,7.5,460.5,304.87,222.75
2016,12,20,11,0,906.0,62.0,0.9,8.0,480.0,343.73,258.08
2016,12,20,11,15,911.0,62.5,0.85,8.5,492.5,379.45,290.21
2016,12,20,11,30,916.0,63.0,0.8,9.0,505.0,413.31,319.96
2016,12,20,11,45,917.5,63.5,0.8,9.5,510.0,443.69,346.46
2016,12,20,12,0,919.0,64.0,0.8,10.0,515.0,471.7,370.38
2016,12,20,12,15,918.0,64.0,0.75,10.0,512.5,495.54,390.85
2016,12,20,12,30,917.0,64.0,0.7,10.0,510.0,516.67,408.71
2016,12,20,12,45,909.5,64.5,0.7,10.0,499.5,532.24,422.39
2016,12,20,13,0,902.0,65.0,0.7,10.0,489.0,544.77,433.51
2016,12,20,13,15,894.0,64.0,0.7,10.0,472.0,552.37,440.72
2016,12,20,13,30,886.0,63.0,0.7,10.0,455.0,556.91,445.47
2016,12,20,13,45,873.0,61.5,0.75,10.0,430.5,555.13,445.79
2016,12,20,14,0,860.0,60.0,0.8,10.0,406.0,550.35,443.68
2016,12,20,14,15,841.5,58.5,0.8,9.5,375.5,539.68,437.2
2016,12,20,14,30,823.0,57.0,0.8,9.0,345.0,529.64,430.83
2016,12,20,14,45,796.0,54.0,0.8,9.0,309.5,507.52,414.09
2016,12,20,15,0,769.0,51.0,0.8,9.0,274.0,483.21,395.13
2016,12,20,15,15,728.5,48.0,0.8,8.0,234.5,449.97,369.67
2016,12,20,15,30,688.0,45.0,0.8,7.0,195.0,415.51,341.94
2016,12,20,15,45,624.5,39.5,0.8,6.5,154.0,366.21,300.21
2016,12,20,16,0,561.0,34.0,0.8,6.0,113.0,317.56,257.09
2016,12,20,16,15,445.5,26.5,0.85,5.5,75.5,245.5,191.51
2016,12,20,16,30,330.0,19.0,0.9,5.0,38.0,171.02,81.36
2016,12,20,16,45,165.0,9.5,0.95,4.5,19.0,72.07,0.0
2016,12,20,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,15,84.5,5.5,1.15,3.5,7.5,0.0,0.0
2016,12,21,7,30,169.0,11.0,1.1,4.0,15.0,10.48,0.0
2016,12,21,7,45,312.5,20.5,1.05,4.5,47.5,16.32,5.56
2016,12,21,8,0,456.0,30.0,1.0,5.0,80.0,25.65,17.07
2016,12,21,8,15,536.5,36.5,0.95,5.5,120.0,30.19,21.81
2016,12,21,8,30,617.0,43.0,0.9,6.0,160.0,34.7,26.22
2016,12,21,8,45,664.0,47.5,0.9,6.5,199.5,37.24,28.68
2016,12,21,9,0,711.0,52.0,0.9,7.0,239.0,39.81,31.05
2016,12,21,9,15,473.0,93.0,0.85,7.5,225.0,69.74,58.28
2016,12,21,9,30,235.0,134.0,0.8,8.0,211.0,117.2,88.39
2016,12,21,9,45,241.0,147.0,0.8,8.5,233.0,142.36,106.37
2016,12,21,10,0,247.0,160.0,0.8,9.0,255.0,167.93,126.54
2016,12,21,10,15,250.0,171.0,0.75,9.0,273.0,191.7,146.45
2016,12,21,10,30,253.0,182.0,0.7,9.0,291.0,215.45,166.72
2016,12,21,10,45,227.5,194.0,0.7,9.5,295.0,233.2,182.77
2016,12,21,11,0,202.0,206.0,0.7,10.0,299.0,247.05,195.29
2016,12,21,11,15,545.5,136.5,0.7,10.0,397.0,315.49,244.85
2016,12,21,11,30,889.0,67.0,0.7,10.0,495.0,405.98,313.44
2016,12,21,11,45,890.5,67.0,0.7,10.5,500.0,435.2,338.34
2016,12,21,12,0,892.0,67.0,0.7,11.0,505.0,462.1,361.26
2016,12,21,12,15,891.5,67.0,0.7,11.0,503.0,485.64,381.71
2016,12,21,12,30,891.0,67.0,0.7,11.0,501.0,506.56,399.73
2016,12,21,12,45,887.5,66.5,0.7,11.5,491.5,522.75,413.09
2016,12,21,13,0,884.0,66.0,0.7,12.0,482.0,536.07,423.97
2016,12,21,13,15,876.0,65.0,0.7,12.0,465.0,543.56,431.03
2016,12,21,13,30,868.0,64.0,0.7,12.0,448.0,548.04,435.7
2016,12,21,13,45,857.0,62.5,0.7,12.0,424.5,547.35,436.35
2016,12,21,14,0,846.0,61.0,0.7,12.0,401.0,543.75,434.66
2016,12,21,14,15,828.0,59.0,0.65,11.5,371.5,535.99,429.89
2016,12,21,14,30,810.0,57.0,0.6,11.0,342.0,522.65,420.71
2016,12,21,14,45,786.0,54.0,0.6,11.0,307.0,502.34,405.58
2016,12,21,15,0,762.0,51.0,0.6,11.0,272.0,479.8,388.22
2016,12,21,15,15,722.0,47.5,0.6,10.0,233.5,446.38,362.97
2016,12,21,15,30,682.0,44.0,0.6,9.0,195.0,411.76,335.53
2016,12,21,15,45,621.0,39.0,0.65,8.5,154.5,364.41,296.14
2016,12,21,16,0,560.0,34.0,0.7,8.0,114.0,317.59,255.18
2016,12,21,16,15,448.0,26.5,0.75,7.5,76.5,247.04,191.67
2016,12,21,16,30,336.0,19.0,0.8,7.0,39.0,174.31,87.86
2016,12,21,16,45,168.0,9.5,0.85,6.5,19.5,73.38,0.0
2016,12,21,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
