Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,22,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,7,15,95.5,5.5,1.05,3.0,7.5,0.0,0.0
2016,12,22,7,30,191.0,11.0,1.0,3.0,15.0,10.48,0.0
2016,12,22,7,45,342.0,21.0,1.0,3.5,49.0,18.41,6.69
2016,12,22,8,0,493.0,31.0,1.0,4.0,83.0,26.8,18.13
2016,12,22,8,15,575.5,37.0,1.0,4.5,125.0,30.8,22.44
2016,12,22,8,30,658.0,43.0,1.0,5.0,167.0,34.82,26.43
2016,12,22,8,45,709.0,47.0,1.0,5.5,208.5,36.92,28.5
2016,12,22,9,0,760.0,51.0,1.0,6.0,250.0,39.09,30.52
2016,12,22,9,15,791.5,54.0,0.9,6.5,288.0,43.51,34.53
2016,12,22,9,30,823.0,57.0,0.8,7.0,326.0,87.53,44.64
2016,12,22,9,45,844.5,59.0,0.75,7.5,359.0,131.72,71.89
2016,12,22,10,0,866.0,61.0,0.7,8.0,392.0,180.65,109.94
2016,12,22,10,15,880.0,62.5,0.6,8.5,419.0,224.11,147.01
2016,12,22,10,30,894.0,64.0,0.5,9.0,446.0,267.17,185.06
2016,12,22,10,45,902.5,65.0,0.45,9.5,466.0,307.68,221.44
2016,12,22,11,0,911.0,66.0,0.4,10.0,486.0,346.93,256.31
2016,12,22,11,15,916.5,66.5,0.4,10.5,498.5,383.23,288.4
2016,12,22,11,30,922.0,67.0,0.4,11.0,511.0,417.68,318.24
2016,12,22,11,45,923.0,67.5,0.4,11.5,516.5,448.28,344.38
2016,12,22,12,0,924.0,68.0,0.4,12.0,522.0,476.46,367.95
2016,12,22,12,15,923.0,68.0,0.5,12.0,519.5,500.69,389.53
2016,12,22,12,30,922.0,68.0,0.6,12.0,517.0,522.18,408.7
2016,12,22,12,45,920.0,66.5,0.7,12.0,507.5,538.79,423.95
2016,12,22,13,0,918.0,65.0,0.8,12.0,498.0,552.44,436.76
2016,12,22,13,15,910.5,64.5,0.8,12.0,481.0,561.26,444.86
2016,12,22,13,30,903.0,64.0,0.8,12.0,464.0,567.0,450.48
2016,12,22,13,45,891.5,62.5,0.8,12.0,440.0,566.36,451.2
2016,12,22,14,0,880.0,61.0,0.8,12.0,416.0,562.69,449.51
2016,12,22,14,15,861.5,59.0,0.7,11.5,385.5,551.63,441.96
2016,12,22,14,30,843.0,57.0,0.6,11.0,355.0,537.8,432.05
2016,12,22,14,45,816.5,54.5,0.55,11.0,319.0,519.87,418.26
2016,12,22,15,0,790.0,52.0,0.5,11.0,283.0,496.37,399.81
2016,12,22,15,15,749.5,48.5,0.6,10.5,242.5,462.37,374.52
2016,12,22,15,30,709.0,45.0,0.7,10.0,202.0,427.09,346.8
2016,12,22,15,45,642.0,40.5,0.8,9.5,160.0,376.86,305.56
2016,12,22,16,0,575.0,36.0,0.9,9.0,118.0,327.16,262.59
2016,12,22,16,15,461.5,28.0,0.95,8.5,79.5,254.84,197.89
2016,12,22,16,30,348.0,20.0,1.0,8.0,41.0,180.83,96.5
2016,12,22,16,45,174.0,10.0,1.05,8.0,20.5,76.34,0.0
2016,12,22,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,3.0,2.6,5.0,3.0,0.0,0.0
2016,12,23,7,30,0.0,6.0,2.6,5.0,6.0,5.72,0.0
2016,12,23,7,45,0.0,20.5,2.65,5.0,20.5,18.81,6.49
2016,12,23,8,0,0.0,35.0,2.7,5.0,35.0,31.54,22.12
2016,12,23,8,15,8.0,51.5,2.7,5.0,53.0,45.7,35.8
2016,12,23,8,30,16.0,68.0,2.7,5.0,71.0,59.7,49.09
2016,12,23,8,45,23.0,84.0,2.7,5.5,89.5,70.74,59.4
2016,12,23,9,0,30.0,100.0,2.7,6.0,108.0,83.2,70.8
2016,12,23,9,15,34.0,114.5,2.55,6.0,125.0,94.6,81.17
2016,12,23,9,30,38.0,129.0,2.4,6.0,142.0,109.96,89.4
2016,12,23,9,45,41.0,142.0,2.3,6.5,157.0,124.62,101.09
2016,12,23,10,0,44.0,155.0,2.2,7.0,172.0,139.57,113.21
2016,12,23,10,15,22.0,136.5,2.1,7.0,145.0,127.31,103.62
2016,12,23,10,30,0.0,118.0,2.0,7.0,118.0,108.11,88.03
2016,12,23,10,45,0.0,63.5,1.9,7.5,63.5,59.07,45.7
2016,12,23,11,0,0.0,9.0,1.8,8.0,9.0,8.35,1.63
2016,12,23,11,15,0.0,9.5,1.9,8.0,9.5,8.81,2.03
2016,12,23,11,30,0.0,10.0,2.0,8.0,10.0,9.28,2.43
2016,12,23,11,45,7.0,94.5,2.15,8.5,98.0,90.81,72.56
2016,12,23,12,0,14.0,179.0,2.3,9.0,186.0,172.53,141.02
2016,12,23,12,15,62.5,200.5,2.35,8.5,231.0,218.65,179.48
2016,12,23,12,30,111.0,222.0,2.4,8.0,276.0,266.29,219.31
2016,12,23,12,45,128.5,218.5,2.5,8.0,280.0,280.44,231.34
2016,12,23,13,0,146.0,215.0,2.6,8.0,284.0,291.14,240.74
2016,12,23,13,15,155.0,207.0,2.6,7.5,278.0,292.7,243.04
2016,12,23,13,30,164.0,199.0,2.6,7.0,272.0,293.83,245.04
2016,12,23,13,45,82.0,142.5,2.6,7.0,179.0,192.23,160.27
2016,12,23,14,0,0.0,86.0,2.6,7.0,86.0,80.46,64.37
2016,12,23,14,15,0.0,45.5,2.5,7.0,45.5,42.27,31.42
2016,12,23,14,30,0.0,5.0,2.4,7.0,5.0,4.63,0.0
2016,12,23,14,45,0.0,4.5,2.35,7.0,4.5,4.17,0.0
2016,12,23,15,0,0.0,4.0,2.3,7.0,4.0,3.7,0.0
2016,12,23,15,15,0.0,3.5,2.2,6.5,3.5,3.24,0.0
2016,12,23,15,30,0.0,3.0,2.1,6.0,3.0,2.78,0.0
2016,12,23,15,45,0.0,2.0,2.05,5.5,2.0,1.85,0.0
2016,12,23,16,0,0.0,1.0,2.0,5.0,1.0,0.92,0.0
2016,12,23,16,15,0.0,0.5,1.95,4.5,0.5,0.46,0.0
2016,12,23,16,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,16,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,17,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,7,15,66.0,5.5,2.0,2.0,6.5,0.0,0.0
2016,12,24,7,30,132.0,11.0,2.0,2.0,13.0,10.48,0.0
2016,12,24,7,45,299.0,20.5,2.05,2.5,46.0,16.46,4.76
2016,12,24,8,0,466.0,30.0,2.1,3.0,79.0,25.84,17.25
2016,12,24,8,15,551.5,36.5,2.15,3.0,120.0,30.38,22.14
2016,12,24,8,30,637.0,43.0,2.2,3.0,161.0,34.88,26.65
2016,12,24,8,45,693.5,46.5,2.25,3.5,203.0,36.51,28.31
2016,12,24,9,0,750.0,50.0,2.3,4.0,245.0,38.25,29.95
2016,12,24,9,15,782.5,52.5,2.3,4.0,283.0,39.99,31.57
2016,12,24,9,30,815.0,55.0,2.3,4.0,321.0,83.18,42.47
2016,12,24,9,45,840.5,56.5,2.35,4.5,354.5,131.2,72.95
2016,12,24,10,0,866.0,58.0,2.4,5.0,388.0,175.99,107.8
2016,12,24,10,15,881.0,59.5,2.35,5.0,415.5,219.65,146.27
2016,12,24,10,30,896.0,61.0,2.3,5.0,443.0,263.02,186.32
2016,12,24,10,45,906.5,61.5,2.3,5.5,463.5,303.76,224.55
2016,12,24,11,0,917.0,62.0,2.3,6.0,484.0,343.37,261.6
2016,12,24,11,15,577.5,138.5,2.3,6.0,407.0,328.39,260.61
2016,12,24,11,30,238.0,215.0,2.3,6.0,330.0,287.75,234.68
2016,12,24,11,45,166.5,218.0,2.3,6.0,299.5,271.54,223.17
2016,12,24,12,0,95.0,221.0,2.3,6.0,269.0,248.45,205.1
2016,12,24,12,15,96.0,220.0,2.3,6.0,268.0,252.59,208.97
2016,12,24,12,30,97.0,219.0,2.3,6.0,267.0,256.47,212.55
2016,12,24,12,45,505.5,142.5,2.3,6.0,383.0,404.63,336.15
2016,12,24,13,0,914.0,66.0,2.3,6.0,499.0,551.16,455.0
2016,12,24,13,15,907.0,65.5,2.25,6.0,482.0,560.41,462.77
2016,12,24,13,30,900.0,65.0,2.2,6.0,465.0,566.6,468.87
2016,12,24,13,45,890.0,63.0,2.2,6.0,441.5,566.42,470.02
2016,12,24,14,0,880.0,61.0,2.2,6.0,418.0,563.19,468.6
2016,12,24,14,15,862.0,59.0,2.15,5.5,387.5,552.58,461.72
2016,12,24,14,30,844.0,57.0,2.1,5.0,357.0,539.2,452.33
2016,12,24,14,45,819.5,54.5,2.05,5.0,321.5,522.5,439.0
2016,12,24,15,0,795.0,52.0,2.0,5.0,286.0,500.18,420.69
2016,12,24,15,15,756.0,48.5,1.9,4.5,246.0,467.01,393.41
2016,12,24,15,30,717.0,45.0,1.8,4.0,206.0,432.47,363.89
2016,12,24,15,45,654.5,40.5,1.7,3.5,164.5,384.31,321.8
2016,12,24,16,0,592.0,36.0,1.6,3.0,123.0,336.49,278.2
2016,12,24,16,15,479.5,28.5,1.55,2.5,83.5,264.52,211.99
2016,12,24,16,30,367.0,21.0,1.5,2.0,44.0,191.51,115.86
2016,12,24,16,45,183.5,10.5,1.5,1.5,22.0,80.95,0.0
2016,12,24,17,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,7,45,225.5,15.5,0.95,1.5,38.5,11.86,1.66
2016,12,25,8,0,451.0,31.0,0.9,2.0,77.0,24.61,16.26
2016,12,25,8,15,537.0,37.0,0.9,2.5,118.0,30.9,22.7
2016,12,25,8,30,623.0,43.0,0.9,3.0,159.0,34.89,26.7
2016,12,25,8,45,677.0,47.0,0.95,3.5,200.0,36.97,28.77
2016,12,25,9,0,731.0,51.0,1.0,4.0,241.0,39.11,30.79
2016,12,25,9,15,764.0,54.0,1.05,4.0,279.0,40.39,31.99
2016,12,25,9,30,797.0,57.0,1.1,4.0,317.0,82.97,43.23
2016,12,25,9,45,817.0,60.0,1.15,4.5,349.5,126.72,70.09
2016,12,25,10,0,837.0,63.0,1.2,5.0,382.0,171.25,104.74
2016,12,25,10,15,852.0,64.5,1.2,5.0,409.0,214.06,142.1
2016,12,25,10,30,867.0,66.0,1.2,5.0,436.0,259.95,183.76
2016,12,25,10,45,877.5,67.0,1.2,5.5,456.5,300.14,220.92
2016,12,25,11,0,888.0,68.0,1.2,6.0,477.0,339.29,256.96
2016,12,25,11,15,601.5,136.0,1.2,6.0,416.5,333.85,262.55
2016,12,25,11,30,315.0,204.0,1.2,6.0,356.0,307.74,248.25
2016,12,25,11,45,268.5,213.0,1.25,6.5,343.5,310.17,251.82
2016,12,25,12,0,222.0,222.0,1.3,7.0,331.0,306.93,250.11
2016,12,25,12,15,221.0,221.5,1.25,7.0,330.0,314.61,257.03
2016,12,25,12,30,220.0,221.0,1.2,7.0,329.0,321.57,263.22
2016,12,25,12,45,309.5,202.0,1.2,7.0,351.0,359.7,294.87
2016,12,25,13,0,399.0,183.0,1.2,7.0,373.0,395.53,324.54
2016,12,25,13,15,487.0,156.5,1.2,7.0,380.0,429.98,353.13
2016,12,25,13,30,575.0,130.0,1.2,7.0,387.0,461.75,379.56
2016,12,25,13,45,335.0,153.0,1.2,7.0,301.0,349.57,289.6
2016,12,25,14,0,95.0,176.0,1.2,7.0,215.0,231.69,192.17
2016,12,25,14,15,123.0,164.0,1.15,6.5,210.5,243.97,203.93
2016,12,25,14,30,151.0,152.0,1.1,6.0,206.0,248.84,208.92
2016,12,25,14,45,146.5,137.5,1.1,6.0,185.5,232.15,195.24
2016,12,25,15,0,142.0,123.0,1.1,6.0,165.0,214.88,180.93
2016,12,25,15,15,415.0,84.5,1.05,5.5,183.5,330.04,278.75
2016,12,25,15,30,688.0,46.0,1.0,5.0,202.0,419.66,350.46
2016,12,25,15,45,628.5,41.0,1.0,4.5,161.0,372.92,309.49
2016,12,25,16,0,569.0,36.0,1.0,4.0,120.0,326.52,268.06
2016,12,25,16,15,460.0,28.5,1.05,3.5,82.0,256.59,204.82
2016,12,25,16,30,351.0,21.0,1.1,3.0,44.0,186.03,116.38
2016,12,25,16,45,175.5,10.5,1.15,2.5,22.0,78.1,0.0
2016,12,25,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,45,251.0,13.5,1.55,0.0,39.5,10.96,0.93
2016,12,26,8,0,502.0,27.0,1.6,0.0,79.0,22.88,14.8
2016,12,26,8,15,583.0,32.5,1.55,0.5,120.0,26.59,18.89
2016,12,26,8,30,664.0,38.0,1.5,1.0,161.0,30.3,22.63
2016,12,26,8,45,713.0,42.0,1.5,1.5,202.0,32.58,24.89
2016,12,26,9,0,762.0,46.0,1.5,2.0,243.0,34.88,27.07
2016,12,26,9,15,793.5,48.5,1.45,2.5,281.0,35.9,27.98
2016,12,26,9,30,825.0,51.0,1.4,3.0,319.0,82.91,42.88
2016,12,26,9,45,844.0,53.5,1.35,4.0,351.5,127.21,69.65
2016,12,26,10,0,863.0,56.0,1.3,5.0,384.0,172.06,104.29
2016,12,26,10,15,877.5,57.5,1.25,5.5,411.5,215.55,141.98
2016,12,26,10,30,892.0,59.0,1.2,6.0,439.0,258.72,181.06
2016,12,26,10,45,900.5,60.5,1.15,6.5,459.5,299.75,218.93
2016,12,26,11,0,909.0,62.0,1.1,7.0,480.0,339.58,255.42
2016,12,26,11,15,915.0,62.5,1.0,7.0,493.5,376.2,289.0
2016,12,26,11,30,921.0,63.0,0.9,7.0,507.0,411.03,320.29
2016,12,26,11,45,922.0,64.0,0.85,7.5,513.0,442.37,347.64
2016,12,26,12,0,923.0,65.0,0.8,8.0,519.0,471.33,372.28
2016,12,26,12,15,922.0,65.0,0.7,8.0,517.0,495.85,393.1
2016,12,26,12,30,921.0,65.0,0.6,8.0,515.0,517.65,411.17
2016,12,26,12,45,916.0,64.5,0.55,8.0,505.5,534.12,425.16
2016,12,26,13,0,911.0,64.0,0.5,8.0,496.0,547.57,436.53
2016,12,26,13,15,903.0,63.5,0.45,8.0,479.5,556.41,444.15
2016,12,26,13,30,895.0,63.0,0.4,8.0,463.0,562.16,449.25
2016,12,26,13,45,882.5,61.5,0.4,8.0,439.0,561.28,449.79
2016,12,26,14,0,870.0,60.0,0.4,8.0,415.0,557.36,447.94
2016,12,26,14,15,852.0,58.5,0.4,8.0,385.0,547.48,441.4
2016,12,26,14,30,834.0,57.0,0.4,8.0,355.0,534.86,432.55
2016,12,26,14,45,808.0,54.5,0.4,8.0,319.5,517.54,419.7
2016,12,26,15,0,782.0,52.0,0.4,8.0,284.0,494.65,402.15
2016,12,26,15,15,743.0,48.5,0.55,7.5,245.0,461.72,378.08
2016,12,26,15,30,704.0,45.0,0.7,7.0,206.0,427.46,351.45
2016,12,26,15,45,643.0,40.5,0.85,6.5,164.5,380.28,312.67
2016,12,26,16,0,582.0,36.0,1.0,6.0,123.0,333.44,271.92
2016,12,26,16,15,476.0,28.5,1.1,5.5,84.0,264.43,210.15
2016,12,26,16,30,370.0,21.0,1.2,5.0,45.0,195.19,125.64
2016,12,26,16,45,185.0,10.5,1.3,4.5,22.5,82.06,0.0
2016,12,26,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,227.0,14.5,1.1,1.5,38.0,11.02,0.74
2016,12,27,8,0,454.0,29.0,1.0,2.0,76.0,24.93,16.47
2016,12,27,8,15,539.0,35.5,0.95,2.5,116.5,29.48,21.39
2016,12,27,8,30,624.0,42.0,0.9,3.0,157.0,34.0,25.87
2016,12,27,8,45,678.0,46.5,0.85,3.5,198.5,36.56,28.4
2016,12,27,9,0,732.0,51.0,0.8,4.0,240.0,39.16,30.84
2016,12,27,9,15,765.0,54.0,0.8,4.5,277.5,40.43,31.97
2016,12,27,9,30,798.0,57.0,0.8,5.0,315.0,81.27,42.25
2016,12,27,9,45,823.0,58.5,0.8,5.5,349.0,124.31,67.67
2016,12,27,10,0,848.0,60.0,0.8,6.0,383.0,172.54,104.77
2016,12,27,10,15,863.0,61.5,0.8,6.5,410.0,215.6,141.65
2016,12,27,10,30,878.0,63.0,0.8,7.0,437.0,258.42,179.99
2016,12,27,10,45,887.0,64.5,0.8,7.5,457.5,299.16,217.23
2016,12,27,11,0,896.0,66.0,0.8,8.0,478.0,338.77,253.21
2016,12,27,11,15,902.0,66.5,0.8,8.0,492.0,375.08,286.48
2016,12,27,11,30,908.0,67.0,0.8,8.0,506.0,409.63,317.68
2016,12,27,11,45,909.0,67.5,0.85,8.5,511.5,440.23,344.81
2016,12,27,12,0,910.0,68.0,0.9,9.0,517.0,468.47,369.43
2016,12,27,12,15,909.5,68.0,0.9,9.0,515.5,493.04,391.0
2016,12,27,12,30,909.0,68.0,0.9,9.0,514.0,514.95,410.07
2016,12,27,12,45,903.5,68.0,0.9,9.5,504.5,531.6,423.99
2016,12,27,13,0,898.0,68.0,0.9,10.0,495.0,545.28,435.32
2016,12,27,13,15,890.0,67.0,0.9,10.0,478.5,553.57,443.12
2016,12,27,13,30,882.0,66.0,0.9,10.0,462.0,558.8,448.45
2016,12,27,13,45,871.5,64.5,0.9,10.0,438.5,559.08,449.89
2016,12,27,14,0,861.0,63.0,0.9,10.0,415.0,556.38,448.92
2016,12,27,14,15,594.5,100.0,0.85,9.5,335.0,455.76,371.46
2016,12,27,14,30,328.0,137.0,0.8,9.0,255.0,337.41,277.99
2016,12,27,14,45,317.0,125.0,0.75,9.0,229.5,318.74,264.03
2016,12,27,15,0,306.0,113.0,0.7,9.0,204.0,299.05,248.12
2016,12,27,15,15,292.5,98.5,0.7,8.0,176.0,274.07,228.46
2016,12,27,15,30,279.0,84.0,0.7,7.0,148.0,257.11,214.54
2016,12,27,15,45,251.0,69.5,0.7,6.0,118.5,223.67,186.09
2016,12,27,16,0,223.0,55.0,0.7,5.0,89.0,190.41,156.75
2016,12,27,16,15,178.0,39.5,0.75,4.5,61.0,148.74,118.68
2016,12,27,16,30,133.0,24.0,0.8,4.0,33.0,103.38,67.45
2016,12,27,16,45,66.5,12.0,0.9,3.5,16.5,37.44,0.0
2016,12,27,17,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,45,258.0,13.5,1.5,0.5,39.5,11.01,0.57
2016,12,28,8,0,516.0,27.0,1.5,1.0,79.0,22.96,14.76
2016,12,28,8,15,598.0,32.5,1.45,1.5,121.0,26.66,18.87
2016,12,28,8,30,680.0,38.0,1.4,2.0,163.0,30.37,22.59
2016,12,28,8,45,730.0,42.0,1.4,3.0,205.0,32.65,24.8
2016,12,28,9,0,780.0,46.0,1.4,4.0,247.0,34.95,26.91
2016,12,28,9,15,811.0,48.5,1.35,4.5,285.5,40.5,32.01
2016,12,28,9,30,842.0,51.0,1.3,5.0,324.0,82.09,41.99
2016,12,28,9,45,866.5,52.0,1.3,5.5,357.5,126.56,67.95
2016,12,28,10,0,891.0,53.0,1.3,6.0,391.0,171.99,102.57
2016,12,28,10,15,905.0,54.0,1.3,6.5,419.0,216.22,140.76
2016,12,28,10,30,919.0,55.0,1.3,7.0,447.0,260.04,180.43
2016,12,28,10,45,928.5,56.0,1.35,8.0,468.0,302.03,218.89
2016,12,28,11,0,938.0,57.0,1.4,9.0,489.0,342.83,256.0
2016,12,28,11,15,943.5,57.5,1.3,9.0,502.5,380.4,290.5
2016,12,28,11,30,949.0,58.0,1.2,9.0,516.0,416.09,322.65
2016,12,28,11,45,951.5,58.0,1.15,9.5,522.5,448.02,350.61
2016,12,28,12,0,954.0,58.0,1.1,10.0,529.0,477.55,375.85
2016,12,28,12,15,953.0,58.0,1.1,10.0,527.5,502.94,398.19
2016,12,28,12,30,952.0,58.0,1.1,10.0,526.0,525.53,417.88
2016,12,28,12,45,947.5,58.0,1.1,10.5,516.5,543.46,432.84
2016,12,28,13,0,943.0,58.0,1.1,11.0,507.0,558.33,445.11
2016,12,28,13,15,936.0,57.0,1.1,11.0,490.5,567.66,453.77
2016,12,28,13,30,929.0,56.0,1.1,11.0,474.0,573.82,459.84
2016,12,28,13,45,918.0,55.0,1.1,11.0,450.5,574.62,461.71
2016,12,28,14,0,907.0,54.0,1.1,11.0,427.0,572.29,461.05
2016,12,28,14,15,890.5,52.5,1.0,10.5,397.0,563.28,455.19
2016,12,28,14,30,874.0,51.0,0.9,10.0,367.0,551.4,446.86
2016,12,28,14,45,849.5,49.0,0.85,10.0,331.5,531.82,431.91
2016,12,28,15,0,825.0,47.0,0.8,10.0,296.0,509.91,414.7
2016,12,28,15,15,789.0,44.5,0.8,9.0,256.0,479.29,391.84
2016,12,28,15,30,753.0,42.0,0.8,8.0,216.0,450.82,369.36
2016,12,28,15,45,695.0,38.0,0.8,7.0,174.0,404.84,331.59
2016,12,28,16,0,637.0,34.0,0.8,6.0,132.0,359.03,291.94
2016,12,28,16,15,537.0,27.5,0.85,5.5,92.0,292.35,232.49
2016,12,28,16,30,437.0,21.0,0.9,5.0,52.0,226.08,153.85
2016,12,28,16,45,218.5,10.5,0.95,4.5,26.0,95.82,0.0
2016,12,28,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,45,246.5,14.5,1.5,3.5,39.0,11.97,0.86
2016,12,29,8,0,493.0,29.0,1.5,4.0,78.0,25.03,16.34
2016,12,29,8,15,578.0,35.0,1.5,4.5,120.5,29.09,20.81
2016,12,29,8,30,663.0,41.0,1.5,5.0,163.0,33.16,24.85
2016,12,29,8,45,713.0,45.5,1.5,5.5,204.5,35.76,27.39
2016,12,29,9,0,763.0,50.0,1.5,6.0,246.0,38.38,29.83
2016,12,29,9,15,795.5,53.0,1.4,6.5,285.0,39.68,30.99
2016,12,29,9,30,828.0,56.0,1.3,7.0,324.0,80.37,40.85
2016,12,29,9,45,839.0,60.5,1.2,7.5,356.5,126.14,68.32
2016,12,29,10,0,850.0,65.0,1.1,8.0,389.0,171.9,103.48
2016,12,29,10,15,866.0,67.0,1.0,8.5,417.0,216.14,141.01
2016,12,29,10,30,882.0,69.0,0.9,9.0,445.0,260.32,180.08
2016,12,29,10,45,892.0,70.0,0.8,10.0,466.0,304.53,219.21
2016,12,29,11,0,902.0,71.0,0.7,11.0,487.0,344.43,254.21
2016,12,29,11,15,908.0,72.0,0.6,11.5,501.0,381.69,286.76
2016,12,29,11,30,914.0,73.0,0.5,12.0,515.0,417.19,316.91
2016,12,29,11,45,915.5,73.5,0.45,12.5,521.0,448.47,343.22
2016,12,29,12,0,917.0,74.0,0.4,13.0,527.0,477.41,366.92
2016,12,29,12,15,916.0,73.5,0.35,13.0,525.5,501.72,387.17
2016,12,29,12,30,915.0,73.0,0.3,13.0,524.0,523.32,404.88
2016,12,29,12,45,917.0,71.0,0.3,13.0,516.0,542.08,420.6
2016,12,29,13,0,919.0,69.0,0.3,13.0,508.0,558.03,433.96
2016,12,29,13,15,910.5,68.0,0.25,13.0,491.0,566.54,441.11
2016,12,29,13,30,902.0,67.0,0.2,13.0,474.0,571.92,445.84
2016,12,29,13,45,888.5,66.0,0.2,13.5,450.0,571.44,445.87
2016,12,29,14,0,875.0,65.0,0.2,14.0,426.0,567.9,443.55
2016,12,29,14,15,856.5,63.0,0.2,13.5,395.5,560.55,439.84
2016,12,29,14,30,838.0,61.0,0.2,13.0,365.0,547.52,431.79
2016,12,29,14,45,809.0,59.0,0.2,13.0,329.0,526.03,416.35
2016,12,29,15,0,780.0,57.0,0.2,13.0,293.0,502.24,398.74
2016,12,29,15,15,740.5,53.5,0.35,12.0,253.0,469.14,376.1
2016,12,29,15,30,701.0,50.0,0.5,11.0,213.0,434.63,350.93
2016,12,29,15,45,635.0,45.0,0.65,10.5,171.0,384.24,310.88
2016,12,29,16,0,569.0,40.0,0.8,10.0,129.0,334.23,268.9
2016,12,29,16,15,462.5,32.0,0.85,9.5,89.5,269.33,212.07
2016,12,29,16,30,356.0,24.0,0.9,9.0,50.0,201.24,138.16
2016,12,29,16,45,178.0,12.0,0.95,8.5,25.0,81.65,0.0
2016,12,29,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,7,45,164.0,16.5,0.95,5.5,32.5,12.82,1.1
2016,12,30,8,0,328.0,33.0,0.9,6.0,65.0,26.59,17.56
2016,12,30,8,15,405.0,42.5,0.85,6.5,102.5,33.28,24.42
2016,12,30,8,30,482.0,52.0,0.8,7.0,140.0,39.77,30.67
2016,12,30,8,45,534.0,58.5,0.8,7.5,178.0,43.37,34.13
2016,12,30,9,0,586.0,65.0,0.8,8.0,216.0,46.95,37.43
2016,12,30,9,15,616.5,71.5,0.8,8.0,251.5,50.43,40.62
2016,12,30,9,30,647.0,78.0,0.8,8.0,287.0,85.91,50.86
2016,12,30,9,45,688.5,77.0,0.8,8.5,320.5,121.94,70.78
2016,12,30,10,0,730.0,76.0,0.8,9.0,354.0,164.45,102.09
2016,12,30,10,15,755.5,74.5,0.8,9.0,380.5,202.11,133.62
2016,12,30,10,30,781.0,73.0,0.8,9.0,407.0,240.7,167.72
2016,12,30,10,45,781.5,79.5,0.8,9.5,427.0,280.6,203.92
2016,12,30,11,0,782.0,86.0,0.8,10.0,447.0,319.1,238.55
2016,12,30,11,15,788.0,87.5,0.8,10.0,460.5,353.21,269.42
2016,12,30,11,30,794.0,89.0,0.8,10.0,474.0,385.9,298.6
2016,12,30,11,45,591.5,144.0,0.85,10.5,432.5,381.6,299.85
2016,12,30,12,0,389.0,199.0,0.9,11.0,391.0,360.27,286.09
2016,12,30,12,15,391.5,197.0,0.9,11.0,390.5,372.87,297.45
2016,12,30,12,30,394.0,195.0,0.9,11.0,390.0,384.36,307.55
2016,12,30,12,45,359.5,197.5,0.9,11.5,373.5,380.46,304.88
2016,12,30,13,0,325.0,200.0,0.9,12.0,357.0,374.29,300.33
2016,12,30,13,15,591.5,136.0,0.9,11.5,409.0,469.13,376.82
2016,12,30,13,30,858.0,72.0,0.9,11.0,461.0,556.2,445.6
2016,12,30,13,45,845.5,70.5,0.9,11.0,438.0,555.9,445.7
2016,12,30,14,0,833.0,69.0,0.9,11.0,415.0,552.62,444.29
2016,12,30,14,15,815.0,67.0,0.9,10.5,385.5,542.81,438.57
2016,12,30,14,30,797.0,65.0,0.9,10.0,356.0,530.26,430.51
2016,12,30,14,45,769.0,62.5,0.9,10.0,321.0,509.04,414.67
2016,12,30,15,0,741.0,60.0,0.9,10.0,286.0,485.61,396.64
2016,12,30,15,15,701.0,56.0,0.85,9.5,247.0,452.14,370.48
2016,12,30,15,30,661.0,52.0,0.8,9.0,208.0,417.37,342.28
2016,12,30,15,45,595.0,47.0,0.75,8.5,167.0,371.3,303.78
2016,12,30,16,0,529.0,42.0,0.7,8.0,126.0,323.03,262.0
2016,12,30,16,15,425.5,33.5,0.7,7.0,87.5,255.21,203.14
2016,12,30,16,30,322.0,25.0,0.7,6.0,49.0,189.38,133.98
2016,12,30,16,45,161.0,12.5,0.75,5.5,24.5,75.73,0.0
2016,12,30,17,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
